Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,173.5,15.0,3.55,4.5,30.0,11.84,0.0
2016,1,1,8,0,347.0,30.0,3.6,5.0,60.0,26.06,15.51
2016,1,1,8,15,444.5,38.5,3.65,5.0,99.5,61.68,31.93
2016,1,1,8,30,542.0,47.0,3.7,5.0,139.0,107.94,63.66
2016,1,1,8,45,600.5,53.0,3.75,5.5,179.5,155.43,102.86
2016,1,1,9,0,659.0,59.0,3.8,6.0,220.0,208.56,149.96
2016,1,1,9,15,697.5,63.0,3.8,6.0,258.5,259.44,197.54
2016,1,1,9,30,736.0,67.0,3.8,6.0,297.0,313.41,247.96
2016,1,1,9,45,763.0,69.5,3.8,6.5,331.0,363.41,294.28
2016,1,1,10,0,790.0,72.0,3.8,7.0,365.0,414.33,340.31
2016,1,1,10,15,808.0,74.5,3.75,7.0,393.0,461.66,382.92
2016,1,1,10,30,826.0,77.0,3.7,7.0,421.0,508.5,424.07
2016,1,1,10,45,837.5,78.5,3.65,7.5,442.5,549.95,459.09
2016,1,1,11,0,849.0,80.0,3.6,8.0,464.0,589.85,491.91
2016,1,1,11,15,856.0,81.0,3.5,8.0,479.0,624.66,520.67
2016,1,1,11,30,863.0,82.0,3.4,8.0,494.0,657.2,547.04
2016,1,1,11,45,866.0,82.5,3.3,8.5,501.0,684.03,567.46
2016,1,1,12,0,869.0,83.0,3.2,9.0,508.0,708.04,584.88
2016,1,1,12,15,868.5,83.0,3.1,9.0,507.5,726.05,597.97
2016,1,1,12,30,868.0,83.0,3.0,9.0,507.0,740.9,608.72
2016,1,1,12,45,868.5,81.5,2.9,9.0,499.5,751.51,616.31
2016,1,1,13,0,869.0,80.0,2.8,9.0,492.0,758.84,621.54
2016,1,1,13,15,861.0,79.0,2.65,9.0,476.5,757.07,619.71
2016,1,1,13,30,853.0,78.0,2.5,9.0,461.0,751.96,615.52
2016,1,1,13,45,842.0,76.0,2.45,9.5,439.0,740.14,605.91
2016,1,1,14,0,831.0,74.0,2.4,10.0,417.0,725.18,594.06
2016,1,1,14,15,812.0,72.0,2.35,10.0,388.0,701.35,576.57
2016,1,1,14,30,793.0,70.0,2.3,10.0,359.0,674.9,556.97
2016,1,1,14,45,767.5,66.5,2.25,10.0,324.5,639.69,530.33
2016,1,1,15,0,742.0,63.0,2.2,10.0,290.0,602.62,501.74
2016,1,1,15,15,702.0,59.0,2.15,9.5,251.5,553.87,463.08
2016,1,1,15,30,662.0,55.0,2.1,9.0,213.0,509.71,426.4
2016,1,1,15,45,601.5,49.5,2.05,8.5,172.5,447.07,373.32
2016,1,1,16,0,541.0,44.0,2.0,8.0,132.0,386.47,319.88
2016,1,1,16,15,440.0,35.5,2.05,8.0,93.0,303.7,245.13
2016,1,1,16,30,339.0,27.0,2.1,8.0,54.0,225.89,154.69
2016,1,1,16,45,169.5,13.5,2.15,8.0,27.0,88.7,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,2,7,45,59.5,16.0,3.7,6.5,21.0,13.48,0.0
2016,1,2,8,0,119.0,32.0,3.8,7.0,42.0,26.73,15.86
2016,1,2,8,15,163.5,47.5,3.8,7.0,70.5,51.82,32.81
2016,1,2,8,30,208.0,63.0,3.8,7.0,99.0,82.09,55.87
2016,1,2,8,45,236.0,78.0,3.85,7.5,128.5,114.08,82.72
2016,1,2,9,0,264.0,93.0,3.9,8.0,158.0,149.05,113.26
2016,1,2,9,15,281.5,106.5,3.85,8.0,186.0,182.5,143.6
2016,1,2,9,30,299.0,120.0,3.8,8.0,214.0,217.48,175.28
2016,1,2,9,45,324.0,128.0,3.8,8.5,240.0,251.12,205.16
2016,1,2,10,0,349.0,136.0,3.8,9.0,266.0,286.52,236.18
2016,1,2,10,15,432.5,132.5,3.85,9.0,305.0,344.37,285.74
2016,1,2,10,30,516.0,129.0,3.9,9.0,344.0,403.34,336.03
2016,1,2,10,45,516.5,136.5,4.0,9.5,361.5,433.86,361.84
2016,1,2,11,0,517.0,144.0,4.1,10.0,379.0,463.05,386.14
2016,1,2,11,15,280.5,170.5,4.2,10.0,298.5,357.47,298.79
2016,1,2,11,30,44.0,197.0,4.3,10.0,218.0,228.35,188.6
2016,1,2,11,45,98.0,208.5,4.4,10.5,256.5,279.47,232.1
2016,1,2,12,0,152.0,220.0,4.5,11.0,295.0,342.76,284.7
2016,1,2,12,15,115.0,217.0,4.55,11.0,273.5,317.96,263.63
2016,1,2,12,30,78.0,214.0,4.6,11.0,252.0,281.09,232.73
2016,1,2,12,45,39.5,186.0,4.65,11.5,205.5,222.53,183.25
2016,1,2,13,0,1.0,158.0,4.7,12.0,159.0,154.86,125.62
2016,1,2,13,15,54.5,178.0,4.7,12.0,203.0,228.11,188.6
2016,1,2,13,30,108.0,198.0,4.7,12.0,247.0,294.92,245.33
2016,1,2,13,45,54.0,165.5,4.7,12.0,190.0,216.54,179.19
2016,1,2,14,0,0.0,133.0,4.7,12.0,133.0,130.61,105.76
2016,1,2,14,15,0.0,109.0,4.6,12.0,109.0,105.43,84.68
2016,1,2,14,30,0.0,85.0,4.5,12.0,85.0,80.56,63.64
2016,1,2,14,45,0.0,77.0,4.4,12.0,77.0,72.75,57.04
2016,1,2,15,0,0.0,69.0,4.3,12.0,69.0,64.97,50.4
2016,1,2,15,15,0.0,59.5,4.05,11.5,59.5,55.59,42.41
2016,1,2,15,30,0.0,50.0,3.8,11.0,50.0,46.48,34.54
2016,1,2,15,45,0.0,40.5,3.55,11.0,40.5,37.62,26.73
2016,1,2,16,0,0.0,31.0,3.3,11.0,31.0,28.78,18.87
2016,1,2,16,15,0.0,21.5,3.35,10.5,21.5,19.94,10.99
2016,1,2,16,30,0.0,12.0,3.4,10.0,12.0,11.12,2.48
2016,1,2,16,45,0.0,6.0,3.45,10.0,6.0,5.72,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.0,4.2,8.5,9.0,8.34,0.0
2016,1,3,8,0,0.0,18.0,4.1,9.0,18.0,16.7,7.68
2016,1,3,8,15,0.0,29.5,4.0,9.0,29.5,27.4,17.42
2016,1,3,8,30,0.0,41.0,3.9,9.0,41.0,38.05,27.04
2016,1,3,8,45,0.0,53.0,3.8,9.5,53.0,49.19,36.9
2016,1,3,9,0,0.0,65.0,3.7,10.0,65.0,60.42,46.74
2016,1,3,9,15,0.0,76.5,3.6,10.0,76.5,71.28,56.22
2016,1,3,9,30,0.0,88.0,3.5,10.0,88.0,82.22,65.66
2016,1,3,9,45,0.0,98.0,3.4,10.5,98.0,91.82,73.71
2016,1,3,10,0,0.0,108.0,3.3,11.0,108.0,101.49,81.72
2016,1,3,10,15,0.0,122.5,3.35,11.0,122.5,115.65,93.62
2016,1,3,10,30,0.0,137.0,3.4,11.0,137.0,130.0,105.6
2016,1,3,10,45,23.0,162.0,3.5,11.0,173.0,167.64,137.37
2016,1,3,11,0,46.0,187.0,3.6,11.0,209.0,214.04,176.25
2016,1,3,11,15,77.0,200.0,3.8,11.0,237.0,249.5,206.07
2016,1,3,11,30,108.0,213.0,4.0,11.0,265.0,287.08,237.62
2016,1,3,11,45,62.0,197.5,4.2,11.5,227.5,242.98,200.16
2016,1,3,12,0,16.0,182.0,4.4,12.0,190.0,188.27,153.61
2016,1,3,12,15,54.0,199.5,4.4,12.0,226.5,244.45,201.22
2016,1,3,12,30,92.0,217.0,4.4,12.0,263.0,294.66,243.36
2016,1,3,12,45,233.0,202.0,4.4,12.0,314.5,406.24,337.63
2016,1,3,13,0,374.0,187.0,4.4,12.0,366.0,498.59,414.81
2016,1,3,13,15,405.5,174.0,4.05,12.0,363.0,523.15,434.03
2016,1,3,13,30,437.0,161.0,3.7,12.0,360.0,534.68,443.66
2016,1,3,13,45,332.5,168.5,3.35,12.5,315.5,453.41,376.38
2016,1,3,14,0,228.0,176.0,3.0,13.0,271.0,385.22,319.0
2016,1,3,14,15,144.0,163.5,2.65,13.0,222.5,296.23,245.54
2016,1,3,14,30,60.0,151.0,2.3,13.0,174.0,209.46,172.49
2016,1,3,14,45,54.0,137.5,2.0,13.0,156.5,190.36,156.79
2016,1,3,15,0,48.0,124.0,1.7,13.0,139.0,171.4,140.84
2016,1,3,15,15,42.0,108.5,1.55,12.5,120.5,149.88,122.87
2016,1,3,15,30,36.0,93.0,1.4,12.0,102.0,128.53,104.72
2016,1,3,15,45,24.5,76.5,1.3,12.0,82.0,102.57,82.1
2016,1,3,16,0,13.0,60.0,1.2,12.0,62.0,70.94,54.56
2016,1,3,16,15,6.5,42.5,1.3,11.5,43.5,48.01,34.36
2016,1,3,16,30,0.0,25.0,1.4,11.0,25.0,24.48,12.58
2016,1,3,16,45,0.0,12.5,1.5,11.0,12.5,11.6,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,178.5,13.5,5.05,11.5,29.0,10.49,0.0
2016,1,4,8,0,357.0,27.0,5.1,12.0,58.0,21.63,11.41
2016,1,4,8,15,450.5,34.5,5.15,12.0,96.0,56.42,26.96
2016,1,4,8,30,544.0,42.0,5.2,12.0,134.0,101.34,56.51
2016,1,4,8,45,602.5,46.5,5.3,12.5,173.5,148.4,94.26
2016,1,4,9,0,661.0,51.0,5.4,13.0,213.0,199.82,138.93
2016,1,4,9,15,376.0,90.0,5.5,13.0,185.5,194.17,148.16
2016,1,4,9,30,91.0,129.0,5.6,13.0,158.0,155.6,125.06
2016,1,4,9,45,92.5,142.5,5.7,13.0,174.5,172.1,139.65
2016,1,4,10,0,94.0,156.0,5.8,13.0,191.0,191.38,156.32
2016,1,4,10,15,88.5,167.5,5.9,13.0,202.5,205.5,168.51
2016,1,4,10,30,83.0,179.0,6.0,13.0,214.0,219.13,180.08
2016,1,4,10,45,86.5,189.0,6.15,13.5,227.0,235.62,193.63
2016,1,4,11,0,90.0,199.0,6.3,14.0,240.0,252.36,207.26
2016,1,4,11,15,92.5,205.5,6.4,14.0,249.0,264.89,217.71
2016,1,4,11,30,95.0,212.0,6.5,14.0,258.0,277.49,228.2
2016,1,4,11,45,97.0,215.5,6.6,14.0,263.0,286.44,235.7
2016,1,4,12,0,99.0,219.0,6.7,14.0,268.0,295.35,243.17
2016,1,4,12,15,92.5,218.0,6.75,14.0,264.0,292.97,241.19
2016,1,4,12,30,86.0,217.0,6.8,14.0,260.0,290.16,238.89
2016,1,4,12,45,47.0,193.5,6.9,14.0,217.0,236.53,193.92
2016,1,4,13,0,8.0,170.0,7.0,14.0,174.0,172.83,140.11
2016,1,4,13,15,5.5,162.5,7.0,14.0,165.5,163.73,132.62
2016,1,4,13,30,3.0,155.0,7.0,14.0,157.0,154.64,125.09
2016,1,4,13,45,1.5,104.0,7.0,14.0,105.0,99.96,79.3
2016,1,4,14,0,0.0,53.0,7.0,14.0,53.0,49.27,36.42
2016,1,4,14,15,29.0,102.5,6.75,13.5,113.5,125.9,102.66
2016,1,4,14,30,58.0,152.0,6.5,13.0,174.0,209.12,173.75
2016,1,4,14,45,52.5,138.5,6.3,13.0,157.0,190.4,157.91
2016,1,4,15,0,47.0,125.0,6.1,13.0,140.0,171.82,142.14
2016,1,4,15,15,40.5,109.5,5.95,13.0,121.5,149.99,123.43
2016,1,4,15,30,34.0,94.0,5.8,13.0,103.0,128.36,104.67
2016,1,4,15,45,26.5,77.5,5.7,13.0,83.5,104.89,84.1
2016,1,4,16,0,19.0,61.0,5.6,13.0,64.0,81.58,63.49
2016,1,4,16,15,9.5,44.0,5.55,13.0,45.5,51.44,37.07
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,27.18,14.76
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,12.53,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,4.45,11.5,13.5,12.53,0.0
2016,1,5,8,0,0.0,27.0,4.7,12.0,27.0,24.67,13.81
2016,1,5,8,15,4.5,43.5,4.8,12.0,44.5,39.87,27.38
2016,1,5,8,30,9.0,60.0,4.9,12.0,62.0,55.98,41.44
2016,1,5,8,45,15.5,76.0,5.0,12.0,80.0,72.69,55.86
2016,1,5,9,0,22.0,92.0,5.1,12.0,98.0,91.14,71.74
2016,1,5,9,15,26.5,107.0,5.1,12.0,115.0,108.57,86.79
2016,1,5,9,30,31.0,122.0,5.1,12.0,132.0,126.63,102.3
2016,1,5,9,45,33.5,134.5,5.1,12.0,146.5,142.08,115.54
2016,1,5,10,0,36.0,147.0,5.1,12.0,161.0,157.87,128.95
2016,1,5,10,15,18.0,105.0,5.15,12.0,112.0,109.42,88.1
2016,1,5,10,30,0.0,63.0,5.2,12.0,63.0,58.59,44.7
2016,1,5,10,45,0.0,92.0,5.3,12.0,92.0,86.01,68.02
2016,1,5,11,0,0.0,121.0,5.4,12.0,121.0,114.27,91.85
2016,1,5,11,15,0.0,96.0,5.5,12.0,96.0,89.84,71.09
2016,1,5,11,30,0.0,71.0,5.6,12.0,71.0,66.08,50.87
2016,1,5,11,45,0.0,69.0,5.7,12.0,69.0,64.21,49.26
2016,1,5,12,0,0.0,67.0,5.8,12.0,67.0,62.35,47.66
2016,1,5,12,15,26.0,138.0,5.8,12.0,151.0,156.44,127.92
2016,1,5,12,30,52.0,209.0,5.8,12.0,235.0,255.92,211.22
2016,1,5,12,45,26.0,149.0,5.8,12.0,162.0,170.48,139.58
2016,1,5,13,0,0.0,89.0,5.8,12.0,89.0,83.14,65.32
2016,1,5,13,15,0.0,71.5,5.7,12.0,71.5,66.54,51.31
2016,1,5,13,30,0.0,54.0,5.6,12.0,54.0,50.21,37.43
2016,1,5,13,45,0.0,37.5,5.55,12.0,37.5,34.83,24.31
2016,1,5,14,0,0.0,21.0,5.5,12.0,21.0,19.49,11.15
2016,1,5,14,15,126.0,86.0,5.45,12.0,133.0,198.06,167.44
2016,1,5,14,30,252.0,151.0,5.4,12.0,245.0,371.8,314.3
2016,1,5,14,45,238.5,139.5,5.4,12.0,222.0,346.21,292.67
2016,1,5,15,0,225.0,128.0,5.4,12.0,199.0,320.32,270.95
2016,1,5,15,15,405.5,96.0,5.15,11.5,204.0,408.01,346.84
2016,1,5,15,30,586.0,64.0,4.9,11.0,209.0,477.43,404.77
2016,1,5,15,45,520.0,58.0,4.7,11.0,169.5,412.63,347.67
2016,1,5,16,0,454.0,52.0,4.5,11.0,130.0,350.15,291.61
2016,1,5,16,15,356.0,42.5,4.25,11.0,93.0,269.85,219.31
2016,1,5,16,30,258.0,33.0,4.0,11.0,56.0,197.55,145.38
2016,1,5,16,45,129.0,16.5,3.75,11.0,28.0,93.3,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,12.5,6.45,12.0,12.5,11.6,0.0
2016,1,6,8,0,0.0,25.0,6.3,12.0,25.0,23.04,12.53
2016,1,6,8,15,4.0,43.0,6.3,12.0,44.0,39.41,27.01
2016,1,6,8,30,8.0,61.0,6.3,12.0,63.0,56.72,42.11
2016,1,6,8,45,10.0,77.5,6.3,12.0,80.0,73.1,56.45
2016,1,6,9,0,12.0,94.0,6.3,12.0,97.0,89.88,71.07
2016,1,6,9,15,18.5,110.5,6.35,12.0,116.0,108.25,86.8
2016,1,6,9,30,25.0,127.0,6.4,12.0,135.0,127.44,103.18
2016,1,6,9,45,35.0,138.5,6.5,12.0,151.0,146.53,119.39
2016,1,6,10,0,45.0,150.0,6.6,12.0,167.0,164.57,134.72
2016,1,6,10,15,22.5,99.5,6.7,12.0,108.0,106.01,85.27
2016,1,6,10,30,0.0,49.0,6.8,12.0,49.0,45.54,33.52
2016,1,6,10,45,137.5,121.0,6.95,12.0,184.0,197.78,164.31
2016,1,6,11,0,275.0,193.0,7.1,12.0,319.0,366.76,306.24
2016,1,6,11,15,267.5,200.5,7.0,12.0,326.5,381.73,318.6
2016,1,6,11,30,260.0,208.0,6.9,12.0,334.0,395.53,330.06
2016,1,6,11,45,342.5,196.5,6.85,12.0,365.0,447.43,374.4
2016,1,6,12,0,425.0,185.0,6.8,12.0,396.0,512.04,428.54
2016,1,6,12,15,212.5,165.5,6.65,12.0,271.0,338.74,283.79
2016,1,6,12,30,0.0,146.0,6.5,12.0,146.0,140.28,113.33
2016,1,6,12,45,31.5,176.5,6.35,12.0,192.0,205.29,168.94
2016,1,6,13,0,63.0,207.0,6.2,12.0,238.0,266.29,220.48
2016,1,6,13,15,49.0,195.5,6.15,12.0,219.0,244.27,201.94
2016,1,6,13,30,35.0,184.0,6.1,12.0,200.0,221.97,183.19
2016,1,6,13,45,153.5,179.5,6.05,12.0,245.0,320.02,268.48
2016,1,6,14,0,272.0,175.0,6.0,12.0,290.0,417.4,351.56
2016,1,6,14,15,151.0,161.0,5.9,12.0,224.0,298.13,250.57
2016,1,6,14,30,30.0,147.0,5.8,12.0,158.0,181.84,150.24
2016,1,6,14,45,24.5,134.0,5.75,12.0,142.5,154.24,127.06
2016,1,6,15,0,19.0,121.0,5.7,12.0,127.0,137.26,112.58
2016,1,6,15,15,14.0,106.0,5.55,11.5,110.0,118.39,96.55
2016,1,6,15,30,9.0,91.0,5.4,11.0,93.0,99.75,80.48
2016,1,6,15,45,4.5,74.5,5.25,11.0,75.5,79.68,62.87
2016,1,6,16,0,0.0,58.0,5.1,11.0,58.0,59.68,45.22
2016,1,6,16,15,0.0,41.5,5.05,10.5,41.5,42.02,29.62
2016,1,6,16,30,0.0,25.0,5.0,10.0,25.0,23.6,12.78
2016,1,6,16,45,0.0,12.5,4.95,10.0,12.5,11.59,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,104.5,17.5,2.15,9.5,26.5,13.84,0.0
2016,1,7,8,0,209.0,35.0,2.2,10.0,53.0,27.57,16.34
2016,1,7,8,15,306.0,46.0,2.3,10.0,89.5,56.64,32.32
2016,1,7,8,30,403.0,57.0,2.4,10.0,126.0,98.53,60.74
2016,1,7,8,45,491.5,61.0,2.5,10.5,167.0,141.39,93.57
2016,1,7,9,0,580.0,65.0,2.6,11.0,208.0,193.4,136.88
2016,1,7,9,15,621.5,69.5,2.6,11.0,245.5,241.74,180.63
2016,1,7,9,30,663.0,74.0,2.6,11.0,283.0,293.36,227.4
2016,1,7,9,45,718.5,71.0,2.6,11.0,320.5,345.57,274.14
2016,1,7,10,0,774.0,68.0,2.6,11.0,358.0,401.03,322.99
2016,1,7,10,15,792.0,70.0,2.55,11.0,386.0,447.54,363.93
2016,1,7,10,30,810.0,72.0,2.5,11.0,414.0,493.63,403.47
2016,1,7,10,45,821.5,73.5,2.5,11.0,436.0,534.94,438.41
2016,1,7,11,0,833.0,75.0,2.5,11.0,458.0,574.78,471.39
2016,1,7,11,15,840.5,76.0,2.5,11.0,473.0,609.91,500.03
2016,1,7,11,30,848.0,77.0,2.5,11.0,488.0,642.86,526.46
2016,1,7,11,45,852.0,77.5,2.5,11.0,496.0,670.54,548.45
2016,1,7,12,0,856.0,78.0,2.5,11.0,504.0,695.51,567.41
2016,1,7,12,15,856.5,78.0,2.55,11.0,504.0,714.57,581.78
2016,1,7,12,30,857.0,78.0,2.6,11.0,504.0,730.54,593.97
2016,1,7,12,45,856.5,76.5,2.7,11.0,497.5,740.83,602.32
2016,1,7,13,0,856.0,75.0,2.8,11.0,491.0,747.88,608.42
2016,1,7,13,15,849.5,74.0,2.85,11.0,476.5,747.71,608.97
2016,1,7,13,30,843.0,73.0,2.9,11.0,462.0,744.24,607.22
2016,1,7,13,45,834.0,71.0,2.95,11.5,441.0,734.41,599.67
2016,1,7,14,0,825.0,69.0,3.0,12.0,420.0,721.45,589.86
2016,1,7,14,15,808.0,67.0,2.9,11.5,392.5,699.53,574.65
2016,1,7,14,30,791.0,65.0,2.8,11.0,365.0,674.96,557.3
2016,1,7,14,45,770.0,62.0,2.75,11.0,332.0,643.84,533.84
2016,1,7,15,0,749.0,59.0,2.7,11.0,299.0,610.68,508.4
2016,1,7,15,15,714.0,55.5,2.5,11.0,261.5,565.78,472.25
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,520.13,433.73
2016,1,7,15,45,628.0,47.0,2.1,11.0,184.0,462.58,384.41
2016,1,7,16,0,577.0,42.0,1.9,11.0,144.0,406.11,334.39
2016,1,7,16,15,489.0,35.0,1.85,10.5,105.0,334.91,271.21
2016,1,7,16,30,401.0,28.0,1.8,10.0,66.0,264.46,199.89
2016,1,7,16,45,200.5,14.0,1.75,10.0,33.0,126.96,0.84
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.4,8.5,8.5,7.87,0.0
2016,1,8,8,0,0.0,17.0,1.5,9.0,17.0,15.77,7.02
2016,1,8,8,15,0.0,28.5,1.6,9.0,28.5,26.46,16.69
2016,1,8,8,30,0.0,40.0,1.7,9.0,40.0,37.15,26.32
2016,1,8,8,45,0.0,52.5,1.8,9.0,52.5,48.72,36.62
2016,1,8,9,0,0.0,65.0,1.9,9.0,65.0,60.39,46.93
2016,1,8,9,15,0.0,76.5,1.85,9.0,76.5,71.23,56.4
2016,1,8,9,30,0.0,88.0,1.8,9.0,88.0,82.16,65.83
2016,1,8,9,45,0.0,97.0,1.75,9.5,97.0,90.79,73.05
2016,1,8,10,0,0.0,106.0,1.7,10.0,106.0,99.47,80.21
2016,1,8,10,15,81.0,145.0,1.65,10.0,179.5,178.58,146.9
2016,1,8,10,30,162.0,184.0,1.6,10.0,253.0,269.04,221.83
2016,1,8,10,45,81.0,166.0,1.6,10.5,200.5,207.96,170.79
2016,1,8,11,0,0.0,148.0,1.6,11.0,148.0,140.98,114.02
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,127.12,102.51
2016,1,8,11,30,0.0,120.0,1.7,11.0,120.0,113.32,90.9
2016,1,8,11,45,32.5,167.5,1.75,11.0,184.0,189.93,155.49
2016,1,8,12,0,65.0,215.0,1.8,11.0,248.0,266.69,218.72
2016,1,8,12,15,193.0,211.0,1.85,11.0,308.0,366.29,301.77
2016,1,8,12,30,321.0,207.0,1.9,11.0,368.0,471.35,387.0
2016,1,8,12,45,303.0,207.0,2.0,11.5,357.0,464.53,380.59
2016,1,8,13,0,285.0,207.0,2.1,12.0,346.0,456.24,373.75
2016,1,8,13,15,271.5,202.5,2.1,12.0,332.0,444.75,364.97
2016,1,8,13,30,258.0,198.0,2.1,12.0,318.0,432.14,355.28
2016,1,8,13,45,169.5,190.5,2.15,12.0,268.0,345.78,285.34
2016,1,8,14,0,81.0,183.0,2.2,12.0,218.0,259.89,214.27
2016,1,8,14,15,40.5,124.5,2.2,12.0,142.0,159.71,131.17
2016,1,8,14,30,0.0,66.0,2.2,12.0,66.0,61.39,47.15
2016,1,8,14,45,0.0,60.0,2.25,12.0,60.0,55.79,42.5
2016,1,8,15,0,0.0,54.0,2.3,12.0,54.0,50.19,37.73
2016,1,8,15,15,0.0,47.0,2.15,11.5,47.0,43.66,32.19
2016,1,8,15,30,0.0,40.0,2.0,11.0,40.0,37.14,26.57
2016,1,8,15,45,0.0,32.5,1.9,11.0,32.5,30.16,20.43
2016,1,8,16,0,0.0,25.0,1.8,11.0,25.0,23.18,14.24
2016,1,8,16,15,0.0,18.0,1.85,11.0,18.0,16.68,8.43
2016,1,8,16,30,0.0,11.0,1.9,11.0,11.0,10.18,2.47
2016,1,8,16,45,0.0,5.5,2.0,11.0,5.5,5.09,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.0,5.6,10.5,13.0,12.06,0.0
2016,1,9,8,0,0.0,26.0,5.7,11.0,26.0,23.88,13.39
2016,1,9,8,15,0.5,43.0,5.7,11.0,43.0,39.21,27.1
2016,1,9,8,30,1.0,60.0,5.7,11.0,60.0,55.03,41.18
2016,1,9,8,45,8.0,76.0,5.7,11.0,78.0,71.34,55.28
2016,1,9,9,0,15.0,92.0,5.7,11.0,96.0,88.59,70.12
2016,1,9,9,15,20.0,107.0,5.55,11.0,113.0,105.23,84.49
2016,1,9,9,30,25.0,122.0,5.4,11.0,130.0,124.39,100.92
2016,1,9,9,45,25.0,133.5,5.25,11.0,142.0,137.61,112.28
2016,1,9,10,0,25.0,145.0,5.1,11.0,154.0,147.76,120.91
2016,1,9,10,15,126.5,162.5,4.85,11.0,215.5,221.95,183.34
2016,1,9,10,30,228.0,180.0,4.6,11.0,277.0,303.62,251.74
2016,1,9,10,45,135.5,184.5,4.4,11.5,243.0,262.96,217.36
2016,1,9,11,0,43.0,189.0,4.2,12.0,209.0,213.76,175.22
2016,1,9,11,15,44.5,195.5,3.9,12.0,217.0,223.96,183.6
2016,1,9,11,30,46.0,202.0,3.6,12.0,225.0,234.29,191.97
2016,1,9,11,45,34.0,197.5,3.3,12.0,214.5,223.52,182.71
2016,1,9,12,0,22.0,193.0,3.0,12.0,204.0,203.54,165.89
2016,1,9,12,15,11.0,176.0,2.75,12.0,181.5,178.74,145.13
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,153.55,123.95
2016,1,9,12,45,0.5,160.5,2.25,12.0,161.0,155.96,126.0
2016,1,9,13,0,1.0,162.0,2.0,12.0,163.0,158.51,128.13
2016,1,9,13,15,11.5,170.5,1.8,12.0,176.0,176.44,143.36
2016,1,9,13,30,22.0,179.0,1.6,12.0,189.0,194.97,158.96
2016,1,9,13,45,16.0,167.5,1.4,12.0,175.0,178.91,145.57
2016,1,9,14,0,10.0,156.0,1.2,12.0,161.0,162.88,132.27
2016,1,9,14,15,47.5,158.5,1.05,12.0,177.5,206.11,169.27
2016,1,9,14,30,85.0,161.0,0.9,12.0,194.0,239.51,197.46
2016,1,9,14,45,81.0,148.0,0.75,12.0,177.0,222.17,183.02
2016,1,9,15,0,77.0,135.0,0.6,12.0,160.0,204.86,168.7
2016,1,9,15,15,70.5,119.0,0.55,12.0,140.0,181.77,149.55
2016,1,9,15,30,64.0,103.0,0.5,12.0,120.0,158.79,130.19
2016,1,9,15,45,54.5,86.0,0.45,12.0,98.5,132.65,107.76
2016,1,9,16,0,45.0,69.0,0.4,12.0,77.0,106.76,85.21
2016,1,9,16,15,27.5,51.5,0.45,12.0,56.0,75.83,58.08
2016,1,9,16,30,10.0,34.0,0.5,12.0,35.0,45.15,30.51
2016,1,9,16,45,5.0,17.0,0.6,12.0,17.5,18.11,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,15.5,3.4,9.5,29.0,12.28,0.0
2016,1,10,8,0,301.0,31.0,3.6,10.0,58.0,25.28,14.66
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,56.02,29.38
2016,1,10,8,30,490.0,49.0,3.8,10.0,134.0,99.22,57.72
2016,1,10,8,45,553.5,55.0,3.9,10.5,174.5,144.66,93.73
2016,1,10,9,0,617.0,61.0,4.0,11.0,215.0,196.46,138.25
2016,1,10,9,15,656.0,65.5,4.0,11.0,253.0,246.12,183.68
2016,1,10,9,30,695.0,70.0,4.0,11.0,291.0,298.79,231.95
2016,1,10,9,45,684.0,75.0,4.0,11.0,312.5,336.1,268.07
2016,1,10,10,0,673.0,80.0,4.0,11.0,334.0,370.99,301.15
2016,1,10,10,15,503.5,123.0,3.85,11.0,321.5,366.05,300.76
2016,1,10,10,30,334.0,166.0,3.7,11.0,309.0,342.47,282.9
2016,1,10,10,45,264.0,185.0,3.6,11.5,301.5,339.65,280.54
2016,1,10,11,0,194.0,204.0,3.5,12.0,294.0,324.19,267.15
2016,1,10,11,15,188.5,211.5,3.3,12.0,301.5,337.19,277.77
2016,1,10,11,30,183.0,219.0,3.1,12.0,309.0,349.43,287.51
2016,1,10,11,45,162.5,223.5,2.95,12.5,304.0,347.51,285.01
2016,1,10,12,0,142.0,228.0,2.8,13.0,299.0,344.16,281.32
2016,1,10,12,15,101.5,222.5,2.75,13.0,273.5,303.86,248.28
2016,1,10,12,30,61.0,217.0,2.7,13.0,248.0,271.03,220.94
2016,1,10,12,45,30.5,182.0,2.65,13.0,197.5,210.32,171.0
2016,1,10,13,0,0.0,147.0,2.6,13.0,147.0,141.86,113.86
2016,1,10,13,15,0.0,118.5,2.55,13.0,118.5,112.78,89.85
2016,1,10,13,30,0.0,90.0,2.5,13.0,90.0,84.23,66.01
2016,1,10,13,45,0.0,88.5,2.5,13.0,88.5,82.88,64.98
2016,1,10,14,0,0.0,87.0,2.5,13.0,87.0,81.56,63.96
2016,1,10,14,15,0.0,70.0,2.45,13.0,70.0,65.13,50.12
2016,1,10,14,30,0.0,53.0,2.4,13.0,53.0,49.26,36.68
2016,1,10,14,45,0.0,48.5,2.4,13.0,48.5,45.06,33.15
2016,1,10,15,0,0.0,44.0,2.4,13.0,44.0,40.87,29.58
2016,1,10,15,15,0.0,38.5,2.3,12.5,38.5,35.74,25.24
2016,1,10,15,30,0.0,33.0,2.2,12.0,33.0,30.62,20.85
2016,1,10,15,45,0.0,27.0,2.15,12.0,27.0,25.04,15.95
2016,1,10,16,0,0.0,21.0,2.1,12.0,21.0,19.46,11.02
2016,1,10,16,15,0.0,15.5,2.15,11.5,15.5,14.36,6.49
2016,1,10,16,30,0.0,10.0,2.2,11.0,10.0,9.26,1.84
2016,1,10,16,45,0.0,5.0,2.3,11.0,5.0,4.62,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,49.5,16.0,3.1,11.0,20.0,13.48,0.0
2016,1,11,8,0,99.0,32.0,3.1,11.0,40.0,26.26,15.45
2016,1,11,8,15,135.0,48.0,3.15,11.0,67.0,48.92,31.23
2016,1,11,8,30,171.0,64.0,3.2,11.0,94.0,76.85,52.36
2016,1,11,8,45,191.0,80.5,3.25,11.5,122.0,106.79,77.22
2016,1,11,9,0,211.0,97.0,3.3,12.0,150.0,139.0,104.95
2016,1,11,9,15,224.0,112.0,3.25,12.0,176.5,170.04,132.51
2016,1,11,9,30,237.0,127.0,3.2,12.0,203.0,202.31,161.08
2016,1,11,9,45,246.5,139.5,3.15,12.0,226.5,231.93,187.28
2016,1,11,10,0,256.0,152.0,3.1,12.0,250.0,262.16,213.62
2016,1,11,10,15,130.0,150.5,3.0,12.0,200.5,211.12,172.84
2016,1,11,10,30,4.0,149.0,2.9,12.0,151.0,143.56,116.32
2016,1,11,10,45,7.0,158.5,2.85,12.5,161.5,154.97,125.62
2016,1,11,11,0,10.0,168.0,2.8,13.0,172.0,166.72,135.01
2016,1,11,11,15,5.0,147.5,2.75,13.0,149.5,143.55,115.58
2016,1,11,11,30,0.0,127.0,2.7,13.0,127.0,120.16,95.95
2016,1,11,11,45,9.0,158.5,2.65,13.5,163.0,158.01,127.35
2016,1,11,12,0,18.0,190.0,2.6,14.0,199.0,197.41,159.52
2016,1,11,12,15,12.0,182.0,2.55,14.0,188.0,185.57,149.57
2016,1,11,12,30,6.0,174.0,2.5,14.0,177.0,173.48,139.51
2016,1,11,12,45,54.0,197.5,2.45,14.0,224.0,245.49,199.76
2016,1,11,13,0,102.0,221.0,2.4,14.0,271.0,311.74,254.21
2016,1,11,13,15,110.5,215.0,2.35,14.0,268.5,313.86,256.12
2016,1,11,13,30,119.0,209.0,2.3,14.0,266.0,327.41,267.34
2016,1,11,13,45,116.5,199.5,2.25,14.0,253.0,316.4,258.75
2016,1,11,14,0,114.0,190.0,2.2,14.0,240.0,305.0,249.91
2016,1,11,14,15,436.0,131.0,2.1,14.0,303.5,501.27,413.3
2016,1,11,14,30,758.0,72.0,2.0,14.0,367.0,665.33,541.01
2016,1,11,14,45,735.5,68.5,1.95,14.0,334.5,633.16,515.63
