Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,713.0,65.0,1.9,14.0,302.0,599.07,490.12
2016,1,11,15,15,678.0,61.5,1.75,14.0,265.0,554.85,455.42
2016,1,11,15,30,643.0,58.0,1.6,14.0,228.0,514.48,422.0
2016,1,11,15,45,590.0,52.5,1.45,14.0,188.5,456.16,373.5
2016,1,11,16,0,537.0,47.0,1.3,14.0,149.0,399.38,324.78
2016,1,11,16,15,454.0,39.5,1.25,13.5,110.5,325.71,261.8
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,257.31,198.36
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,156.93,69.0
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,50.21,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,172.0,14.5,3.65,9.5,30.0,11.32,0.0
2016,1,12,8,0,344.0,29.0,3.6,10.0,60.0,23.27,13.19
2016,1,12,8,15,436.0,37.0,3.5,10.0,98.5,54.64,27.22
2016,1,12,8,30,528.0,45.0,3.4,10.0,137.0,98.87,55.85
2016,1,12,8,45,585.5,50.0,3.35,10.5,177.0,144.47,92.14
2016,1,12,9,0,643.0,55.0,3.3,11.0,217.0,195.71,136.48
2016,1,12,9,15,680.5,59.0,3.15,11.0,255.0,246.61,183.02
2016,1,12,9,30,718.0,63.0,3.0,11.0,293.0,299.35,231.31
2016,1,12,9,45,509.5,105.5,2.95,11.5,278.0,299.39,239.18
2016,1,12,10,0,301.0,148.0,2.9,12.0,263.0,276.85,225.04
2016,1,12,10,15,345.5,153.0,2.95,12.0,294.5,318.11,260.35
2016,1,12,10,30,390.0,158.0,3.0,12.0,326.0,368.37,302.44
2016,1,12,10,45,402.5,165.0,3.05,12.5,346.5,400.79,329.05
2016,1,12,11,0,415.0,172.0,3.1,13.0,367.0,433.12,355.17
2016,1,12,11,15,439.5,173.5,3.1,13.0,385.5,466.83,382.77
2016,1,12,11,30,464.0,175.0,3.1,13.0,404.0,500.69,410.18
2016,1,12,11,45,416.0,188.5,3.15,13.5,397.0,498.23,407.17
2016,1,12,12,0,368.0,202.0,3.2,14.0,390.0,482.61,394.02
2016,1,12,12,15,411.5,193.0,3.2,14.0,403.0,524.11,427.53
2016,1,12,12,30,455.0,184.0,3.2,14.0,416.0,556.07,453.37
2016,1,12,12,45,306.0,204.5,3.25,14.0,359.5,464.74,379.82
2016,1,12,13,0,157.0,225.0,3.3,14.0,303.0,369.41,301.67
2016,1,12,13,15,123.0,216.5,3.3,14.0,277.0,336.6,275.28
2016,1,12,13,30,89.0,208.0,3.3,14.0,251.0,291.37,238.44
2016,1,12,13,45,61.0,191.0,3.35,14.0,220.0,251.46,205.73
2016,1,12,14,0,33.0,174.0,3.4,14.0,189.0,211.46,172.52
2016,1,12,14,15,56.5,169.5,3.45,14.0,193.0,226.05,185.65
2016,1,12,14,30,80.0,165.0,3.5,14.0,197.0,240.39,198.38
2016,1,12,14,45,75.0,151.5,3.6,14.0,179.0,221.77,183.15
2016,1,12,15,0,70.0,138.0,3.7,14.0,161.0,203.18,167.83
2016,1,12,15,15,64.5,122.0,3.75,13.5,141.5,180.92,149.49
2016,1,12,15,30,59.0,106.0,3.8,13.0,122.0,158.74,130.86
2016,1,12,15,45,50.0,89.0,3.9,13.0,101.0,133.04,108.58
2016,1,12,16,0,41.0,72.0,4.0,13.0,80.0,107.59,86.22
2016,1,12,16,15,26.5,54.5,4.1,13.0,59.5,78.47,60.48
2016,1,12,16,30,12.0,37.0,4.2,13.0,39.0,49.51,34.6
2016,1,12,16,45,6.0,22.0,4.3,13.0,23.0,24.8,7.89
2016,1,12,17,0,0.0,7.0,4.4,13.0,7.0,6.67,0.0
2016,1,12,17,15,0.0,3.5,4.5,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,136.5,16.5,5.6,12.5,29.0,13.0,0.0
2016,1,13,8,0,273.0,33.0,5.8,13.0,58.0,27.11,16.13
2016,1,13,8,15,372.0,43.0,5.9,13.0,96.5,56.85,30.65
2016,1,13,8,30,471.0,53.0,6.0,13.0,135.0,100.13,58.76
2016,1,13,8,45,532.0,59.5,6.15,13.5,175.5,144.69,93.81
2016,1,13,9,0,593.0,66.0,6.3,14.0,216.0,195.43,137.17
2016,1,13,9,15,634.0,70.5,6.4,14.0,254.5,244.62,181.86
2016,1,13,9,30,675.0,75.0,6.5,14.0,293.0,297.08,229.79
2016,1,13,9,45,696.0,80.5,6.65,14.0,326.5,346.06,275.06
2016,1,13,10,0,717.0,86.0,6.8,14.0,360.0,395.72,320.19
2016,1,13,10,15,737.0,88.5,6.9,14.0,389.0,442.17,361.91
2016,1,13,10,30,757.0,91.0,7.0,14.0,418.0,488.55,402.79
2016,1,13,10,45,618.5,125.0,7.1,14.0,401.5,481.02,398.35
2016,1,13,11,0,480.0,159.0,7.2,14.0,385.0,457.74,379.84
2016,1,13,11,15,433.0,176.0,7.2,14.0,384.5,465.67,386.57
2016,1,13,11,30,386.0,193.0,7.2,14.0,384.0,460.97,382.73
2016,1,13,11,45,357.5,202.0,7.25,14.0,381.5,464.53,385.63
2016,1,13,12,0,329.0,211.0,7.3,14.0,379.0,465.61,386.33
2016,1,13,12,15,270.5,220.0,7.25,14.0,358.5,442.83,366.93
2016,1,13,12,30,212.0,229.0,7.2,14.0,338.0,406.42,336.44
2016,1,13,12,45,347.0,201.5,7.2,14.0,376.5,492.4,409.67
2016,1,13,13,0,482.0,174.0,7.2,14.0,415.0,581.53,484.31
2016,1,13,13,15,640.5,133.5,7.15,13.5,444.5,667.51,557.36
2016,1,13,13,30,799.0,93.0,7.1,13.0,474.0,742.24,618.46
2016,1,13,13,45,787.5,91.0,7.05,13.0,453.0,731.11,609.96
2016,1,13,14,0,776.0,89.0,7.0,13.0,432.0,716.94,599.41
2016,1,13,14,15,758.0,86.5,6.7,13.0,404.5,698.59,584.9
2016,1,13,14,30,740.0,84.0,6.4,13.0,377.0,673.76,565.2
2016,1,13,14,45,723.0,79.5,6.15,13.0,345.0,644.86,542.25
2016,1,13,15,0,706.0,75.0,5.9,13.0,313.0,613.88,517.37
2016,1,13,15,15,669.5,70.5,5.5,12.5,275.5,567.76,479.66
2016,1,13,15,30,633.0,66.0,5.1,12.0,238.0,521.1,440.34
2016,1,13,15,45,592.5,59.0,4.75,12.0,199.0,468.74,394.61
2016,1,13,16,0,552.0,52.0,4.4,12.0,160.0,417.02,348.08
2016,1,13,16,15,465.5,44.5,4.2,11.5,119.5,340.25,280.26
2016,1,13,16,30,379.0,37.0,4.0,11.0,79.0,268.54,213.25
2016,1,13,16,45,235.5,25.0,3.8,11.0,47.0,165.69,93.59
2016,1,13,17,0,92.0,13.0,3.6,11.0,15.0,52.22,0.0
2016,1,13,17,15,46.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,16.5,16.0,2.75,10.5,17.5,14.72,0.0
2016,1,14,8,0,33.0,32.0,2.9,11.0,35.0,27.41,16.67
2016,1,14,8,15,51.5,49.5,3.1,11.0,57.0,46.3,31.65
2016,1,14,8,30,70.0,67.0,3.3,11.0,79.0,68.34,49.57
2016,1,14,8,45,80.0,84.0,3.5,11.0,101.5,90.95,68.85
2016,1,14,9,0,90.0,101.0,3.7,11.0,124.0,114.86,89.6
2016,1,14,9,15,95.0,117.5,3.85,11.0,145.5,138.18,110.13
2016,1,14,9,30,100.0,134.0,4.0,11.0,167.0,162.15,131.12
2016,1,14,9,45,103.5,148.5,4.2,11.5,185.5,184.2,150.1
2016,1,14,10,0,107.0,163.0,4.4,12.0,204.0,206.62,169.11
2016,1,14,10,15,171.5,173.0,4.55,12.0,245.0,253.1,208.2
2016,1,14,10,30,236.0,183.0,4.7,12.0,286.0,310.46,256.36
2016,1,14,10,45,154.5,193.5,4.85,12.0,262.0,282.42,233.27
2016,1,14,11,0,73.0,204.0,5.0,12.0,238.0,246.66,203.03
2016,1,14,11,15,62.0,207.0,5.2,12.0,236.5,246.56,202.91
2016,1,14,11,30,51.0,210.0,5.4,12.0,235.0,245.61,201.96
2016,1,14,11,45,49.5,213.0,5.65,12.0,238.5,250.4,205.96
2016,1,14,12,0,48.0,216.0,5.9,12.0,242.0,255.08,209.87
2016,1,14,12,15,36.5,208.5,6.1,12.0,228.0,240.62,197.72
2016,1,14,12,30,25.0,201.0,6.3,12.0,214.0,215.83,176.99
2016,1,14,12,45,24.0,197.5,6.5,12.5,210.0,212.47,174.0
2016,1,14,13,0,23.0,194.0,6.7,13.0,206.0,209.08,170.99
2016,1,14,13,15,11.5,130.0,6.75,12.5,136.0,133.23,107.79
2016,1,14,13,30,0.0,66.0,6.8,12.0,66.0,61.41,46.89
2016,1,14,13,45,0.0,100.0,6.85,12.0,100.0,94.34,74.99
2016,1,14,14,0,0.0,134.0,6.9,12.0,134.0,130.35,105.58
2016,1,14,14,15,0.0,118.0,6.75,12.0,118.0,114.04,91.9
2016,1,14,14,30,0.0,102.0,6.6,12.0,102.0,97.76,78.2
2016,1,14,14,45,0.0,92.5,6.5,12.0,92.5,88.42,70.36
2016,1,14,15,0,0.0,83.0,6.4,12.0,83.0,79.09,62.47
2016,1,14,15,15,0.0,73.0,6.3,12.0,73.0,69.24,54.06
2016,1,14,15,30,0.0,63.0,6.2,12.0,63.0,59.4,45.58
2016,1,14,15,45,0.0,51.5,6.15,12.0,51.5,47.92,35.6
2016,1,14,16,0,0.0,40.0,6.1,12.0,40.0,37.16,26.16
2016,1,14,16,15,0.0,30.0,6.1,12.0,30.0,27.85,17.91
2016,1,14,16,30,0.0,20.0,6.1,12.0,20.0,18.55,9.59
2016,1,14,16,45,0.0,11.5,6.2,12.0,11.5,10.65,1.19
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.0,16.0,0.4,11.5,30.0,12.61,0.0
2016,1,15,8,0,302.0,32.0,0.4,12.0,60.0,25.99,15.63
2016,1,15,8,15,395.5,41.0,0.55,12.0,98.5,55.7,29.35
2016,1,15,8,30,489.0,50.0,0.7,12.0,137.0,98.81,57.04
2016,1,15,8,45,548.0,56.0,0.9,12.0,177.0,143.62,92.2
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,194.38,135.47
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,243.97,180.04
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,296.67,227.49
2016,1,15,9,45,647.5,84.0,1.7,12.5,313.0,331.82,261.2
2016,1,15,10,0,609.0,97.0,1.9,13.0,332.0,362.06,289.55
2016,1,15,10,15,581.0,112.5,1.95,13.0,350.5,394.86,318.77
2016,1,15,10,30,553.0,128.0,2.0,13.0,369.0,420.73,341.47
2016,1,15,10,45,530.0,141.5,2.15,13.0,382.5,446.88,363.83
2016,1,15,11,0,507.0,155.0,2.3,13.0,396.0,469.95,383.15
2016,1,15,11,15,513.5,159.5,2.25,13.0,410.5,498.82,406.38
2016,1,15,11,30,520.0,164.0,2.2,13.0,425.0,526.54,428.27
2016,1,15,11,45,368.0,197.5,2.2,13.0,384.0,467.21,380.39
2016,1,15,12,0,216.0,231.0,2.2,13.0,343.0,399.31,324.89
2016,1,15,12,15,235.0,229.5,2.15,13.0,351.0,417.98,340.49
2016,1,15,12,30,254.0,228.0,2.1,13.0,359.0,447.33,363.72
2016,1,15,12,45,539.5,157.5,2.05,13.0,432.0,600.71,487.99
2016,1,15,13,0,825.0,87.0,2.0,13.0,505.0,748.51,599.62
2016,1,15,13,15,816.5,86.0,1.9,13.0,490.5,747.36,596.97
2016,1,15,13,30,808.0,85.0,1.8,13.0,476.0,742.96,593.48
2016,1,15,13,45,802.5,81.5,1.75,13.5,455.5,734.73,586.68
2016,1,15,14,0,797.0,78.0,1.7,14.0,435.0,723.38,577.72
2016,1,15,14,15,779.0,76.0,1.6,14.0,407.5,701.31,561.61
2016,1,15,14,30,761.0,74.0,1.5,14.0,380.0,676.61,543.59
2016,1,15,14,45,738.0,70.5,1.45,14.0,347.0,644.06,519.99
2016,1,15,15,0,715.0,67.0,1.4,14.0,314.0,609.55,494.62
2016,1,15,15,15,680.5,63.5,1.3,13.5,276.5,565.48,461.93
2016,1,15,15,30,646.0,60.0,1.2,13.0,239.0,525.1,430.06
2016,1,15,15,45,592.5,55.5,1.1,13.0,199.0,467.24,382.65
2016,1,15,16,0,539.0,51.0,1.0,13.0,159.0,410.82,334.95
2016,1,15,16,15,459.0,43.5,1.0,13.0,120.0,337.83,272.9
2016,1,15,16,30,379.0,36.0,1.0,13.0,81.0,269.66,211.76
2016,1,15,16,45,244.0,25.0,1.05,13.0,49.0,173.72,110.16
2016,1,15,17,0,109.0,14.0,1.1,13.0,17.0,61.07,0.0
2016,1,15,17,15,54.5,7.0,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,125.5,17.5,4.35,13.0,29.5,13.77,0.0
2016,1,16,8,0,251.0,35.0,4.4,13.0,59.0,27.44,16.73
2016,1,16,8,15,344.5,45.0,4.35,13.0,96.5,56.83,31.64
2016,1,16,8,30,438.0,55.0,4.3,13.0,134.0,98.01,58.45
2016,1,16,8,45,507.5,61.0,4.3,13.5,174.5,141.76,92.34
2016,1,16,9,0,577.0,67.0,4.3,14.0,215.0,192.7,135.2
2016,1,16,9,15,433.5,97.5,4.2,14.0,219.0,214.56,162.33
2016,1,16,9,30,290.0,128.0,4.1,14.0,223.0,219.94,173.47
2016,1,16,9,45,298.0,139.5,4.0,14.0,246.5,250.76,200.92
2016,1,16,10,0,306.0,151.0,3.9,14.0,270.0,281.93,228.16
2016,1,16,10,15,161.0,157.0,3.8,14.0,220.5,231.88,188.8
2016,1,16,10,30,16.0,163.0,3.7,14.0,171.0,163.21,131.85
2016,1,16,10,45,19.5,173.0,3.65,14.5,182.5,175.99,142.18
2016,1,16,11,0,23.0,183.0,3.6,15.0,194.0,189.12,152.6
2016,1,16,11,15,119.0,203.5,3.55,15.0,263.0,285.31,232.42
2016,1,16,11,30,215.0,224.0,3.5,15.0,332.0,375.66,306.11
2016,1,16,11,45,107.5,189.5,3.5,15.0,243.5,272.51,221.71
2016,1,16,12,0,0.0,155.0,3.5,15.0,155.0,148.3,118.11
2016,1,16,12,15,37.5,192.0,3.5,15.0,211.5,222.69,180.23
2016,1,16,12,30,75.0,229.0,3.5,15.0,268.0,294.31,238.86
2016,1,16,12,45,74.0,227.0,3.5,15.0,265.5,294.03,238.55
2016,1,16,13,0,73.0,225.0,3.5,15.0,263.0,293.6,238.36
2016,1,16,13,15,72.0,219.0,3.4,15.0,255.5,288.29,234.26
2016,1,16,13,30,71.0,213.0,3.3,15.0,248.0,282.83,230.06
2016,1,16,13,45,119.5,207.5,3.2,15.0,263.0,328.18,268.15
2016,1,16,14,0,168.0,202.0,3.1,15.0,278.0,361.18,295.99
2016,1,16,14,15,169.5,187.5,3.0,15.0,260.5,345.82,284.06
2016,1,16,14,30,171.0,173.0,2.9,15.0,243.0,329.73,271.64
2016,1,16,14,45,162.0,160.0,2.8,15.0,222.0,307.19,253.58
2016,1,16,15,0,153.0,147.0,2.7,15.0,201.0,284.47,235.17
2016,1,16,15,15,144.0,131.0,2.55,15.0,177.0,257.61,213.1
2016,1,16,15,30,135.0,115.0,2.4,15.0,153.0,230.7,190.62
2016,1,16,15,45,120.5,97.5,2.3,15.0,127.5,198.18,163.0
2016,1,16,16,0,106.0,80.0,2.2,15.0,102.0,166.04,135.2
2016,1,16,16,15,83.5,62.5,2.15,14.5,77.0,129.83,103.65
2016,1,16,16,30,61.0,45.0,2.1,14.0,52.0,94.55,72.25
2016,1,16,16,45,30.5,28.5,2.1,14.0,32.0,56.68,34.17
2016,1,16,17,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,1,16,17,15,0.0,6.0,2.15,14.0,6.0,5.72,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,13.5,8.5,7.87,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,15.76,7.22
2016,1,17,8,15,0.0,27.5,5.7,14.0,27.5,25.53,15.6
2016,1,17,8,30,0.0,38.0,5.7,14.0,38.0,35.3,24.23
2016,1,17,8,45,0.0,49.0,5.75,14.0,49.0,45.54,33.2
2016,1,17,9,0,0.0,60.0,5.8,14.0,60.0,55.75,42.07
2016,1,17,9,15,0.0,70.5,5.8,14.0,70.5,65.57,50.51
2016,1,17,9,30,0.0,81.0,5.8,14.0,81.0,75.46,58.92
2016,1,17,9,45,0.0,90.0,5.8,14.0,90.0,84.0,66.1
2016,1,17,10,0,0.0,99.0,5.8,14.0,99.0,92.59,73.27
2016,1,17,10,15,0.0,88.0,5.75,14.0,88.0,82.12,64.3
2016,1,17,10,30,0.0,77.0,5.7,14.0,77.0,71.67,55.37
2016,1,17,10,45,0.0,65.0,5.7,14.5,65.0,60.47,45.72
2016,1,17,11,0,0.0,53.0,5.7,15.0,53.0,49.28,36.13
2016,1,17,11,15,1.0,109.5,5.7,15.0,110.0,103.41,81.55
2016,1,17,11,30,2.0,166.0,5.7,15.0,167.0,160.19,128.6
2016,1,17,11,45,1.0,154.5,5.75,15.0,155.0,148.19,118.52
2016,1,17,12,0,0.0,143.0,5.8,15.0,143.0,136.13,108.48
2016,1,17,12,15,0.0,138.0,5.85,15.0,138.0,131.29,104.46
2016,1,17,12,30,0.0,133.0,5.9,15.0,133.0,126.45,100.46
2016,1,17,12,45,3.5,155.0,5.95,15.0,156.5,151.83,121.65
2016,1,17,13,0,7.0,177.0,6.0,15.0,180.0,178.16,143.55
2016,1,17,13,15,3.5,156.0,6.0,14.5,157.5,153.93,123.74
2016,1,17,13,30,0.0,135.0,6.0,14.0,135.0,129.77,103.86
2016,1,17,13,45,0.0,103.0,6.0,14.0,103.0,97.26,76.76
2016,1,17,14,0,0.0,71.0,6.0,14.0,71.0,66.07,50.56
2016,1,17,14,15,0.0,53.0,5.95,14.0,53.0,49.27,36.4
2016,1,17,14,30,0.0,35.0,5.9,14.0,35.0,32.5,22.16
2016,1,17,14,45,0.0,32.0,5.85,14.0,32.0,29.7,19.82
2016,1,17,15,0,0.0,29.0,5.8,14.0,29.0,26.91,17.45
2016,1,17,15,15,0.0,25.5,5.65,14.0,25.5,23.65,14.68
2016,1,17,15,30,0.0,22.0,5.5,14.0,22.0,20.4,11.88
2016,1,17,15,45,0.0,18.5,5.4,14.0,18.5,17.14,9.05
2016,1,17,16,0,0.0,15.0,5.3,14.0,15.0,13.89,6.2
2016,1,17,16,15,0.0,11.5,5.25,14.0,11.5,10.65,3.33
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,7.4,0.45
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,4.62,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.0,2.5,11.5,34.0,10.71,0.0
2016,1,18,8,0,401.0,28.0,2.7,12.0,68.0,22.03,12.59
2016,1,18,8,15,489.5,35.5,2.65,12.5,108.5,54.85,25.92
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,102.94,56.64
2016,1,18,8,45,634.5,47.5,2.6,13.5,191.0,150.68,94.2
2016,1,18,9,0,691.0,52.0,2.6,14.0,233.0,204.02,139.95
2016,1,18,9,15,725.5,55.5,2.6,14.0,272.0,255.59,186.86
2016,1,18,9,30,760.0,59.0,2.6,14.0,311.0,309.63,235.98
2016,1,18,9,45,778.0,63.0,2.6,14.0,345.0,360.17,281.97
2016,1,18,10,0,796.0,67.0,2.6,14.0,379.0,410.9,327.05
2016,1,18,10,15,811.5,69.0,2.7,14.0,408.0,458.26,368.57
2016,1,18,10,30,827.0,71.0,2.8,14.0,437.0,505.0,408.59
2016,1,18,10,45,568.5,135.0,2.95,14.5,392.5,462.47,375.64
2016,1,18,11,0,310.0,199.0,3.1,15.0,348.0,394.0,320.01
2016,1,18,11,15,307.0,207.5,3.2,15.0,359.5,414.37,336.97
2016,1,18,11,30,304.0,216.0,3.3,15.0,371.0,433.75,352.58
2016,1,18,11,45,220.0,228.0,3.4,15.0,341.0,391.61,318.31
2016,1,18,12,0,136.0,240.0,3.5,15.0,311.0,353.01,286.26
2016,1,18,12,15,136.5,240.0,3.5,15.0,312.0,358.45,290.87
2016,1,18,12,30,137.0,240.0,3.5,15.0,313.0,363.49,295.04
2016,1,18,12,45,176.0,235.5,3.5,15.0,327.5,392.23,319.05
2016,1,18,13,0,215.0,231.0,3.5,15.0,342.0,421.27,343.16
2016,1,18,13,15,269.0,217.0,3.5,15.0,352.5,462.57,377.14
2016,1,18,13,30,323.0,203.0,3.5,15.0,363.0,491.46,401.41
2016,1,18,13,45,247.5,202.5,3.5,15.0,322.0,434.21,355.11
2016,1,18,14,0,172.0,202.0,3.5,15.0,281.0,364.31,298.55
2016,1,18,14,15,195.5,187.5,3.4,14.5,272.5,365.81,301.65
2016,1,18,14,30,219.0,173.0,3.3,14.0,264.0,366.01,303.38
2016,1,18,14,45,114.5,151.0,3.25,14.0,198.5,260.43,215.48
2016,1,18,15,0,10.0,129.0,3.2,14.0,133.0,137.52,111.17
2016,1,18,15,15,6.0,115.5,2.95,14.0,118.0,121.23,97.63
2016,1,18,15,30,2.0,102.0,2.7,14.0,103.0,105.19,84.01
2016,1,18,15,45,1.0,85.5,2.45,14.0,86.0,87.6,69.01
2016,1,18,16,0,0.0,69.0,2.2,14.0,69.0,69.94,53.78
2016,1,18,16,15,0.0,53.0,2.2,13.5,53.0,53.35,39.41
2016,1,18,16,30,0.0,37.0,2.2,13.0,37.0,36.37,24.54
2016,1,18,16,45,0.0,23.0,2.2,13.0,23.0,21.41,10.34
2016,1,18,17,0,0.0,9.0,2.2,13.0,9.0,8.34,0.0
2016,1,18,17,15,0.0,4.5,2.2,13.0,4.5,4.29,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,8.7,14.0,3.5,3.24,0.0
2016,1,19,8,0,0.0,7.0,8.8,14.0,7.0,6.48,0.0
2016,1,19,8,15,0.0,12.0,8.95,14.0,12.0,11.11,3.61
2016,1,19,8,30,0.0,17.0,9.1,14.0,17.0,15.75,7.69
2016,1,19,8,45,0.0,22.0,9.25,14.5,22.0,20.39,11.74
2016,1,19,9,0,0.0,27.0,9.4,15.0,27.0,25.04,15.74
2016,1,19,9,15,0.0,32.5,9.25,15.0,32.5,30.16,20.15
2016,1,19,9,30,0.0,38.0,9.1,15.0,38.0,35.28,24.51
2016,1,19,9,45,205.0,88.0,9.0,15.0,169.0,165.12,131.77
2016,1,19,10,0,410.0,138.0,8.9,15.0,300.0,317.45,258.24
2016,1,19,10,15,205.0,119.5,8.6,15.0,200.5,218.86,178.89
2016,1,19,10,30,0.0,101.0,8.3,15.0,101.0,94.51,74.33
2016,1,19,10,45,0.0,125.0,8.05,15.0,125.0,117.73,93.72
2016,1,19,11,0,0.0,149.0,7.8,15.0,149.0,141.38,113.3
2016,1,19,11,15,83.0,190.5,7.65,15.0,233.0,241.56,197.76
2016,1,19,11,30,166.0,232.0,7.5,15.0,317.0,352.45,289.75
2016,1,19,11,45,195.0,234.5,7.4,15.0,336.0,381.78,314.1
2016,1,19,12,0,224.0,237.0,7.3,15.0,355.0,412.08,339.3
2016,1,19,12,15,166.0,238.5,7.05,15.0,326.0,378.29,310.65
2016,1,19,12,30,108.0,240.0,6.8,15.0,297.0,331.25,271.2
2016,1,19,12,45,317.0,205.5,6.55,15.0,370.5,476.65,393.97
2016,1,19,13,0,526.0,171.0,6.3,15.0,444.0,617.02,509.35
2016,1,19,13,15,408.0,190.5,6.3,15.0,399.5,552.56,455.97
2016,1,19,13,30,290.0,210.0,6.3,15.0,355.0,474.43,391.73
2016,1,19,13,45,392.0,181.5,6.35,15.0,368.0,534.93,443.33
2016,1,19,14,0,494.0,153.0,6.4,15.0,381.0,581.47,483.37
2016,1,19,14,15,460.5,149.0,6.35,14.5,351.5,548.54,457.8
2016,1,19,14,30,427.0,145.0,6.3,14.0,322.0,514.47,431.21
2016,1,19,14,45,379.5,139.0,6.25,14.0,287.0,466.93,392.33
2016,1,19,15,0,332.0,133.0,6.2,14.0,252.0,407.12,343.16
2016,1,19,15,15,300.5,124.5,5.95,14.0,223.0,369.51,311.51
2016,1,19,15,30,269.0,116.0,5.7,14.0,194.0,332.75,280.04
2016,1,19,15,45,250.0,100.0,5.5,14.0,164.0,294.84,247.46
2016,1,19,16,0,231.0,84.0,5.3,14.0,134.0,257.29,214.44
2016,1,19,16,15,193.5,67.5,4.9,13.5,102.5,209.0,171.82
2016,1,19,16,30,156.0,51.0,4.5,13.0,71.0,162.9,130.16
2016,1,19,16,45,78.0,35.0,4.15,13.0,45.0,100.31,70.75
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,19.91,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,76.5,17.5,1.45,11.0,25.5,13.68,0.0
2016,1,20,8,0,153.0,35.0,1.6,11.0,51.0,27.21,17.19
2016,1,20,8,15,187.5,51.5,1.75,11.0,80.5,53.93,34.26
2016,1,20,8,30,222.0,68.0,1.9,11.0,110.0,85.17,57.41
2016,1,20,8,45,246.5,83.5,2.05,11.5,140.5,117.92,84.3
2016,1,20,9,0,271.0,99.0,2.2,12.0,171.0,153.37,114.71
2016,1,20,9,15,287.5,112.0,2.25,12.0,199.5,186.82,144.47
2016,1,20,9,30,304.0,125.0,2.3,12.0,228.0,221.73,175.46
2016,1,20,9,45,465.5,110.5,2.4,12.5,286.5,288.91,230.34
2016,1,20,10,0,627.0,96.0,2.5,13.0,345.0,370.33,297.34
2016,1,20,10,15,404.0,145.5,2.45,13.0,310.5,344.0,279.27
2016,1,20,10,30,181.0,195.0,2.4,13.0,276.0,289.46,235.87
2016,1,20,10,45,330.5,181.0,2.35,13.5,338.5,372.81,304.2
2016,1,20,11,0,480.0,167.0,2.3,14.0,401.0,468.77,380.76
2016,1,20,11,15,547.5,154.0,2.15,14.0,429.0,516.91,418.81
2016,1,20,11,30,615.0,141.0,2.0,14.0,457.0,571.71,461.42
2016,1,20,11,45,557.5,162.0,1.95,14.0,452.5,570.52,459.62
2016,1,20,12,0,500.0,183.0,1.9,14.0,448.0,568.95,457.54
2016,1,20,12,15,685.5,131.0,1.75,14.0,495.5,666.51,533.55
2016,1,20,12,30,871.0,79.0,1.6,14.0,543.0,752.93,595.51
2016,1,20,12,45,873.5,76.5,1.45,14.5,537.5,765.44,601.08
2016,1,20,13,0,876.0,74.0,1.3,15.0,532.0,774.69,605.02
2016,1,20,13,15,755.5,101.5,1.25,15.0,489.5,729.32,572.5
2016,1,20,13,30,635.0,129.0,1.2,15.0,447.0,670.58,530.66
2016,1,20,13,45,511.0,152.5,1.15,15.0,401.5,595.78,474.49
2016,1,20,14,0,387.0,176.0,1.1,15.0,356.0,512.93,411.28
2016,1,20,14,15,427.0,157.0,1.1,15.0,345.0,533.1,428.55
2016,1,20,14,30,467.0,138.0,1.1,15.0,334.0,537.49,433.23
2016,1,20,14,45,463.0,126.5,1.1,15.0,307.5,514.85,416.66
2016,1,20,15,0,459.0,115.0,1.1,15.0,281.0,490.45,398.66
2016,1,20,15,15,440.0,105.0,1.1,14.5,250.0,455.78,372.73
2016,1,20,15,30,421.0,95.0,1.1,14.0,219.0,420.47,345.53
2016,1,20,15,45,392.0,83.5,1.1,14.0,185.5,376.44,309.77
2016,1,20,16,0,363.0,72.0,1.1,14.0,152.0,333.0,273.33
2016,1,20,16,15,324.0,58.0,1.05,14.0,117.5,281.4,228.9
2016,1,20,16,30,285.0,44.0,1.0,14.0,83.0,231.8,184.58
2016,1,20,16,45,142.5,33.5,1.0,14.0,53.0,139.45,101.09
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,26.19,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,171.5,16.0,4.35,11.5,34.0,12.35,0.0
2016,1,21,8,0,343.0,32.0,4.4,12.0,68.0,25.51,15.74
2016,1,21,8,15,430.5,40.5,4.3,12.0,107.0,56.54,29.11
2016,1,21,8,30,518.0,49.0,4.2,12.0,146.0,100.83,57.73
2016,1,21,8,45,577.5,54.0,4.15,12.5,187.5,146.75,94.0
2016,1,21,9,0,637.0,59.0,4.1,13.0,229.0,198.68,138.61
2016,1,21,9,15,673.0,63.0,3.95,13.0,267.5,248.85,184.35
2016,1,21,9,30,709.0,67.0,3.8,13.0,306.0,302.47,233.17
2016,1,21,9,45,677.0,80.0,3.7,13.5,328.0,340.77,269.52
2016,1,21,10,0,645.0,93.0,3.6,14.0,350.0,375.42,301.34
2016,1,21,10,15,553.0,123.5,3.65,14.5,356.0,392.14,317.5
2016,1,21,10,30,461.0,154.0,3.7,15.0,362.0,402.59,327.02
2016,1,21,10,45,497.0,155.0,3.8,15.5,389.5,445.26,361.96
2016,1,21,11,0,533.0,156.0,3.9,16.0,417.0,489.29,397.32
2016,1,21,11,15,480.0,175.5,4.0,16.0,416.5,497.87,404.17
2016,1,21,11,30,427.0,195.0,4.1,16.0,416.0,501.55,406.9
2016,1,21,11,45,420.5,201.0,4.2,16.0,421.5,518.65,420.71
2016,1,21,12,0,414.0,207.0,4.3,16.0,427.0,533.97,433.02
2016,1,21,12,15,375.5,215.0,4.3,15.5,415.5,516.33,419.87
2016,1,21,12,30,337.0,223.0,4.3,15.0,404.0,505.61,411.86
2016,1,21,12,45,229.5,231.0,4.35,15.0,353.5,428.29,349.38
2016,1,21,13,0,122.0,239.0,4.4,15.0,303.0,358.74,291.83
2016,1,21,13,15,199.5,227.5,4.4,15.0,329.5,409.34,334.89
2016,1,21,13,30,277.0,216.0,4.4,15.0,356.0,472.15,386.66
2016,1,21,13,45,267.0,208.0,4.45,15.0,338.0,457.15,375.02
2016,1,21,14,0,257.0,200.0,4.5,15.0,320.0,441.11,362.8
2016,1,21,14,15,237.5,189.5,4.55,15.0,295.5,413.74,341.27
2016,1,21,14,30,218.0,179.0,4.6,15.0,271.0,373.43,309.3
2016,1,21,14,45,229.0,163.0,4.7,15.0,253.0,373.39,310.15
2016,1,21,15,0,240.0,147.0,4.8,15.0,235.0,359.54,299.71
2016,1,21,15,15,228.0,132.5,4.8,14.5,209.0,330.01,276.08
2016,1,21,15,30,216.0,118.0,4.8,14.0,183.0,300.24,251.74
2016,1,21,15,45,200.0,102.0,4.85,14.0,155.0,265.77,222.4
2016,1,21,16,0,184.0,86.0,4.9,14.0,127.0,231.6,192.63
2016,1,21,16,15,158.5,68.5,4.9,14.0,98.5,190.18,156.0
2016,1,21,16,30,133.0,51.0,4.9,14.0,70.0,149.89,119.63
2016,1,21,16,45,66.5,35.5,4.95,14.0,45.0,84.9,60.94
2016,1,21,17,0,0.0,20.0,5.0,14.0,20.0,20.64,0.0
2016,1,21,17,15,0.0,10.0,5.05,14.0,10.0,9.53,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
