Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,6.55,14.0,5.5,5.09,0.0
2016,1,22,8,0,0.0,11.0,6.4,14.0,11.0,10.18,2.86
2016,1,22,8,15,0.0,17.5,6.4,14.0,17.5,16.22,7.91
2016,1,22,8,30,0.0,24.0,6.4,14.0,24.0,22.25,13.24
2016,1,22,8,45,0.0,31.0,6.4,14.0,31.0,28.76,18.95
2016,1,22,9,0,0.0,38.0,6.4,14.0,38.0,35.28,24.61
2016,1,22,9,15,0.0,44.5,6.5,14.0,44.5,41.33,29.82
2016,1,22,9,30,0.0,51.0,6.6,14.0,51.0,47.39,34.99
2016,1,22,9,45,0.0,86.0,6.75,14.0,86.0,80.17,62.84
2016,1,22,10,0,0.0,121.0,6.9,14.0,121.0,113.48,90.88
2016,1,22,10,15,3.0,139.5,6.95,14.0,141.0,132.87,107.01
2016,1,22,10,30,6.0,158.0,7.0,14.0,161.0,152.79,123.53
2016,1,22,10,45,3.0,153.5,7.05,14.0,155.0,147.15,118.61
2016,1,22,11,0,0.0,149.0,7.1,14.0,149.0,141.22,113.46
2016,1,22,11,15,6.0,168.0,7.2,14.0,171.5,164.05,132.47
2016,1,22,11,30,12.0,187.0,7.3,14.0,194.0,187.65,152.07
2016,1,22,11,45,13.0,191.0,7.4,14.5,198.0,193.13,156.25
2016,1,22,12,0,14.0,195.0,7.5,15.0,202.0,198.72,160.55
2016,1,22,12,15,11.0,190.5,7.3,14.5,196.5,192.63,155.7
2016,1,22,12,30,8.0,186.0,7.1,14.0,191.0,186.4,150.74
2016,1,22,12,45,4.0,165.5,6.9,14.0,168.0,162.64,130.98
2016,1,22,13,0,0.0,145.0,6.7,14.0,145.0,138.86,111.15
2016,1,22,13,15,14.5,172.5,6.45,14.0,180.0,179.46,145.48
2016,1,22,13,30,29.0,200.0,6.2,14.0,215.0,233.1,190.28
2016,1,22,13,45,23.0,188.5,5.95,14.0,200.0,205.63,167.56
2016,1,22,14,0,17.0,177.0,5.7,14.0,185.0,189.52,154.24
2016,1,22,14,15,8.5,155.0,5.6,14.0,159.0,159.8,129.49
2016,1,22,14,30,0.0,133.0,5.5,14.0,133.0,130.28,104.73
2016,1,22,14,45,20.5,140.0,5.45,14.0,147.5,155.08,126.45
2016,1,22,15,0,41.0,147.0,5.4,14.0,162.0,191.13,157.37
2016,1,22,15,15,35.5,132.0,5.35,14.0,144.0,170.79,140.29
2016,1,22,15,30,30.0,117.0,5.3,14.0,126.0,150.66,123.27
2016,1,22,15,45,23.0,100.0,5.3,14.0,106.5,127.04,103.04
2016,1,22,16,0,16.0,83.0,5.3,14.0,87.0,96.35,76.61
2016,1,22,16,15,8.0,65.5,5.2,13.5,67.5,73.03,56.32
2016,1,22,16,30,0.0,48.0,5.1,13.0,48.0,49.91,36.08
2016,1,22,16,45,0.0,31.0,5.1,13.0,31.0,31.38,19.24
2016,1,22,17,0,0.0,14.0,5.1,13.0,14.0,12.99,0.0
2016,1,22,17,15,0.0,7.0,5.1,13.0,7.0,6.67,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,47.0,24.0,6.2,11.5,29.5,20.66,3.63
2016,1,23,8,0,94.0,48.0,6.4,12.0,59.0,39.26,27.51
2016,1,23,8,15,172.5,66.0,6.5,12.0,95.5,65.03,43.86
2016,1,23,8,30,251.0,84.0,6.6,12.0,132.0,102.2,70.44
2016,1,23,8,45,297.5,99.0,6.75,12.5,170.0,140.37,101.06
2016,1,23,9,0,344.0,114.0,6.9,13.0,208.0,183.52,137.53
2016,1,23,9,15,389.5,124.0,6.9,13.0,245.5,228.39,176.73
2016,1,23,9,30,435.0,134.0,6.9,13.0,283.0,276.27,218.93
2016,1,23,9,45,408.0,140.5,6.95,13.0,292.5,297.41,240.13
2016,1,23,10,0,381.0,147.0,7.0,13.0,302.0,315.07,257.57
2016,1,23,10,15,219.0,169.0,6.95,13.0,259.5,276.16,227.28
2016,1,23,10,30,57.0,191.0,6.9,13.0,217.0,216.39,177.35
2016,1,23,10,45,28.5,168.0,6.9,13.0,181.0,180.16,146.94
2016,1,23,11,0,0.0,145.0,6.9,13.0,145.0,137.22,110.49
2016,1,23,11,15,199.0,174.5,6.85,13.0,279.0,312.37,259.68
2016,1,23,11,30,398.0,204.0,6.8,13.0,413.0,484.57,402.79
2016,1,23,11,45,204.5,198.5,6.8,13.0,306.0,349.46,290.02
2016,1,23,12,0,11.0,193.0,6.8,13.0,199.0,194.41,157.81
2016,1,23,12,15,41.0,216.0,6.8,13.0,238.5,250.91,205.49
2016,1,23,12,30,71.0,239.0,6.8,13.0,278.0,301.72,247.99
2016,1,23,12,45,239.0,223.0,6.8,13.0,351.0,438.32,363.93
2016,1,23,13,0,407.0,207.0,6.8,13.0,424.0,568.07,472.01
2016,1,23,13,15,346.0,213.0,6.85,13.0,394.0,520.53,432.98
2016,1,23,13,30,285.0,219.0,6.9,13.0,364.0,482.87,401.77
2016,1,23,13,45,529.0,159.0,6.95,13.0,415.5,621.08,519.49
2016,1,23,14,0,773.0,99.0,7.0,13.0,467.0,748.4,623.28
2016,1,23,14,15,756.5,96.5,7.0,13.0,439.5,727.45,607.2
2016,1,23,14,30,740.0,94.0,7.0,13.0,412.0,703.86,589.51
2016,1,23,14,45,713.5,91.5,7.05,13.0,378.5,670.31,563.85
2016,1,23,15,0,687.0,89.0,7.1,13.0,345.0,634.94,536.41
2016,1,23,15,15,652.5,84.5,6.95,12.5,307.0,589.97,500.82
2016,1,23,15,30,618.0,80.0,6.8,12.0,269.0,544.24,463.28
2016,1,23,15,45,565.0,74.5,6.7,12.0,228.0,484.86,412.55
2016,1,23,16,0,512.0,69.0,6.6,12.0,187.0,426.6,361.48
2016,1,23,16,15,434.5,60.5,6.4,11.5,145.5,352.48,296.28
2016,1,23,16,30,357.0,52.0,6.2,11.0,104.0,283.78,234.08
2016,1,23,16,45,249.0,38.5,6.05,11.0,68.5,200.16,155.6
2016,1,23,17,0,141.0,25.0,5.9,11.0,33.0,114.83,33.14
2016,1,23,17,15,70.5,12.5,5.75,11.0,16.5,41.17,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,7,45,61.5,20.0,3.65,10.5,26.5,16.75,2.82
2016,1,24,8,0,123.0,40.0,3.6,11.0,53.0,32.49,22.05
2016,1,24,8,15,161.5,57.0,3.6,11.0,83.0,57.31,37.92
2016,1,24,8,30,200.0,74.0,3.6,11.0,113.0,88.2,61.04
2016,1,24,8,45,226.0,90.5,3.6,11.0,144.5,121.09,88.27
2016,1,24,9,0,252.0,107.0,3.6,11.0,176.0,156.92,119.21
2016,1,24,9,15,277.0,118.5,3.6,11.0,205.5,190.55,148.92
2016,1,24,9,30,302.0,130.0,3.6,11.0,235.0,226.51,180.74
2016,1,24,9,45,288.5,147.5,3.6,11.5,256.0,255.92,207.12
2016,1,24,10,0,275.0,165.0,3.6,12.0,277.0,283.76,231.37
2016,1,24,10,15,297.5,175.0,3.45,12.0,304.5,319.54,261.74
2016,1,24,10,30,320.0,185.0,3.3,12.0,332.0,356.78,292.86
2016,1,24,10,45,349.0,190.0,3.15,12.0,358.0,393.7,323.39
2016,1,24,11,0,378.0,195.0,3.0,12.0,384.0,432.0,354.6
2016,1,24,11,15,496.0,170.0,2.95,12.0,426.5,504.25,413.64
2016,1,24,11,30,614.0,145.0,2.9,12.0,469.0,579.13,473.81
2016,1,24,11,45,630.5,143.0,2.85,12.5,481.0,608.98,496.18
2016,1,24,12,0,647.0,141.0,2.8,13.0,493.0,637.4,517.38
2016,1,24,12,15,754.0,114.0,2.9,13.0,525.0,703.5,569.56
2016,1,24,12,30,861.0,87.0,3.0,13.0,557.0,767.08,616.99
2016,1,24,12,45,868.5,83.0,3.1,13.0,553.5,782.31,628.44
2016,1,24,13,0,876.0,79.0,3.2,13.0,550.0,788.38,633.65
2016,1,24,13,15,870.0,78.5,3.4,13.0,536.0,790.34,636.54
2016,1,24,13,30,864.0,78.0,3.6,13.0,522.0,795.25,641.75
2016,1,24,13,45,850.5,78.0,3.85,13.0,500.5,785.25,636.15
2016,1,24,14,0,837.0,78.0,4.1,13.0,479.0,772.0,628.15
2016,1,24,14,15,822.0,76.0,4.2,13.0,451.5,752.03,614.5
2016,1,24,14,30,807.0,74.0,4.3,13.0,424.0,729.15,598.75
2016,1,24,14,45,783.0,72.5,4.4,13.0,390.0,697.41,575.95
2016,1,24,15,0,759.0,71.0,4.5,13.0,356.0,663.51,551.11
2016,1,24,15,15,728.5,67.5,4.25,12.5,318.0,620.73,518.29
2016,1,24,15,30,698.0,64.0,4.0,12.0,280.0,576.75,484.01
2016,1,24,15,45,657.0,59.0,3.75,12.0,239.0,527.79,442.8
2016,1,24,16,0,616.0,54.0,3.5,12.0,198.0,475.15,397.42
2016,1,24,16,15,548.0,47.5,3.3,11.5,155.5,405.67,337.53
2016,1,24,16,30,480.0,41.0,3.1,11.0,113.0,339.75,278.51
2016,1,24,16,45,367.5,31.5,2.95,11.0,75.0,252.21,197.24
2016,1,24,17,0,255.0,22.0,2.8,11.0,37.0,165.07,67.1
2016,1,24,17,15,127.5,11.0,2.65,10.5,18.5,63.7,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,38.5,5.0,0.5,11.0,6.0,0.0,0.0
2016,1,25,7,30,77.0,10.0,0.5,11.0,12.0,9.53,0.0
2016,1,25,7,45,216.5,22.5,0.5,11.5,43.5,18.16,4.41
2016,1,25,8,0,356.0,35.0,0.5,12.0,75.0,27.94,18.27
2016,1,25,8,15,442.5,43.5,0.45,12.0,115.5,60.42,31.91
2016,1,25,8,30,529.0,52.0,0.4,12.0,156.0,105.67,61.17
2016,1,25,8,45,585.5,57.5,0.35,12.0,198.0,152.59,98.11
2016,1,25,9,0,642.0,63.0,0.3,12.0,240.0,205.25,142.72
2016,1,25,9,15,355.5,102.5,0.3,12.0,203.0,199.31,151.16
2016,1,25,9,30,69.0,142.0,0.3,12.0,166.0,156.95,125.31
2016,1,25,9,45,63.5,156.0,0.3,12.5,180.0,172.95,138.87
2016,1,25,10,0,58.0,170.0,0.3,13.0,194.0,188.45,151.35
2016,1,25,10,15,139.5,185.0,0.35,13.0,248.0,250.2,201.14
2016,1,25,10,30,221.0,200.0,0.4,13.0,302.0,315.67,253.24
2016,1,25,10,45,299.5,198.5,0.5,13.5,344.5,375.15,299.97
2016,1,25,11,0,378.0,197.0,0.6,14.0,387.0,434.57,346.23
2016,1,25,11,15,412.0,196.5,0.6,14.0,410.0,479.17,380.14
2016,1,25,11,30,446.0,196.0,0.6,14.0,433.0,517.82,409.42
2016,1,25,11,45,372.5,216.0,0.65,14.0,416.5,494.9,391.7
2016,1,25,12,0,299.0,236.0,0.7,14.0,400.0,475.9,376.9
2016,1,25,12,15,441.5,200.0,0.7,14.0,442.5,561.84,444.04
2016,1,25,12,30,584.0,164.0,0.7,14.0,485.0,641.7,504.37
2016,1,25,12,45,597.5,157.5,0.75,14.0,483.0,660.77,518.34
2016,1,25,13,0,611.0,151.0,0.8,14.0,481.0,673.18,528.45
2016,1,25,13,15,534.5,169.0,0.85,14.0,452.5,633.96,499.73
2016,1,25,13,30,458.0,187.0,0.9,14.0,424.0,597.22,472.75
2016,1,25,13,45,369.0,195.5,0.95,14.5,381.5,525.21,418.57
2016,1,25,14,0,280.0,204.0,1.0,15.0,339.0,465.73,372.61
2016,1,25,14,15,271.5,193.0,1.05,14.5,318.0,446.06,359.6
2016,1,25,14,30,263.0,182.0,1.1,14.0,297.0,425.44,345.25
2016,1,25,14,45,416.0,142.0,1.15,14.0,308.0,503.53,409.65
2016,1,25,15,0,569.0,102.0,1.2,14.0,319.0,566.89,460.77
2016,1,25,15,15,618.0,85.0,1.2,14.0,298.0,569.51,463.11
2016,1,25,15,30,667.0,68.0,1.2,14.0,277.0,566.64,461.29
2016,1,25,15,45,623.0,63.0,1.2,14.0,236.5,512.36,418.33
2016,1,25,16,0,579.0,58.0,1.2,14.0,196.0,458.76,374.78
2016,1,25,16,15,511.5,51.0,1.2,13.5,154.5,390.0,318.09
2016,1,25,16,30,444.0,44.0,1.2,13.0,113.0,324.76,261.98
2016,1,25,16,45,335.5,33.5,1.2,13.0,75.5,239.13,185.44
2016,1,25,17,0,227.0,23.0,1.2,13.0,38.0,155.06,74.51
2016,1,25,17,15,113.5,11.5,1.25,12.5,19.0,58.61,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,51.0,5.5,1.35,10.0,6.5,0.0,0.0
2016,1,26,7,30,102.0,11.0,1.4,10.0,13.0,10.48,0.0
2016,1,26,7,45,243.5,23.0,1.5,10.5,45.5,18.55,5.46
2016,1,26,8,0,385.0,35.0,1.6,11.0,78.0,27.84,18.3
2016,1,26,8,15,470.0,43.0,1.7,11.0,120.0,61.62,32.09
2016,1,26,8,30,555.0,51.0,1.8,11.0,162.0,107.92,62.31
2016,1,26,8,45,610.0,56.5,1.9,11.5,205.0,156.16,100.86
2016,1,26,9,0,665.0,62.0,2.0,12.0,248.0,209.95,147.28
2016,1,26,9,15,420.0,103.5,2.05,12.0,227.0,218.44,166.84
2016,1,26,9,30,175.0,145.0,2.1,12.0,206.0,197.0,157.61
2016,1,26,9,45,295.5,145.0,2.2,12.5,261.5,256.59,206.21
2016,1,26,10,0,416.0,145.0,2.3,13.0,317.0,329.27,265.65
2016,1,26,10,15,614.0,114.5,2.3,13.0,389.5,418.37,338.46
2016,1,26,10,30,812.0,84.0,2.3,13.0,462.0,519.08,419.91
2016,1,26,10,45,824.0,86.0,2.35,13.5,486.5,563.4,455.35
2016,1,26,11,0,836.0,88.0,2.4,14.0,511.0,606.34,489.14
2016,1,26,11,15,844.5,89.0,2.4,14.0,528.0,644.35,519.14
2016,1,26,11,30,853.0,90.0,2.4,14.0,545.0,680.25,546.98
2016,1,26,11,45,758.5,114.0,2.4,14.0,524.0,669.36,538.09
2016,1,26,12,0,664.0,138.0,2.4,14.0,503.0,649.09,522.16
2016,1,26,12,15,646.5,144.0,2.4,14.0,501.0,659.68,530.43
2016,1,26,12,30,629.0,150.0,2.4,14.0,499.0,667.12,536.04
2016,1,26,12,45,546.5,174.0,2.45,14.0,475.0,635.92,511.73
2016,1,26,13,0,464.0,198.0,2.5,14.0,451.0,605.87,488.07
2016,1,26,13,15,525.0,175.0,2.5,14.0,454.5,634.45,511.94
2016,1,26,13,30,586.0,152.0,2.5,14.0,458.0,665.84,537.29
2016,1,26,13,45,639.5,130.0,2.5,14.5,452.0,685.8,552.59
2016,1,26,14,0,693.0,108.0,2.5,15.0,446.0,701.55,563.9
2016,1,26,14,15,616.5,120.0,2.5,14.5,408.5,650.93,527.65
2016,1,26,14,30,540.0,132.0,2.5,14.0,371.0,593.69,485.0
2016,1,26,14,45,473.0,132.5,2.5,14.0,330.0,536.51,440.8
2016,1,26,15,0,406.0,133.0,2.5,14.0,289.0,479.89,396.14
2016,1,26,15,15,553.0,101.0,2.35,13.5,290.0,542.99,449.01
2016,1,26,15,30,700.0,69.0,2.2,13.0,291.0,592.56,489.14
2016,1,26,15,45,652.5,64.5,2.1,13.0,248.5,535.49,442.44
2016,1,26,16,0,605.0,60.0,2.0,13.0,206.0,479.17,395.66
2016,1,26,16,15,537.0,53.0,2.05,12.5,163.0,408.92,337.15
2016,1,26,16,30,469.0,46.0,2.1,12.0,120.0,342.09,279.06
2016,1,26,16,45,356.0,35.5,2.15,12.0,81.0,252.67,198.87
2016,1,26,17,0,243.0,25.0,2.2,12.0,42.0,166.42,91.53
2016,1,26,17,15,121.5,12.5,2.25,12.0,21.0,63.22,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,12.39,0.0
2016,1,27,7,45,176.0,25.5,3.95,9.5,46.0,20.07,7.17
2016,1,27,8,0,352.0,38.0,4.0,10.0,79.0,30.56,20.77
2016,1,27,8,15,437.0,47.0,3.85,10.0,120.5,63.88,35.06
2016,1,27,8,30,522.0,56.0,3.7,10.0,162.0,109.34,65.26
2016,1,27,8,45,576.5,62.5,3.55,10.5,204.5,156.73,103.46
2016,1,27,9,0,631.0,69.0,3.4,11.0,247.0,209.7,149.44
2016,1,27,9,15,668.0,73.5,3.3,11.0,287.5,261.07,196.31
2016,1,27,9,30,705.0,78.0,3.2,11.0,328.0,315.37,245.7
2016,1,27,9,45,751.5,76.0,3.1,11.5,367.5,369.85,294.02
2016,1,27,10,0,798.0,74.0,3.0,12.0,407.0,426.51,343.09
2016,1,27,10,15,815.0,76.5,2.75,12.5,438.0,476.25,385.17
2016,1,27,10,30,832.0,79.0,2.5,13.0,469.0,525.53,425.3
2016,1,27,10,45,844.5,80.5,2.25,13.5,493.5,570.46,460.52
2016,1,27,11,0,857.0,82.0,2.0,14.0,518.0,613.99,493.21
2016,1,27,11,15,864.5,83.0,1.75,14.0,535.0,652.12,521.44
2016,1,27,11,30,872.0,84.0,1.5,14.0,552.0,688.02,546.86
2016,1,27,11,45,876.0,84.5,1.3,14.5,562.0,718.47,565.87
2016,1,27,12,0,880.0,85.0,1.1,15.0,572.0,746.11,581.67
2016,1,27,12,15,880.5,85.0,1.05,15.0,574.0,762.59,592.17
2016,1,27,12,30,881.0,85.0,1.0,15.0,576.0,780.5,603.81
2016,1,27,12,45,882.5,83.5,0.95,15.0,571.0,794.19,612.52
2016,1,27,13,0,884.0,82.0,0.9,15.0,566.0,804.55,619.04
2016,1,27,13,15,878.5,81.0,0.95,15.0,552.5,806.54,621.45
2016,1,27,13,30,873.0,80.0,1.0,15.0,539.0,805.07,621.71
2016,1,27,13,45,865.5,78.5,1.05,15.5,518.5,804.52,621.63
2016,1,27,14,0,858.0,77.0,1.1,16.0,498.0,794.18,614.82
2016,1,27,14,15,844.5,75.0,1.05,16.0,470.5,775.2,601.95
2016,1,27,14,30,831.0,73.0,1.0,16.0,443.0,753.2,587.06
2016,1,27,14,45,813.0,70.5,1.0,16.0,409.5,724.32,567.87
2016,1,27,15,0,795.0,68.0,1.0,16.0,376.0,692.98,546.71
2016,1,27,15,15,767.5,64.5,0.85,15.5,337.5,651.35,516.95
2016,1,27,15,30,740.0,61.0,0.7,15.0,299.0,608.29,485.56
2016,1,27,15,45,701.5,56.5,0.55,15.0,257.0,555.62,444.78
2016,1,27,16,0,663.0,52.0,0.4,15.0,215.0,502.94,402.09
2016,1,27,16,15,600.5,46.5,0.45,14.5,171.5,435.2,348.69
2016,1,27,16,30,538.0,41.0,0.5,14.0,128.0,375.78,298.91
2016,1,27,16,45,434.0,32.0,0.6,14.0,87.5,289.68,224.42
2016,1,27,17,0,330.0,23.0,0.7,14.0,47.0,207.44,123.19
2016,1,27,17,15,165.0,11.5,0.75,14.0,23.5,81.05,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.4,11.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.4,11.0,5.0,4.77,0.0
2016,1,28,7,45,0.0,15.5,0.4,11.5,15.5,14.38,4.01
2016,1,28,8,0,0.0,26.0,0.4,12.0,26.0,24.14,15.25
2016,1,28,8,15,0.0,40.0,0.55,12.0,40.0,37.03,25.83
2016,1,28,8,30,0.0,54.0,0.7,12.0,54.0,49.85,37.13
2016,1,28,8,45,0.0,68.0,0.9,12.0,68.0,62.82,48.44
2016,1,28,9,0,0.0,82.0,1.1,12.0,82.0,75.92,59.72
2016,1,28,9,15,0.0,95.5,1.05,12.0,95.5,88.67,70.56
2016,1,28,9,30,0.0,109.0,1.0,12.0,109.0,101.53,81.33
2016,1,28,9,45,0.0,111.0,1.0,12.5,111.0,103.64,82.79
2016,1,28,10,0,0.0,113.0,1.0,13.0,113.0,105.68,84.19
2016,1,28,10,15,211.0,142.5,1.3,13.0,242.0,246.47,200.65
2016,1,28,10,30,422.0,172.0,1.6,13.0,371.0,404.13,327.51
2016,1,28,10,45,442.0,177.5,1.95,13.5,395.5,441.71,357.54
2016,1,28,11,0,462.0,183.0,2.3,14.0,420.0,479.68,388.21
2016,1,28,11,15,231.0,150.5,2.25,14.0,269.0,308.46,251.96
2016,1,28,11,30,0.0,118.0,2.2,14.0,118.0,110.85,87.2
2016,1,28,11,45,0.0,120.5,2.2,14.5,120.5,113.34,89.34
2016,1,28,12,0,0.0,123.0,2.2,15.0,123.0,115.85,91.19
2016,1,28,12,15,6.0,162.0,2.0,15.0,165.5,159.28,126.91
2016,1,28,12,30,12.0,201.0,1.8,15.0,208.0,204.4,163.44
2016,1,28,12,45,110.0,226.0,1.6,15.0,287.0,330.69,266.51
2016,1,28,13,0,208.0,251.0,1.4,15.0,366.0,440.95,353.08
2016,1,28,13,15,320.5,224.5,1.3,15.0,397.0,516.64,412.32
2016,1,28,13,30,433.0,198.0,1.2,15.0,428.0,592.7,470.51
2016,1,28,13,45,218.5,183.0,1.2,15.0,299.0,391.26,314.73
2016,1,28,14,0,4.0,168.0,1.2,15.0,170.0,168.22,133.59
2016,1,28,14,15,2.0,154.0,1.1,15.0,155.0,152.55,121.66
2016,1,28,14,30,0.0,140.0,1.0,15.0,140.0,136.92,109.0
2016,1,28,14,45,0.0,135.0,0.95,15.0,135.0,132.76,105.81
2016,1,28,15,0,0.0,130.0,0.9,15.0,130.0,128.85,102.77
2016,1,28,15,15,0.0,116.5,0.85,15.0,116.5,115.47,91.85
2016,1,28,15,30,0.0,103.0,0.8,15.0,103.0,102.12,80.86
2016,1,28,15,45,0.0,88.5,0.75,15.0,88.5,87.6,68.74
2016,1,28,16,0,0.0,74.0,0.7,15.0,74.0,73.05,56.42
2016,1,28,16,15,0.0,59.0,0.75,14.5,59.0,57.81,43.43
2016,1,28,16,30,0.0,44.0,0.8,14.0,44.0,42.4,30.09
2016,1,28,16,45,0.0,30.5,0.9,14.0,30.5,28.54,17.83
2016,1,28,17,0,0.0,17.0,1.0,14.0,17.0,15.77,5.02
2016,1,28,17,15,0.0,8.5,1.05,14.0,8.5,8.1,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.0,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.5,2.5,2.31,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.78,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.7,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,9.5,4.1,15.0,9.5,8.81,1.88
2016,1,29,10,0,0.0,14.0,4.2,15.0,14.0,12.99,5.44
2016,1,29,10,15,0.0,58.5,4.2,15.0,58.5,54.4,40.57
2016,1,29,10,30,0.0,103.0,4.2,15.0,103.0,96.28,75.63
2016,1,29,10,45,0.0,73.0,4.25,15.0,73.0,67.95,51.77
2016,1,29,11,0,0.0,43.0,4.3,15.0,43.0,39.97,28.18
2016,1,29,11,15,0.0,94.0,4.3,15.0,94.0,87.7,68.17
2016,1,29,11,30,0.0,145.0,4.3,15.0,145.0,137.2,109.09
2016,1,29,11,45,0.0,109.5,4.35,15.0,109.5,102.64,80.38
2016,1,29,12,0,0.0,74.0,4.4,15.0,74.0,68.91,52.3
2016,1,29,12,15,0.0,97.5,4.4,15.0,97.5,91.08,70.78
2016,1,29,12,30,0.0,121.0,4.4,15.0,121.0,114.04,89.81
2016,1,29,12,45,0.0,119.5,4.45,15.0,119.5,112.67,88.68
2016,1,29,13,0,0.0,118.0,4.5,15.0,118.0,111.31,87.6
2016,1,29,13,15,12.5,163.0,4.55,15.0,170.0,167.29,134.34
2016,1,29,13,30,25.0,208.0,4.6,15.0,222.0,226.16,182.94
2016,1,29,13,45,12.5,109.0,4.65,15.0,116.0,112.94,89.64
2016,1,29,14,0,0.0,10.0,4.7,15.0,10.0,9.28,2.22
2016,1,29,14,15,0.0,8.5,4.75,15.0,8.5,7.89,1.05
2016,1,29,14,30,0.0,7.0,4.8,15.0,7.0,6.49,0.0
2016,1,29,14,45,31.5,85.5,4.85,15.0,98.0,109.23,88.06
2016,1,29,15,0,63.0,164.0,4.9,15.0,189.0,227.13,187.01
2016,1,29,15,15,60.0,148.0,4.9,14.5,169.5,206.93,170.61
2016,1,29,15,30,57.0,132.0,4.9,14.0,150.0,186.72,154.15
2016,1,29,15,45,50.5,114.5,4.95,14.0,129.0,162.12,133.34
2016,1,29,16,0,44.0,97.0,5.0,14.0,108.0,137.71,112.38
2016,1,29,16,15,35.0,79.0,5.0,14.0,86.5,111.27,89.32
2016,1,29,16,30,26.0,61.0,5.0,14.0,65.0,85.11,66.27
2016,1,29,16,45,13.0,43.0,5.05,14.0,45.0,56.9,41.27
2016,1,29,17,0,0.0,25.0,5.1,14.0,25.0,24.96,11.95
2016,1,29,17,15,0.0,12.5,5.1,14.0,12.5,11.91,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,79.0,6.5,4.55,10.0,9.0,0.0,0.0
2016,1,30,7,30,158.0,13.0,4.7,10.0,18.0,12.39,0.0
2016,1,30,7,45,304.0,23.0,4.85,10.5,53.5,18.15,7.55
2016,1,30,8,0,450.0,33.0,5.0,11.0,89.0,25.53,16.54
2016,1,30,8,15,528.5,39.5,4.95,11.0,131.5,63.04,30.95
2016,1,30,8,30,607.0,46.0,4.9,11.0,174.0,112.76,64.22
2016,1,30,8,45,419.0,79.5,4.9,11.0,177.0,145.73,101.13
2016,1,30,9,0,231.0,113.0,4.9,11.0,180.0,158.77,121.99
2016,1,30,9,15,241.0,129.0,4.9,11.0,208.0,191.58,151.39
2016,1,30,9,30,251.0,145.0,4.9,11.0,236.0,225.35,181.48
2016,1,30,9,45,541.0,104.5,4.9,11.5,327.5,319.39,257.65
2016,1,30,10,0,831.0,64.0,4.9,12.0,419.0,434.14,352.43
2016,1,30,10,15,607.5,123.5,4.9,12.0,393.0,427.92,351.08
2016,1,30,10,30,384.0,183.0,4.9,12.0,367.0,390.79,322.14
2016,1,30,10,45,375.5,195.5,4.95,12.5,383.0,417.2,343.99
2016,1,30,11,0,367.0,208.0,5.0,13.0,399.0,442.1,363.92
2016,1,30,11,15,337.5,222.0,5.0,13.0,402.0,453.56,373.04
2016,1,30,11,30,308.0,236.0,5.0,13.0,405.0,462.22,379.66
2016,1,30,11,45,299.0,242.0,5.05,13.0,408.5,474.18,389.31
2016,1,30,12,0,290.0,248.0,5.1,13.0,412.0,484.71,397.72
2016,1,30,12,15,596.0,162.5,5.1,13.0,501.0,647.04,532.37
2016,1,30,12,30,902.0,77.0,5.1,13.0,590.0,793.87,646.9
2016,1,30,12,45,531.0,168.0,5.1,13.0,469.5,621.99,511.55
2016,1,30,13,0,160.0,259.0,5.1,13.0,349.0,412.22,337.47
2016,1,30,13,15,223.0,246.0,5.05,13.0,368.0,451.74,371.81
2016,1,30,13,30,286.0,233.0,5.0,13.0,387.0,503.54,414.74
2016,1,30,13,45,166.5,221.5,5.0,13.0,310.5,382.68,315.73
2016,1,30,14,0,47.0,210.0,5.0,13.0,234.0,261.77,214.49
2016,1,30,14,15,183.5,197.0,5.05,13.0,282.0,369.89,307.75
2016,1,30,14,30,320.0,184.0,5.1,13.0,330.0,474.99,396.23
2016,1,30,14,45,388.0,158.0,5.2,13.0,322.0,506.11,423.25
2016,1,30,15,0,456.0,132.0,5.3,13.0,314.0,520.45,437.11
2016,1,30,15,15,434.0,123.0,5.15,12.5,282.5,484.55,408.58
2016,1,30,15,30,412.0,114.0,5.0,12.0,251.0,448.15,379.19
2016,1,30,15,45,389.5,100.5,4.9,12.0,216.5,405.62,343.56
2016,1,30,16,0,367.0,87.0,4.8,12.0,182.0,363.12,307.05
2016,1,30,16,15,329.5,73.5,4.6,11.5,146.0,311.95,262.53
2016,1,30,16,30,292.0,60.0,4.4,11.0,110.0,262.72,218.39
2016,1,30,16,45,230.0,45.0,4.2,10.5,77.0,201.08,162.37
2016,1,30,17,0,168.0,30.0,4.0,10.0,44.0,144.31,100.87
2016,1,30,17,15,84.0,15.0,3.95,10.0,22.0,50.62,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,9.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,3.4,9.0,21.0,20.02,0.0
2016,1,31,7,45,240.5,27.5,3.55,9.5,58.0,22.28,11.14
2016,1,31,8,0,481.0,34.0,3.7,10.0,95.0,26.35,17.4
2016,1,31,8,15,560.0,41.0,3.95,10.0,139.5,68.79,34.79
2016,1,31,8,30,639.0,48.0,4.2,10.0,184.0,119.06,68.38
2016,1,31,8,45,693.5,51.5,4.5,10.0,229.5,170.35,110.54
2016,1,31,9,0,748.0,55.0,4.8,10.0,275.0,227.08,161.17
2016,1,31,9,15,781.0,58.0,5.05,10.0,317.5,282.24,212.88
2016,1,31,9,30,814.0,61.0,5.3,10.0,360.0,339.71,266.7
2016,1,31,9,45,831.5,65.0,5.55,10.5,397.0,394.14,317.12
2016,1,31,10,0,849.0,69.0,5.8,11.0,434.0,448.66,366.43
2016,1,31,10,15,866.0,71.0,5.95,11.0,466.5,500.63,413.1
2016,1,31,10,30,883.0,73.0,6.1,11.0,499.0,550.51,457.08
2016,1,31,10,45,898.5,73.5,6.35,11.0,525.5,598.03,498.51
2016,1,31,11,0,914.0,74.0,6.6,11.0,552.0,644.21,538.16
2016,1,31,11,15,921.5,74.5,6.85,11.0,570.5,683.59,571.79
2016,1,31,11,30,929.0,75.0,7.1,11.0,589.0,720.56,602.51
2016,1,31,11,45,933.5,75.5,7.35,11.0,599.5,752.78,628.16
2016,1,31,12,0,938.0,76.0,7.6,11.0,610.0,782.05,651.54
2016,1,31,12,15,938.5,76.5,7.85,11.0,612.0,805.17,670.2
2016,1,31,12,30,939.0,77.0,8.1,11.0,614.0,824.91,686.34
2016,1,31,12,45,929.5,79.0,8.4,11.0,607.0,835.0,695.21
2016,1,31,13,0,920.0,81.0,8.7,11.0,600.0,841.37,701.33
2016,1,31,13,15,914.5,80.5,8.9,11.0,586.0,844.33,704.66
2016,1,31,13,30,909.0,80.0,9.1,11.0,572.0,843.7,705.31
2016,1,31,13,45,891.5,81.5,9.35,11.0,549.0,832.16,697.57
2016,1,31,14,0,874.0,83.0,9.6,11.0,526.0,823.98,692.6
2016,1,31,14,15,860.0,81.0,9.65,11.0,498.0,804.47,678.19
2016,1,31,14,30,846.0,79.0,9.7,11.0,470.0,781.84,661.29
2016,1,31,14,45,817.5,79.0,9.75,11.0,434.0,747.48,634.82
2016,1,31,15,0,789.0,79.0,9.8,11.0,398.0,710.87,606.28
2016,1,31,15,15,760.0,75.5,9.8,10.5,358.0,667.92,573.11
2016,1,31,15,30,731.0,72.0,9.8,10.0,318.0,628.05,541.81
2016,1,31,15,45,682.0,68.5,9.8,10.0,274.0,569.57,492.26
2016,1,31,16,0,633.0,65.0,9.8,10.0,230.0,511.77,441.45
2016,1,31,16,15,567.5,58.5,9.8,9.5,185.5,441.51,379.32
2016,1,31,16,30,502.0,52.0,9.8,9.0,141.0,374.24,317.86
2016,1,31,16,45,396.5,42.0,9.85,9.0,99.0,285.87,236.17
2016,1,31,17,0,291.0,32.0,9.9,9.0,57.0,205.76,151.15
2016,1,31,17,15,145.5,16.0,9.95,9.0,28.5,97.02,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,132.5,7.0,6.9,8.0,12.0,6.67,0.0
