Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,265.0,14.0,7.0,8.0,24.0,13.34,0.0
2016,2,1,7,45,407.0,23.0,7.1,8.5,63.5,19.61,9.55
2016,2,1,8,0,549.0,32.0,7.2,9.0,103.0,26.72,17.84
2016,2,1,8,15,623.5,38.0,7.25,9.0,149.0,70.19,33.83
2016,2,1,8,30,698.0,44.0,7.3,9.0,195.0,122.83,69.34
2016,2,1,8,45,744.5,47.5,7.35,9.5,241.0,176.23,113.95
2016,2,1,9,0,791.0,51.0,7.4,10.0,287.0,234.08,166.25
2016,2,1,9,15,821.0,54.0,7.3,10.0,329.5,290.81,219.99
2016,2,1,9,30,851.0,57.0,7.2,10.0,372.0,349.91,275.77
2016,2,1,9,45,859.5,63.0,7.1,10.5,408.5,404.39,326.66
2016,2,1,10,0,868.0,69.0,7.0,11.0,445.0,458.51,375.77
2016,2,1,10,15,883.0,70.5,6.85,11.0,476.5,509.01,421.22
2016,2,1,10,30,898.0,72.0,6.7,11.0,508.0,559.16,465.17
2016,2,1,10,45,902.5,75.5,6.6,11.0,532.5,604.31,504.02
2016,2,1,11,0,907.0,79.0,6.5,11.0,557.0,647.28,540.18
2016,2,1,11,15,913.0,80.0,6.4,11.0,574.5,686.14,572.37
2016,2,1,11,30,919.0,81.0,6.3,11.0,592.0,722.52,601.57
2016,2,1,11,45,917.0,83.5,6.2,11.5,601.0,752.21,622.77
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,778.66,641.34
2016,2,1,12,15,915.0,86.0,6.0,12.0,612.0,800.5,657.49
2016,2,1,12,30,915.0,86.0,5.9,12.0,614.0,818.99,671.13
2016,2,1,12,45,913.5,85.5,5.8,12.0,608.0,832.29,680.88
2016,2,1,13,0,912.0,85.0,5.7,12.0,602.0,842.07,688.08
2016,2,1,13,15,906.5,84.0,5.7,12.0,588.0,844.46,690.31
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,843.26,690.01
2016,2,1,13,45,895.0,80.5,5.7,12.0,553.5,836.29,685.5
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,825.83,678.46
2016,2,1,14,15,875.5,76.5,5.65,12.0,504.5,813.89,670.16
2016,2,1,14,30,862.0,75.0,5.6,12.0,476.0,792.06,654.32
2016,2,1,14,45,845.0,72.0,5.6,12.0,441.5,762.67,632.83
2016,2,1,15,0,828.0,69.0,5.6,12.0,407.0,730.64,609.09
2016,2,1,15,15,801.5,66.0,5.35,11.5,367.0,689.24,577.79
2016,2,1,15,30,775.0,63.0,5.1,11.0,327.0,646.22,544.65
2016,2,1,15,45,737.5,59.0,4.95,11.0,283.5,593.21,502.03
2016,2,1,16,0,700.0,55.0,4.8,11.0,240.0,539.98,456.84
2016,2,1,16,15,641.0,49.5,4.65,10.5,194.5,472.08,398.64
2016,2,1,16,30,582.0,44.0,4.5,10.0,149.0,411.75,344.43
2016,2,1,16,45,486.0,36.0,4.4,10.0,106.0,327.51,267.87
2016,2,1,17,0,390.0,28.0,4.3,10.0,63.0,250.92,186.97
2016,2,1,17,15,195.0,14.0,4.3,9.5,31.5,117.52,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,10.01,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,20.02,0.0
2016,2,2,7,45,166.5,33.0,3.65,9.5,55.5,25.92,14.83
2016,2,2,8,0,333.0,45.0,3.7,10.0,90.0,36.28,26.22
2016,2,2,8,15,416.5,54.5,3.65,10.0,132.0,71.88,41.84
2016,2,2,8,30,500.0,64.0,3.6,10.0,174.0,117.28,72.96
2016,2,2,8,45,562.0,69.5,3.6,10.0,218.0,164.53,111.36
2016,2,2,9,0,624.0,75.0,3.6,10.0,262.0,218.32,158.27
2016,2,2,9,15,661.5,79.5,3.5,10.0,303.5,270.21,205.72
2016,2,2,9,30,699.0,84.0,3.4,10.0,345.0,325.16,255.7
2016,2,2,9,45,737.0,84.0,3.3,10.5,384.0,378.47,303.18
2016,2,2,10,0,775.0,84.0,3.2,11.0,423.0,434.38,351.62
2016,2,2,10,15,794.0,86.5,3.05,11.0,455.0,484.79,395.05
2016,2,2,10,30,813.0,89.0,2.9,11.0,487.0,534.99,437.05
2016,2,2,10,45,833.0,88.5,2.8,11.0,514.0,582.09,475.66
2016,2,2,11,0,853.0,88.0,2.7,11.0,541.0,628.36,512.65
2016,2,2,11,15,861.5,89.0,2.65,11.0,559.0,667.64,543.55
2016,2,2,11,30,870.0,90.0,2.6,11.0,577.0,704.74,572.2
2016,2,2,11,45,881.5,88.0,2.6,11.0,589.0,738.26,596.71
2016,2,2,12,0,893.0,86.0,2.6,11.0,601.0,764.63,615.7
2016,2,2,12,15,894.5,86.0,2.7,11.0,603.5,787.17,632.59
2016,2,2,12,30,896.0,86.0,2.8,11.0,606.0,806.5,647.24
2016,2,2,12,45,901.5,83.0,2.95,11.5,602.5,822.24,658.52
2016,2,2,13,0,907.0,80.0,3.1,12.0,599.0,834.61,667.46
2016,2,2,13,15,902.0,79.0,3.15,12.0,585.5,837.33,670.1
2016,2,2,13,30,897.0,78.0,3.2,12.0,572.0,836.48,670.37
2016,2,2,13,45,890.0,76.5,3.25,12.0,551.0,829.85,666.57
2016,2,2,14,0,883.0,75.0,3.3,12.0,530.0,819.77,660.38
2016,2,2,14,15,870.0,73.5,3.3,12.0,502.0,801.48,647.94
2016,2,2,14,30,857.0,72.0,3.3,12.0,474.0,786.82,638.27
2016,2,2,14,45,838.5,70.0,3.3,12.0,439.5,757.53,617.58
2016,2,2,15,0,820.0,68.0,3.3,12.0,405.0,725.7,594.84
2016,2,2,15,15,793.5,65.0,3.2,11.5,366.0,684.4,565.11
2016,2,2,15,30,767.0,62.0,3.1,11.0,327.0,641.52,533.53
2016,2,2,15,45,726.5,58.5,3.05,11.0,283.0,587.22,491.3
2016,2,2,16,0,686.0,55.0,3.0,11.0,239.0,532.92,446.68
2016,2,2,16,15,628.0,50.0,2.95,10.5,194.5,466.55,391.07
2016,2,2,16,30,570.0,45.0,2.9,10.0,150.0,407.69,339.19
2016,2,2,16,45,470.5,37.0,2.85,10.0,107.0,321.74,262.51
2016,2,2,17,0,371.0,29.0,2.8,10.0,64.0,243.72,184.01
2016,2,2,17,15,185.5,14.5,2.85,9.5,32.0,115.35,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,2.8,7.0,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,2.9,7.0,24.0,20.82,0.0
2016,2,3,7,45,209.0,32.5,3.05,7.5,60.5,25.47,15.01
2016,2,3,8,0,418.0,41.0,3.2,8.0,97.0,32.88,23.51
2016,2,3,8,15,494.5,48.5,3.2,8.0,140.5,71.49,39.03
2016,2,3,8,30,571.0,56.0,3.2,8.0,184.0,118.9,71.72
2016,2,3,8,45,619.5,62.0,3.25,8.5,227.5,168.41,112.85
2016,2,3,9,0,668.0,68.0,3.3,9.0,271.0,222.82,161.11
2016,2,3,9,15,702.0,72.0,3.3,9.5,312.5,275.65,209.58
2016,2,3,9,30,736.0,76.0,3.3,10.0,354.0,332.0,260.7
2016,2,3,9,45,456.0,133.5,3.3,10.5,311.5,315.03,254.62
2016,2,3,10,0,176.0,191.0,3.3,11.0,269.0,264.61,216.52
2016,2,3,10,15,304.5,185.5,3.2,11.0,331.0,337.06,276.8
2016,2,3,10,30,433.0,180.0,3.1,11.0,393.0,422.2,346.69
2016,2,3,10,45,539.5,158.5,3.05,11.5,438.0,483.53,396.55
2016,2,3,11,0,646.0,137.0,3.0,12.0,483.0,555.07,453.68
2016,2,3,11,15,547.5,174.5,3.0,12.0,474.0,551.82,450.18
2016,2,3,11,30,449.0,212.0,3.0,12.0,465.0,544.23,443.0
2016,2,3,11,45,245.5,227.5,3.0,12.0,366.5,422.18,344.68
2016,2,3,12,0,42.0,243.0,3.0,12.0,268.0,277.42,224.81
2016,2,3,12,15,22.0,212.0,3.0,12.0,225.5,221.96,179.84
2016,2,3,12,30,2.0,181.0,3.0,12.0,183.0,175.4,141.24
2016,2,3,12,45,22.0,210.5,3.05,12.0,223.5,222.41,180.58
2016,2,3,13,0,42.0,240.0,3.1,12.0,264.0,283.17,230.44
2016,2,3,13,15,221.5,229.0,3.1,12.0,352.0,431.96,354.94
2016,2,3,13,30,401.0,218.0,3.1,12.0,440.0,582.9,476.44
2016,2,3,13,45,392.5,211.0,3.15,12.5,421.5,570.03,465.43
2016,2,3,14,0,384.0,204.0,3.2,13.0,403.0,555.58,454.2
2016,2,3,14,15,391.5,190.5,3.15,12.5,384.5,544.82,447.7
2016,2,3,14,30,399.0,177.0,3.1,12.0,366.0,545.52,449.76
2016,2,3,14,45,262.5,178.0,3.1,12.0,299.0,422.71,350.67
2016,2,3,15,0,126.0,179.0,3.1,12.0,232.0,305.03,253.15
2016,2,3,15,15,117.0,163.5,3.05,12.0,208.5,279.41,232.7
2016,2,3,15,30,108.0,148.0,3.0,12.0,185.0,253.86,211.71
2016,2,3,15,45,98.5,129.0,3.0,12.0,160.0,223.38,186.32
2016,2,3,16,0,89.0,110.0,3.0,12.0,135.0,193.04,160.57
2016,2,3,16,15,76.5,91.0,2.95,11.5,109.5,161.06,133.12
2016,2,3,16,30,64.0,72.0,2.9,11.0,84.0,129.55,105.49
2016,2,3,16,45,42.5,53.0,2.9,11.0,60.0,85.34,66.52
2016,2,3,17,0,21.0,34.0,2.9,11.0,36.0,50.6,34.72
2016,2,3,17,15,10.5,17.0,2.9,11.0,18.0,22.39,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,90.0,9.0,3.6,8.0,13.0,8.58,0.0
2016,2,4,7,30,180.0,18.0,3.7,8.0,26.0,14.7,0.0
2016,2,4,7,45,307.0,29.0,3.8,8.5,63.0,23.15,13.35
2016,2,4,8,0,434.0,40.0,3.9,9.0,100.0,32.44,23.08
2016,2,4,8,15,510.0,47.5,3.85,9.0,144.0,72.14,38.72
2016,2,4,8,30,586.0,55.0,3.8,9.0,188.0,120.56,72.21
2016,2,4,8,45,633.5,61.0,3.75,9.5,232.0,170.87,114.08
2016,2,4,9,0,681.0,67.0,3.7,10.0,276.0,225.96,162.96
2016,2,4,9,15,714.0,71.0,3.7,10.0,317.5,279.33,212.28
2016,2,4,9,30,747.0,75.0,3.7,10.0,359.0,336.11,264.33
2016,2,4,9,45,769.0,78.0,3.7,10.5,396.0,388.44,311.6
2016,2,4,10,0,791.0,81.0,3.7,11.0,433.0,441.44,358.14
2016,2,4,10,15,807.5,83.5,3.65,11.0,464.5,491.55,401.73
2016,2,4,10,30,824.0,86.0,3.6,11.0,496.0,541.19,443.79
2016,2,4,10,45,835.5,87.5,3.6,11.5,521.0,586.11,480.35
2016,2,4,11,0,847.0,89.0,3.6,12.0,546.0,629.57,514.79
2016,2,4,11,15,854.5,90.0,3.5,12.0,564.0,668.16,545.31
2016,2,4,11,30,862.0,91.0,3.4,12.0,582.0,704.53,573.47
2016,2,4,11,45,865.5,92.0,3.35,12.5,592.0,735.6,594.93
2016,2,4,12,0,869.0,93.0,3.3,13.0,602.0,763.86,614.15
2016,2,4,12,15,870.0,93.0,3.15,13.0,604.5,786.1,629.45
2016,2,4,12,30,871.0,93.0,3.0,13.0,607.0,805.15,642.38
2016,2,4,12,45,870.5,92.5,2.9,13.0,601.5,819.14,651.94
2016,2,4,13,0,870.0,92.0,2.8,13.0,596.0,829.73,659.14
2016,2,4,13,15,731.0,127.5,2.65,13.0,545.0,768.25,613.66
2016,2,4,13,30,592.0,163.0,2.5,13.0,494.0,697.33,560.56
2016,2,4,13,45,603.0,153.0,2.45,13.5,479.5,697.21,560.83
2016,2,4,14,0,614.0,143.0,2.4,14.0,465.0,694.28,558.42
2016,2,4,14,15,597.0,139.5,2.3,14.0,439.0,672.86,542.58
2016,2,4,14,30,580.0,136.0,2.2,14.0,413.0,649.2,525.06
2016,2,4,14,45,528.5,136.0,2.15,14.0,375.0,595.61,484.58
2016,2,4,15,0,477.0,136.0,2.1,14.0,337.0,547.42,447.63
2016,2,4,15,15,452.0,128.5,2.05,13.5,304.5,510.28,419.98
2016,2,4,15,30,427.0,121.0,2.0,13.0,272.0,472.71,391.23
2016,2,4,15,45,535.0,92.5,2.0,13.0,256.5,504.4,417.9
2016,2,4,16,0,643.0,64.0,2.0,13.0,241.0,524.14,433.44
2016,2,4,16,15,586.0,57.5,2.0,12.5,197.0,458.03,379.06
2016,2,4,16,30,529.0,51.0,2.0,12.0,153.0,394.41,325.0
2016,2,4,16,45,439.0,42.0,2.05,12.0,110.5,313.24,254.05
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,238.97,183.16
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,115.93,20.47
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,93.5,9.5,3.15,7.5,14.0,9.05,0.0
2016,2,5,7,30,187.0,19.0,3.2,8.0,28.0,15.54,0.0
2016,2,5,7,45,312.5,31.0,3.3,8.5,66.5,24.91,15.07
2016,2,5,8,0,438.0,43.0,3.4,9.0,105.0,35.79,26.11
2016,2,5,8,15,514.5,51.0,3.35,9.0,150.0,76.35,41.97
2016,2,5,8,30,591.0,59.0,3.3,9.0,195.0,125.74,76.38
2016,2,5,8,45,639.0,65.0,3.3,9.5,240.0,176.61,118.75
2016,2,5,9,0,687.0,71.0,3.3,10.0,285.0,232.33,168.11
2016,2,5,9,15,721.0,75.0,3.25,10.5,327.5,286.51,217.56
2016,2,5,9,30,755.0,79.0,3.2,11.0,370.0,344.21,269.54
2016,2,5,9,45,785.0,80.5,3.15,11.5,409.0,398.82,318.07
2016,2,5,10,0,815.0,82.0,3.1,12.0,448.0,454.82,366.44
2016,2,5,10,15,831.5,84.5,2.85,12.5,480.0,506.19,409.29
2016,2,5,10,30,848.0,87.0,2.6,13.0,512.0,557.03,450.07
2016,2,5,10,45,857.5,89.0,2.4,13.5,537.0,602.43,485.29
2016,2,5,11,0,867.0,91.0,2.2,14.0,562.0,646.17,517.89
2016,2,5,11,15,874.0,92.5,2.0,14.0,580.0,685.8,547.22
2016,2,5,11,30,881.0,94.0,1.8,14.0,598.0,723.13,573.74
2016,2,5,11,45,708.0,145.0,1.6,14.0,555.0,683.82,541.13
2016,2,5,12,0,535.0,196.0,1.4,14.0,512.0,625.44,494.59
2016,2,5,12,15,590.5,177.5,1.2,14.0,527.5,663.24,522.71
2016,2,5,12,30,646.0,159.0,1.0,14.0,543.0,706.06,552.47
2016,2,5,12,45,759.5,128.5,0.8,14.5,576.0,776.27,598.43
2016,2,5,13,0,873.0,98.0,0.6,15.0,609.0,841.61,637.82
2016,2,5,13,15,867.5,97.0,0.8,15.0,595.0,844.15,642.55
2016,2,5,13,30,862.0,96.0,1.0,15.0,581.0,843.16,645.72
2016,2,5,13,45,862.5,91.0,1.25,15.0,561.5,838.93,647.21
2016,2,5,14,0,863.0,86.0,1.5,15.0,542.0,831.14,645.91
2016,2,5,14,15,850.5,84.5,1.6,15.0,514.5,813.43,635.71
2016,2,5,14,30,838.0,83.0,1.7,15.0,487.0,792.59,623.27
2016,2,5,14,45,823.5,79.5,1.85,15.0,453.0,764.79,606.1
2016,2,5,15,0,809.0,76.0,2.0,15.0,419.0,734.29,586.57
2016,2,5,15,15,784.0,73.0,1.9,14.5,380.0,694.08,558.61
2016,2,5,15,30,759.0,70.0,1.8,14.0,341.0,652.17,528.86
2016,2,5,15,45,717.0,66.5,1.75,14.0,297.0,596.51,487.23
2016,2,5,16,0,675.0,63.0,1.7,14.0,253.0,545.68,446.87
2016,2,5,16,15,618.0,57.0,1.7,13.5,207.0,478.87,393.28
2016,2,5,16,30,561.0,51.0,1.7,13.0,161.0,414.45,339.3
2016,2,5,16,45,459.0,43.0,1.7,12.5,117.0,326.34,263.97
2016,2,5,17,0,357.0,35.0,1.7,12.0,73.0,245.84,189.79
2016,2,5,17,15,178.5,17.5,1.75,12.0,36.5,120.48,37.72
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,3.55,8.5,15.0,9.05,0.0
2016,2,6,7,30,217.0,19.0,3.7,9.0,30.0,15.41,0.0
2016,2,6,7,45,335.5,30.0,3.85,9.5,68.5,23.79,14.28
2016,2,6,8,0,454.0,41.0,4.0,10.0,107.0,34.57,24.97
2016,2,6,8,15,527.0,48.5,3.9,10.0,151.5,75.58,40.5
2016,2,6,8,30,600.0,56.0,3.8,10.0,196.0,124.97,75.04
2016,2,6,8,45,651.5,60.0,3.7,10.5,241.0,175.21,116.77
2016,2,6,9,0,703.0,64.0,3.6,11.0,286.0,232.09,167.01
2016,2,6,9,15,734.5,68.0,3.5,11.5,327.5,286.18,216.49
2016,2,6,9,30,766.0,72.0,3.4,12.0,369.0,342.55,267.42
2016,2,6,9,45,791.0,73.5,3.35,12.5,406.5,395.74,314.88
2016,2,6,10,0,816.0,75.0,3.3,13.0,444.0,449.81,361.73
2016,2,6,10,15,831.0,77.0,3.1,13.0,475.5,499.96,404.55
2016,2,6,10,30,846.0,79.0,2.9,13.0,507.0,549.44,445.46
2016,2,6,10,45,859.0,79.5,2.75,13.5,532.0,595.17,481.5
2016,2,6,11,0,872.0,80.0,2.6,14.0,557.0,636.92,513.38
2016,2,6,11,15,878.5,81.0,2.5,14.0,575.0,675.26,542.85
2016,2,6,11,30,885.0,82.0,2.4,14.0,593.0,711.24,569.03
2016,2,6,11,45,786.0,114.0,2.35,14.5,573.5,706.36,563.37
2016,2,6,12,0,687.0,146.0,2.3,15.0,554.0,692.34,550.6
2016,2,6,12,15,665.5,154.0,2.4,15.0,550.5,702.62,558.86
2016,2,6,12,30,644.0,162.0,2.5,15.0,547.0,709.45,564.32
2016,2,6,12,45,764.5,123.0,2.6,15.5,576.0,776.12,613.37
2016,2,6,13,0,885.0,84.0,2.7,16.0,605.0,831.37,652.3
2016,2,6,13,15,880.0,83.0,2.7,16.0,591.5,834.03,654.15
2016,2,6,13,30,875.0,82.0,2.7,16.0,578.0,833.19,654.11
2016,2,6,13,45,867.5,80.5,2.75,16.0,557.5,826.19,650.19
2016,2,6,14,0,860.0,79.0,2.8,16.0,537.0,815.8,643.99
2016,2,6,14,15,772.0,94.0,2.8,16.0,489.5,762.82,606.57
2016,2,6,14,30,684.0,109.0,2.8,16.0,442.0,705.81,565.98
2016,2,6,14,45,662.0,105.5,2.8,16.0,409.5,674.63,544.17
2016,2,6,15,0,640.0,102.0,2.8,16.0,377.0,641.56,520.49
2016,2,6,15,15,538.0,109.5,2.65,15.5,326.0,559.44,457.95
2016,2,6,15,30,436.0,117.0,2.5,15.0,275.0,476.5,392.81
2016,2,6,15,45,559.0,87.0,2.35,15.0,263.0,518.13,427.28
2016,2,6,16,0,682.0,57.0,2.2,15.0,251.0,540.53,444.66
2016,2,6,16,15,628.0,52.0,2.15,14.5,206.5,476.07,391.95
2016,2,6,16,30,574.0,47.0,2.1,14.0,162.0,418.48,342.97
2016,2,6,16,45,486.5,39.0,2.05,14.0,118.5,337.55,272.73
2016,2,6,17,0,399.0,31.0,2.0,14.0,75.0,263.39,203.75
2016,2,6,17,15,199.5,15.5,1.95,13.5,37.5,128.24,53.39
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.5,8.58,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,35.0,15.64,0.0
2016,2,7,7,45,425.5,26.5,3.6,11.5,75.5,22.33,13.1
2016,2,7,8,0,549.0,35.0,3.8,12.0,116.0,32.88,23.32
2016,2,7,8,15,617.0,40.5,3.9,12.0,162.0,77.14,38.08
2016,2,7,8,30,685.0,46.0,4.0,12.0,208.0,129.16,74.25
2016,2,7,8,45,729.5,49.5,4.15,12.5,254.0,182.3,118.76
2016,2,7,9,0,774.0,53.0,4.3,13.0,300.0,239.73,170.07
2016,2,7,9,15,803.0,56.0,4.2,13.0,342.5,296.01,222.16
2016,2,7,9,30,832.0,59.0,4.1,13.0,385.0,354.72,275.9
2016,2,7,9,45,847.0,63.0,4.05,13.5,422.5,409.34,324.95
2016,2,7,10,0,862.0,67.0,4.0,14.0,460.0,463.75,372.37
2016,2,7,10,15,877.0,68.5,3.8,14.0,492.0,515.05,416.35
2016,2,7,10,30,892.0,70.0,3.6,14.0,524.0,565.53,458.32
2016,2,7,10,45,901.0,71.5,3.45,14.5,549.5,611.39,494.65
2016,2,7,11,0,910.0,73.0,3.3,15.0,575.0,655.39,528.38
2016,2,7,11,15,917.0,74.0,3.2,15.0,593.5,695.43,559.34
2016,2,7,11,30,924.0,75.0,3.1,15.0,612.0,733.04,586.37
2016,2,7,11,45,927.5,75.5,3.05,15.5,622.5,764.9,607.74
2016,2,7,12,0,931.0,76.0,3.0,16.0,633.0,793.74,626.77
2016,2,7,12,15,931.5,76.0,2.95,16.0,635.5,816.51,642.52
2016,2,7,12,30,932.0,76.0,2.9,16.0,638.0,835.88,655.89
2016,2,7,12,45,932.5,75.0,2.9,16.5,632.5,850.58,665.11
2016,2,7,13,0,933.0,74.0,2.9,17.0,627.0,861.7,671.92
2016,2,7,13,15,928.5,73.5,2.9,17.0,613.5,865.63,675.05
2016,2,7,13,30,924.0,73.0,2.9,17.0,600.0,865.88,675.8
2016,2,7,13,45,915.5,72.0,2.95,17.5,579.0,858.52,670.42
2016,2,7,14,0,907.0,71.0,3.0,18.0,558.0,847.6,662.69
2016,2,7,14,15,895.5,69.5,2.95,18.0,529.5,830.13,651.03
2016,2,7,14,30,884.0,68.0,2.9,18.0,501.0,809.42,637.13
2016,2,7,14,45,867.0,66.0,2.9,18.0,466.5,780.64,617.68
2016,2,7,15,0,850.0,64.0,2.9,18.0,432.0,749.21,596.18
2016,2,7,15,15,826.5,61.5,2.7,17.5,392.5,716.28,573.32
2016,2,7,15,30,803.0,59.0,2.5,17.0,353.0,674.9,543.73
2016,2,7,15,45,769.5,56.0,2.35,17.0,309.0,624.4,505.87
2016,2,7,16,0,736.0,53.0,2.2,17.0,265.0,573.38,466.41
2016,2,7,16,15,685.0,48.0,2.15,16.5,219.0,508.79,414.93
2016,2,7,16,30,634.0,43.0,2.1,16.0,173.0,445.91,362.57
2016,2,7,16,45,550.5,36.5,2.05,15.5,128.0,365.8,294.16
2016,2,7,17,0,467.0,30.0,2.0,15.0,83.0,291.35,225.93
2016,2,7,17,15,312.0,20.0,2.0,15.0,47.5,187.29,94.05
2016,2,7,17,30,157.0,10.0,2.0,15.0,12.0,73.22,0.0
2016,2,7,17,45,78.5,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,121.0,10.5,4.5,11.5,17.5,10.01,0.0
2016,2,8,7,30,242.0,21.0,4.6,12.0,35.0,17.07,0.19
2016,2,8,7,45,363.0,31.5,4.75,12.5,75.5,24.89,15.33
2016,2,8,8,0,484.0,42.0,4.9,13.0,116.0,37.06,26.91
2016,2,8,8,15,557.5,49.0,4.8,13.0,162.0,79.76,42.02
2016,2,8,8,30,631.0,56.0,4.7,13.0,208.0,130.9,77.85
2016,2,8,8,45,675.5,61.0,4.6,13.5,253.5,182.88,121.26
2016,2,8,9,0,720.0,66.0,4.5,14.0,299.0,240.76,172.4
2016,2,8,9,15,752.0,69.5,4.35,14.5,341.5,295.72,222.28
2016,2,8,9,30,784.0,73.0,4.2,15.0,384.0,352.99,273.54
2016,2,8,9,45,818.0,73.0,4.05,15.5,424.5,409.5,323.08
2016,2,8,10,0,852.0,73.0,3.9,16.0,465.0,467.7,372.67
2016,2,8,10,15,867.0,74.5,3.8,16.0,497.0,519.22,416.47
2016,2,8,10,30,882.0,76.0,3.7,16.0,529.0,568.51,457.33
2016,2,8,10,45,893.5,77.0,3.6,16.5,555.0,615.05,494.02
2016,2,8,11,0,905.0,78.0,3.5,17.0,581.0,659.94,528.34
2016,2,8,11,15,911.5,79.0,3.4,17.5,599.0,699.61,557.77
2016,2,8,11,30,918.0,80.0,3.3,18.0,617.0,736.81,583.27
2016,2,8,11,45,922.5,80.0,3.2,18.5,627.5,768.78,604.29
2016,2,8,12,0,927.0,80.0,3.1,19.0,638.0,797.79,622.96
2016,2,8,12,15,927.5,80.0,3.0,19.0,640.5,820.57,638.25
2016,2,8,12,30,928.0,80.0,2.9,19.0,643.0,839.94,651.15
2016,2,8,12,45,929.0,78.5,2.8,19.0,638.0,854.49,660.7
2016,2,8,13,0,930.0,77.0,2.7,19.0,633.0,865.47,667.83
2016,2,8,13,15,925.0,76.5,2.65,19.0,619.5,869.01,670.27
2016,2,8,13,30,920.0,76.0,2.6,19.0,606.0,868.86,670.35
2016,2,8,13,45,911.5,75.0,2.55,19.5,584.5,861.52,664.33
2016,2,8,14,0,903.0,74.0,2.5,20.0,563.0,850.63,656.04
2016,2,8,14,15,891.0,72.5,2.4,20.0,535.0,832.78,643.88
2016,2,8,14,30,879.0,71.0,2.3,20.0,507.0,811.71,629.57
2016,2,8,14,45,861.5,69.5,2.25,20.0,472.0,783.22,610.4
2016,2,8,15,0,844.0,68.0,2.2,20.0,437.0,758.74,594.03
2016,2,8,15,15,820.5,65.5,2.05,19.5,397.0,719.25,566.98
2016,2,8,15,30,797.0,63.0,1.9,19.0,357.0,677.91,538.2
2016,2,8,15,45,762.5,59.5,1.75,19.0,313.0,626.1,499.97
2016,2,8,16,0,728.0,56.0,1.6,19.0,269.0,573.82,460.21
2016,2,8,16,15,676.0,51.0,1.6,18.5,222.5,508.65,409.6
2016,2,8,16,30,624.0,46.0,1.6,18.0,176.0,445.21,358.03
2016,2,8,16,45,539.0,39.0,1.65,17.5,131.0,363.71,289.99
2016,2,8,17,0,454.0,32.0,1.7,17.0,86.0,294.04,227.06
2016,2,8,17,15,298.5,21.5,1.7,16.5,50.0,184.94,103.19
2016,2,8,17,30,143.0,11.0,1.7,16.0,14.0,68.82,0.0
2016,2,8,17,45,71.5,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,3.2,11.0,19.0,10.01,0.0
2016,2,9,7,30,274.0,21.0,3.4,11.0,38.0,16.92,2.07
2016,2,9,7,45,393.0,31.5,3.6,11.5,79.5,24.74,15.44
2016,2,9,8,0,512.0,42.0,3.8,12.0,121.0,38.13,22.62
2016,2,9,8,15,583.0,48.5,3.85,12.5,168.0,82.05,42.87
2016,2,9,8,30,654.0,55.0,3.9,13.0,215.0,134.08,79.46
2016,2,9,8,45,700.5,59.5,3.95,13.5,261.5,189.19,125.5
2016,2,9,9,0,747.0,64.0,4.0,14.0,308.0,246.85,176.49
2016,2,9,9,15,740.0,68.0,3.75,14.0,337.0,292.17,219.96
2016,2,9,9,30,733.0,72.0,3.5,14.0,366.0,335.54,261.07
2016,2,9,9,45,662.5,99.5,3.25,14.5,384.0,373.69,296.56
2016,2,9,10,0,592.0,127.0,3.0,15.0,402.0,404.43,323.83
2016,2,9,10,15,739.5,102.5,2.7,15.5,470.0,485.55,388.97
2016,2,9,10,30,887.0,78.0,2.4,16.0,538.0,575.52,459.08
2016,2,9,10,45,816.5,96.5,2.15,16.5,535.5,594.26,472.38
2016,2,9,11,0,746.0,115.0,1.9,17.0,533.0,604.53,478.59
2016,2,9,11,15,678.5,142.0,1.75,17.5,531.5,617.74,486.42
2016,2,9,11,30,611.0,169.0,1.6,18.0,530.0,623.69,488.24
2016,2,9,11,45,766.0,127.5,1.45,18.5,587.5,714.95,554.82
2016,2,9,12,0,921.0,86.0,1.3,19.0,645.0,802.54,612.22
2016,2,9,12,15,921.0,86.5,1.2,19.0,647.5,825.46,625.41
2016,2,9,12,30,921.0,87.0,1.1,19.0,650.0,844.99,636.92
2016,2,9,12,45,678.0,161.0,1.05,19.0,573.5,754.17,574.25
2016,2,9,13,0,435.0,235.0,1.0,19.0,497.0,638.72,489.31
2016,2,9,13,15,587.5,179.5,1.05,19.0,525.0,711.04,546.35
2016,2,9,13,30,740.0,124.0,1.1,19.0,553.0,786.93,600.25
2016,2,9,13,45,556.0,172.0,1.2,19.0,488.0,682.4,527.08
2016,2,9,14,0,372.0,220.0,1.3,19.0,423.0,569.88,444.64
2016,2,9,14,15,363.5,209.5,1.35,18.5,399.5,549.87,432.81
2016,2,9,14,30,355.0,199.0,1.4,18.0,376.0,528.48,418.91
2016,2,9,14,45,254.5,195.5,1.5,18.0,318.0,440.66,351.9
2016,2,9,15,0,154.0,192.0,1.6,18.0,260.0,342.93,275.6
2016,2,9,15,15,171.5,173.5,1.5,17.5,243.0,332.88,269.63
2016,2,9,15,30,189.0,155.0,1.4,17.0,226.0,321.23,261.69
2016,2,9,15,45,177.0,138.0,1.35,17.0,198.0,289.1,236.08
2016,2,9,16,0,165.0,121.0,1.3,17.0,170.0,257.18,210.18
2016,2,9,16,15,150.0,102.0,1.25,16.5,141.0,220.86,180.41
2016,2,9,16,30,135.0,83.0,1.2,16.0,112.0,185.08,150.25
2016,2,9,16,45,114.0,63.5,1.15,16.0,83.5,145.8,116.09
2016,2,9,17,0,93.0,44.0,1.1,16.0,55.0,116.23,88.79
2016,2,9,17,15,46.5,26.5,1.1,15.5,32.0,59.09,32.62
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,122.0,11.5,2.0,12.0,19.5,10.96,0.0
2016,2,10,7,30,244.0,23.0,2.0,12.0,39.0,18.68,4.5
2016,2,10,7,45,356.5,34.5,2.0,12.5,79.5,27.34,17.73
2016,2,10,8,0,469.0,46.0,2.0,13.0,120.0,42.08,25.62
2016,2,10,8,15,539.0,53.5,2.0,13.0,166.0,84.43,46.17
2016,2,10,8,30,609.0,61.0,2.0,13.0,212.0,134.89,82.0
2016,2,10,8,45,653.5,66.5,2.0,13.5,257.5,186.4,124.86
2016,2,10,9,0,698.0,72.0,2.0,14.0,303.0,242.36,173.82
2016,2,10,9,15,694.0,77.0,1.85,14.0,332.0,287.25,215.95
2016,2,10,9,30,690.0,82.0,1.7,14.0,361.0,330.62,256.0
2016,2,10,9,45,752.5,83.0,1.6,14.0,413.0,396.38,311.69
2016,2,10,10,0,815.0,84.0,1.5,14.0,465.0,465.89,368.89
2016,2,10,10,15,830.0,86.0,1.5,14.0,497.5,516.52,410.76
2016,2,10,10,30,845.0,88.0,1.5,14.0,530.0,566.46,451.0
2016,2,10,10,45,856.0,89.5,1.55,14.5,555.0,612.54,486.67
2016,2,10,11,0,867.0,91.0,1.6,15.0,580.0,657.05,520.22
2016,2,10,11,15,802.0,110.5,1.65,15.0,573.5,667.79,528.4
2016,2,10,11,30,737.0,130.0,1.7,15.0,567.0,673.62,532.74
2016,2,10,11,45,813.5,112.0,1.8,15.5,602.5,733.01,576.5
2016,2,10,12,0,890.0,94.0,1.9,16.0,638.0,790.34,616.3
2016,2,10,12,15,890.5,94.0,1.9,16.0,640.5,812.51,631.21
2016,2,10,12,30,891.0,94.0,1.9,16.0,643.0,831.39,644.22
2016,2,10,12,45,890.5,93.0,1.95,16.5,637.5,844.96,652.91
2016,2,10,13,0,890.0,92.0,2.0,17.0,632.0,855.06,659.34
2016,2,10,13,15,885.0,91.5,2.0,17.0,618.5,858.46,662.03
2016,2,10,13,30,880.0,91.0,2.0,17.0,605.0,865.15,667.24
2016,2,10,13,45,870.0,90.0,2.0,17.5,583.5,856.82,660.88
2016,2,10,14,0,860.0,89.0,2.0,18.0,562.0,845.01,652.4
2016,2,10,14,15,688.0,126.5,1.95,18.0,493.0,744.62,582.15
2016,2,10,14,30,516.0,164.0,1.9,18.0,424.0,634.03,501.57
2016,2,10,14,45,455.5,164.0,1.9,18.0,382.0,578.79,461.3
2016,2,10,15,0,395.0,164.0,1.9,18.0,340.0,523.82,419.97
2016,2,10,15,15,318.5,158.0,1.8,17.5,292.0,437.98,354.56
2016,2,10,15,30,242.0,152.0,1.7,17.0,244.0,368.57,300.12
2016,2,10,15,45,224.0,136.5,1.6,17.0,213.5,331.94,271.23
2016,2,10,16,0,206.0,121.0,1.5,17.0,183.0,295.71,241.88
2016,2,10,16,15,188.0,102.5,1.5,16.5,152.0,256.02,209.61
2016,2,10,16,30,170.0,84.0,1.5,16.0,121.0,217.0,176.88
2016,2,10,16,45,144.5,64.5,1.55,16.0,90.5,173.13,138.86
2016,2,10,17,0,119.0,45.0,1.6,16.0,60.0,130.54,100.85
2016,2,10,17,15,59.5,28.0,1.6,15.5,35.5,67.76,40.68
2016,2,10,17,30,0.0,11.0,1.6,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.6,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,81.0,12.0,1.85,12.5,17.5,11.44,0.0
2016,2,11,7,30,162.0,24.0,1.9,13.0,35.0,18.85,5.87
2016,2,11,7,45,230.0,39.5,1.95,13.5,69.5,30.59,20.53
2016,2,11,8,0,298.0,55.0,2.0,14.0,104.0,47.1,30.89
2016,2,11,8,15,340.0,69.5,1.8,14.0,142.5,83.65,52.54
2016,2,11,8,30,382.0,84.0,1.6,14.0,181.0,125.16,83.54
2016,2,11,8,45,417.0,94.0,1.45,14.0,218.0,166.13,117.48
2016,2,11,9,0,452.0,104.0,1.3,14.0,255.0,210.74,155.94
2016,2,11,9,15,442.5,121.5,1.1,14.0,285.5,252.18,193.18
2016,2,11,9,30,433.0,139.0,0.9,14.0,316.0,292.21,228.18
2016,2,11,9,45,550.5,124.0,0.75,14.5,370.5,354.38,277.78
2016,2,11,10,0,668.0,109.0,0.6,15.0,425.0,424.55,332.61
2016,2,11,10,15,626.0,131.0,0.6,15.0,442.5,459.81,361.17
2016,2,11,10,30,584.0,153.0,0.6,15.0,460.0,489.68,384.71
2016,2,11,10,45,432.0,202.0,0.6,15.5,435.0,472.7,370.72
2016,2,11,11,0,280.0,251.0,0.6,16.0,410.0,439.38,343.77
2016,2,11,11,15,255.5,263.0,0.6,16.0,412.0,448.71,350.79
2016,2,11,11,30,231.0,275.0,0.6,16.0,414.0,447.38,349.43
2016,2,11,11,45,227.0,282.0,0.6,16.0,420.5,461.36,359.76
2016,2,11,12,0,223.0,289.0,0.6,16.0,427.0,474.49,369.23
2016,2,11,12,15,369.5,252.5,0.6,16.0,481.5,568.51,441.17
2016,2,11,12,30,516.0,216.0,0.6,16.0,536.0,668.53,514.44
2016,2,11,12,45,393.5,246.5,0.65,16.5,489.5,600.05,462.31
2016,2,11,13,0,271.0,277.0,0.7,17.0,443.0,539.37,416.39
2016,2,11,13,15,389.0,241.5,0.65,17.0,473.5,603.52,466.25
2016,2,11,13,30,507.0,206.0,0.6,17.0,504.0,680.51,522.32
2016,2,11,13,45,555.5,181.5,0.6,17.5,498.0,696.05,533.2
2016,2,11,14,0,604.0,157.0,0.6,18.0,492.0,714.13,546.45
2016,2,11,14,15,543.0,166.0,0.65,18.0,455.5,664.79,512.23
2016,2,11,14,30,482.0,175.0,0.7,18.0,419.0,620.25,481.39
2016,2,11,14,45,424.0,173.0,0.8,18.0,377.5,565.03,442.9
2016,2,11,15,0,366.0,171.0,0.9,18.0,336.0,497.01,394.11
2016,2,11,15,15,465.5,136.5,0.95,17.5,327.0,538.55,429.49
2016,2,11,15,30,565.0,102.0,1.0,17.0,318.0,564.63,452.1
2016,2,11,15,45,508.5,102.0,1.1,17.0,278.5,503.07,405.66
2016,2,11,16,0,452.0,102.0,1.2,17.0,239.0,449.51,364.4
