Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,406.5,89.5,1.3,16.5,198.0,389.89,317.85
2016,2,11,16,30,361.0,77.0,1.4,16.0,157.0,332.58,271.15
2016,2,11,16,45,297.5,62.0,1.5,15.5,117.0,264.89,214.14
2016,2,11,17,0,234.0,47.0,1.6,15.0,77.0,202.28,159.2
2016,2,11,17,15,117.0,30.5,1.65,14.5,45.5,107.38,70.73
2016,2,11,17,30,0.0,14.0,1.7,14.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,29.5,13.0,1.65,12.0,15.0,12.39,0.0
2016,2,12,7,30,59.0,26.0,1.7,12.0,30.0,21.49,8.73
2016,2,12,7,45,103.0,44.0,1.8,12.5,58.5,35.56,25.02
2016,2,12,8,0,147.0,62.0,1.9,13.0,87.0,52.59,37.05
2016,2,12,8,15,169.5,81.5,1.8,13.0,118.5,82.36,58.02
2016,2,12,8,30,192.0,101.0,1.7,13.0,150.0,115.14,83.92
2016,2,12,8,45,212.5,117.0,1.65,13.5,181.5,147.36,110.62
2016,2,12,9,0,233.0,133.0,1.6,14.0,213.0,181.9,139.83
2016,2,12,9,15,330.5,137.5,1.55,14.0,265.5,231.82,180.09
2016,2,12,9,30,428.0,142.0,1.5,14.0,318.0,294.15,231.1
2016,2,12,9,45,457.5,150.5,1.5,14.0,354.5,340.07,269.87
2016,2,12,10,0,487.0,159.0,1.5,14.0,391.0,388.17,309.76
2016,2,12,10,15,508.5,165.5,1.6,14.0,422.0,432.11,346.0
2016,2,12,10,30,530.0,172.0,1.7,14.0,453.0,476.87,382.24
2016,2,12,10,45,682.0,135.5,1.8,14.5,515.5,560.73,448.3
2016,2,12,11,0,834.0,99.0,1.9,15.0,578.0,649.02,516.37
2016,2,12,11,15,703.0,143.5,1.95,15.0,555.5,641.34,509.25
2016,2,12,11,30,572.0,188.0,2.0,15.0,533.0,616.69,489.75
2016,2,12,11,45,529.0,208.0,2.15,15.0,531.5,626.14,497.17
2016,2,12,12,0,486.0,228.0,2.3,15.0,530.0,631.42,501.0
2016,2,12,12,15,427.0,246.0,2.35,15.0,512.0,618.08,490.23
2016,2,12,12,30,368.0,264.0,2.4,15.0,494.0,590.84,469.27
2016,2,12,12,45,234.5,274.5,2.5,15.0,421.0,488.87,390.22
2016,2,12,13,0,101.0,285.0,2.6,15.0,348.0,381.97,305.13
2016,2,12,13,15,326.5,238.0,2.65,15.0,433.5,547.49,439.93
2016,2,12,13,30,552.0,191.0,2.7,15.0,519.0,703.38,561.4
2016,2,12,13,45,457.0,210.0,2.75,15.0,475.0,646.03,516.32
2016,2,12,14,0,362.0,229.0,2.8,15.0,431.0,574.62,461.73
2016,2,12,14,15,297.0,227.0,2.8,15.0,387.5,517.42,417.74
2016,2,12,14,30,232.0,225.0,2.8,15.0,344.0,447.16,362.97
2016,2,12,14,45,337.0,191.5,2.8,15.0,351.5,504.03,411.05
2016,2,12,15,0,442.0,158.0,2.8,15.0,359.0,556.1,454.09
2016,2,12,15,15,424.5,145.5,2.65,15.0,324.5,519.0,425.16
2016,2,12,15,30,407.0,133.0,2.5,15.0,290.0,481.05,395.7
2016,2,12,15,45,373.5,123.0,2.45,15.0,254.0,434.18,358.55
2016,2,12,16,0,340.0,113.0,2.4,15.0,218.0,388.16,321.25
2016,2,12,16,15,309.0,97.5,2.45,14.5,181.0,338.26,280.69
2016,2,12,16,30,278.0,82.0,2.5,14.0,144.0,289.75,239.86
2016,2,12,16,45,230.0,65.5,2.55,14.0,108.5,221.86,181.41
2016,2,12,17,0,182.0,49.0,2.6,14.0,73.0,168.53,133.61
2016,2,12,17,15,91.0,32.0,2.65,14.0,44.0,98.33,66.8
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,12.5,3.8,11.0,25.5,11.91,0.0
2016,2,13,7,30,342.0,25.0,3.8,11.0,51.0,20.13,8.73
2016,2,13,7,45,455.5,33.5,3.85,11.5,95.0,25.95,16.89
2016,2,13,8,0,569.0,42.0,3.9,12.0,139.0,45.56,25.46
2016,2,13,8,15,632.5,47.5,3.75,12.0,187.0,91.69,48.25
2016,2,13,8,30,696.0,53.0,3.6,12.0,235.0,145.16,87.29
2016,2,13,8,45,437.0,96.5,3.45,12.5,218.0,174.02,124.55
2016,2,13,9,0,178.0,140.0,3.3,13.0,201.0,174.0,136.08
2016,2,13,9,15,507.5,103.5,3.15,13.5,308.5,259.38,199.9
2016,2,13,9,30,837.0,67.0,3.0,14.0,416.0,375.18,291.66
2016,2,13,9,45,863.0,67.0,2.9,14.5,455.5,431.93,341.03
2016,2,13,10,0,889.0,67.0,2.8,15.0,495.0,488.81,389.13
2016,2,13,10,15,903.0,69.0,2.65,15.0,528.0,541.99,433.39
2016,2,13,10,30,917.0,71.0,2.5,15.0,561.0,594.2,475.41
2016,2,13,10,45,928.0,71.5,2.45,15.5,587.5,641.75,512.08
2016,2,13,11,0,939.0,72.0,2.4,16.0,614.0,687.5,546.27
2016,2,13,11,15,945.0,72.5,2.45,16.0,632.5,727.79,576.4
2016,2,13,11,30,951.0,73.0,2.5,16.0,651.0,765.44,603.16
2016,2,13,11,45,699.5,157.5,2.6,16.5,587.0,706.04,557.39
2016,2,13,12,0,448.0,242.0,2.7,17.0,523.0,617.98,487.53
2016,2,13,12,15,705.0,158.0,2.8,17.0,601.0,751.48,592.58
2016,2,13,12,30,962.0,74.0,2.9,17.0,679.0,874.31,679.99
2016,2,13,12,45,952.5,77.0,3.0,17.0,672.0,885.96,687.96
2016,2,13,13,0,943.0,80.0,3.1,17.0,665.0,893.73,694.32
2016,2,13,13,15,938.0,79.5,3.35,17.0,651.0,897.38,698.95
2016,2,13,13,30,933.0,79.0,3.6,17.0,637.0,897.26,701.01
2016,2,13,13,45,922.5,78.5,3.9,17.0,614.5,888.72,697.41
2016,2,13,14,0,912.0,78.0,4.2,17.0,592.0,876.56,691.21
2016,2,13,14,15,899.5,77.0,4.5,16.5,563.0,858.65,682.62
2016,2,13,14,30,887.0,76.0,4.8,16.0,534.0,837.46,671.65
2016,2,13,14,45,868.5,74.0,5.1,16.0,498.0,807.07,652.14
2016,2,13,15,0,850.0,72.0,5.4,16.0,462.0,780.79,635.31
2016,2,13,15,15,826.5,69.5,5.3,15.5,421.5,740.68,606.87
2016,2,13,15,30,803.0,67.0,5.2,15.0,381.0,698.67,576.53
2016,2,13,15,45,764.5,64.5,5.1,15.0,335.0,644.37,534.83
2016,2,13,16,0,726.0,62.0,5.0,15.0,289.0,589.78,491.99
2016,2,13,16,15,675.5,57.0,4.8,14.5,242.0,524.64,438.52
2016,2,13,16,30,625.0,52.0,4.6,14.0,195.0,465.75,388.02
2016,2,13,16,45,539.5,45.5,4.45,13.5,148.0,383.63,316.78
2016,2,13,17,0,454.0,39.0,4.3,13.0,101.0,307.59,248.16
2016,2,13,17,15,314.0,28.0,4.25,12.5,62.5,208.18,151.02
2016,2,13,17,30,174.0,17.0,4.2,12.0,24.0,106.84,0.0
2016,2,13,17,45,87.0,8.5,4.2,12.0,12.0,40.45,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,166.5,12.5,4.45,11.5,26.0,11.91,0.0
2016,2,14,7,30,333.0,25.0,4.5,12.0,52.0,19.94,9.22
2016,2,14,7,45,437.0,33.5,4.55,12.5,94.5,25.75,16.71
2016,2,14,8,0,541.0,42.0,4.6,13.0,137.0,43.4,23.2
2016,2,14,8,15,603.0,48.0,4.5,13.0,183.5,91.07,48.43
2016,2,14,8,30,665.0,54.0,4.4,13.0,230.0,143.25,86.81
2016,2,14,8,45,706.0,57.5,4.3,13.5,275.5,195.65,131.57
2016,2,14,9,0,747.0,61.0,4.2,14.0,321.0,252.03,182.02
2016,2,14,9,15,651.5,90.0,4.15,14.5,337.0,292.69,223.38
2016,2,14,9,30,556.0,119.0,4.1,15.0,353.0,323.59,254.38
2016,2,14,9,45,435.5,158.5,4.05,15.5,352.0,340.56,271.91
2016,2,14,10,0,315.0,198.0,4.0,16.0,351.0,343.32,275.78
2016,2,14,10,15,486.0,166.0,4.0,16.0,420.0,423.42,341.4
2016,2,14,10,30,657.0,134.0,4.0,16.0,489.0,516.53,416.82
2016,2,14,10,45,650.0,144.5,4.05,16.5,509.0,554.03,446.09
2016,2,14,11,0,643.0,155.0,4.1,17.0,529.0,589.19,473.02
2016,2,14,11,15,613.0,171.0,4.1,17.0,537.0,611.72,490.22
2016,2,14,11,30,583.0,187.0,4.1,17.0,545.0,626.65,501.41
2016,2,14,11,45,500.0,220.0,4.15,17.5,530.5,619.85,493.93
2016,2,14,12,0,417.0,253.0,4.2,18.0,516.0,606.54,481.38
2016,2,14,12,15,655.0,170.5,4.2,18.0,584.5,726.89,577.21
2016,2,14,12,30,893.0,88.0,4.2,18.0,653.0,836.73,657.65
2016,2,14,12,45,895.0,86.5,4.2,18.0,649.0,851.83,667.92
2016,2,14,13,0,897.0,85.0,4.2,18.0,645.0,863.47,676.48
2016,2,14,13,15,894.0,84.0,4.25,18.0,632.5,867.92,680.28
2016,2,14,13,30,891.0,83.0,4.3,18.0,620.0,868.79,681.71
2016,2,14,13,45,879.5,84.0,4.4,18.0,599.0,861.18,677.64
2016,2,14,14,0,868.0,85.0,4.5,18.0,578.0,850.16,671.33
2016,2,14,14,15,857.0,83.5,4.55,18.0,550.0,840.38,665.68
2016,2,14,14,30,846.0,82.0,4.6,18.0,522.0,820.31,652.55
2016,2,14,14,45,721.0,103.5,4.65,18.0,461.5,735.73,591.37
2016,2,14,15,0,596.0,125.0,4.7,18.0,401.0,648.02,526.66
2016,2,14,15,15,558.5,120.5,4.75,17.5,361.0,600.33,491.75
2016,2,14,15,30,521.0,116.0,4.8,17.0,321.0,547.54,451.89
2016,2,14,15,45,486.5,108.5,4.85,17.0,283.0,499.16,413.68
2016,2,14,16,0,452.0,101.0,4.9,17.0,245.0,451.38,374.96
2016,2,14,16,15,418.5,88.5,4.85,16.5,205.0,398.96,332.04
2016,2,14,16,30,385.0,76.0,4.8,16.0,165.0,347.87,288.76
2016,2,14,16,45,333.5,61.5,4.75,15.5,126.0,285.76,234.86
2016,2,14,17,0,282.0,47.0,4.7,15.0,87.0,227.48,182.54
2016,2,14,17,15,141.0,34.0,4.75,15.0,54.0,134.16,96.96
2016,2,14,17,30,0.0,21.0,4.8,15.0,21.0,23.01,0.0
2016,2,14,17,45,0.0,10.5,4.9,15.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.5,12.0,2.65,14.5,29.5,11.44,0.0
2016,2,15,7,30,413.0,24.0,2.7,15.0,59.0,20.6,10.11
2016,2,15,7,45,514.5,31.5,2.75,15.5,104.5,26.04,16.81
2016,2,15,8,0,616.0,39.0,2.8,16.0,150.0,45.98,23.21
2016,2,15,8,15,674.5,44.0,2.8,16.0,198.0,94.52,47.67
2016,2,15,8,30,733.0,49.0,2.8,16.0,246.0,149.69,88.07
2016,2,15,8,45,771.0,52.5,2.8,16.5,293.0,205.58,135.51
2016,2,15,9,0,809.0,56.0,2.8,17.0,340.0,265.0,188.17
2016,2,15,9,15,834.5,58.5,2.85,17.0,383.5,323.84,241.48
2016,2,15,9,30,860.0,61.0,2.9,17.0,427.0,382.56,294.03
2016,2,15,9,45,878.5,62.5,2.95,17.0,465.5,438.37,343.25
2016,2,15,10,0,897.0,64.0,3.0,17.0,504.0,494.19,391.13
2016,2,15,10,15,909.5,65.5,3.0,17.0,536.5,546.58,434.93
2016,2,15,10,30,922.0,67.0,3.0,17.0,569.0,597.84,476.6
2016,2,15,10,45,930.5,68.0,3.05,17.5,594.5,644.71,513.09
2016,2,15,11,0,939.0,69.0,3.1,18.0,620.0,689.57,547.09
2016,2,15,11,15,944.0,70.0,3.1,18.0,638.5,729.79,576.55
2016,2,15,11,30,949.0,71.0,3.1,18.0,657.0,767.32,603.01
2016,2,15,11,45,951.5,71.5,3.15,18.5,667.0,799.53,624.59
2016,2,15,12,0,954.0,72.0,3.2,19.0,677.0,828.54,643.83
2016,2,15,12,15,954.5,72.0,3.25,19.0,679.5,852.06,660.39
2016,2,15,12,30,955.0,72.0,3.3,19.0,682.0,872.03,674.57
2016,2,15,12,45,947.5,74.5,3.35,19.0,675.0,884.61,683.7
2016,2,15,13,0,940.0,77.0,3.4,19.0,668.0,893.36,690.35
2016,2,15,13,15,935.5,76.5,3.4,19.0,654.5,897.34,693.53
2016,2,15,13,30,931.0,76.0,3.4,19.0,641.0,897.56,694.27
2016,2,15,13,45,921.0,76.0,3.45,19.0,619.0,889.93,689.99
2016,2,15,14,0,911.0,76.0,3.5,19.0,597.0,878.69,683.34
2016,2,15,14,15,900.0,74.5,3.45,19.0,568.5,861.29,671.86
2016,2,15,14,30,889.0,73.0,3.4,19.0,540.0,840.57,658.12
2016,2,15,14,45,871.5,72.0,3.4,19.0,505.0,812.01,639.04
2016,2,15,15,0,854.0,71.0,3.4,19.0,470.0,787.58,622.89
2016,2,15,15,15,832.0,68.5,3.2,18.5,429.5,748.34,595.85
2016,2,15,15,30,810.0,66.0,3.0,18.0,389.0,707.11,567.01
2016,2,15,15,45,778.0,62.5,2.85,18.0,344.0,655.76,529.17
2016,2,15,16,0,746.0,59.0,2.7,18.0,299.0,603.75,490.01
2016,2,15,16,15,699.5,54.5,2.55,17.5,251.5,540.82,441.03
2016,2,15,16,30,653.0,50.0,2.4,17.0,204.0,479.16,390.6
2016,2,15,16,45,581.0,43.5,2.3,16.5,157.5,402.49,326.25
2016,2,15,17,0,509.0,37.0,2.2,16.0,111.0,335.82,267.1
2016,2,15,17,15,378.0,27.5,2.1,16.0,70.0,239.0,176.46
2016,2,15,17,30,247.0,18.0,2.0,16.0,29.0,141.68,0.0
2016,2,15,17,45,123.5,9.0,1.9,16.0,14.5,54.92,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,2.3,13.0,30.5,12.39,0.0
2016,2,16,7,30,394.0,26.0,2.4,13.0,61.0,20.57,10.65
2016,2,16,7,45,493.0,34.0,2.5,13.5,106.0,28.29,19.0
2016,2,16,8,0,592.0,42.0,2.6,14.0,151.0,49.54,26.05
2016,2,16,8,15,651.0,47.5,2.5,14.0,199.0,97.3,51.06
2016,2,16,8,30,710.0,53.0,2.4,14.0,247.0,151.82,91.56
2016,2,16,8,45,748.0,57.0,2.3,14.5,294.0,207.03,138.71
2016,2,16,9,0,786.0,61.0,2.2,15.0,341.0,265.82,190.88
2016,2,16,9,15,812.0,64.0,2.15,15.5,384.5,323.06,242.29
2016,2,16,9,30,838.0,67.0,2.1,16.0,428.0,381.84,293.93
2016,2,16,9,45,859.0,68.5,2.1,16.5,467.0,438.46,342.56
2016,2,16,10,0,880.0,70.0,2.1,17.0,506.0,494.67,389.29
2016,2,16,10,15,893.0,71.5,2.15,17.0,538.5,546.68,432.29
2016,2,16,10,30,906.0,73.0,2.2,17.0,571.0,597.63,473.3
2016,2,16,10,45,914.0,74.5,2.25,17.5,596.5,644.18,509.03
2016,2,16,11,0,922.0,76.0,2.3,18.0,622.0,688.73,542.31
2016,2,16,11,15,928.0,77.0,2.35,18.0,640.0,729.14,571.9
2016,2,16,11,30,934.0,78.0,2.4,18.0,658.0,766.98,598.5
2016,2,16,11,45,936.0,79.0,2.45,18.5,668.5,799.02,619.73
2016,2,16,12,0,938.0,80.0,2.5,19.0,679.0,827.91,638.65
2016,2,16,12,15,938.5,80.0,2.5,19.0,681.5,851.16,654.49
2016,2,16,12,30,939.0,80.0,2.5,19.0,684.0,870.93,668.0
2016,2,16,12,45,938.5,79.0,2.55,19.5,678.5,885.14,676.91
2016,2,16,13,0,938.0,78.0,2.6,20.0,673.0,895.67,683.44
2016,2,16,13,15,933.5,77.5,2.6,20.0,659.0,899.63,686.52
2016,2,16,13,30,929.0,77.0,2.6,20.0,645.0,899.83,687.23
2016,2,16,13,45,922.0,76.0,2.6,20.0,623.5,893.55,683.67
2016,2,16,14,0,915.0,75.0,2.6,20.0,602.0,883.61,677.78
2016,2,16,14,15,904.0,73.5,2.55,20.0,573.5,866.11,666.39
2016,2,16,14,30,893.0,72.0,2.5,20.0,545.0,845.27,652.79
2016,2,16,14,45,877.5,70.0,2.45,20.0,510.0,816.93,633.96
2016,2,16,15,0,862.0,68.0,2.4,20.0,475.0,785.8,613.1
2016,2,16,15,15,617.5,107.5,2.2,20.0,386.0,634.72,503.65
2016,2,16,15,30,373.0,147.0,2.0,20.0,297.0,476.05,381.25
2016,2,16,15,45,358.5,132.0,1.85,20.0,263.0,437.6,352.56
2016,2,16,16,0,344.0,117.0,1.7,20.0,229.0,398.69,322.1
2016,2,16,16,15,503.5,83.0,1.55,19.5,218.5,452.85,365.89
2016,2,16,16,30,663.0,49.0,1.4,19.0,208.0,485.76,390.13
2016,2,16,16,45,586.5,43.5,1.3,19.0,160.5,407.09,324.4
2016,2,16,17,0,510.0,38.0,1.2,19.0,113.0,338.67,264.91
2016,2,16,17,15,255.0,34.5,1.15,18.5,72.0,188.43,138.42
2016,2,16,17,30,0.0,31.0,1.1,18.0,31.0,40.32,0.0
2016,2,16,17,45,0.0,15.5,1.05,18.0,15.5,14.77,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.0,7.55,15.0,12.0,11.13,0.0
2016,2,17,7,30,0.0,24.0,7.6,15.0,24.0,22.29,12.21
2016,2,17,7,45,0.0,42.5,7.65,15.0,42.5,38.49,27.7
2016,2,17,8,0,0.0,61.0,7.7,15.0,61.0,54.76,40.53
2016,2,17,8,15,2.5,80.0,7.6,15.0,80.5,72.31,55.67
2016,2,17,8,30,5.0,99.0,7.5,15.0,100.0,90.44,71.11
2016,2,17,8,45,10.5,116.0,7.45,15.5,119.5,107.96,85.59
2016,2,17,9,0,16.0,133.0,7.4,16.0,139.0,126.22,100.55
2016,2,17,9,15,164.5,152.5,7.55,16.0,224.0,195.01,154.56
2016,2,17,9,30,313.0,172.0,7.7,16.0,309.0,281.73,225.09
2016,2,17,9,45,170.5,183.5,7.85,16.0,259.5,248.34,200.43
2016,2,17,10,0,28.0,195.0,8.0,16.0,210.0,198.5,159.9
2016,2,17,10,15,15.0,183.5,8.05,16.0,191.5,180.13,144.56
2016,2,17,10,30,2.0,172.0,8.1,16.0,173.0,162.79,129.92
2016,2,17,10,45,241.0,195.5,8.15,16.0,339.0,348.52,285.49
2016,2,17,11,0,480.0,219.0,8.2,16.0,505.0,548.69,449.02
2016,2,17,11,15,369.5,253.5,8.1,16.0,478.0,521.11,425.12
2016,2,17,11,30,259.0,288.0,8.0,16.0,451.0,492.35,399.94
2016,2,17,11,45,341.0,274.5,7.95,16.0,492.0,551.49,448.82
2016,2,17,12,0,423.0,261.0,7.9,16.0,533.0,622.96,506.64
2016,2,17,12,15,384.5,272.0,7.9,16.0,520.5,607.28,493.7
2016,2,17,12,30,346.0,283.0,7.9,16.0,508.0,597.99,485.68
2016,2,17,12,45,295.5,290.5,7.95,16.0,481.5,572.22,464.55
2016,2,17,13,0,245.0,298.0,8.0,16.0,455.0,531.74,431.92
2016,2,17,13,15,122.5,160.0,8.05,16.0,238.5,275.81,225.92
2016,2,17,13,30,0.0,22.0,8.1,16.0,22.0,20.45,11.46
2016,2,17,13,45,3.5,107.5,8.15,16.0,109.5,103.87,81.14
2016,2,17,14,0,7.0,193.0,8.2,16.0,197.0,194.25,155.77
2016,2,17,14,15,28.5,209.0,8.2,15.5,224.0,242.88,196.96
2016,2,17,14,30,50.0,225.0,8.2,15.0,251.0,282.02,230.44
2016,2,17,14,45,30.5,197.5,8.25,15.0,213.0,234.89,191.53
2016,2,17,15,0,11.0,170.0,8.3,15.0,175.0,177.61,143.89
2016,2,17,15,15,5.5,147.5,8.3,15.0,150.0,149.91,120.97
2016,2,17,15,30,0.0,125.0,8.3,15.0,125.0,122.44,98.04
2016,2,17,15,45,0.0,110.0,8.35,15.0,110.0,107.55,85.72
2016,2,17,16,0,0.0,95.0,8.4,15.0,95.0,92.65,73.25
2016,2,17,16,15,0.0,80.0,8.45,14.5,80.0,77.72,60.72
2016,2,17,16,30,0.0,65.0,8.5,14.0,65.0,62.73,47.93
2016,2,17,16,45,0.0,49.5,8.55,14.0,49.5,47.05,34.3
2016,2,17,17,0,0.0,34.0,8.6,14.0,34.0,31.58,20.78
2016,2,17,17,15,0.0,21.5,8.6,14.0,21.5,19.95,10.27
2016,2,17,17,30,0.0,9.0,8.6,14.0,9.0,8.33,0.0
2016,2,17,17,45,0.0,4.5,8.6,14.0,4.5,4.29,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.0,20.5,6.0,12.0,28.0,17.04,0.0
2016,2,18,7,30,158.0,41.0,6.1,12.0,56.0,33.14,21.63
2016,2,18,7,45,258.5,56.0,6.25,12.5,98.0,43.2,32.21
2016,2,18,8,0,359.0,71.0,6.4,13.0,140.0,66.65,43.78
2016,2,18,8,15,429.5,81.0,6.35,13.0,186.0,106.69,67.84
2016,2,18,8,30,500.0,91.0,6.3,13.0,232.0,154.87,104.24
2016,2,18,8,45,550.0,98.5,6.3,13.0,278.0,206.25,147.94
2016,2,18,9,0,600.0,106.0,6.3,13.0,324.0,261.1,196.5
2016,2,18,9,15,634.0,111.0,6.2,13.0,367.0,313.45,244.05
2016,2,18,9,30,668.0,116.0,6.1,13.0,410.0,368.63,293.63
2016,2,18,9,45,698.0,118.5,6.1,13.5,449.0,422.14,340.66
2016,2,18,10,0,728.0,121.0,6.1,14.0,488.0,477.3,387.94
2016,2,18,10,15,745.0,124.0,6.05,14.0,520.5,527.35,430.76
2016,2,18,10,30,762.0,127.0,6.0,14.0,553.0,577.14,472.4
2016,2,18,10,45,775.5,129.0,6.0,14.0,579.0,623.18,510.34
2016,2,18,11,0,789.0,131.0,6.0,14.0,605.0,668.08,546.69
2016,2,18,11,15,796.5,132.5,5.95,14.0,623.0,706.86,577.51
2016,2,18,11,30,804.0,134.0,5.9,14.0,641.0,743.56,606.25
2016,2,18,11,45,809.5,134.0,5.85,14.0,651.5,772.13,627.54
2016,2,18,12,0,815.0,134.0,5.8,14.0,662.0,800.46,648.42
2016,2,18,12,15,815.5,134.0,5.7,14.0,664.5,821.96,663.9
2016,2,18,12,30,816.0,134.0,5.6,14.0,667.0,840.34,677.1
2016,2,18,12,45,840.5,122.0,5.6,14.0,666.5,862.84,693.95
2016,2,18,13,0,865.0,110.0,5.6,14.0,666.0,882.14,708.5
2016,2,18,13,15,859.5,109.0,5.5,14.0,652.0,884.65,710.16
2016,2,18,13,30,854.0,108.0,5.4,14.0,638.0,883.56,709.4
2016,2,18,13,45,843.5,107.0,5.35,14.0,616.0,874.59,703.24
2016,2,18,14,0,833.0,106.0,5.3,14.0,594.0,862.18,694.72
2016,2,18,14,15,820.0,104.0,5.2,14.0,565.5,843.16,681.1
2016,2,18,14,30,807.0,102.0,5.1,14.0,537.0,821.02,665.27
2016,2,18,14,45,790.5,99.0,5.0,14.0,502.0,791.89,644.2
2016,2,18,15,0,774.0,96.0,4.9,14.0,467.0,760.17,621.13
2016,2,18,15,15,605.5,117.5,4.75,13.5,393.0,640.26,530.35
2016,2,18,15,30,437.0,139.0,4.6,13.0,319.0,516.89,431.5
2016,2,18,15,45,409.0,129.0,4.5,13.0,282.5,472.39,396.02
2016,2,18,16,0,381.0,119.0,4.4,13.0,246.0,428.26,359.8
2016,2,18,16,15,473.5,92.0,4.1,12.5,225.5,443.02,372.88
2016,2,18,16,30,566.0,65.0,3.8,12.0,205.0,452.91,380.07
2016,2,18,16,45,493.5,56.5,3.55,12.0,159.0,376.67,313.45
2016,2,18,17,0,421.0,48.0,3.3,12.0,113.0,305.31,249.39
2016,2,18,17,15,298.0,35.5,3.15,12.0,73.0,211.49,163.9
2016,2,18,17,30,175.0,23.0,3.0,12.0,33.0,120.54,36.38
2016,2,18,17,45,87.5,11.5,2.95,12.0,16.5,44.27,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,16.5,5.8,12.0,33.0,12.99,0.0
2016,2,19,7,30,323.0,33.0,6.1,12.0,66.0,26.55,16.5
2016,2,19,7,45,412.5,43.5,6.4,12.5,109.0,33.82,24.07
2016,2,19,8,0,502.0,54.0,6.7,13.0,152.0,58.8,33.66
2016,2,19,8,15,563.0,60.5,6.85,13.0,199.0,103.18,59.22
2016,2,19,8,30,624.0,67.0,7.0,13.0,246.0,154.65,98.67
2016,2,19,8,45,657.0,74.0,7.2,13.5,290.5,207.41,144.79
2016,2,19,9,0,690.0,81.0,7.4,14.0,335.0,263.36,195.48
2016,2,19,9,15,627.5,103.5,7.45,14.0,356.0,305.86,237.83
2016,2,19,9,30,565.0,126.0,7.5,14.0,377.0,340.68,272.13
2016,2,19,9,45,418.0,171.5,7.55,14.0,366.5,350.69,284.68
2016,2,19,10,0,271.0,217.0,7.6,14.0,356.0,343.96,280.97
2016,2,19,10,15,210.0,238.0,7.5,14.0,349.5,343.9,281.33
2016,2,19,10,30,149.0,259.0,7.4,14.0,343.0,341.39,278.84
2016,2,19,10,45,146.0,271.0,7.35,14.0,356.5,360.58,294.39
2016,2,19,11,0,143.0,283.0,7.3,14.0,370.0,379.31,309.37
2016,2,19,11,15,165.0,292.0,7.1,14.0,395.0,411.99,335.89
2016,2,19,11,30,187.0,301.0,6.9,14.0,420.0,445.86,363.19
2016,2,19,11,45,191.0,306.0,6.75,14.0,429.0,462.68,376.46
2016,2,19,12,0,195.0,311.0,6.6,14.0,438.0,479.14,389.44
2016,2,19,12,15,186.0,312.5,6.35,13.5,434.0,480.8,390.99
2016,2,19,12,30,177.0,314.0,6.1,13.0,430.0,481.41,391.75
2016,2,19,12,45,93.0,264.0,5.9,13.0,325.0,348.41,283.84
2016,2,19,13,0,9.0,214.0,5.7,13.0,220.0,214.49,172.74
2016,2,19,13,15,11.5,218.0,5.4,13.0,225.0,221.54,178.82
2016,2,19,13,30,14.0,222.0,5.1,13.0,230.0,228.77,184.88
2016,2,19,13,45,26.0,232.5,4.85,13.0,248.0,251.44,203.91
2016,2,19,14,0,38.0,243.0,4.6,13.0,266.0,288.17,234.19
2016,2,19,14,15,48.0,237.5,4.35,13.0,265.0,292.49,238.21
2016,2,19,14,30,58.0,232.0,4.1,13.0,264.0,296.66,242.18
2016,2,19,14,45,29.0,179.0,3.95,13.0,195.0,211.28,172.15
2016,2,19,15,0,0.0,126.0,3.8,13.0,126.0,120.92,96.65
2016,2,19,15,15,80.5,151.5,3.75,12.5,185.0,222.68,184.94
2016,2,19,15,30,161.0,177.0,3.7,12.0,244.0,328.76,274.67
2016,2,19,15,45,147.5,160.0,3.7,12.0,216.5,296.25,247.75
2016,2,19,16,0,134.0,143.0,3.7,12.0,189.0,264.18,221.2
2016,2,19,16,15,122.0,122.5,3.65,11.5,159.5,228.9,191.85
2016,2,19,16,30,110.0,102.0,3.6,11.0,130.0,194.02,162.12
2016,2,19,16,45,89.0,81.0,3.55,11.0,100.5,153.67,126.63
2016,2,19,17,0,68.0,60.0,3.5,11.0,71.0,114.44,91.64
2016,2,19,17,15,34.0,40.5,3.45,11.0,46.0,64.77,47.44
2016,2,19,17,30,0.0,21.0,3.4,11.0,21.0,20.78,3.9
2016,2,19,17,45,0.0,10.5,3.4,11.0,10.5,10.01,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,97.5,19.0,3.6,8.0,29.0,14.91,0.0
2016,2,20,7,30,195.0,38.0,3.6,8.0,58.0,29.6,19.69
2016,2,20,7,45,253.0,54.5,3.6,8.5,96.0,41.7,31.61
2016,2,20,8,0,311.0,71.0,3.6,9.0,134.0,66.81,44.88
2016,2,20,8,15,349.0,86.0,3.45,9.5,174.0,105.4,70.7
2016,2,20,8,30,387.0,101.0,3.3,10.0,214.0,148.53,104.9
2016,2,20,8,45,426.0,109.0,3.15,10.5,252.5,190.06,140.22
2016,2,20,9,0,465.0,117.0,3.0,11.0,291.0,235.67,180.11
2016,2,20,9,15,495.0,127.0,2.85,11.0,331.5,284.01,223.02
2016,2,20,9,30,525.0,137.0,2.7,11.0,372.0,335.02,267.62
2016,2,20,9,45,607.0,126.0,2.55,11.5,420.5,393.45,316.56
2016,2,20,10,0,689.0,115.0,2.4,12.0,469.0,456.4,368.34
2016,2,20,10,15,683.0,126.5,2.25,12.0,495.5,500.8,404.83
2016,2,20,10,30,677.0,138.0,2.1,12.0,522.0,543.09,438.47
2016,2,20,10,45,659.5,152.0,1.95,12.0,540.0,578.48,465.58
2016,2,20,11,0,642.0,166.0,1.8,12.0,558.0,610.61,489.32
2016,2,20,11,15,609.5,183.5,1.65,12.0,564.5,632.43,504.39
2016,2,20,11,30,577.0,201.0,1.5,12.0,571.0,646.78,513.53
2016,2,20,11,45,470.0,242.0,1.4,12.5,546.5,628.04,495.84
2016,2,20,12,0,363.0,283.0,1.3,13.0,522.0,592.9,466.31
2016,2,20,12,15,371.5,282.0,1.3,13.0,527.0,610.39,479.88
2016,2,20,12,30,380.0,281.0,1.3,13.0,532.0,626.76,492.09
2016,2,20,12,45,645.0,188.0,1.35,13.5,610.0,777.14,606.01
2016,2,20,13,0,910.0,95.0,1.4,14.0,688.0,902.44,691.18
2016,2,20,13,15,906.0,94.0,1.5,14.0,674.5,906.13,693.92
2016,2,20,13,30,902.0,93.0,1.6,14.0,661.0,906.14,695.83
2016,2,20,13,45,895.0,92.0,1.7,14.0,640.0,899.87,693.58
2016,2,20,14,0,888.0,91.0,1.8,14.0,619.0,890.03,688.99
2016,2,20,14,15,877.5,89.0,1.9,14.0,590.5,879.83,684.22
2016,2,20,14,30,867.0,87.0,2.0,14.0,562.0,858.97,671.97
2016,2,20,14,45,855.5,83.5,2.15,14.0,527.5,832.25,655.99
2016,2,20,15,0,844.0,80.0,2.3,14.0,493.0,802.56,637.59
2016,2,20,15,15,823.0,77.5,2.4,14.0,452.0,763.81,611.79
2016,2,20,15,30,802.0,75.0,2.5,14.0,411.0,723.01,583.97
2016,2,20,15,45,774.5,70.5,2.6,14.0,366.0,673.28,548.67
2016,2,20,16,0,747.0,66.0,2.7,14.0,321.0,622.57,511.59
2016,2,20,16,15,703.0,61.0,2.65,13.5,272.5,559.71,463.24
2016,2,20,16,30,659.0,56.0,2.6,13.0,224.0,497.91,412.97
2016,2,20,16,45,591.0,49.5,2.55,12.5,176.0,426.86,352.84
2016,2,20,17,0,523.0,43.0,2.5,12.0,128.0,356.0,290.48
2016,2,20,17,15,404.5,32.5,2.5,11.5,84.5,261.18,205.3
2016,2,20,17,30,286.0,22.0,2.5,11.0,41.0,171.13,85.09
2016,2,20,17,45,143.0,11.0,2.55,11.0,20.5,65.43,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,3.2,10.0,39.5,12.29,0.0
2016,2,21,7,30,426.0,32.0,3.3,10.0,79.0,25.22,15.98
2016,2,21,7,45,520.0,40.0,3.45,10.5,126.5,30.33,21.34
2016,2,21,8,0,614.0,48.0,3.6,11.0,174.0,62.89,33.53
2016,2,21,8,15,670.0,53.5,3.6,11.0,224.0,112.64,62.77
2016,2,21,8,30,726.0,59.0,3.6,11.0,274.0,168.83,106.74
2016,2,21,8,45,765.5,62.5,3.6,11.5,322.5,225.61,156.58
2016,2,21,9,0,805.0,66.0,3.6,12.0,371.0,286.14,211.33
2016,2,21,9,15,830.5,69.0,3.55,12.0,415.5,344.93,265.47
2016,2,21,9,30,856.0,72.0,3.5,12.0,460.0,405.19,319.9
2016,2,21,9,45,875.5,74.0,3.5,12.5,500.0,463.22,370.67
2016,2,21,10,0,895.0,76.0,3.5,13.0,540.0,520.62,419.34
2016,2,21,10,15,908.0,77.5,3.45,13.0,573.0,573.81,463.92
2016,2,21,10,30,921.0,79.0,3.4,13.0,606.0,625.88,506.35
2016,2,21,10,45,930.0,80.0,3.4,13.5,632.5,673.53,543.45
2016,2,21,11,0,939.0,81.0,3.4,14.0,659.0,719.18,578.02
2016,2,21,11,15,944.5,82.0,3.4,14.0,677.5,760.13,607.72
2016,2,21,11,30,950.0,83.0,3.4,14.0,696.0,798.4,634.98
2016,2,21,11,45,952.5,83.5,3.4,14.0,706.5,830.92,657.93
2016,2,21,12,0,955.0,84.0,3.4,14.0,717.0,860.22,678.52
2016,2,21,12,15,955.5,84.5,3.5,14.0,719.5,884.51,696.16
2016,2,21,12,30,956.0,85.0,3.6,14.0,722.0,905.24,711.38
2016,2,21,12,45,953.5,85.0,3.7,14.5,715.5,919.18,720.58
2016,2,21,13,0,951.0,85.0,3.8,15.0,709.0,929.32,727.24
2016,2,21,13,15,946.0,84.5,3.9,15.0,695.0,932.88,730.77
2016,2,21,13,30,941.0,84.0,4.0,15.0,681.0,932.6,731.77
2016,2,21,13,45,930.0,84.5,4.15,15.0,658.0,924.43,727.59
2016,2,21,14,0,919.0,85.0,4.3,15.0,635.0,912.6,721.03
2016,2,21,14,15,907.0,83.5,4.45,15.0,605.5,893.98,709.98
2016,2,21,14,30,895.0,82.0,4.6,15.0,576.0,872.0,696.45
2016,2,21,14,45,681.5,125.5,4.75,15.0,488.0,743.04,602.67
2016,2,21,15,0,468.0,169.0,4.9,15.0,400.0,600.4,492.59
2016,2,21,15,15,585.0,126.5,4.95,14.5,390.5,639.05,528.19
2016,2,21,15,30,702.0,84.0,5.0,14.0,381.0,663.02,549.5
2016,2,21,15,45,725.0,75.5,5.05,14.0,353.5,644.74,536.38
2016,2,21,16,0,748.0,67.0,5.1,14.0,326.0,626.32,522.95
2016,2,21,16,15,702.5,62.5,4.95,13.5,277.0,562.85,472.4
2016,2,21,16,30,657.0,58.0,4.8,13.0,228.0,505.0,423.76
2016,2,21,16,45,586.5,51.0,4.65,12.5,179.0,427.39,357.11
2016,2,21,17,0,516.0,44.0,4.5,12.0,130.0,354.52,292.1
2016,2,21,17,15,397.5,34.0,4.4,11.5,86.5,260.26,206.76
2016,2,21,17,30,279.0,24.0,4.3,11.0,43.0,171.92,96.34
2016,2,21,17,45,139.5,12.0,4.25,11.0,21.5,65.28,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
