Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.5,16.0,2.95,10.5,42.0,12.19,0.9
2016,2,22,7,30,455.0,32.0,3.0,11.0,84.0,25.04,15.9
2016,2,22,7,45,542.0,39.5,3.1,11.5,131.5,32.48,23.21
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,64.05,33.25
2016,2,22,8,15,683.0,52.0,3.15,12.0,229.0,114.26,63.13
2016,2,22,8,30,737.0,57.0,3.1,12.0,279.0,170.63,107.41
2016,2,22,8,45,772.5,61.0,3.05,12.5,327.0,227.79,157.64
2016,2,22,9,0,808.0,65.0,3.0,13.0,375.0,288.23,212.15
2016,2,22,9,15,833.0,68.0,3.0,13.0,419.5,347.13,266.04
2016,2,22,9,30,858.0,71.0,3.0,13.0,464.0,407.43,320.1
2016,2,22,9,45,875.0,73.5,3.0,13.5,503.0,465.06,370.11
2016,2,22,10,0,892.0,76.0,3.0,14.0,542.0,521.79,417.74
2016,2,22,10,15,905.0,77.5,2.95,14.0,575.5,574.89,461.75
2016,2,22,10,30,918.0,79.0,2.9,14.0,609.0,626.89,503.59
2016,2,22,10,45,926.0,81.0,2.9,14.5,635.0,674.87,540.43
2016,2,22,11,0,934.0,83.0,2.9,15.0,661.0,720.81,574.71
2016,2,22,11,15,940.0,83.5,2.9,15.0,680.0,761.45,603.71
2016,2,22,11,30,946.0,84.0,2.9,15.0,699.0,799.43,630.4
2016,2,22,11,45,948.5,85.0,2.95,15.5,710.0,832.41,652.46
2016,2,22,12,0,951.0,86.0,3.0,16.0,721.0,862.17,672.16
2016,2,22,12,15,952.0,86.5,3.05,16.0,723.5,886.8,689.49
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,907.89,704.45
2016,2,22,12,45,947.5,88.5,3.2,16.5,719.5,920.91,712.91
2016,2,22,13,0,942.0,90.0,3.3,17.0,713.0,930.1,718.89
2016,2,22,13,15,813.0,126.5,3.35,17.0,656.5,873.77,679.97
2016,2,22,13,30,684.0,163.0,3.4,17.0,600.0,810.46,636.03
2016,2,22,13,45,665.0,162.5,3.45,17.0,575.5,794.82,626.16
2016,2,22,14,0,646.0,162.0,3.5,17.0,551.0,776.36,613.93
2016,2,22,14,15,775.0,122.5,3.45,17.0,568.0,839.49,660.6
2016,2,22,14,30,904.0,83.0,3.4,17.0,585.0,883.43,692.53
2016,2,22,14,45,889.0,81.0,3.4,17.0,549.5,854.94,673.16
2016,2,22,15,0,874.0,79.0,3.4,17.0,514.0,830.55,657.26
2016,2,22,15,15,853.5,76.5,3.2,16.5,472.0,791.28,630.46
2016,2,22,15,30,833.0,74.0,3.0,16.0,430.0,749.84,601.79
2016,2,22,15,45,802.0,71.0,2.9,16.0,383.5,698.14,564.34
2016,2,22,16,0,771.0,68.0,2.8,16.0,337.0,645.58,525.48
2016,2,22,16,15,727.5,63.0,2.65,15.5,287.5,581.82,477.07
2016,2,22,16,30,684.0,58.0,2.5,15.0,238.0,518.99,426.5
2016,2,22,16,45,614.0,51.5,2.45,14.5,188.0,445.28,365.21
2016,2,22,17,0,544.0,45.0,2.4,14.0,138.0,371.81,301.66
2016,2,22,17,15,426.5,35.0,2.35,13.5,93.0,276.32,217.46
2016,2,22,17,30,309.0,25.0,2.3,13.0,48.0,187.92,113.21
2016,2,22,17,45,154.5,12.5,2.25,13.0,24.0,71.81,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,8.58,0.0
2016,2,23,7,15,100.0,25.5,2.15,12.0,37.0,21.11,7.45
2016,2,23,7,30,200.0,42.0,2.3,12.0,65.0,32.53,22.4
2016,2,23,7,45,246.0,59.0,2.5,12.5,102.0,44.87,34.09
2016,2,23,8,0,292.0,76.0,2.7,13.0,139.0,72.61,48.55
2016,2,23,8,15,319.0,92.5,2.85,13.0,176.5,110.57,75.09
2016,2,23,8,30,346.0,109.0,3.0,13.0,214.0,151.83,108.4
2016,2,23,8,45,370.5,122.0,3.15,13.0,251.5,192.61,143.5
2016,2,23,9,0,395.0,135.0,3.3,13.0,289.0,236.01,181.64
2016,2,23,9,15,418.0,148.0,3.25,13.5,327.5,281.35,220.97
2016,2,23,9,30,441.0,161.0,3.2,14.0,366.0,328.77,261.39
2016,2,23,9,45,675.0,120.0,3.15,14.5,462.5,423.09,337.41
2016,2,23,10,0,909.0,79.0,3.1,15.0,559.0,535.92,427.58
2016,2,23,10,15,922.0,81.0,2.9,15.0,593.0,590.47,471.63
2016,2,23,10,30,935.0,83.0,2.7,15.0,627.0,643.87,513.53
2016,2,23,10,45,943.5,84.5,2.5,15.5,654.0,692.47,549.37
2016,2,23,11,0,952.0,86.0,2.3,16.0,681.0,739.0,582.27
2016,2,23,11,15,957.5,87.0,2.15,16.0,699.5,780.56,610.04
2016,2,23,11,30,963.0,88.0,2.0,16.0,718.0,819.37,635.3
2016,2,23,11,45,963.5,89.5,1.9,16.5,728.0,851.9,655.0
2016,2,23,12,0,964.0,91.0,1.8,17.0,738.0,881.06,672.12
2016,2,23,12,15,964.0,91.0,1.7,17.0,740.0,904.66,686.52
2016,2,23,12,30,964.0,91.0,1.6,17.0,742.0,924.62,698.41
2016,2,23,12,45,959.0,92.0,1.55,17.5,735.0,937.68,705.05
2016,2,23,13,0,954.0,93.0,1.5,18.0,728.0,946.86,709.26
2016,2,23,13,15,949.5,92.0,1.45,18.0,713.5,950.32,711.17
2016,2,23,13,30,945.0,91.0,1.4,18.0,699.0,949.9,710.73
2016,2,23,13,45,935.5,90.5,1.35,18.0,676.0,941.81,705.41
2016,2,23,14,0,926.0,90.0,1.3,18.0,653.0,930.0,697.87
2016,2,23,14,15,915.0,88.5,1.35,18.0,623.0,912.09,687.95
2016,2,23,14,30,904.0,87.0,1.4,18.0,593.0,890.77,675.79
2016,2,23,14,45,887.0,85.0,1.45,18.0,556.0,867.74,662.45
2016,2,23,15,0,870.0,83.0,1.5,18.0,519.0,834.5,641.96
2016,2,23,15,15,822.5,76.5,1.5,17.5,462.0,768.67,598.92
2016,2,23,15,30,775.0,70.0,1.5,17.0,405.0,702.12,554.45
2016,2,23,15,45,720.0,75.5,1.5,17.0,360.5,644.66,514.33
2016,2,23,16,0,665.0,81.0,1.5,17.0,316.0,592.4,476.68
2016,2,23,16,15,623.5,74.5,1.5,16.5,269.5,532.11,431.37
2016,2,23,16,30,582.0,68.0,1.5,16.0,223.0,473.0,385.08
2016,2,23,16,45,502.0,61.5,1.55,16.0,175.5,392.89,319.5
2016,2,23,17,0,422.0,55.0,1.6,16.0,128.0,318.0,255.83
2016,2,23,17,15,324.0,41.5,1.65,15.5,86.5,233.52,182.61
2016,2,23,17,30,226.0,28.0,1.7,15.0,45.0,155.96,98.27
2016,2,23,17,45,113.0,14.0,1.75,15.0,22.5,57.34,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,11.0,12.0,11.44,0.0
2016,2,24,7,15,177.0,25.0,1.3,11.0,47.0,19.6,7.82
2016,2,24,7,30,354.0,38.0,1.4,11.0,82.0,30.08,20.54
2016,2,24,7,45,447.0,47.5,1.55,11.5,128.5,36.25,26.68
2016,2,24,8,0,540.0,57.0,1.7,12.0,175.0,69.43,38.83
2016,2,24,8,15,596.0,63.5,1.65,12.0,223.5,116.6,68.39
2016,2,24,8,30,652.0,70.0,1.6,12.0,272.0,170.23,110.71
2016,2,24,8,45,694.5,74.0,1.6,12.5,319.5,224.67,157.82
2016,2,24,9,0,737.0,78.0,1.6,13.0,367.0,285.14,211.08
2016,2,24,9,15,763.5,81.5,1.5,13.5,410.5,341.37,260.83
2016,2,24,9,30,790.0,85.0,1.4,14.0,454.0,399.32,310.61
2016,2,24,9,45,810.5,87.5,1.3,14.5,493.0,454.97,356.94
2016,2,24,10,0,831.0,90.0,1.2,15.0,532.0,511.02,401.73
2016,2,24,10,15,844.0,92.0,1.15,15.0,564.5,562.55,442.48
2016,2,24,10,30,857.0,94.0,1.1,15.0,597.0,613.15,481.2
2016,2,24,10,45,866.0,95.5,1.05,15.5,622.5,659.47,514.63
2016,2,24,11,0,875.0,97.0,1.0,16.0,648.0,701.17,543.74
2016,2,24,11,15,881.0,98.0,0.95,16.0,666.0,740.37,570.08
2016,2,24,11,30,887.0,99.0,0.9,16.0,684.0,777.1,593.81
2016,2,24,11,45,889.5,100.0,0.9,16.5,694.0,808.45,613.21
2016,2,24,12,0,892.0,101.0,0.9,17.0,704.0,836.79,630.49
2016,2,24,12,15,892.0,101.0,1.0,17.0,706.0,858.81,646.3
2016,2,24,12,30,892.0,101.0,1.1,17.0,708.0,877.47,660.04
2016,2,24,12,45,892.5,99.5,1.2,17.5,703.0,891.43,669.55
2016,2,24,13,0,893.0,98.0,1.3,18.0,698.0,901.87,676.83
2016,2,24,13,15,888.5,97.5,1.4,18.0,683.5,905.44,680.97
2016,2,24,13,30,884.0,97.0,1.5,18.0,669.0,905.39,682.86
2016,2,24,13,45,876.0,95.5,1.65,18.0,647.5,897.48,680.22
2016,2,24,14,0,868.0,94.0,1.8,18.0,626.0,893.51,680.32
2016,2,24,14,15,856.5,92.5,1.85,17.5,597.0,875.62,671.02
2016,2,24,14,30,845.0,91.0,1.9,17.0,568.0,854.48,659.59
2016,2,24,14,45,828.0,89.0,1.95,17.0,532.5,825.0,641.01
2016,2,24,15,0,811.0,87.0,2.0,17.0,497.0,792.83,620.41
2016,2,24,15,15,789.5,84.0,2.0,17.0,456.0,753.42,593.94
2016,2,24,15,30,768.0,81.0,2.0,17.0,415.0,712.08,565.7
2016,2,24,15,45,694.5,81.5,2.05,17.0,359.5,638.63,513.32
2016,2,24,16,0,621.0,82.0,2.1,17.0,304.0,563.89,458.1
2016,2,24,16,15,619.5,72.0,2.05,16.5,267.0,527.72,430.95
2016,2,24,16,30,618.0,62.0,2.0,16.0,230.0,489.64,400.58
2016,2,24,16,45,551.5,55.0,1.95,15.5,182.0,415.38,339.53
2016,2,24,17,0,485.0,48.0,1.9,15.0,134.0,345.53,279.78
2016,2,24,17,15,378.5,37.0,1.9,14.5,91.0,256.46,202.3
2016,2,24,17,30,272.0,26.0,1.9,14.0,48.0,176.38,117.15
2016,2,24,17,45,136.0,13.0,1.95,14.0,24.0,65.58,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.2,13.0,13.0,11.44,0.0
2016,2,25,7,15,189.5,27.5,0.25,13.0,48.0,21.57,10.13
2016,2,25,7,30,314.0,43.0,0.3,13.0,83.0,33.24,23.27
2016,2,25,7,45,395.5,54.5,0.35,13.0,128.0,42.36,32.02
2016,2,25,8,0,477.0,66.0,0.4,13.0,173.0,76.02,45.48
2016,2,25,8,15,534.0,74.0,0.45,13.0,220.5,120.98,74.14
2016,2,25,8,30,591.0,82.0,0.5,13.0,268.0,172.68,114.48
2016,2,25,8,45,631.0,87.5,0.55,13.5,314.0,224.59,158.6
2016,2,25,9,0,671.0,93.0,0.6,14.0,360.0,280.55,206.94
2016,2,25,9,15,699.0,97.5,0.65,14.5,403.0,335.14,254.16
2016,2,25,9,30,727.0,102.0,0.7,15.0,446.0,391.75,301.88
2016,2,25,9,45,753.0,103.5,0.75,15.5,485.0,446.21,346.66
2016,2,25,10,0,779.0,105.0,0.8,16.0,524.0,502.31,391.29
2016,2,25,10,15,699.0,135.0,0.8,16.0,528.0,528.07,411.95
2016,2,25,10,30,619.0,165.0,0.8,16.0,532.0,545.11,425.12
2016,2,25,10,45,482.5,219.0,0.8,16.5,512.5,538.12,418.11
2016,2,25,11,0,346.0,273.0,0.8,17.0,493.0,515.66,399.11
2016,2,25,11,15,453.5,245.0,0.75,17.0,541.5,588.18,453.55
2016,2,25,11,30,561.0,217.0,0.7,17.0,590.0,659.77,505.28
2016,2,25,11,45,562.0,220.5,0.65,17.5,599.0,684.66,520.41
2016,2,25,12,0,563.0,224.0,0.6,18.0,608.0,707.58,534.41
2016,2,25,12,15,515.0,244.0,0.45,18.0,596.0,705.02,529.22
2016,2,25,12,30,467.0,264.0,0.3,18.0,584.0,698.49,521.59
2016,2,25,12,45,670.0,184.5,0.2,18.5,639.5,804.96,595.32
2016,2,25,13,0,873.0,105.0,0.1,19.0,695.0,894.78,649.24
2016,2,25,13,15,868.5,104.5,0.2,19.0,681.5,905.47,656.54
2016,2,25,13,30,864.0,104.0,0.3,19.0,668.0,905.58,658.94
2016,2,25,13,45,853.0,104.0,0.4,19.0,646.0,896.89,656.16
2016,2,25,14,0,842.0,104.0,0.5,19.0,624.0,884.73,651.39
2016,2,25,14,15,831.0,102.0,0.7,19.0,595.5,866.88,644.83
2016,2,25,14,30,820.0,100.0,0.9,19.0,567.0,845.84,635.76
2016,2,25,14,45,800.0,99.0,1.1,19.0,531.0,815.28,619.7
2016,2,25,15,0,780.0,98.0,1.3,19.0,495.0,782.21,601.24
2016,2,25,15,15,757.5,94.5,1.55,18.5,455.0,746.15,581.46
2016,2,25,15,30,735.0,91.0,1.8,18.0,415.0,704.38,556.43
2016,2,25,15,45,705.0,86.0,2.05,17.5,370.0,653.74,523.56
2016,2,25,16,0,675.0,81.0,2.3,17.0,325.0,602.55,488.74
2016,2,25,16,15,631.0,75.0,2.25,16.5,277.5,540.52,441.39
2016,2,25,16,30,587.0,69.0,2.2,16.0,230.0,479.86,393.29
2016,2,25,16,45,531.0,60.0,2.15,15.5,183.5,410.4,336.2
2016,2,25,17,0,475.0,51.0,2.1,15.0,137.0,344.48,279.64
2016,2,25,17,15,371.0,39.5,2.0,14.5,93.5,256.21,202.81
2016,2,25,17,30,267.0,28.0,1.9,14.0,50.0,178.04,122.36
2016,2,25,17,45,133.5,14.0,1.85,14.0,25.0,65.78,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,1.3,13.0,12.0,11.44,0.0
2016,2,26,7,15,71.0,30.0,1.4,13.0,39.5,24.66,13.18
2016,2,26,7,30,142.0,48.0,1.5,13.0,67.0,38.68,28.01
2016,2,26,7,45,178.5,67.5,1.65,13.5,101.5,53.3,41.57
2016,2,26,8,0,215.0,87.0,1.8,14.0,136.0,82.04,57.7
2016,2,26,8,15,238.5,106.0,1.85,14.0,172.5,116.81,83.27
2016,2,26,8,30,262.0,125.0,1.9,14.0,209.0,154.6,113.9
2016,2,26,8,45,285.5,140.0,1.95,14.0,244.0,191.83,145.38
2016,2,26,9,0,309.0,155.0,2.0,14.0,279.0,231.64,179.48
2016,2,26,9,15,290.0,177.0,2.0,14.0,304.0,265.49,209.47
2016,2,26,9,30,271.0,199.0,2.0,14.0,329.0,297.18,236.81
2016,2,26,9,45,264.0,218.0,2.05,14.5,353.0,329.4,263.25
2016,2,26,10,0,257.0,237.0,2.1,15.0,377.0,360.7,288.19
2016,2,26,10,15,332.0,237.0,2.05,15.0,428.5,418.24,334.01
2016,2,26,10,30,407.0,237.0,2.0,15.0,480.0,481.85,383.87
2016,2,26,10,45,386.0,254.0,2.0,15.5,492.0,505.98,401.25
2016,2,26,11,0,365.0,271.0,2.0,16.0,504.0,527.56,416.45
2016,2,26,11,15,362.0,280.5,2.0,16.0,517.0,552.05,434.68
2016,2,26,11,30,359.0,290.0,2.0,16.0,530.0,575.29,451.73
2016,2,26,11,45,332.0,301.5,2.05,16.0,526.0,580.46,455.06
2016,2,26,12,0,305.0,313.0,2.1,16.0,522.0,583.11,456.58
2016,2,26,12,15,327.5,308.5,2.15,16.0,534.0,607.72,475.64
2016,2,26,12,30,350.0,304.0,2.2,16.0,546.0,631.85,494.16
2016,2,26,12,45,268.5,315.5,2.3,16.0,500.0,582.12,456.06
2016,2,26,13,0,187.0,327.0,2.4,16.0,454.0,516.84,406.31
2016,2,26,13,15,245.0,311.5,2.45,16.0,474.5,555.41,437.93
2016,2,26,13,30,303.0,296.0,2.5,16.0,495.0,606.82,478.01
2016,2,26,13,45,269.5,291.0,2.65,16.0,464.0,573.97,453.59
2016,2,26,14,0,236.0,286.0,2.8,16.0,433.0,526.32,418.46
2016,2,26,14,15,179.5,274.5,2.85,15.5,383.0,463.93,371.19
2016,2,26,14,30,123.0,263.0,2.9,15.0,333.0,401.97,323.23
2016,2,26,14,45,104.5,244.0,2.95,15.0,301.5,351.09,283.93
2016,2,26,15,0,86.0,225.0,3.0,15.0,270.0,313.97,254.78
2016,2,26,15,15,53.0,195.5,3.05,15.0,222.5,252.59,205.21
2016,2,26,15,30,20.0,166.0,3.1,15.0,175.0,181.81,147.05
2016,2,26,15,45,10.0,143.5,3.15,15.0,148.0,150.64,121.47
2016,2,26,16,0,0.0,121.0,3.2,15.0,121.0,120.02,95.93
2016,2,26,16,15,300.0,93.0,3.1,14.5,176.5,334.05,280.26
2016,2,26,16,30,600.0,65.0,3.0,14.0,232.0,484.46,403.51
2016,2,26,16,45,534.0,58.0,2.9,14.0,184.5,410.84,340.26
2016,2,26,17,0,468.0,51.0,2.8,14.0,137.0,341.58,279.73
2016,2,26,17,15,363.5,40.0,2.55,13.5,94.5,253.7,202.62
2016,2,26,17,30,259.0,29.0,2.3,13.0,52.0,176.08,124.83
2016,2,26,17,45,129.5,14.5,2.05,13.0,26.0,64.91,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,20.02,0.0
2016,2,27,7,15,220.0,30.0,2.1,12.0,60.0,23.47,12.94
2016,2,27,7,30,440.0,39.0,2.2,12.0,99.0,30.34,20.94
2016,2,27,7,45,525.5,46.0,2.3,12.5,147.0,34.3,24.95
2016,2,27,8,0,611.0,53.0,2.4,13.0,195.0,74.15,38.7
2016,2,27,8,15,661.5,58.0,2.35,13.0,244.5,126.78,73.49
2016,2,27,8,30,712.0,63.0,2.3,13.0,294.0,182.23,118.26
2016,2,27,8,45,746.5,67.0,2.3,13.5,341.5,238.41,167.76
2016,2,27,9,0,781.0,71.0,2.3,14.0,389.0,297.8,220.88
2016,2,27,9,15,805.5,74.0,2.25,14.0,433.0,355.59,272.92
2016,2,27,9,30,830.0,77.0,2.2,14.0,477.0,414.77,324.92
2016,2,27,9,45,845.0,80.0,2.15,14.5,515.5,470.68,372.26
2016,2,27,10,0,860.0,83.0,2.1,15.0,554.0,526.34,417.7
2016,2,27,10,15,872.5,84.5,2.05,15.0,586.5,577.74,459.17
2016,2,27,10,30,885.0,86.0,2.0,15.0,619.0,628.3,498.73
2016,2,27,10,45,723.5,146.5,1.95,15.5,594.0,628.19,496.26
2016,2,27,11,0,562.0,207.0,1.9,16.0,569.0,606.81,477.51
2016,2,27,11,15,593.5,203.0,1.9,16.0,594.5,649.91,510.31
2016,2,27,11,30,625.0,199.0,1.9,16.0,620.0,696.75,544.72
2016,2,27,11,45,613.5,207.0,1.95,16.0,625.5,718.2,560.08
2016,2,27,12,0,602.0,215.0,2.0,16.0,631.0,736.75,573.45
2016,2,27,12,15,594.0,218.5,2.05,16.0,630.0,747.35,581.41
2016,2,27,12,30,586.0,222.0,2.1,16.0,629.0,758.8,589.92
2016,2,27,12,45,431.5,269.5,2.2,16.0,568.0,686.47,535.06
2016,2,27,13,0,277.0,317.0,2.3,16.0,507.0,598.31,467.95
2016,2,27,13,15,418.5,266.5,2.35,16.0,546.5,686.02,537.5
2016,2,27,13,30,560.0,216.0,2.4,16.0,586.0,761.99,596.43
2016,2,27,13,45,569.5,204.5,2.45,16.0,570.5,759.58,595.52
2016,2,27,14,0,579.0,193.0,2.5,16.0,555.0,754.45,593.41
2016,2,27,14,15,597.5,176.5,2.5,16.0,535.5,754.27,594.78
2016,2,27,14,30,616.0,160.0,2.5,16.0,516.0,746.08,590.17
2016,2,27,14,45,510.0,178.0,2.5,16.0,461.0,661.52,527.4
2016,2,27,15,0,404.0,196.0,2.5,16.0,406.0,584.68,468.98
2016,2,27,15,15,598.5,138.0,2.5,15.5,420.5,671.85,541.42
2016,2,27,15,30,793.0,80.0,2.5,15.0,435.0,736.1,591.21
2016,2,27,15,45,769.0,75.0,2.5,15.0,390.0,687.81,556.1
2016,2,27,16,0,745.0,70.0,2.5,15.0,345.0,638.35,520.25
2016,2,27,16,15,703.5,65.5,2.45,14.5,296.5,576.75,474.42
2016,2,27,16,30,662.0,61.0,2.4,14.0,248.0,520.19,429.35
2016,2,27,16,45,604.5,54.0,2.35,14.0,199.0,448.79,369.86
2016,2,27,17,0,547.0,47.0,2.3,14.0,150.0,380.98,311.0
2016,2,27,17,15,441.5,37.5,2.4,13.5,104.5,290.37,232.25
2016,2,27,17,30,336.0,28.0,2.5,13.0,59.0,209.97,152.43
2016,2,27,17,45,168.0,14.0,2.6,13.0,29.5,96.15,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.0,2.75,10.5,2.0,1.91,0.0
2016,2,28,7,0,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2016,2,28,7,15,0.0,11.5,2.85,11.5,11.5,10.65,3.01
2016,2,28,7,30,0.0,19.0,2.9,12.0,19.0,17.61,9.84
2016,2,28,7,45,0.0,28.5,3.0,12.5,28.5,26.44,17.98
2016,2,28,8,0,0.0,38.0,3.1,13.0,38.0,35.28,24.68
2016,2,28,8,15,0.0,47.5,3.05,13.0,47.5,44.13,32.37
2016,2,28,8,30,0.0,57.0,3.0,13.0,57.0,52.99,39.97
2016,2,28,8,45,0.0,66.0,2.95,13.5,66.0,61.39,46.98
2016,2,28,9,0,0.0,75.0,2.9,14.0,75.0,69.8,53.89
2016,2,28,9,15,84.5,145.0,2.8,14.0,186.0,164.94,131.84
2016,2,28,9,30,169.0,215.0,2.7,14.0,297.0,269.93,216.78
2016,2,28,9,45,192.5,231.5,2.65,14.0,332.0,307.91,247.51
2016,2,28,10,0,216.0,248.0,2.6,14.0,367.0,348.17,279.96
2016,2,28,10,15,271.5,254.5,2.55,14.0,413.0,402.96,323.71
2016,2,28,10,30,327.0,261.0,2.5,14.0,459.0,459.06,368.0
2016,2,28,10,45,409.0,248.5,2.5,14.5,507.0,517.61,413.63
2016,2,28,11,0,491.0,236.0,2.5,15.0,555.0,588.34,467.56
2016,2,28,11,15,468.5,252.5,2.55,15.0,564.0,610.57,483.66
2016,2,28,11,30,446.0,269.0,2.6,15.0,573.0,629.84,497.62
2016,2,28,11,45,460.5,267.0,2.65,15.5,584.5,656.94,517.29
2016,2,28,12,0,475.0,265.0,2.7,16.0,596.0,683.02,535.98
2016,2,28,12,15,384.0,294.0,2.75,16.0,562.0,641.37,503.59
2016,2,28,12,30,293.0,323.0,2.8,16.0,528.0,604.97,474.79
2016,2,28,12,45,336.0,309.0,2.9,16.0,542.5,635.38,499.43
2016,2,28,13,0,379.0,295.0,3.0,16.0,557.0,665.22,523.2
2016,2,28,13,15,466.0,257.5,3.05,16.0,572.5,720.11,566.29
2016,2,28,13,30,553.0,220.0,3.1,16.0,588.0,761.65,599.53
2016,2,28,13,45,478.0,237.5,3.15,16.0,548.5,715.51,564.61
2016,2,28,14,0,403.0,255.0,3.2,16.0,509.0,654.58,519.22
2016,2,28,14,15,426.5,236.0,3.2,15.5,494.0,665.93,530.41
2016,2,28,14,30,450.0,217.0,3.2,15.0,479.0,661.65,529.9
2016,2,28,14,45,241.5,212.0,3.25,15.0,351.5,457.36,370.72
2016,2,28,15,0,33.0,207.0,3.3,15.0,224.0,247.3,199.34
2016,2,28,15,15,67.5,201.0,3.3,15.0,232.5,270.53,220.4
2016,2,28,15,30,102.0,195.0,3.3,15.0,241.0,292.28,239.51
2016,2,28,15,45,190.5,169.5,3.3,15.0,244.5,339.84,280.85
2016,2,28,16,0,279.0,144.0,3.3,15.0,248.0,380.18,315.5
2016,2,28,16,15,249.0,129.5,3.3,14.5,213.0,333.83,277.86
2016,2,28,16,30,219.0,115.0,3.3,14.0,178.0,289.26,241.0
2016,2,28,16,45,194.5,95.0,3.3,14.0,142.5,242.58,201.12
2016,2,28,17,0,170.0,75.0,3.3,14.0,107.0,197.43,161.53
2016,2,28,17,15,126.0,55.0,3.3,13.5,74.5,144.17,114.52
2016,2,28,17,30,82.0,35.0,3.3,13.0,42.0,94.39,67.63
2016,2,28,17,45,41.0,17.5,3.3,13.0,21.0,43.54,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,10.5,13.0,8.58,0.0
2016,2,29,7,0,183.0,18.0,2.4,11.0,26.0,14.42,0.0
2016,2,29,7,15,315.5,29.5,2.45,11.0,66.5,23.14,13.83
2016,2,29,7,30,448.0,41.0,2.5,11.0,107.0,31.42,22.2
2016,2,29,7,45,535.0,47.5,2.6,11.5,156.5,34.92,25.72
2016,2,29,8,0,622.0,54.0,2.7,12.0,206.0,81.07,42.57
2016,2,29,8,15,671.0,59.5,2.7,12.5,255.5,135.17,80.0
2016,2,29,8,30,720.0,65.0,2.7,13.0,305.0,191.93,126.59
2016,2,29,8,45,752.5,69.0,2.7,13.5,353.0,248.52,176.88
2016,2,29,9,0,785.0,73.0,2.7,14.0,401.0,308.06,230.31
2016,2,29,9,15,808.0,76.5,2.65,14.5,445.0,366.34,282.26
2016,2,29,9,30,831.0,80.0,2.6,15.0,489.0,425.84,333.78
2016,2,29,9,45,842.0,84.5,2.55,15.5,526.5,481.64,380.81
2016,2,29,10,0,853.0,89.0,2.5,16.0,564.0,536.82,425.65
2016,2,29,10,15,865.5,90.5,2.4,16.0,596.5,588.92,467.3
2016,2,29,10,30,878.0,92.0,2.3,16.0,629.0,638.46,505.75
2016,2,29,10,45,889.0,92.5,2.25,16.5,655.0,685.53,540.5
2016,2,29,11,0,900.0,93.0,2.2,17.0,681.0,730.85,572.33
2016,2,29,11,15,906.0,93.5,2.1,17.0,699.5,770.48,598.9
2016,2,29,11,30,912.0,94.0,2.0,17.0,718.0,807.53,623.31
2016,2,29,11,45,920.0,92.5,1.95,17.5,729.5,841.26,644.36
2016,2,29,12,0,928.0,91.0,1.9,18.0,741.0,872.1,663.19
2016,2,29,12,15,929.0,91.0,1.9,18.0,743.0,895.57,678.69
2016,2,29,12,30,930.0,91.0,1.9,18.0,745.0,915.54,691.94
2016,2,29,12,45,930.5,90.0,1.9,18.0,739.5,930.36,701.85
2016,2,29,13,0,931.0,89.0,1.9,18.0,734.0,941.49,709.47
2016,2,29,13,15,800.5,135.0,1.85,18.0,682.0,890.92,675.11
2016,2,29,13,30,670.0,181.0,1.8,18.0,630.0,833.22,636.24
2016,2,29,13,45,639.5,183.5,1.8,18.5,601.0,809.76,620.15
2016,2,29,14,0,609.0,186.0,1.8,19.0,572.0,783.56,601.68
2016,2,29,14,15,743.5,136.0,1.75,19.0,586.5,844.02,644.5
2016,2,29,14,30,878.0,86.0,1.7,19.0,601.0,883.43,671.42
2016,2,29,14,45,856.0,86.5,1.65,19.0,563.5,858.95,655.06
2016,2,29,15,0,834.0,87.0,1.6,19.0,526.0,824.46,632.51
2016,2,29,15,15,813.5,84.0,1.5,19.0,484.5,784.66,605.65
2016,2,29,15,30,793.0,81.0,1.4,19.0,443.0,742.83,577.14
2016,2,29,15,45,760.5,78.0,1.3,19.0,396.5,690.14,540.48
2016,2,29,16,0,728.0,75.0,1.2,19.0,350.0,636.83,502.74
2016,2,29,16,15,687.0,70.5,1.1,18.5,301.5,579.72,461.76
2016,2,29,16,30,646.0,66.0,1.0,18.0,253.0,519.98,416.18
2016,2,29,16,45,577.0,59.5,0.95,18.0,203.0,442.41,354.65
2016,2,29,17,0,508.0,53.0,0.9,18.0,153.0,369.43,294.46
2016,2,29,17,15,408.5,42.5,0.85,17.5,108.0,281.66,221.05
2016,2,29,17,30,309.0,32.0,0.8,17.0,63.0,203.37,150.09
2016,2,29,17,45,154.5,16.0,0.8,17.0,31.5,96.25,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,14.3,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,25.79,1.58
2016,3,1,7,15,236.5,36.0,2.35,13.0,72.0,27.97,17.97
2016,3,1,7,30,473.0,42.0,2.4,13.0,114.0,32.11,22.67
2016,3,1,7,45,553.5,49.0,2.5,13.5,164.0,37.34,27.67
2016,3,1,8,0,634.0,56.0,2.6,14.0,214.0,85.45,44.95
2016,3,1,8,15,682.0,61.5,2.5,14.0,264.0,140.44,83.38
2016,3,1,8,30,730.0,67.0,2.4,14.0,314.0,197.87,130.71
2016,3,1,8,45,639.5,93.0,2.35,14.5,332.5,242.91,175.52
2016,3,1,9,0,549.0,119.0,2.3,15.0,351.0,279.45,212.16
2016,3,1,9,15,516.5,143.0,2.35,15.0,379.0,322.22,251.13
2016,3,1,9,30,484.0,167.0,2.4,15.0,407.0,362.58,286.67
2016,3,1,9,45,558.0,157.5,2.45,15.5,455.5,417.7,331.78
2016,3,1,10,0,632.0,148.0,2.5,16.0,504.0,481.42,382.85
2016,3,1,10,15,771.5,115.0,2.5,16.0,574.0,562.55,447.53
2016,3,1,10,30,911.0,82.0,2.5,16.0,644.0,651.45,516.93
2016,3,1,10,45,921.5,82.5,2.55,16.5,670.5,699.52,552.7
2016,3,1,11,0,932.0,83.0,2.6,17.0,697.0,745.69,585.19
2016,3,1,11,15,937.5,83.5,2.55,17.0,715.5,786.03,612.8
2016,3,1,11,30,943.0,84.0,2.5,17.0,734.0,823.64,638.24
2016,3,1,11,45,948.5,83.5,2.5,17.0,745.0,857.25,661.06
2016,3,1,12,0,954.0,83.0,2.5,17.0,756.0,887.76,681.68
2016,3,1,12,15,954.5,83.0,2.5,17.0,758.0,911.27,697.48
2016,3,1,12,30,955.0,83.0,2.5,17.0,760.0,931.17,710.91
2016,3,1,12,45,953.5,82.5,2.5,17.0,754.0,945.03,720.35
2016,3,1,13,0,952.0,82.0,2.5,17.0,748.0,955.07,727.36
2016,3,1,13,15,947.5,81.5,2.5,17.0,733.0,958.53,730.1
2016,3,1,13,30,943.0,81.0,2.5,17.0,718.0,958.11,730.42
2016,3,1,13,45,936.5,80.0,2.55,17.0,695.5,951.44,727.16
2016,3,1,14,0,930.0,79.0,2.6,17.0,673.0,941.0,721.5
2016,3,1,14,15,919.0,77.5,2.6,16.5,642.5,922.24,711.14
2016,3,1,14,30,908.0,76.0,2.6,16.0,612.0,900.04,698.46
2016,3,1,14,45,894.0,74.0,2.6,16.0,575.5,871.35,679.92
2016,3,1,15,0,880.0,72.0,2.6,16.0,539.0,839.71,659.24
2016,3,1,15,15,860.0,70.0,2.55,16.0,496.5,800.44,632.57
2016,3,1,15,30,840.0,68.0,2.5,16.0,454.0,759.07,604.12
2016,3,1,15,45,811.0,65.5,2.5,16.0,407.5,714.82,573.41
2016,3,1,16,0,782.0,63.0,2.5,16.0,361.0,662.99,536.34
2016,3,1,16,15,743.0,59.0,2.3,15.5,311.5,601.86,491.2
2016,3,1,16,30,704.0,55.0,2.1,15.0,262.0,541.44,444.09
2016,3,1,16,45,640.5,50.0,1.95,14.5,211.5,466.16,382.9
2016,3,1,17,0,577.0,45.0,1.8,14.0,161.0,394.7,322.41
2016,3,1,17,15,480.0,37.0,1.7,13.5,114.5,311.75,250.44
2016,3,1,17,30,383.0,29.0,1.6,13.0,68.0,234.07,177.95
2016,3,1,17,45,191.5,14.5,1.55,13.0,34.0,109.96,16.27
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,13.5,10.0,2.05,12.5,11.0,9.53,0.0
2016,3,2,7,0,27.0,20.0,2.2,13.0,22.0,17.59,2.22
2016,3,2,7,15,79.5,38.5,2.3,13.0,50.0,32.77,22.26
2016,3,2,7,30,132.0,57.0,2.4,13.0,78.0,45.49,34.48
2016,3,2,7,45,153.0,77.5,2.5,13.5,110.0,61.71,49.32
2016,3,2,8,0,174.0,98.0,2.6,14.0,142.0,92.42,66.84
2016,3,2,8,15,191.0,117.5,2.5,14.0,175.5,124.76,91.92
2016,3,2,8,30,208.0,137.0,2.4,14.0,209.0,159.37,120.52
2016,3,2,8,45,493.5,105.5,2.3,14.5,308.0,218.54,160.82
2016,3,2,9,0,779.0,74.0,2.2,15.0,407.0,312.06,233.11
2016,3,2,9,15,802.5,77.0,2.2,15.0,451.0,369.88,284.57
2016,3,2,9,30,826.0,80.0,2.2,15.0,495.0,428.98,335.96
2016,3,2,9,45,574.0,159.5,2.25,15.5,458.5,428.91,339.73
2016,3,2,10,0,322.0,239.0,2.3,16.0,422.0,400.89,318.41
2016,3,2,10,15,323.0,254.5,2.35,16.0,446.5,435.44,346.05
2016,3,2,10,30,324.0,270.0,2.4,16.0,471.0,469.53,372.53
2016,3,2,10,45,275.0,291.0,2.5,16.5,466.5,475.33,375.75
2016,3,2,11,0,226.0,312.0,2.6,17.0,462.0,470.07,370.42
2016,3,2,11,15,264.0,314.5,2.7,17.0,494.0,519.67,408.8
2016,3,2,11,30,302.0,317.0,2.8,17.0,526.0,564.49,443.12
2016,3,2,11,45,200.5,327.0,2.95,17.0,467.0,496.8,390.42
2016,3,2,12,0,99.0,337.0,3.1,17.0,408.0,421.22,330.96
2016,3,2,12,15,151.0,341.0,3.2,17.0,449.0,485.24,381.54
2016,3,2,12,30,203.0,345.0,3.3,17.0,490.0,541.05,424.98
2016,3,2,12,45,220.0,340.0,3.4,17.0,496.0,556.88,437.54
2016,3,2,13,0,237.0,335.0,3.5,17.0,502.0,572.18,449.96
2016,3,2,13,15,227.5,334.5,3.5,16.5,492.0,567.72,447.46
2016,3,2,13,30,218.0,334.0,3.5,16.0,482.0,562.3,444.39
2016,3,2,13,45,122.5,293.0,3.5,16.0,375.5,431.01,342.67
2016,3,2,14,0,27.0,252.0,3.5,16.0,269.0,272.49,216.66
2016,3,2,14,15,34.0,249.0,3.45,16.0,269.5,290.43,231.89
2016,3,2,14,30,41.0,246.0,3.4,16.0,270.0,295.1,236.2
2016,3,2,14,45,91.0,243.5,3.4,16.0,293.5,337.71,272.29
2016,3,2,15,0,141.0,241.0,3.4,16.0,317.0,391.91,316.92
2016,3,2,15,15,86.5,211.5,3.35,15.5,257.0,297.92,241.93
2016,3,2,15,30,32.0,182.0,3.3,15.0,197.0,219.59,178.03
2016,3,2,15,45,118.5,170.0,3.3,15.0,217.0,285.43,235.01
2016,3,2,16,0,205.0,158.0,3.3,15.0,237.0,332.96,275.92
2016,3,2,16,15,184.5,140.0,3.15,14.5,204.0,292.01,242.58
2016,3,2,16,30,164.0,122.0,3.0,14.0,171.0,252.18,209.71
2016,3,2,16,45,150.5,100.5,2.95,14.0,139.0,213.07,176.46
2016,3,2,17,0,137.0,79.0,2.9,14.0,107.0,174.49,142.82
2016,3,2,17,15,105.0,58.5,2.8,13.5,76.0,128.46,102.34
2016,3,2,17,30,73.0,38.0,2.7,13.0,45.0,84.54,62.61
2016,3,2,17,45,36.5,19.0,2.6,13.0,22.5,39.23,7.47
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
