Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,2.2,13.0,10.5,10.01,0.0
2016,3,3,7,0,0.0,21.0,2.2,13.0,21.0,19.3,5.27
2016,3,3,7,15,37.0,40.0,2.3,13.0,46.0,35.17,24.5
2016,3,3,7,30,74.0,59.0,2.4,13.0,71.0,49.06,37.7
2016,3,3,7,45,93.5,80.0,2.5,13.5,101.0,66.36,53.48
2016,3,3,8,0,113.0,101.0,2.6,14.0,131.0,93.24,69.66
2016,3,3,8,15,126.0,122.0,2.5,14.0,161.5,122.06,92.53
2016,3,3,8,30,139.0,143.0,2.4,14.0,192.0,152.76,117.9
2016,3,3,8,45,69.5,130.0,2.3,14.0,154.5,135.85,106.95
2016,3,3,9,0,0.0,117.0,2.2,14.0,117.0,108.08,85.84
2016,3,3,9,15,0.0,90.0,2.1,14.0,90.0,83.74,65.29
2016,3,3,9,30,0.0,63.0,2.0,14.0,63.0,58.62,44.06
2016,3,3,9,45,5.5,130.5,1.95,14.5,134.0,124.07,98.32
2016,3,3,10,0,11.0,198.0,1.9,15.0,205.0,190.46,151.84
2016,3,3,10,15,9.5,202.0,1.9,15.0,208.0,194.48,154.61
2016,3,3,10,30,8.0,206.0,1.9,15.0,211.0,198.3,157.39
2016,3,3,10,45,38.5,254.0,1.95,15.0,279.5,270.41,215.13
2016,3,3,11,0,69.0,302.0,2.0,15.0,348.0,342.96,271.97
2016,3,3,11,15,93.5,318.0,2.2,15.0,382.5,382.0,302.52
2016,3,3,11,30,118.0,334.0,2.4,15.0,417.0,431.02,340.67
2016,3,3,11,45,120.0,337.0,2.6,15.0,422.5,442.45,349.54
2016,3,3,12,0,122.0,340.0,2.8,15.0,428.0,453.56,358.39
2016,3,3,12,15,76.0,314.5,2.7,15.0,369.5,381.91,302.19
2016,3,3,12,30,30.0,289.0,2.6,15.0,311.0,317.58,251.05
2016,3,3,12,45,110.0,316.0,2.55,15.0,394.0,432.58,342.75
2016,3,3,13,0,190.0,343.0,2.5,15.0,477.0,538.89,424.73
2016,3,3,13,15,192.5,334.0,2.4,15.0,467.5,535.51,421.75
2016,3,3,13,30,195.0,325.0,2.3,15.0,458.0,531.21,418.84
2016,3,3,13,45,110.0,288.0,2.25,15.0,363.0,413.87,328.16
2016,3,3,14,0,25.0,251.0,2.2,15.0,268.0,269.46,213.98
2016,3,3,14,15,25.0,240.5,2.1,15.0,256.5,259.41,206.84
2016,3,3,14,30,25.0,230.0,2.0,15.0,245.0,249.3,199.17
2016,3,3,14,45,168.5,227.5,1.95,15.0,319.5,399.68,322.84
2016,3,3,15,0,312.0,225.0,1.9,15.0,394.0,531.8,427.25
2016,3,3,15,15,156.0,186.0,1.9,15.0,270.5,337.22,273.71
2016,3,3,15,30,0.0,147.0,1.9,15.0,147.0,143.54,114.12
2016,3,3,15,45,9.5,145.5,1.9,15.0,149.5,150.93,121.31
2016,3,3,16,0,19.0,144.0,1.9,15.0,152.0,158.34,128.02
2016,3,3,16,15,13.5,126.0,1.75,14.5,131.0,136.04,109.75
2016,3,3,16,30,8.0,108.0,1.6,14.0,110.0,114.12,91.56
2016,3,3,16,45,4.0,88.0,1.5,14.0,89.0,91.1,72.0
2016,3,3,17,0,0.0,68.0,1.4,14.0,68.0,68.22,52.29
2016,3,3,17,15,0.0,48.5,1.3,14.0,48.5,48.03,34.73
2016,3,3,17,30,0.0,29.0,1.2,14.0,29.0,27.24,16.5
2016,3,3,17,45,0.0,14.5,1.2,14.0,14.5,13.45,0.25
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.75,13.5,10.0,9.53,0.0
2016,3,4,7,0,0.0,20.0,1.9,14.0,20.0,18.57,6.36
2016,3,4,7,15,12.5,39.5,2.05,14.0,41.5,34.95,24.38
2016,3,4,7,30,25.0,59.0,2.2,14.0,63.0,51.05,39.36
2016,3,4,7,45,36.0,80.0,2.35,14.0,88.5,68.66,52.47
2016,3,4,8,0,47.0,101.0,2.5,14.0,114.0,90.91,70.11
2016,3,4,8,15,55.5,121.5,2.65,14.0,139.5,114.19,89.07
2016,3,4,8,30,64.0,142.0,2.8,14.0,165.0,138.78,109.4
2016,3,4,8,45,38.5,150.0,2.95,14.5,164.5,145.31,115.71
2016,3,4,9,0,13.0,158.0,3.1,15.0,164.0,148.85,119.07
2016,3,4,9,15,6.5,132.0,3.3,15.0,135.0,124.58,98.92
2016,3,4,9,30,0.0,106.0,3.5,15.0,106.0,98.6,77.23
2016,3,4,9,45,0.0,138.0,3.7,15.5,138.0,128.39,101.51
2016,3,4,10,0,0.0,170.0,3.9,16.0,170.0,158.48,125.64
2016,3,4,10,15,0.0,153.0,3.9,16.0,153.0,142.9,112.65
2016,3,4,10,30,0.0,136.0,3.9,16.0,136.0,127.1,99.58
2016,3,4,10,45,0.0,89.0,3.95,16.0,89.0,82.98,63.28
2016,3,4,11,0,0.0,42.0,4.0,16.0,42.0,39.1,26.95
2016,3,4,11,15,0.0,39.0,4.0,15.5,39.0,36.31,24.66
2016,3,4,11,30,0.0,36.0,4.0,15.0,36.0,33.52,22.37
2016,3,4,11,45,1.5,109.5,4.05,15.0,111.0,103.62,80.37
2016,3,4,12,0,3.0,183.0,4.1,15.0,186.0,175.7,138.97
2016,3,4,12,15,1.5,166.0,4.2,15.0,167.5,158.15,124.61
2016,3,4,12,30,0.0,149.0,4.3,15.0,149.0,140.51,110.27
2016,3,4,12,45,15.0,218.0,4.4,15.0,228.5,222.18,176.93
2016,3,4,13,0,30.0,287.0,4.5,15.0,308.0,319.49,254.74
2016,3,4,13,15,30.5,280.5,4.45,15.0,302.0,314.83,251.01
2016,3,4,13,30,31.0,274.0,4.4,15.0,296.0,310.01,247.45
2016,3,4,13,45,136.5,288.5,4.35,15.0,378.5,438.74,352.56
2016,3,4,14,0,242.0,303.0,4.3,15.0,461.0,553.75,444.15
2016,3,4,14,15,168.0,288.5,4.1,15.0,396.0,470.71,377.9
2016,3,4,14,30,94.0,274.0,3.9,15.0,331.0,374.65,301.44
2016,3,4,14,45,60.0,241.5,3.75,15.0,277.5,307.89,248.36
2016,3,4,15,0,26.0,209.0,3.6,15.0,224.0,229.69,185.07
2016,3,4,15,15,13.0,108.5,3.55,15.0,116.0,113.24,89.87
2016,3,4,15,30,0.0,8.0,3.5,15.0,8.0,7.42,0.65
2016,3,4,15,45,0.0,7.0,3.5,15.0,7.0,6.49,0.0
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,3.8,15.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,3.9,15.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,4.05,14.5,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,4.2,14.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.35,14.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,5.65,14.5,3.5,3.34,0.0
2016,3,5,7,0,0.0,7.0,6.0,15.0,7.0,6.48,0.0
2016,3,5,7,15,0.0,15.0,6.25,15.0,15.0,13.9,6.29
2016,3,5,7,30,0.0,23.0,6.5,15.0,23.0,21.33,13.14
2016,3,5,7,45,0.0,32.0,6.75,15.0,32.0,29.69,19.63
2016,3,5,8,0,0.0,41.0,7.0,15.0,41.0,38.07,26.89
2016,3,5,8,15,0.0,50.5,7.0,15.0,50.5,46.93,34.46
2016,3,5,8,30,0.0,60.0,7.0,15.0,60.0,55.79,41.95
2016,3,5,8,45,0.0,38.5,7.0,15.0,38.5,35.76,24.83
2016,3,5,9,0,0.0,17.0,7.0,15.0,17.0,15.77,7.78
2016,3,5,9,15,0.0,75.5,7.0,15.0,75.5,70.28,53.81
2016,3,5,9,30,0.0,134.0,7.0,15.0,134.0,124.39,98.84
2016,3,5,9,45,8.0,172.0,7.05,15.5,177.0,163.73,130.87
2016,3,5,10,0,16.0,210.0,7.1,16.0,220.0,204.35,163.61
2016,3,5,10,15,15.5,217.5,7.3,16.0,227.5,212.58,170.04
2016,3,5,10,30,15.0,225.0,7.5,16.0,235.0,220.72,176.42
2016,3,5,10,45,7.5,184.5,7.75,16.5,189.5,178.27,141.33
2016,3,5,11,0,0.0,144.0,8.0,17.0,144.0,134.93,105.5
2016,3,5,11,15,11.5,207.5,8.1,17.0,215.5,204.6,162.28
2016,3,5,11,30,23.0,271.0,8.2,17.0,287.0,276.48,220.13
2016,3,5,11,45,16.5,251.0,8.3,17.0,263.0,252.82,200.87
2016,3,5,12,0,10.0,231.0,8.4,17.0,239.0,228.59,181.19
2016,3,5,12,15,149.0,286.0,8.5,16.5,395.0,425.49,343.47
2016,3,5,12,30,288.0,341.0,8.6,16.0,551.0,624.35,503.07
2016,3,5,12,45,144.0,206.0,8.7,16.0,311.0,344.7,280.44
2016,3,5,13,0,0.0,71.0,8.8,16.0,71.0,66.2,49.19
2016,3,5,13,15,0.0,70.0,9.25,16.0,70.0,65.26,48.51
2016,3,5,13,30,0.0,69.0,9.7,16.0,69.0,64.31,47.78
2016,3,5,13,45,0.0,62.5,10.15,16.0,62.5,58.23,42.8
2016,3,5,14,0,0.0,56.0,10.6,16.0,56.0,52.15,37.81
2016,3,5,14,15,0.0,51.5,11.15,15.5,51.5,47.94,34.45
2016,3,5,14,30,0.0,47.0,11.7,15.0,47.0,43.74,31.07
2016,3,5,14,45,0.0,32.0,12.3,15.0,32.0,29.75,19.4
2016,3,5,15,0,0.0,17.0,12.9,15.0,17.0,15.79,7.68
2016,3,5,15,15,0.0,21.0,13.1,15.0,21.0,19.5,10.85
2016,3,5,15,30,0.0,25.0,13.3,15.0,25.0,23.21,14.04
2016,3,5,15,45,0.0,15.5,13.5,15.0,15.5,14.38,6.58
2016,3,5,16,0,0.0,6.0,13.7,15.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,16.5,4.8,12.0,21.0,15.73,0.0
2016,3,6,7,0,117.0,33.0,4.8,12.0,42.0,26.95,14.64
2016,3,6,7,15,231.0,49.0,4.95,12.0,84.0,37.88,27.37
2016,3,6,7,30,345.0,65.0,5.1,12.0,126.0,49.32,38.26
2016,3,6,7,45,420.0,76.5,5.25,12.5,174.5,65.76,44.96
2016,3,6,8,0,495.0,88.0,5.4,13.0,223.0,110.83,69.7
2016,3,6,8,15,548.0,95.5,5.45,13.0,272.5,159.74,106.03
2016,3,6,8,30,601.0,103.0,5.5,13.0,322.0,213.25,150.94
2016,3,6,8,45,636.0,110.0,5.6,13.5,369.5,267.55,199.15
2016,3,6,9,0,671.0,117.0,5.7,14.0,417.0,325.35,250.7
2016,3,6,9,15,697.5,121.5,5.65,14.0,460.5,380.77,300.45
2016,3,6,9,30,724.0,126.0,5.6,14.0,504.0,438.04,350.8
2016,3,6,9,45,744.5,129.0,5.6,14.0,542.5,492.47,397.92
2016,3,6,10,0,765.0,132.0,5.6,14.0,581.0,547.44,444.36
2016,3,6,10,15,779.5,134.5,5.5,14.0,613.5,598.61,486.53
2016,3,6,10,30,794.0,137.0,5.4,14.0,646.0,649.14,527.15
2016,3,6,10,45,808.0,137.5,5.35,14.0,672.5,695.42,563.84
2016,3,6,11,0,822.0,138.0,5.3,14.0,699.0,740.94,599.23
2016,3,6,11,15,828.5,139.0,5.35,14.0,717.0,779.74,628.52
2016,3,6,11,30,835.0,140.0,5.4,14.0,735.0,816.21,655.38
2016,3,6,11,45,680.5,199.5,5.45,14.0,689.0,782.13,628.54
2016,3,6,12,0,526.0,259.0,5.5,14.0,643.0,730.7,586.58
2016,3,6,12,15,302.5,300.0,5.65,14.0,521.0,584.66,470.77
2016,3,6,12,30,79.0,341.0,5.8,14.0,399.0,416.39,333.59
2016,3,6,12,45,49.0,302.0,5.95,14.0,338.0,350.43,281.33
2016,3,6,13,0,19.0,263.0,6.1,14.0,277.0,272.0,218.02
2016,3,6,13,15,18.0,258.0,6.25,14.0,271.5,266.92,214.23
2016,3,6,13,30,17.0,253.0,6.4,14.0,266.0,261.78,210.31
2016,3,6,13,45,100.0,283.5,6.55,14.0,350.5,385.84,313.42
2016,3,6,14,0,183.0,314.0,6.7,14.0,435.0,512.81,416.68
2016,3,6,14,15,115.5,286.5,6.8,14.0,361.5,420.72,342.2
2016,3,6,14,30,48.0,259.0,6.9,14.0,288.0,315.47,256.24
2016,3,6,14,45,36.0,234.5,7.05,14.0,256.0,278.13,226.29
2016,3,6,15,0,24.0,210.0,7.2,14.0,224.0,228.7,186.03
2016,3,6,15,15,12.0,175.0,7.3,13.5,182.0,181.75,147.62
2016,3,6,15,30,0.0,140.0,7.4,13.0,140.0,135.6,109.26
2016,3,6,15,45,0.0,118.0,7.5,13.0,118.0,113.4,90.9
2016,3,6,16,0,0.0,96.0,7.6,13.0,96.0,91.25,72.38
2016,3,6,16,15,0.0,83.0,7.65,13.0,83.0,78.53,61.71
2016,3,6,16,30,0.0,70.0,7.7,13.0,70.0,65.8,50.91
2016,3,6,16,45,0.0,56.0,7.8,13.0,56.0,52.07,39.11
2016,3,6,17,0,0.0,42.0,7.9,13.0,42.0,39.02,27.76
2016,3,6,17,15,0.0,30.0,7.95,12.5,30.0,27.84,17.98
2016,3,6,17,30,0.0,18.0,8.0,12.0,18.0,16.68,8.15
2016,3,6,17,45,0.0,9.0,8.1,12.0,9.0,8.33,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.5,4.8,10.0,11.5,10.96,0.0
2016,3,7,7,0,0.0,23.0,5.0,10.0,23.0,21.36,11.22
2016,3,7,7,15,1.5,43.0,5.2,10.0,43.0,38.79,28.51
2016,3,7,7,30,3.0,63.0,5.4,10.0,63.0,55.93,44.55
2016,3,7,7,45,11.0,83.0,5.65,10.0,85.5,73.53,57.77
2016,3,7,8,0,19.0,103.0,5.9,10.0,108.0,93.22,74.34
2016,3,7,8,15,25.5,122.5,5.95,10.0,131.0,111.66,89.79
2016,3,7,8,30,32.0,142.0,6.0,10.0,154.0,133.16,107.86
2016,3,7,8,45,402.5,114.0,6.05,10.5,295.0,209.63,160.75
2016,3,7,9,0,773.0,86.0,6.1,11.0,436.0,333.97,259.1
2016,3,7,9,15,796.0,89.0,6.1,11.0,480.0,391.79,312.31
2016,3,7,9,30,819.0,92.0,6.1,11.0,524.0,450.84,365.58
2016,3,7,9,45,453.0,179.5,6.1,11.0,421.0,397.21,325.98
2016,3,7,10,0,87.0,267.0,6.1,11.0,318.0,298.44,244.11
2016,3,7,10,15,56.0,258.5,6.2,11.0,292.5,278.35,227.44
2016,3,7,10,30,25.0,250.0,6.3,11.0,267.0,250.85,204.21
2016,3,7,10,45,18.5,241.0,6.4,11.5,254.0,239.65,194.38
2016,3,7,11,0,12.0,232.0,6.5,12.0,241.0,227.66,183.91
2016,3,7,11,15,40.5,280.0,6.65,12.0,309.5,303.8,246.46
2016,3,7,11,30,69.0,328.0,6.8,12.0,378.0,378.34,306.94
2016,3,7,11,45,171.0,337.5,6.95,12.0,463.0,485.36,395.17
2016,3,7,12,0,273.0,347.0,7.1,12.0,548.0,599.5,487.6
2016,3,7,12,15,238.0,353.5,7.25,12.0,528.5,575.27,467.81
2016,3,7,12,30,203.0,360.0,7.4,12.0,509.0,558.77,454.17
2016,3,7,12,45,402.0,296.0,7.6,12.0,588.5,699.12,570.89
2016,3,7,13,0,601.0,232.0,7.8,12.0,668.0,820.9,671.46
2016,3,7,13,15,565.0,238.5,7.85,12.0,642.0,801.69,656.06
2016,3,7,13,30,529.0,245.0,7.9,12.0,616.0,779.69,638.94
2016,3,7,13,45,307.5,275.5,7.95,12.5,490.0,596.54,489.74
2016,3,7,14,0,86.0,306.0,8.0,13.0,364.0,400.36,326.19
2016,3,7,14,15,48.0,256.5,8.0,13.0,288.5,310.64,253.3
2016,3,7,14,30,10.0,207.0,8.0,13.0,213.0,210.81,170.68
2016,3,7,14,45,5.0,109.5,8.05,13.0,112.5,107.29,85.01
2016,3,7,15,0,0.0,12.0,8.1,13.0,12.0,11.14,3.82
2016,3,7,15,15,20.5,103.5,8.0,13.0,113.5,119.89,96.79
2016,3,7,15,30,41.0,195.0,7.9,13.0,215.0,241.01,198.76
2016,3,7,15,45,366.0,144.0,7.85,13.0,293.5,471.65,398.95
2016,3,7,16,0,691.0,93.0,7.8,13.0,372.0,645.15,545.63
2016,3,7,16,15,648.5,87.5,7.7,12.5,322.5,582.34,495.03
2016,3,7,16,30,606.0,82.0,7.6,12.0,273.0,520.74,444.01
2016,3,7,16,45,544.5,74.0,7.5,12.0,223.0,446.22,379.8
2016,3,7,17,0,483.0,66.0,7.4,12.0,173.0,375.6,317.17
2016,3,7,17,15,387.0,55.0,7.35,11.5,126.0,288.4,239.61
2016,3,7,17,30,291.0,44.0,7.3,11.0,79.0,210.46,168.3
2016,3,7,17,45,159.0,27.5,7.3,11.0,45.0,118.75,73.22
2016,3,7,18,0,27.0,11.0,7.3,11.0,11.0,20.15,0.0
2016,3,7,18,15,13.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.5,15.5,4.0,10.5,27.5,12.45,0.0
2016,3,8,7,0,279.0,31.0,4.0,11.0,55.0,25.11,14.7
2016,3,8,7,15,389.5,41.5,3.95,11.0,100.5,32.33,22.84
2016,3,8,7,30,500.0,52.0,3.9,11.0,146.0,39.24,29.56
2016,3,8,7,45,556.5,61.5,3.9,11.5,195.5,60.28,36.37
2016,3,8,8,0,613.0,71.0,3.9,12.0,245.0,110.63,64.33
2016,3,8,8,15,657.0,77.0,3.8,12.0,295.0,162.83,104.04
2016,3,8,8,30,701.0,83.0,3.7,12.0,345.0,220.0,153.13
2016,3,8,8,45,719.5,90.5,3.65,12.0,390.5,276.33,204.58
2016,3,8,9,0,738.0,98.0,3.6,12.0,436.0,334.08,257.27
2016,3,8,9,15,668.0,122.5,3.5,12.0,450.5,374.77,296.43
2016,3,8,9,30,598.0,147.0,3.4,12.0,465.0,406.82,326.47
2016,3,8,9,45,528.5,184.0,3.3,12.0,480.5,440.17,355.42
2016,3,8,10,0,459.0,221.0,3.2,12.0,496.0,467.62,377.98
2016,3,8,10,15,469.5,230.5,3.15,12.0,524.5,509.22,411.4
2016,3,8,10,30,480.0,240.0,3.1,12.0,553.0,550.72,443.98
2016,3,8,10,45,376.0,281.0,3.05,12.5,531.5,538.77,432.34
2016,3,8,11,0,272.0,322.0,3.0,13.0,510.0,522.98,417.26
2016,3,8,11,15,253.0,334.0,2.9,12.5,512.5,534.7,426.32
2016,3,8,11,30,234.0,346.0,2.8,12.0,515.0,536.18,427.45
2016,3,8,11,45,124.0,298.0,2.75,12.0,388.0,405.94,325.18
2016,3,8,12,0,14.0,250.0,2.7,12.0,261.0,250.61,200.01
2016,3,8,12,15,160.0,297.0,2.7,12.0,415.5,447.47,359.95
2016,3,8,12,30,306.0,344.0,2.7,12.0,570.0,645.38,511.79
2016,3,8,12,45,319.5,337.0,2.75,12.0,571.5,658.27,520.85
2016,3,8,13,0,333.0,330.0,2.8,12.0,573.0,669.96,530.43
2016,3,8,13,15,181.5,306.5,2.9,12.0,439.0,495.72,396.61
2016,3,8,13,30,30.0,283.0,3.0,12.0,305.0,318.31,254.75
2016,3,8,13,45,37.0,283.0,3.2,12.0,309.0,326.7,262.78
2016,3,8,14,0,44.0,283.0,3.4,12.0,313.0,335.11,270.23
2016,3,8,14,15,81.5,285.0,3.3,12.0,337.0,373.74,302.58
2016,3,8,14,30,119.0,287.0,3.2,12.0,361.0,425.62,344.84
2016,3,8,14,45,69.0,247.0,3.15,12.0,289.5,321.37,261.35
2016,3,8,15,0,19.0,207.0,3.1,12.0,218.0,220.77,179.14
2016,3,8,15,15,20.0,195.0,2.8,11.5,206.0,209.87,171.18
2016,3,8,15,30,21.0,183.0,2.5,11.0,194.0,198.96,162.91
2016,3,8,15,45,10.5,141.0,2.25,11.0,146.5,145.9,118.81
2016,3,8,16,0,0.0,99.0,2.0,11.0,99.0,94.22,75.22
2016,3,8,16,15,0.0,86.0,1.65,11.0,86.0,81.51,64.64
2016,3,8,16,30,0.0,73.0,1.3,11.0,73.0,68.8,53.86
2016,3,8,16,45,0.0,60.0,1.0,11.0,60.0,56.08,42.93
2016,3,8,17,0,0.0,47.0,0.7,11.0,47.0,43.68,32.13
2016,3,8,17,15,0.0,34.5,1.05,10.5,34.5,32.03,21.87
2016,3,8,17,30,0.0,22.0,1.4,10.0,22.0,20.4,11.51
2016,3,8,17,45,0.0,12.5,1.75,10.0,12.5,11.58,2.56
2016,3,8,18,0,0.0,3.0,2.1,10.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,2.2,10.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,4.35,12.0,4.0,3.7,0.0
2016,3,9,7,0,0.0,8.0,4.4,12.0,8.0,7.4,0.45
2016,3,9,7,15,0.0,14.5,4.4,12.0,14.5,13.43,6.19
2016,3,9,7,30,0.0,21.0,4.4,12.0,21.0,19.46,11.8
2016,3,9,7,45,0.0,28.0,4.4,12.5,28.0,25.97,16.74
2016,3,9,8,0,0.0,35.0,4.4,13.0,35.0,32.48,22.36
2016,3,9,8,15,0.0,42.0,4.3,13.0,42.0,39.0,27.96
2016,3,9,8,30,0.0,49.0,4.2,13.0,49.0,45.53,33.49
2016,3,9,8,45,24.5,118.5,4.1,13.0,130.0,115.16,91.68
2016,3,9,9,0,49.0,188.0,4.0,13.0,211.0,186.93,150.81
2016,3,9,9,15,28.5,185.0,3.9,13.0,198.5,181.19,146.2
2016,3,9,9,30,8.0,182.0,3.8,13.0,186.0,171.91,138.43
2016,3,9,9,45,6.0,183.5,3.75,13.5,187.0,173.42,139.12
2016,3,9,10,0,4.0,185.0,3.7,14.0,188.0,174.58,139.48
2016,3,9,10,15,2.5,181.0,3.7,14.0,183.0,170.59,135.93
2016,3,9,10,30,1.0,177.0,3.7,14.0,178.0,166.33,132.2
2016,3,9,10,45,0.5,166.0,3.7,14.5,166.5,155.9,123.28
2016,3,9,11,0,0.0,155.0,3.7,15.0,155.0,145.33,114.3
2016,3,9,11,15,0.0,159.0,3.7,15.0,159.5,149.31,117.42
2016,3,9,11,30,0.0,163.0,3.7,15.0,164.0,153.31,120.56
2016,3,9,11,45,0.0,160.5,3.75,15.5,161.0,151.09,118.45
2016,3,9,12,0,0.0,158.0,3.8,16.0,158.0,148.85,116.38
2016,3,9,12,15,16.5,231.5,3.8,16.0,244.0,235.32,186.21
2016,3,9,12,30,33.0,305.0,3.8,16.0,330.0,336.47,265.94
2016,3,9,12,45,57.0,324.0,3.85,16.0,366.5,381.11,301.22
2016,3,9,13,0,81.0,343.0,3.9,16.0,403.0,426.83,337.25
2016,3,9,13,15,100.5,342.0,3.9,16.0,414.5,446.86,353.41
2016,3,9,13,30,120.0,341.0,3.9,16.0,426.0,480.38,379.84
2016,3,9,13,45,109.5,327.5,3.9,16.0,403.5,444.27,352.4
2016,3,9,14,0,99.0,314.0,3.9,16.0,381.0,421.25,335.03
2016,3,9,14,15,124.0,303.0,3.9,16.0,383.0,447.42,356.68
2016,3,9,14,30,149.0,292.0,3.9,16.0,385.0,458.48,366.67
2016,3,9,14,45,184.0,272.0,3.9,16.0,380.5,466.32,374.74
2016,3,9,15,0,219.0,252.0,3.9,16.0,376.0,471.91,381.09
2016,3,9,15,15,135.5,227.5,3.85,15.5,302.5,369.9,300.25
2016,3,9,15,30,52.0,203.0,3.8,15.0,229.0,259.0,210.33
2016,3,9,15,45,60.0,186.0,3.8,15.0,213.0,246.46,201.27
2016,3,9,16,0,68.0,169.0,3.8,15.0,197.0,233.26,191.25
2016,3,9,16,15,60.5,149.0,3.65,15.0,171.5,204.58,167.78
2016,3,9,16,30,53.0,129.0,3.5,15.0,146.0,176.3,144.31
2016,3,9,16,45,46.0,107.5,3.35,15.0,120.5,146.76,119.4
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,117.52,94.3
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,85.54,66.58
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,50.14,35.89
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,28.19,14.66
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,51.5,17.5,6.05,13.5,22.5,14.7,0.0
2016,3,10,7,0,103.0,35.0,6.2,14.0,45.0,28.64,18.13
2016,3,10,7,15,157.0,54.0,6.3,14.0,80.0,43.27,32.21
2016,3,10,7,30,211.0,73.0,6.4,14.0,115.0,57.4,45.31
2016,3,10,7,45,240.5,92.5,6.5,14.5,153.0,81.17,58.35
2016,3,10,8,0,270.0,112.0,6.6,15.0,191.0,117.99,83.4
2016,3,10,8,15,299.0,127.0,6.8,15.0,230.0,154.96,112.4
2016,3,10,8,30,328.0,142.0,7.0,15.0,269.0,195.36,146.41
2016,3,10,8,45,164.0,144.5,7.2,15.0,208.0,175.88,137.6
2016,3,10,9,0,0.0,147.0,7.4,15.0,147.0,135.18,108.16
2016,3,10,9,15,0.0,142.0,7.4,15.0,142.0,131.33,104.67
2016,3,10,9,30,0.0,137.0,7.4,15.0,137.0,127.18,100.94
2016,3,10,9,45,0.0,106.5,7.4,15.5,106.5,99.2,77.32
2016,3,10,10,0,0.0,76.0,7.4,16.0,76.0,70.8,53.47
2016,3,10,10,15,0.0,83.5,7.3,16.0,83.5,77.83,59.18
2016,3,10,10,30,0.0,91.0,7.2,16.0,91.0,84.86,64.88
2016,3,10,10,45,0.0,53.5,7.1,16.0,53.5,49.84,35.81
2016,3,10,11,0,0.0,16.0,7.0,16.0,16.0,14.89,6.75
2016,3,10,11,15,0.0,61.5,6.85,16.0,61.5,57.33,41.93
2016,3,10,11,30,0.0,107.0,6.7,16.0,107.0,100.01,76.99
2016,3,10,11,45,0.0,108.0,6.6,16.0,108.0,100.99,77.72
2016,3,10,12,0,0.0,109.0,6.5,16.0,109.0,101.97,78.49
2016,3,10,12,15,0.0,75.5,6.35,16.0,75.5,70.43,52.6
2016,3,10,12,30,0.0,42.0,6.2,16.0,42.0,39.14,26.81
2016,3,10,12,45,1.0,109.0,6.05,16.0,110.0,102.96,79.38
2016,3,10,13,0,2.0,176.0,5.9,16.0,178.0,168.94,133.07
2016,3,10,13,15,1.0,124.0,5.65,15.5,125.0,117.45,91.4
2016,3,10,13,30,0.0,72.0,5.4,15.0,72.0,67.13,50.2
2016,3,10,13,45,0.0,50.5,5.2,15.0,50.5,47.04,33.62
2016,3,10,14,0,0.0,29.0,5.0,15.0,29.0,26.99,16.95
2016,3,10,14,15,0.0,29.5,4.8,15.0,29.5,27.45,17.37
2016,3,10,14,30,0.0,30.0,4.6,15.0,30.0,27.9,17.8
2016,3,10,14,45,0.0,24.5,4.45,15.0,24.5,22.78,13.54
2016,3,10,15,0,0.0,19.0,4.3,15.0,19.0,17.65,9.26
2016,3,10,15,15,0.0,30.0,4.2,15.0,30.0,27.88,17.94
2016,3,10,15,30,0.0,41.0,4.1,15.0,41.0,38.11,26.66
2016,3,10,15,45,0.0,37.5,4.05,15.0,37.5,34.84,23.98
2016,3,10,16,0,0.0,34.0,4.0,15.0,34.0,31.57,21.28
2016,3,10,16,15,0.0,29.5,4.0,15.0,29.5,27.38,17.77
2016,3,10,16,30,0.0,25.0,4.0,15.0,25.0,23.19,14.22
2016,3,10,16,45,0.0,20.5,4.0,15.0,20.5,19.0,10.64
2016,3,10,17,0,0.0,16.0,4.0,15.0,16.0,14.82,7.01
2016,3,10,17,15,0.0,11.5,4.2,14.5,11.5,10.65,3.37
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,12.5,10.85,13.0,12.5,11.59,0.0
2016,3,11,7,0,0.0,25.0,10.9,13.0,25.0,23.21,13.9
2016,3,11,7,15,0.0,43.0,10.5,13.0,43.0,39.32,28.95
2016,3,11,7,30,0.0,61.0,10.1,13.0,61.0,55.03,43.43
2016,3,11,7,45,0.0,80.5,9.75,13.0,80.5,72.17,56.25
2016,3,11,8,0,0.0,100.0,9.4,13.0,100.0,89.87,71.47
2016,3,11,8,15,3.5,118.0,9.25,13.0,119.5,107.12,85.94
2016,3,11,8,30,7.0,136.0,9.1,13.0,139.0,124.92,100.73
2016,3,11,8,45,3.5,142.0,8.95,13.0,143.5,130.83,105.6
2016,3,11,9,0,0.0,148.0,8.8,13.0,148.0,136.1,109.81
2016,3,11,9,15,12.5,179.0,8.55,13.0,186.5,169.73,137.47
2016,3,11,9,30,25.0,210.0,8.3,13.0,225.0,205.13,166.51
2016,3,11,9,45,26.0,224.0,8.05,13.0,240.0,220.83,179.16
2016,3,11,10,0,27.0,238.0,7.8,13.0,255.0,236.66,191.86
2016,3,11,10,15,13.5,180.0,7.75,13.0,188.5,176.28,141.82
2016,3,11,10,30,0.0,122.0,7.7,13.0,122.0,113.92,89.78
2016,3,11,10,45,98.5,232.0,7.7,13.5,302.0,295.95,241.11
2016,3,11,11,0,197.0,342.0,7.7,14.0,482.0,483.31,391.71
2016,3,11,11,15,231.5,346.0,7.7,14.0,514.0,524.56,424.7
2016,3,11,11,30,266.0,350.0,7.7,14.0,546.0,575.67,465.42
2016,3,11,11,45,363.5,324.0,7.7,14.0,595.0,642.29,520.11
2016,3,11,12,0,461.0,298.0,7.7,14.0,644.0,721.82,584.07
2016,3,11,12,15,250.0,308.5,7.75,14.0,496.5,550.63,446.18
2016,3,11,12,30,39.0,319.0,7.8,14.0,349.0,356.48,286.11
2016,3,11,12,45,20.0,242.0,7.9,14.0,258.0,250.5,200.97
2016,3,11,13,0,1.0,165.0,8.0,14.0,167.0,157.19,124.5
2016,3,11,13,15,115.5,255.0,8.15,13.5,339.0,378.16,308.82
2016,3,11,13,30,230.0,345.0,8.3,13.0,511.0,587.93,479.01
2016,3,11,13,45,284.0,322.5,8.5,13.0,521.0,629.65,513.97
2016,3,11,14,0,338.0,300.0,8.7,13.0,531.0,655.7,537.27
2016,3,11,14,15,244.5,298.5,8.65,12.5,461.5,567.33,466.25
2016,3,11,14,30,151.0,297.0,8.6,12.0,392.0,466.02,383.88
2016,3,11,14,45,84.0,252.5,8.6,12.0,305.5,340.52,280.96
2016,3,11,15,0,17.0,208.0,8.6,12.0,219.0,219.6,179.54
2016,3,11,15,15,8.5,122.0,8.55,12.0,127.5,122.95,99.0
2016,3,11,15,30,0.0,36.0,8.5,12.0,36.0,33.45,22.98
2016,3,11,15,45,0.0,51.0,8.5,12.0,51.0,47.41,35.02
2016,3,11,16,0,0.0,66.0,8.5,12.0,66.0,61.4,47.11
2016,3,11,16,15,0.0,57.5,8.45,11.5,57.5,53.46,40.5
2016,3,11,16,30,0.0,49.0,8.4,11.0,49.0,45.53,33.81
2016,3,11,16,45,0.0,40.0,8.4,11.0,40.0,37.14,26.56
2016,3,11,17,0,0.0,31.0,8.4,11.0,31.0,28.76,19.22
2016,3,11,17,15,0.0,23.0,8.35,11.0,23.0,21.32,12.64
2016,3,11,17,30,0.0,15.0,8.3,11.0,15.0,13.89,6.04
2016,3,11,17,45,0.0,8.5,8.25,11.0,8.5,7.87,0.35
2016,3,11,18,0,0.0,2.0,8.2,11.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,8.2,11.0,1.0,0.95,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,5.05,11.5,6.5,6.01,0.0
2016,3,12,7,0,0.0,13.0,5.3,12.0,13.0,12.04,4.64
2016,3,12,7,15,0.0,23.0,5.6,12.0,23.0,21.33,13.26
2016,3,12,7,30,0.0,33.0,5.9,12.0,33.0,30.63,21.85
2016,3,12,7,45,0.0,44.5,6.2,12.0,44.5,41.34,30.03
2016,3,12,8,0,0.0,56.0,6.5,12.0,56.0,52.06,39.31
2016,3,12,8,15,0.0,67.5,6.7,12.0,67.5,62.8,48.49
2016,3,12,8,30,0.0,79.0,6.9,12.0,79.0,73.41,57.46
2016,3,12,8,45,13.5,131.0,7.1,12.5,137.5,124.05,99.71
2016,3,12,9,0,27.0,183.0,7.3,13.0,196.0,175.67,142.3
2016,3,12,9,15,38.0,206.5,7.4,13.0,226.5,204.4,165.85
2016,3,12,9,30,49.0,230.0,7.5,13.0,257.0,234.7,190.69
2016,3,12,9,45,32.5,226.0,7.65,13.0,244.5,227.27,184.36
2016,3,12,10,0,16.0,222.0,7.8,13.0,232.0,215.69,174.45
2016,3,12,10,15,26.5,249.0,7.8,13.0,267.0,248.93,201.57
2016,3,12,10,30,37.0,276.0,7.8,13.0,302.0,287.48,232.84
2016,3,12,10,45,24.0,254.5,7.8,13.0,271.5,256.38,207.06
2016,3,12,11,0,11.0,233.0,7.8,13.0,241.0,227.8,183.28
2016,3,12,11,15,27.5,275.5,7.8,13.0,296.0,289.13,233.37
2016,3,12,11,30,44.0,318.0,7.8,13.0,351.0,347.93,280.9
2016,3,12,11,45,24.0,251.0,7.8,13.0,269.0,266.12,214.37
2016,3,12,12,0,4.0,184.0,7.8,13.0,187.0,177.35,141.47
2016,3,12,12,15,9.0,221.5,7.8,13.0,228.5,218.78,175.51
2016,3,12,12,30,14.0,259.0,7.8,13.0,270.0,261.15,210.03
2016,3,12,12,45,7.0,187.0,7.85,13.5,192.5,184.01,146.82
2016,3,12,13,0,0.0,115.0,7.9,14.0,115.0,107.82,83.91
2016,3,12,13,15,1.0,146.0,7.9,14.0,147.0,138.78,109.54
2016,3,12,13,30,2.0,177.0,7.9,14.0,179.0,170.39,135.59
2016,3,12,13,45,1.0,152.5,7.9,14.0,153.5,145.45,115.22
2016,3,12,14,0,0.0,128.0,7.9,14.0,128.0,120.6,94.86
2016,3,12,14,15,11.0,183.5,7.8,14.0,190.5,186.36,149.69
2016,3,12,14,30,22.0,239.0,7.7,14.0,253.0,254.86,206.31
2016,3,12,14,45,18.5,222.5,7.65,14.0,234.0,235.18,190.46
2016,3,12,15,0,15.0,206.0,7.6,14.0,215.0,215.55,174.67
2016,3,12,15,15,7.5,163.0,7.45,14.0,167.5,164.38,132.55
2016,3,12,15,30,0.0,120.0,7.3,14.0,120.0,114.19,90.78
2016,3,12,15,45,0.0,95.0,7.15,14.0,95.0,89.3,70.13
2016,3,12,16,0,0.0,70.0,7.0,14.0,70.0,65.13,49.88
2016,3,12,16,15,0.0,61.0,6.9,13.5,61.0,56.72,42.96
2016,3,12,16,30,0.0,52.0,6.8,13.0,52.0,48.32,35.93
2016,3,12,16,45,0.0,42.5,6.7,13.0,42.5,39.47,28.34
2016,3,12,17,0,0.0,33.0,6.6,13.0,33.0,30.62,20.66
2016,3,12,17,15,0.0,24.0,6.45,13.0,24.0,22.25,13.32
2016,3,12,17,30,0.0,15.0,6.3,13.0,15.0,13.89,5.98
2016,3,12,17,45,0.0,8.5,6.15,13.0,8.5,7.87,0.41
2016,3,12,18,0,0.0,2.0,6.0,13.0,2.0,1.85,0.0
2016,3,12,18,15,0.0,1.0,6.0,13.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,5.6,13.5,5.5,5.09,0.0
2016,3,13,7,0,0.0,11.0,5.8,14.0,11.0,10.18,3.05
2016,3,13,7,15,0.0,19.0,5.9,14.0,19.0,17.61,9.88
2016,3,13,7,30,0.0,27.0,6.0,14.0,27.0,25.04,16.7
2016,3,13,7,45,0.0,36.0,6.1,14.0,36.0,33.42,23.02
2016,3,13,8,0,0.0,45.0,6.2,14.0,45.0,41.8,30.22
2016,3,13,8,15,0.0,54.0,6.25,14.0,54.0,50.19,37.35
2016,3,13,8,30,0.0,63.0,6.3,14.0,63.0,58.59,44.41
2016,3,13,8,45,0.0,83.5,6.35,14.0,83.5,77.68,60.43
2016,3,13,9,0,0.0,104.0,6.4,14.0,104.0,96.5,76.07
2016,3,13,9,15,0.0,91.0,6.45,14.0,91.0,84.74,65.98
2016,3,13,9,30,0.0,78.0,6.5,14.0,78.0,72.65,55.66
2016,3,13,9,45,0.0,75.5,6.55,14.0,75.5,70.33,53.57
2016,3,13,10,0,0.0,73.0,6.6,14.0,73.0,68.01,51.51
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,105.41,82.51
2016,3,13,10,30,0.0,153.0,6.6,14.0,153.0,143.03,113.37
2016,3,13,10,45,0.0,123.0,6.6,14.0,123.0,114.94,90.05
2016,3,13,11,0,0.0,93.0,6.6,14.0,93.0,86.78,66.69
2016,3,13,11,15,0.0,115.5,6.6,14.0,115.5,108.0,84.16
