Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,0.0,138.0,6.6,14.0,138.0,129.41,101.67
2016,3,13,11,45,8.0,202.5,6.6,14.0,208.5,198.22,158.03
2016,3,13,12,0,16.0,267.0,6.6,14.0,279.0,268.93,215.2
2016,3,13,12,15,11.5,238.5,6.6,14.0,247.0,237.7,189.85
2016,3,13,12,30,7.0,210.0,6.6,14.0,215.0,206.18,164.28
2016,3,13,12,45,3.5,184.0,6.65,14.0,187.0,177.82,141.21
2016,3,13,13,0,0.0,158.0,6.7,14.0,159.0,149.38,117.95
2016,3,13,13,15,0.0,134.5,6.65,14.0,135.0,126.66,99.43
2016,3,13,13,30,0.0,111.0,6.6,14.0,111.0,104.02,80.89
2016,3,13,13,45,3.5,159.5,6.6,14.0,162.0,154.69,122.84
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,207.03,165.88
2016,3,13,14,15,7.5,206.5,6.5,14.0,211.5,206.58,165.73
2016,3,13,14,30,8.0,205.0,6.4,14.0,210.0,206.2,165.73
2016,3,13,14,45,4.0,175.0,6.3,14.0,177.5,172.23,138.05
2016,3,13,15,0,0.0,145.0,6.2,14.0,145.0,138.53,110.39
2016,3,13,15,15,0.0,121.0,6.1,14.0,121.0,114.67,90.86
2016,3,13,15,30,0.0,97.0,6.0,14.0,97.0,90.95,71.27
2016,3,13,15,45,0.0,68.5,5.95,14.0,68.5,63.74,48.53
2016,3,13,16,0,0.0,40.0,5.9,14.0,40.0,37.16,26.1
2016,3,13,16,15,0.0,34.5,5.85,14.0,34.5,32.03,21.8
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,26.91,17.46
2016,3,13,16,45,0.0,24.0,5.75,14.0,24.0,22.26,13.48
2016,3,13,17,0,0.0,19.0,5.7,14.0,19.0,17.61,9.45
2016,3,13,17,15,0.0,14.0,5.55,13.5,14.0,12.97,5.4
2016,3,13,17,30,0.0,9.0,5.4,13.0,9.0,8.33,1.33
2016,3,13,17,45,0.0,5.0,5.3,13.0,5.0,4.62,0.0
2016,3,13,18,0,0.0,1.0,5.2,13.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.0,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,24.0,4.35,10.5,32.5,19.94,7.38
2016,3,14,7,0,144.0,48.0,4.4,11.0,65.0,38.59,27.83
2016,3,14,7,15,216.5,66.0,4.4,11.0,106.0,52.23,40.9
2016,3,14,7,30,289.0,84.0,4.4,11.0,147.0,62.61,50.72
2016,3,14,7,45,336.5,100.5,4.4,11.5,192.5,92.72,64.69
2016,3,14,8,0,384.0,117.0,4.4,12.0,238.0,136.06,94.16
2016,3,14,8,15,454.0,116.5,4.35,12.0,283.0,174.85,123.53
2016,3,14,8,30,524.0,116.0,4.3,12.0,328.0,221.52,162.59
2016,3,14,8,45,468.0,146.5,4.25,12.0,353.0,266.36,205.35
2016,3,14,9,0,412.0,177.0,4.2,12.0,378.0,304.65,241.29
2016,3,14,9,15,310.0,214.5,4.1,12.0,373.5,323.13,259.84
2016,3,14,9,30,208.0,252.0,4.0,12.0,369.0,329.3,266.36
2016,3,14,9,45,280.5,258.0,3.95,12.5,427.0,388.37,313.96
2016,3,14,10,0,353.0,264.0,3.9,13.0,485.0,453.06,365.41
2016,3,14,10,15,411.5,260.0,3.85,13.0,530.5,509.74,410.66
2016,3,14,10,30,470.0,256.0,3.8,13.0,576.0,567.87,456.55
2016,3,14,10,45,459.5,270.5,3.8,13.0,593.0,598.94,480.13
2016,3,14,11,0,449.0,285.0,3.8,13.0,610.0,627.96,501.88
2016,3,14,11,15,495.0,273.5,3.8,13.0,639.5,673.48,537.2
2016,3,14,11,30,541.0,262.0,3.8,13.0,669.0,720.06,572.88
2016,3,14,11,45,525.5,271.5,3.85,13.5,670.5,736.71,583.72
2016,3,14,12,0,510.0,281.0,3.9,14.0,672.0,750.63,592.62
2016,3,14,12,15,693.0,206.0,3.95,14.0,738.0,855.12,673.59
2016,3,14,12,30,876.0,131.0,4.0,14.0,804.0,953.34,743.26
2016,3,14,12,45,575.0,244.5,4.05,14.0,685.0,811.28,639.06
2016,3,14,13,0,274.0,358.0,4.1,14.0,566.0,648.99,511.89
2016,3,14,13,15,383.0,314.5,4.25,14.0,598.5,709.04,562.17
2016,3,14,13,30,492.0,271.0,4.4,14.0,631.0,781.25,619.66
2016,3,14,13,45,653.5,205.0,4.55,14.0,667.5,868.05,688.68
2016,3,14,14,0,815.0,139.0,4.7,14.0,704.0,939.08,741.6
2016,3,14,14,15,803.0,137.0,4.8,14.0,673.5,919.08,728.56
2016,3,14,14,30,791.0,135.0,4.9,14.0,643.0,901.19,717.68
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.0,869.67,697.04
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,835.62,674.35
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,793.47,645.95
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,749.64,615.8
2016,3,14,15,45,683.0,115.5,5.4,13.0,437.5,697.59,577.72
2016,3,14,16,0,654.0,110.0,5.5,13.0,391.0,644.97,538.43
2016,3,14,16,15,612.5,103.5,5.4,12.5,341.0,582.09,489.14
2016,3,14,16,30,571.0,97.0,5.3,12.0,291.0,520.41,439.44
2016,3,14,16,45,511.0,88.5,5.25,12.0,240.5,446.57,377.47
2016,3,14,17,0,451.0,80.0,5.2,12.0,190.0,374.91,315.64
2016,3,14,17,15,364.5,67.5,5.15,11.5,142.5,292.64,243.76
2016,3,14,17,30,278.0,55.0,5.1,11.0,95.0,218.85,177.6
2016,3,14,17,45,139.0,37.5,5.05,11.0,57.5,117.29,86.59
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,20.56,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.0,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,9.53,0.0
2016,3,15,6,45,190.5,25.0,3.4,9.5,46.0,19.57,8.41
2016,3,15,7,0,338.0,40.0,3.4,10.0,81.0,31.71,22.12
2016,3,15,7,15,431.0,50.0,3.4,10.5,129.0,38.11,28.49
2016,3,15,7,30,524.0,60.0,3.4,11.0,177.0,44.24,34.3
2016,3,15,7,45,590.0,66.0,3.4,11.5,229.0,78.69,44.69
2016,3,15,8,0,656.0,72.0,3.4,12.0,281.0,130.49,77.37
2016,3,15,8,15,695.5,76.5,3.4,12.0,332.0,184.28,120.95
2016,3,15,8,30,735.0,81.0,3.4,12.0,383.0,245.09,174.41
2016,3,15,8,45,765.0,84.5,3.4,12.5,431.5,303.16,226.86
2016,3,15,9,0,795.0,88.0,3.4,13.0,480.0,363.84,281.07
2016,3,15,9,15,814.5,90.5,3.35,13.0,523.5,421.54,332.44
2016,3,15,9,30,834.0,93.0,3.3,13.0,567.0,479.99,383.0
2016,3,15,9,45,850.0,95.0,3.3,13.5,605.5,536.59,429.97
2016,3,15,10,0,866.0,97.0,3.3,14.0,644.0,592.66,474.99
2016,3,15,10,15,876.5,99.0,3.25,14.0,676.0,644.44,516.13
2016,3,15,10,30,887.0,101.0,3.2,14.0,708.0,694.86,555.15
2016,3,15,10,45,895.0,101.5,3.2,14.5,733.0,740.41,588.08
2016,3,15,11,0,903.0,102.0,3.2,15.0,758.0,783.87,617.62
2016,3,15,11,15,908.0,103.0,3.2,15.0,775.5,823.18,645.02
2016,3,15,11,30,913.0,104.0,3.2,15.0,793.0,859.79,670.34
2016,3,15,11,45,916.0,104.0,3.2,15.5,802.5,890.77,690.28
2016,3,15,12,0,919.0,104.0,3.2,16.0,812.0,918.58,707.93
2016,3,15,12,15,919.5,104.0,3.25,16.0,813.0,940.84,723.41
2016,3,15,12,30,920.0,104.0,3.3,16.0,814.0,959.57,736.59
2016,3,15,12,45,922.0,101.5,3.35,16.0,808.0,973.35,746.49
2016,3,15,13,0,924.0,99.0,3.4,16.0,802.0,983.44,754.04
2016,3,15,13,15,920.5,98.5,3.5,16.0,787.0,986.8,757.51
2016,3,15,13,30,917.0,98.0,3.6,16.0,772.0,986.36,758.57
2016,3,15,13,45,911.0,96.5,3.7,16.0,749.0,978.65,754.76
2016,3,15,14,0,905.0,95.0,3.8,16.0,726.0,967.24,748.53
2016,3,15,14,15,896.0,93.5,3.9,16.0,696.0,949.42,737.91
2016,3,15,14,30,887.0,92.0,4.0,16.0,666.0,928.19,724.95
2016,3,15,14,45,874.0,90.0,4.15,16.0,629.0,899.52,706.92
2016,3,15,15,0,861.0,88.0,4.3,16.0,592.0,867.93,686.73
2016,3,15,15,15,843.0,85.5,4.4,15.5,549.5,835.99,667.35
2016,3,15,15,30,825.0,83.0,4.5,15.0,507.0,794.43,640.43
2016,3,15,15,45,801.5,79.5,4.65,15.0,460.0,745.37,606.35
2016,3,15,16,0,778.0,76.0,4.8,15.0,413.0,695.07,570.51
2016,3,15,16,15,744.0,72.0,4.8,14.5,362.5,635.78,527.1
2016,3,15,16,30,710.0,68.0,4.8,14.0,312.0,576.81,482.04
2016,3,15,16,45,660.5,62.5,4.85,14.0,260.5,510.6,427.42
2016,3,15,17,0,611.0,57.0,4.9,14.0,209.0,443.96,370.53
2016,3,15,17,15,532.0,49.0,4.85,13.5,159.0,361.91,299.38
2016,3,15,17,30,453.0,41.0,4.8,13.0,109.0,286.86,231.87
2016,3,15,17,45,318.0,29.5,4.8,12.5,67.5,192.01,144.51
2016,3,15,18,0,183.0,18.0,4.8,12.0,26.0,101.72,0.0
2016,3,15,18,15,91.5,9.0,4.75,12.0,13.0,37.22,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,83.0,11.0,1.3,11.0,13.0,10.48,0.0
2016,3,16,6,45,233.0,24.5,1.3,11.5,50.0,19.33,9.02
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,29.57,20.22
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,35.64,26.2
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,41.44,31.72
2016,3,16,7,45,621.0,63.0,1.45,12.5,237.0,79.79,43.69
2016,3,16,8,0,679.0,69.0,1.5,13.0,289.0,132.78,77.65
2016,3,16,8,15,717.0,73.5,1.6,13.5,340.0,190.72,124.39
2016,3,16,8,30,755.0,78.0,1.7,14.0,391.0,249.51,175.41
2016,3,16,8,45,783.5,81.0,1.85,14.5,440.0,307.94,227.54
2016,3,16,9,0,812.0,84.0,2.0,15.0,489.0,368.74,281.11
2016,3,16,9,15,831.5,87.0,2.05,15.0,533.0,427.88,332.72
2016,3,16,9,30,851.0,90.0,2.1,15.0,577.0,487.75,383.44
2016,3,16,9,45,866.0,91.5,2.2,15.5,615.5,544.64,429.84
2016,3,16,10,0,881.0,93.0,2.3,16.0,654.0,600.1,473.72
2016,3,16,10,15,891.0,94.5,2.35,16.0,686.0,651.75,514.18
2016,3,16,10,30,901.0,96.0,2.4,16.0,718.0,701.94,552.56
2016,3,16,10,45,909.0,97.0,2.45,16.5,743.5,748.5,585.34
2016,3,16,11,0,917.0,98.0,2.5,17.0,769.0,792.94,615.14
2016,3,16,11,15,921.0,99.0,2.5,17.0,786.0,831.89,641.6
2016,3,16,11,30,925.0,100.0,2.5,17.0,803.0,868.03,665.95
2016,3,16,11,45,928.0,100.0,2.55,17.0,812.0,899.27,687.24
2016,3,16,12,0,931.0,100.0,2.6,17.0,821.0,927.28,706.36
2016,3,16,12,15,931.0,99.5,2.65,17.0,821.5,948.71,721.05
2016,3,16,12,30,931.0,99.0,2.7,17.0,822.0,966.54,733.45
2016,3,16,12,45,932.5,97.0,2.75,17.5,815.5,980.43,741.94
2016,3,16,13,0,934.0,95.0,2.8,18.0,809.0,990.58,748.05
2016,3,16,13,15,930.0,94.0,2.85,18.0,793.0,992.85,750.43
2016,3,16,13,30,926.0,93.0,2.9,18.0,777.0,991.26,750.45
2016,3,16,13,45,919.5,92.0,2.95,18.0,754.0,983.49,746.46
2016,3,16,14,0,913.0,91.0,3.0,18.0,731.0,972.0,740.11
2016,3,16,14,15,903.5,89.5,3.05,18.0,700.5,953.5,729.1
2016,3,16,14,30,894.0,88.0,3.1,18.0,670.0,931.57,715.81
2016,3,16,14,45,881.0,86.0,3.2,18.0,632.5,902.63,697.99
2016,3,16,15,0,868.0,84.0,3.3,18.0,595.0,870.75,677.98
2016,3,16,15,15,850.5,81.5,3.3,17.5,552.5,831.74,653.31
2016,3,16,15,30,833.0,79.0,3.3,17.0,510.0,797.38,631.71
2016,3,16,15,45,809.0,76.0,3.35,17.0,462.5,748.19,597.85
2016,3,16,16,0,785.0,73.0,3.4,17.0,415.0,697.79,562.51
2016,3,16,16,15,752.0,69.0,3.35,16.5,365.0,638.87,520.43
2016,3,16,16,30,719.0,65.0,3.3,16.0,315.0,580.21,476.96
2016,3,16,16,45,670.5,60.0,3.25,16.0,263.5,511.26,421.44
2016,3,16,17,0,622.0,55.0,3.2,16.0,212.0,448.41,368.68
2016,3,16,17,15,546.0,47.5,3.2,15.5,162.0,367.92,300.42
2016,3,16,17,30,470.0,40.0,3.2,15.0,112.0,294.14,235.26
2016,3,16,17,45,338.0,29.0,3.25,14.5,70.0,200.0,150.25
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,111.08,10.56
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,40.88,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.0,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,138.0,12.0,2.8,12.0,17.0,11.44,0.0
2016,3,17,6,45,288.5,24.5,2.95,12.5,56.0,19.15,9.41
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,28.46,19.21
2016,3,17,7,15,524.5,45.0,3.05,13.0,145.5,33.3,24.02
2016,3,17,7,30,610.0,53.0,3.0,13.0,196.0,37.95,28.44
2016,3,17,7,45,664.5,58.5,2.95,13.5,248.5,83.91,44.85
2016,3,17,8,0,719.0,64.0,2.9,14.0,301.0,138.57,80.42
2016,3,17,8,15,755.0,68.5,2.75,14.5,353.0,195.41,126.69
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,256.12,179.72
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,315.98,233.24
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,377.85,287.6
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,439.5,341.04
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,499.48,391.59
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,556.55,437.48
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,612.97,481.16
2016,3,17,10,15,916.5,89.5,2.1,17.0,702.5,665.49,521.11
2016,3,17,10,30,926.0,91.0,2.0,17.0,735.0,716.43,558.6
2016,3,17,10,45,932.5,92.0,1.95,17.5,759.5,762.9,589.59
2016,3,17,11,0,939.0,93.0,1.9,18.0,784.0,807.06,617.77
2016,3,17,11,15,943.5,94.0,1.85,18.0,801.5,847.11,643.85
2016,3,17,11,30,948.0,95.0,1.8,18.0,819.0,884.29,667.7
2016,3,17,11,45,949.5,95.5,1.75,18.5,828.0,915.35,685.94
2016,3,17,12,0,951.0,96.0,1.7,19.0,837.0,943.03,701.79
2016,3,17,12,15,951.0,96.0,1.65,19.0,837.5,965.33,715.36
2016,3,17,12,30,951.0,96.0,1.6,19.0,838.0,983.95,726.58
2016,3,17,12,45,948.5,95.5,1.55,19.5,830.5,995.95,732.19
2016,3,17,13,0,946.0,95.0,1.5,20.0,823.0,1004.08,735.45
2016,3,17,13,15,942.0,94.5,1.5,20.0,807.5,1006.89,737.65
2016,3,17,13,30,938.0,94.0,1.5,20.0,792.0,1005.82,737.58
2016,3,17,13,45,931.5,93.0,1.5,20.5,768.0,997.96,731.94
2016,3,17,14,0,925.0,92.0,1.5,21.0,744.0,986.31,724.11
2016,3,17,14,15,915.5,90.5,1.55,20.5,713.5,967.61,715.36
2016,3,17,14,30,906.0,89.0,1.6,20.0,683.0,945.43,704.36
2016,3,17,14,45,893.0,87.5,1.65,20.0,645.0,916.78,687.69
2016,3,17,15,0,880.0,86.0,1.7,20.0,607.0,885.17,668.94
2016,3,17,15,15,862.5,83.5,1.75,20.0,564.0,845.77,644.66
2016,3,17,15,30,845.0,81.0,1.8,20.0,521.0,811.01,623.29
2016,3,17,15,45,821.5,78.0,1.9,20.0,473.0,761.71,591.65
2016,3,17,16,0,798.0,75.0,2.0,20.0,425.0,711.14,558.33
2016,3,17,16,15,765.0,71.0,1.95,19.5,374.0,651.59,517.45
2016,3,17,16,30,732.0,67.0,1.9,19.0,323.0,592.25,475.16
2016,3,17,16,45,683.0,61.5,1.9,18.5,270.5,521.67,421.33
2016,3,17,17,0,634.0,56.0,1.9,18.0,218.0,457.26,369.8
2016,3,17,17,15,558.0,48.5,1.95,17.5,167.0,376.02,302.77
2016,3,17,17,30,482.0,41.0,2.0,17.0,116.0,301.45,238.41
2016,3,17,17,45,350.0,30.0,2.05,16.5,73.0,206.42,154.51
2016,3,17,18,0,218.0,19.0,2.1,16.0,30.0,117.55,26.48
2016,3,17,18,15,109.0,9.5,2.2,15.5,15.0,43.31,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,3.15,11.0,10.0,7.15,0.0
2016,3,18,6,30,143.0,15.0,3.2,11.0,20.0,11.97,0.0
2016,3,18,6,45,284.0,28.0,3.25,11.5,59.5,22.18,12.36
2016,3,18,7,0,425.0,41.0,3.3,12.0,99.0,31.84,22.34
2016,3,18,7,15,510.5,49.5,3.2,12.0,149.5,36.93,27.4
2016,3,18,7,30,596.0,58.0,3.1,12.0,200.0,41.82,32.06
2016,3,18,7,45,298.0,62.0,3.05,12.0,133.0,65.02,40.42
2016,3,18,8,0,0.0,66.0,3.0,12.0,66.0,61.4,47.32
2016,3,18,8,15,46.5,122.5,3.0,12.0,142.5,117.95,93.3
2016,3,18,8,30,93.0,179.0,3.0,12.0,219.0,180.9,144.33
2016,3,18,8,45,46.5,166.0,3.0,12.5,186.0,164.11,131.68
2016,3,18,9,0,0.0,153.0,3.0,13.0,153.0,140.79,112.92
2016,3,18,9,15,68.0,209.5,3.0,13.0,249.0,220.45,177.58
2016,3,18,9,30,136.0,266.0,3.0,13.0,345.0,310.17,249.56
2016,3,18,9,45,98.5,275.0,3.0,13.5,334.5,307.39,246.58
2016,3,18,10,0,61.0,284.0,3.0,14.0,324.0,301.41,240.87
2016,3,18,10,15,48.0,285.0,2.95,14.0,317.5,299.36,238.81
2016,3,18,10,30,35.0,286.0,2.9,14.0,311.0,295.77,235.43
2016,3,18,10,45,42.0,304.5,2.9,14.0,335.0,322.12,256.04
2016,3,18,11,0,49.0,323.0,2.9,14.0,359.0,349.29,277.07
2016,3,18,11,15,49.0,330.0,2.85,14.0,367.0,360.15,285.15
2016,3,18,11,30,49.0,337.0,2.8,14.0,375.0,370.95,293.23
2016,3,18,11,45,150.0,357.5,2.75,14.0,475.0,490.95,387.78
2016,3,18,12,0,251.0,378.0,2.7,14.0,575.0,618.2,484.31
2016,3,18,12,15,250.0,379.5,2.65,14.0,575.5,628.63,490.96
2016,3,18,12,30,249.0,381.0,2.6,14.0,576.0,637.96,497.61
2016,3,18,12,45,338.0,351.0,2.6,14.5,613.5,696.49,542.32
2016,3,18,13,0,427.0,321.0,2.6,15.0,651.0,766.47,593.89
2016,3,18,13,15,521.5,277.5,2.65,15.0,672.5,816.35,632.53
2016,3,18,13,30,616.0,234.0,2.7,15.0,694.0,867.19,671.67
2016,3,18,13,45,748.5,175.0,2.8,15.0,717.0,931.19,718.37
2016,3,18,14,0,881.0,116.0,2.9,15.0,740.0,982.2,754.81
2016,3,18,14,15,756.5,150.5,2.95,14.5,670.5,902.3,701.67
2016,3,18,14,30,632.0,185.0,3.0,14.0,601.0,816.69,644.15
2016,3,18,14,45,664.5,161.5,3.15,14.0,577.0,809.8,642.07
2016,3,18,15,0,697.0,138.0,3.3,14.0,553.0,798.09,635.86
2016,3,18,15,15,575.0,161.5,3.3,14.0,487.5,702.54,566.16
2016,3,18,15,30,453.0,185.0,3.3,14.0,422.0,607.15,492.98
2016,3,18,15,45,440.0,168.5,3.35,14.0,381.5,563.79,461.37
2016,3,18,16,0,427.0,152.0,3.4,14.0,341.0,519.6,428.11
2016,3,18,16,15,396.0,141.0,3.3,13.5,300.0,468.33,388.43
2016,3,18,16,30,365.0,130.0,3.2,13.0,259.0,418.32,348.74
2016,3,18,16,45,339.5,111.5,3.15,13.0,217.0,364.58,304.6
2016,3,18,17,0,314.0,93.0,3.1,13.0,175.0,312.2,260.26
2016,3,18,17,15,270.0,75.0,2.95,12.5,134.0,252.24,208.5
2016,3,18,17,30,226.0,57.0,2.8,12.0,93.0,196.23,158.75
2016,3,18,17,45,148.0,39.0,2.65,12.0,59.0,121.22,91.92
2016,3,18,18,0,70.0,21.0,2.5,12.0,25.0,57.78,16.83
2016,3,18,18,15,35.0,10.5,2.45,11.5,12.5,21.03,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,12.99,0.0
2016,3,19,6,45,46.5,32.5,2.15,12.0,39.5,27.92,17.45
2016,3,19,7,0,93.0,51.0,2.3,12.0,65.0,42.88,32.11
2016,3,19,7,15,117.0,72.5,2.35,12.0,97.0,59.53,47.57
2016,3,19,7,30,141.0,94.0,2.4,12.0,129.0,75.7,62.38
2016,3,19,7,45,159.5,115.0,2.5,12.5,163.0,105.01,78.81
2016,3,19,8,0,178.0,136.0,2.6,13.0,197.0,137.26,103.29
2016,3,19,8,15,90.5,140.5,2.6,13.0,172.0,139.14,108.69
2016,3,19,8,30,3.0,145.0,2.6,13.0,147.0,132.53,106.57
2016,3,19,8,45,41.5,183.0,2.65,13.5,205.0,177.25,142.12
2016,3,19,9,0,80.0,221.0,2.7,14.0,263.0,228.81,183.15
2016,3,19,9,15,450.0,157.5,2.75,14.0,419.0,336.79,267.67
2016,3,19,9,30,820.0,94.0,2.8,14.0,575.0,484.95,385.72
2016,3,19,9,45,831.0,97.5,2.85,14.5,612.0,539.67,430.08
2016,3,19,10,0,842.0,101.0,2.9,15.0,649.0,593.69,472.95
2016,3,19,10,15,852.5,102.5,2.9,15.0,680.5,643.47,512.17
2016,3,19,10,30,863.0,104.0,2.9,15.0,712.0,692.26,549.66
2016,3,19,10,45,868.5,106.0,2.95,15.0,736.0,736.39,582.16
2016,3,19,11,0,874.0,108.0,3.0,15.0,760.0,778.32,611.87
2016,3,19,11,15,879.5,109.0,2.95,15.0,777.0,816.85,638.35
2016,3,19,11,30,885.0,110.0,2.9,15.0,794.0,852.8,662.78
2016,3,19,11,45,684.0,206.5,2.9,15.0,739.0,816.53,636.14
2016,3,19,12,0,483.0,303.0,2.9,15.0,684.0,755.34,587.11
2016,3,19,12,15,488.0,301.5,2.85,15.0,686.5,773.06,600.32
2016,3,19,12,30,493.0,300.0,2.8,15.0,689.0,788.87,611.52
2016,3,19,12,45,486.0,299.5,2.8,15.0,680.0,792.42,614.1
2016,3,19,13,0,479.0,299.0,2.8,15.0,671.0,793.6,615.15
2016,3,19,13,15,360.0,330.0,2.8,15.0,606.5,707.33,550.62
2016,3,19,13,30,241.0,361.0,2.8,15.0,542.0,617.89,482.91
2016,3,19,13,45,320.0,330.0,2.8,15.0,563.0,675.09,528.5
2016,3,19,14,0,399.0,299.0,2.8,15.0,584.0,715.94,561.11
2016,3,19,14,15,323.5,302.0,2.8,15.0,526.5,646.96,509.23
2016,3,19,14,30,248.0,305.0,2.8,15.0,469.0,578.59,457.62
2016,3,19,14,45,553.0,196.5,2.85,15.0,536.0,743.01,590.03
2016,3,19,15,0,858.0,88.0,2.9,15.0,603.0,870.9,683.98
2016,3,19,15,15,841.5,85.5,2.95,14.5,561.0,839.93,663.94
2016,3,19,15,30,825.0,83.0,3.0,14.0,519.0,799.28,637.96
2016,3,19,15,45,624.5,118.5,3.15,14.0,431.0,659.12,536.08
2016,3,19,16,0,424.0,154.0,3.3,14.0,343.0,520.02,427.53
2016,3,19,16,15,406.0,138.5,3.3,13.5,302.5,472.91,392.25
2016,3,19,16,30,388.0,123.0,3.3,13.0,262.0,425.89,355.47
2016,3,19,16,45,372.5,104.5,3.3,13.0,221.0,377.23,315.63
2016,3,19,17,0,357.0,86.0,3.3,13.0,180.0,328.85,274.67
2016,3,19,17,15,316.5,69.5,3.1,12.5,139.0,270.13,223.8
2016,3,19,17,30,276.0,53.0,2.9,12.0,98.0,214.89,174.41
2016,3,19,17,45,204.0,37.0,2.7,12.0,63.5,150.8,115.85
2016,3,19,18,0,132.0,21.0,2.5,12.0,29.0,87.88,35.49
2016,3,19,18,15,66.0,10.5,2.4,11.5,14.5,30.84,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.2,13.0,10.5,10.01,0.0
2016,3,20,6,30,0.0,21.0,4.4,13.0,21.0,18.91,0.0
2016,3,20,6,45,130.0,35.0,4.6,13.5,54.5,28.68,18.26
2016,3,20,7,0,260.0,49.0,4.8,14.0,88.0,37.32,27.05
2016,3,20,7,15,310.5,65.0,4.9,14.0,129.5,48.5,37.47
2016,3,20,7,30,361.0,81.0,5.0,14.0,171.0,60.08,48.07
2016,3,20,7,45,395.0,94.5,5.1,14.5,213.5,99.2,64.9
2016,3,20,8,0,429.0,108.0,5.2,15.0,256.0,142.57,96.05
2016,3,20,8,15,368.0,139.0,5.25,15.0,279.5,186.66,136.19
2016,3,20,8,30,307.0,170.0,5.3,15.0,303.0,224.93,172.21
2016,3,20,8,45,288.0,194.5,5.35,15.0,331.0,261.74,205.08
2016,3,20,9,0,269.0,219.0,5.4,15.0,359.0,296.44,235.49
2016,3,20,9,15,134.5,189.5,5.45,15.0,259.5,231.89,185.78
2016,3,20,9,30,0.0,160.0,5.5,15.0,160.0,148.32,117.77
2016,3,20,9,45,6.5,192.0,5.6,15.5,196.5,181.68,144.64
2016,3,20,10,0,13.0,224.0,5.7,16.0,233.0,216.04,171.94
2016,3,20,10,15,6.5,165.5,5.8,16.0,170.0,158.57,125.09
2016,3,20,10,30,0.0,107.0,5.9,16.0,107.0,99.87,76.92
2016,3,20,10,45,3.0,156.5,6.0,16.0,159.0,148.63,116.7
2016,3,20,11,0,6.0,206.0,6.1,16.0,211.0,198.18,156.64
2016,3,20,11,15,6.5,210.0,6.15,16.0,215.5,202.99,160.34
2016,3,20,11,30,7.0,214.0,6.2,16.0,220.0,207.83,164.14
2016,3,20,11,45,3.5,180.0,6.3,16.0,183.0,172.64,135.67
2016,3,20,12,0,0.0,146.0,6.4,16.0,146.0,137.23,106.89
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,176.6,138.9
2016,3,20,12,30,8.0,220.0,6.3,16.0,227.0,216.73,171.25
2016,3,20,12,45,5.5,196.0,6.3,16.0,200.5,191.29,150.76
2016,3,20,13,0,3.0,172.0,6.3,16.0,174.0,165.75,130.17
2016,3,20,13,15,27.5,252.5,6.2,16.0,273.5,280.01,222.87
2016,3,20,13,30,52.0,333.0,6.1,16.0,373.0,392.06,311.86
2016,3,20,13,45,26.0,182.5,6.05,16.0,202.5,206.84,164.56
2016,3,20,14,0,0.0,32.0,6.0,16.0,32.0,29.8,19.11
2016,3,20,14,15,7.0,132.5,5.85,15.5,137.5,131.58,103.6
2016,3,20,14,30,14.0,233.0,5.7,15.0,243.0,240.13,192.42
2016,3,20,14,45,10.0,211.5,5.6,15.0,218.5,214.83,172.02
2016,3,20,15,0,6.0,190.0,5.5,15.0,194.0,189.63,151.76
2016,3,20,15,15,18.0,198.5,5.35,15.0,208.5,210.0,169.28
2016,3,20,15,30,30.0,207.0,5.2,15.0,223.0,242.49,196.57
2016,3,20,15,45,15.0,165.0,5.1,15.0,173.0,173.66,140.13
2016,3,20,16,0,0.0,123.0,5.0,15.0,123.0,118.27,94.07
2016,3,20,16,15,0.0,104.5,4.8,14.5,104.5,99.89,79.14
2016,3,20,16,30,0.0,86.0,4.6,14.0,86.0,81.51,63.95
2016,3,20,16,45,0.0,72.0,4.45,14.0,72.0,67.82,52.42
2016,3,20,17,0,0.0,58.0,4.3,14.0,58.0,54.11,40.7
2016,3,20,17,15,0.0,45.0,4.1,14.0,45.0,41.82,30.03
2016,3,20,17,30,0.0,32.0,3.9,14.0,32.0,29.71,19.42
2016,3,20,17,45,0.0,20.5,3.75,14.0,20.5,19.01,9.91
2016,3,20,18,0,0.0,9.0,3.6,14.0,9.0,8.33,0.0
2016,3,20,18,15,0.0,4.5,3.5,13.5,4.5,4.29,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,4.15,12.0,9.5,9.05,0.0
2016,3,21,6,30,0.0,19.0,4.3,12.0,19.0,17.45,0.0
2016,3,21,6,45,66.0,39.0,4.5,12.5,49.0,33.01,22.28
2016,3,21,7,0,132.0,59.0,4.7,13.0,79.0,46.94,35.68
2016,3,21,7,15,172.0,79.5,4.9,13.0,116.5,61.99,49.65
2016,3,21,7,30,212.0,100.0,5.1,13.0,154.0,78.12,64.36
2016,3,21,7,45,255.0,114.5,5.3,13.5,194.0,109.71,78.78
2016,3,21,8,0,298.0,129.0,5.5,14.0,234.0,146.5,105.51
2016,3,21,8,15,237.0,158.0,5.6,14.0,249.0,180.07,136.73
2016,3,21,8,30,176.0,187.0,5.7,14.0,264.0,208.3,163.63
2016,3,21,8,45,91.0,180.5,5.85,14.0,221.0,191.11,152.65
2016,3,21,9,0,6.0,174.0,6.0,14.0,178.0,161.84,130.05
2016,3,21,9,15,82.0,224.0,6.1,14.0,273.5,239.98,193.59
2016,3,21,9,30,158.0,274.0,6.2,14.0,369.0,329.14,265.91
2016,3,21,9,45,150.0,292.5,6.3,14.5,387.0,353.47,285.03
2016,3,21,10,0,142.0,311.0,6.4,15.0,405.0,376.92,303.17
2016,3,21,10,15,73.5,256.0,6.5,15.0,305.0,288.41,231.75
2016,3,21,10,30,5.0,201.0,6.6,15.0,205.0,191.47,152.05
2016,3,21,10,45,33.0,270.5,6.75,15.0,296.0,282.66,226.13
2016,3,21,11,0,61.0,340.0,6.9,15.0,387.0,375.16,299.99
2016,3,21,11,15,46.5,328.5,7.0,15.0,364.5,356.56,284.64
2016,3,21,11,30,32.0,317.0,7.1,15.0,342.0,336.48,268.24
2016,3,21,11,45,16.0,191.0,7.2,15.0,203.5,193.99,153.95
2016,3,21,12,0,0.0,65.0,7.3,15.0,65.0,60.66,44.57
2016,3,21,12,15,0.0,65.0,7.25,15.0,65.0,60.66,44.61
2016,3,21,12,30,0.0,65.0,7.2,15.0,65.0,60.66,44.61
2016,3,21,12,45,7.0,163.5,7.2,15.5,169.0,161.05,126.9
2016,3,21,13,0,14.0,262.0,7.2,16.0,273.0,265.27,210.6
2016,3,21,13,15,13.5,257.0,7.1,15.5,267.5,260.5,207.17
2016,3,21,13,30,13.0,252.0,7.0,15.0,262.0,255.66,203.83
2016,3,21,13,45,23.0,272.0,6.9,15.0,289.0,286.5,229.17
2016,3,21,14,0,33.0,292.0,6.8,15.0,316.0,332.17,266.18
2016,3,21,14,15,24.0,264.0,6.7,15.0,281.5,280.93,225.25
2016,3,21,14,30,15.0,236.0,6.6,15.0,247.0,244.07,195.66
2016,3,21,14,45,7.5,165.5,6.55,15.0,171.0,165.16,131.63
2016,3,21,15,0,0.0,95.0,6.5,15.0,95.0,88.65,68.5
2016,3,21,15,15,0.0,58.0,6.4,14.5,58.0,53.98,39.85
2016,3,21,15,30,0.0,21.0,6.3,14.0,21.0,19.51,10.91
2016,3,21,15,45,0.5,84.0,6.25,14.0,84.5,78.63,61.03
2016,3,21,16,0,1.0,147.0,6.2,14.0,148.0,144.51,116.55
2016,3,21,16,15,241.0,137.0,6.0,13.5,225.0,339.29,285.81
2016,3,21,16,30,481.0,127.0,5.8,13.0,302.0,494.38,416.62
2016,3,21,16,45,473.0,107.0,5.65,13.0,257.0,444.43,374.57
2016,3,21,17,0,465.0,87.0,5.5,13.0,212.0,393.72,331.1
2016,3,21,17,15,386.5,75.0,5.3,12.5,163.5,314.67,262.52
2016,3,21,17,30,308.0,63.0,5.1,12.0,115.0,243.18,198.9
2016,3,21,17,45,218.5,45.0,4.9,12.0,75.0,167.62,130.64
2016,3,21,18,0,129.0,27.0,4.7,12.0,35.0,96.86,51.15
2016,3,21,18,15,64.5,13.5,4.75,12.0,17.5,33.32,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.0,11.5,4.15,10.5,15.5,10.96,0.0
2016,3,22,6,30,154.0,23.0,4.3,11.0,31.0,18.15,2.55
2016,3,22,6,45,291.0,35.5,4.45,11.5,73.5,28.22,18.53
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,37.12,27.25
2016,3,22,7,15,508.5,56.5,4.6,12.0,167.0,41.93,31.99
2016,3,22,7,30,589.0,65.0,4.6,12.0,218.0,52.56,35.39
2016,3,22,7,45,647.0,70.0,4.7,12.0,271.5,100.41,56.33
2016,3,22,8,0,705.0,75.0,4.8,12.0,325.0,155.34,95.47
2016,3,22,8,15,740.0,79.5,4.75,12.0,377.0,215.16,146.43
2016,3,22,8,30,775.0,84.0,4.7,12.0,429.0,275.27,200.6
2016,3,22,8,45,806.0,85.0,4.7,12.5,479.0,334.32,254.36
2016,3,22,9,0,837.0,86.0,4.7,13.0,529.0,395.93,309.57
2016,3,22,9,15,855.0,89.0,4.75,13.0,573.0,456.03,363.15
2016,3,22,9,30,873.0,92.0,4.8,13.0,617.0,517.68,416.53
2016,3,22,9,45,890.0,92.0,4.85,13.0,656.5,574.43,464.76
2016,3,22,10,0,907.0,92.0,4.9,13.0,696.0,630.83,511.49
2016,3,22,10,15,916.5,93.5,4.95,13.0,727.5,683.25,553.98
2016,3,22,10,30,926.0,95.0,5.0,13.0,759.0,734.08,594.32
2016,3,22,10,45,933.0,95.5,5.05,13.5,784.0,780.24,627.1
2016,3,22,11,0,940.0,96.0,5.1,14.0,809.0,824.09,657.83
2016,3,22,11,15,944.0,96.5,5.1,14.0,826.0,863.01,685.65
2016,3,22,11,30,948.0,97.0,5.1,14.0,843.0,899.01,711.22
2016,3,22,11,45,949.5,98.0,5.2,14.0,851.5,930.27,733.97
2016,3,22,12,0,951.0,99.0,5.3,14.0,860.0,958.15,754.36
2016,3,22,12,15,951.0,99.0,5.4,14.0,860.0,980.1,770.59
2016,3,22,12,30,951.0,99.0,5.5,14.0,860.0,998.37,784.35
2016,3,22,12,45,947.0,99.5,5.6,14.0,852.0,1009.66,793.26
2016,3,22,13,0,943.0,100.0,5.7,14.0,844.0,1017.07,799.59
2016,3,22,13,15,939.0,99.0,5.8,14.0,828.0,1018.93,802.13
2016,3,22,13,30,935.0,98.0,5.9,14.0,812.0,1016.91,802.05
2016,3,22,13,45,929.5,96.5,6.05,14.0,788.0,1009.03,798.24
2016,3,22,14,0,924.0,95.0,6.2,14.0,764.0,997.37,791.8
2016,3,22,14,15,915.0,94.0,6.25,14.0,733.0,979.29,780.16
2016,3,22,14,30,906.0,93.0,6.3,14.0,702.0,957.74,766.07
2016,3,22,14,45,895.5,90.0,6.35,14.0,665.0,929.17,746.81
2016,3,22,15,0,885.0,87.0,6.4,14.0,628.0,897.49,725.2
2016,3,22,15,15,869.0,85.0,6.35,13.5,584.5,859.39,699.49
2016,3,22,15,30,853.0,83.0,6.3,13.0,541.0,825.87,677.05
2016,3,22,15,45,831.0,79.5,6.25,13.0,493.0,776.44,640.78
2016,3,22,16,0,809.0,76.0,6.2,13.0,445.0,725.62,602.98
2016,3,22,16,15,777.5,72.5,6.1,13.0,394.0,666.86,558.1
2016,3,22,16,30,746.0,69.0,6.0,13.0,343.0,608.19,512.31
2016,3,22,16,45,701.5,64.0,5.95,13.0,290.0,539.93,455.7
2016,3,22,17,0,657.0,59.0,5.9,13.0,237.0,477.26,401.74
2016,3,22,17,15,585.0,52.0,5.7,12.5,185.0,397.0,331.88
2016,3,22,17,30,513.0,45.0,5.5,12.0,133.0,322.89,265.05
2016,3,22,17,45,392.0,34.5,5.35,12.0,88.0,230.47,181.14
2016,3,22,18,0,271.0,24.0,5.2,12.0,43.0,147.73,86.08
2016,3,22,18,15,135.5,12.0,5.15,11.5,21.5,54.49,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,56.5,11.0,3.1,9.5,14.5,10.48,0.0
2016,3,23,6,30,113.0,22.0,3.1,10.0,29.0,17.22,4.31
2016,3,23,6,45,192.5,39.0,3.1,10.5,64.5,30.1,20.43
2016,3,23,7,0,272.0,56.0,3.1,11.0,100.0,42.45,32.19
2016,3,23,7,15,317.5,72.5,3.05,11.0,142.5,53.81,42.84
2016,3,23,7,30,363.0,89.0,3.0,11.0,185.0,70.33,51.53
2016,3,23,7,45,402.5,100.5,3.0,11.5,228.0,108.83,72.42
2016,3,23,8,0,442.0,112.0,3.0,12.0,271.0,152.15,104.31
2016,3,23,8,15,452.5,129.5,2.95,12.5,313.0,199.42,144.46
2016,3,23,8,30,463.0,147.0,2.9,13.0,355.0,247.94,186.88
2016,3,23,8,45,487.0,159.5,2.9,13.5,400.0,297.57,229.81
2016,3,23,9,0,511.0,172.0,2.9,14.0,445.0,349.58,274.11
2016,3,23,9,15,692.5,132.5,2.8,14.0,534.5,426.58,336.87
2016,3,23,9,30,874.0,93.0,2.7,14.0,624.0,521.83,413.84
2016,3,23,9,45,889.0,94.5,2.65,14.5,663.0,578.99,459.56
2016,3,23,10,0,904.0,96.0,2.6,15.0,702.0,635.62,503.44
2016,3,23,10,15,913.0,97.5,2.5,15.0,733.5,687.59,543.12
2016,3,23,10,30,922.0,99.0,2.4,15.0,765.0,737.92,580.39
2016,3,23,10,45,929.5,99.5,2.35,15.5,790.0,784.27,610.99
2016,3,23,11,0,937.0,100.0,2.3,16.0,815.0,828.37,639.46
2016,3,23,11,15,941.0,101.0,2.4,16.0,832.0,867.67,666.68
2016,3,23,11,30,945.0,102.0,2.5,16.0,849.0,904.07,691.84
2016,3,23,11,45,945.0,103.5,2.6,16.0,857.0,934.43,712.85
2016,3,23,12,0,945.0,105.0,2.7,16.0,865.0,961.37,731.62
2016,3,23,12,15,799.0,175.0,2.85,16.0,818.0,929.67,710.84
2016,3,23,12,30,653.0,245.0,3.0,16.0,771.0,888.23,682.78
2016,3,23,12,45,787.5,179.5,3.2,16.0,808.0,959.24,734.86
