Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,922.0,114.0,3.4,16.0,845.0,1014.16,773.78
2016,3,23,13,15,793.5,167.0,3.5,16.0,787.5,962.97,739.36
2016,3,23,13,30,665.0,220.0,3.6,16.0,730.0,905.73,701.13
2016,3,23,13,45,777.0,167.5,3.75,16.0,746.0,956.95,739.21
2016,3,23,14,0,889.0,115.0,3.9,16.0,762.0,988.09,762.44
2016,3,23,14,15,700.0,175.0,4.0,16.0,671.5,882.77,689.68
2016,3,23,14,30,511.0,235.0,4.1,16.0,581.0,758.9,599.44
2016,3,23,14,45,674.5,171.5,4.2,16.0,602.0,834.9,660.32
2016,3,23,15,0,838.0,108.0,4.3,16.0,623.0,889.19,701.16
2016,3,23,15,15,819.5,105.0,4.35,15.5,579.5,848.66,674.79
2016,3,23,15,30,801.0,102.0,4.4,15.0,536.0,806.01,647.06
2016,3,23,15,45,697.0,110.5,4.5,15.0,463.5,710.65,577.99
2016,3,23,16,0,593.0,119.0,4.6,15.0,391.0,615.64,506.75
2016,3,23,16,15,543.5,118.0,4.6,14.5,345.5,554.52,459.94
2016,3,23,16,30,494.0,117.0,4.6,14.0,300.0,491.99,410.57
2016,3,23,16,45,457.0,103.5,4.65,14.0,252.5,430.53,360.35
2016,3,23,17,0,420.0,90.0,4.7,14.0,205.0,371.33,310.42
2016,3,23,17,15,363.5,75.5,4.55,13.5,159.5,303.08,251.68
2016,3,23,17,30,307.0,61.0,4.4,13.0,114.0,240.05,195.8
2016,3,23,17,45,216.5,44.0,4.3,12.5,75.0,164.9,128.96
2016,3,23,18,0,126.0,27.0,4.2,12.0,36.0,96.88,58.44
2016,3,23,18,15,63.0,13.5,4.1,12.0,18.0,32.93,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.0,4.95,11.0,17.5,11.44,0.0
2016,3,24,6,30,162.0,24.0,5.1,11.0,35.0,18.8,6.78
2016,3,24,6,45,274.5,38.5,5.3,11.5,76.5,29.68,20.09
2016,3,24,7,0,387.0,53.0,5.5,12.0,118.0,41.05,30.85
2016,3,24,7,15,462.5,62.5,5.5,12.0,167.5,46.51,36.15
2016,3,24,7,30,538.0,72.0,5.5,12.0,217.0,61.65,40.77
2016,3,24,7,45,579.5,76.5,5.5,12.5,262.5,104.92,61.64
2016,3,24,8,0,621.0,81.0,5.5,13.0,308.0,153.28,97.13
2016,3,24,8,15,656.5,92.5,5.5,13.5,363.5,211.32,146.39
2016,3,24,8,30,692.0,104.0,5.5,14.0,419.0,273.39,201.15
2016,3,24,8,45,694.5,117.5,5.5,14.5,462.5,330.31,252.82
2016,3,24,9,0,697.0,131.0,5.5,15.0,506.0,386.86,303.1
2016,3,24,9,15,718.5,135.5,5.4,15.0,549.5,442.91,352.03
2016,3,24,9,30,740.0,140.0,5.3,15.0,593.0,500.13,400.67
2016,3,24,9,45,755.0,144.0,5.25,15.0,630.5,554.2,445.73
2016,3,24,10,0,770.0,148.0,5.2,15.0,668.0,608.16,489.55
2016,3,24,10,15,782.5,150.0,5.1,15.0,699.0,658.19,529.17
2016,3,24,10,30,795.0,152.0,5.0,15.0,730.0,706.67,566.69
2016,3,24,10,45,816.5,147.0,4.95,15.5,757.5,753.81,601.73
2016,3,24,11,0,838.0,142.0,4.9,16.0,785.0,800.02,633.86
2016,3,24,11,15,843.5,143.5,4.85,16.0,802.5,838.6,660.97
2016,3,24,11,30,849.0,145.0,4.8,16.0,820.0,874.69,686.11
2016,3,24,11,45,845.0,149.5,4.8,16.0,827.5,902.91,705.82
2016,3,24,12,0,841.0,154.0,4.8,16.0,835.0,927.83,723.23
2016,3,24,12,15,842.0,154.0,4.85,16.0,835.5,949.31,738.63
2016,3,24,12,30,843.0,154.0,4.9,16.0,836.0,967.48,751.81
2016,3,24,12,45,864.0,141.0,4.95,16.5,834.5,987.37,764.85
2016,3,24,13,0,885.0,128.0,5.0,17.0,833.0,995.49,769.7
2016,3,24,13,15,880.5,127.5,5.05,17.0,817.5,997.21,771.78
2016,3,24,13,30,876.0,127.0,5.1,17.0,802.0,1003.95,777.59
2016,3,24,13,45,869.0,125.5,5.15,17.0,778.0,994.98,772.46
2016,3,24,14,0,862.0,124.0,5.2,17.0,754.0,982.39,764.99
2016,3,24,14,15,852.0,122.0,5.25,16.5,723.5,962.88,754.18
2016,3,24,14,30,842.0,120.0,5.3,16.0,693.0,940.07,741.01
2016,3,24,14,45,819.0,121.5,5.35,16.0,653.5,906.2,718.34
2016,3,24,15,0,796.0,123.0,5.4,16.0,614.0,869.87,693.77
2016,3,24,15,15,777.0,119.5,5.4,16.0,571.0,833.92,669.03
2016,3,24,15,30,758.0,116.0,5.4,16.0,528.0,791.53,639.23
2016,3,24,15,45,723.0,114.5,5.45,16.0,479.5,736.99,600.06
2016,3,24,16,0,688.0,113.0,5.5,16.0,431.0,682.19,560.01
2016,3,24,16,15,652.0,106.5,5.55,15.5,380.5,621.06,514.48
2016,3,24,16,30,616.0,100.0,5.6,15.0,330.0,560.7,467.52
2016,3,24,16,45,576.5,89.5,5.7,14.5,279.5,494.82,414.67
2016,3,24,17,0,537.0,79.0,5.8,14.0,229.0,430.97,361.49
2016,3,24,17,15,465.5,68.5,5.7,13.5,178.5,352.3,293.72
2016,3,24,17,30,394.0,58.0,5.6,13.0,128.0,278.44,228.24
2016,3,24,17,45,292.0,43.0,5.5,13.0,85.0,195.88,154.11
2016,3,24,18,0,190.0,28.0,5.4,13.0,42.0,122.99,78.29
2016,3,24,18,15,95.0,14.0,5.35,12.5,21.0,43.65,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,4.7,11.0,20.5,13.34,0.0
2016,3,25,6,30,190.0,28.0,4.9,11.0,41.0,22.01,10.21
2016,3,25,6,45,301.0,42.0,5.1,11.5,84.5,32.4,22.58
2016,3,25,7,0,412.0,56.0,5.3,12.0,128.0,43.56,33.14
2016,3,25,7,15,486.5,65.0,5.4,12.0,178.0,48.46,37.92
2016,3,25,7,30,561.0,74.0,5.5,12.0,228.0,65.7,42.59
2016,3,25,7,45,620.0,78.5,5.6,12.5,281.5,111.99,65.62
2016,3,25,8,0,679.0,83.0,5.7,13.0,335.0,165.55,104.89
2016,3,25,8,15,713.0,87.5,5.8,13.0,385.5,220.86,152.63
2016,3,25,8,30,747.0,92.0,5.9,13.0,436.0,279.77,205.91
2016,3,25,8,45,777.0,94.0,6.0,13.5,485.0,340.95,261.3
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,401.69,315.7
2016,3,25,9,15,824.5,98.5,6.05,14.0,577.5,459.55,367.25
2016,3,25,9,30,842.0,101.0,6.0,14.0,621.0,517.86,417.84
2016,3,25,9,45,856.5,103.0,5.95,14.5,659.0,574.2,464.67
2016,3,25,10,0,871.0,105.0,5.9,15.0,697.0,629.72,509.44
2016,3,25,10,15,880.5,106.5,5.8,15.0,728.5,680.46,550.12
2016,3,25,10,30,890.0,108.0,5.7,15.0,760.0,729.67,588.65
2016,3,25,10,45,894.5,110.5,5.65,15.5,784.0,774.44,620.22
2016,3,25,11,0,899.0,113.0,5.6,16.0,808.0,816.84,649.48
2016,3,25,11,15,903.5,114.0,5.5,16.0,824.5,855.18,676.44
2016,3,25,11,30,908.0,115.0,5.4,16.0,841.0,890.78,701.18
2016,3,25,11,45,910.5,115.5,5.35,16.0,849.5,921.19,722.32
2016,3,25,12,0,913.0,116.0,5.3,16.0,858.0,948.41,741.15
2016,3,25,12,15,913.0,116.0,5.25,16.0,858.5,969.48,755.6
2016,3,25,12,30,913.0,116.0,5.2,16.0,859.0,987.03,767.63
2016,3,25,12,45,918.5,111.5,5.2,16.0,852.5,1001.38,777.89
2016,3,25,13,0,924.0,107.0,5.2,16.0,846.0,1012.06,785.71
2016,3,25,13,15,920.0,106.0,5.25,16.0,830.0,1013.63,787.67
2016,3,25,13,30,916.0,105.0,5.3,16.0,814.0,1011.4,787.16
2016,3,25,13,45,909.5,104.0,5.35,16.5,790.0,1002.98,780.93
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,990.88,772.27
2016,3,25,14,15,893.5,101.0,5.5,16.5,735.0,971.21,761.66
2016,3,25,14,30,884.0,99.0,5.6,16.0,704.0,948.16,748.61
2016,3,25,14,45,870.5,97.5,5.75,16.0,666.0,918.8,729.75
2016,3,25,15,0,857.0,96.0,5.9,16.0,628.0,894.19,714.25
2016,3,25,15,15,839.5,93.5,6.0,15.5,584.5,854.47,688.4
2016,3,25,15,30,822.0,91.0,6.1,15.0,541.0,812.55,660.51
2016,3,25,15,45,793.0,89.0,6.25,15.0,492.0,760.04,622.92
2016,3,25,16,0,764.0,87.0,6.4,15.0,443.0,706.71,583.98
2016,3,25,16,15,731.0,83.0,6.45,14.5,392.0,647.69,540.44
2016,3,25,16,30,698.0,79.0,6.5,14.0,341.0,592.63,498.21
2016,3,25,16,45,644.0,74.0,6.6,14.0,288.0,520.37,438.6
2016,3,25,17,0,590.0,69.0,6.7,14.0,235.0,451.32,379.84
2016,3,25,17,15,518.0,61.0,6.6,13.5,184.5,372.74,311.77
2016,3,25,17,30,446.0,53.0,6.5,13.0,134.0,300.31,246.97
2016,3,25,17,45,324.5,41.0,6.45,13.0,89.5,208.97,165.19
2016,3,25,18,0,203.0,29.0,6.4,13.0,45.0,130.01,85.9
2016,3,25,18,15,101.5,14.5,6.35,12.5,22.5,46.27,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,12.5,4.1,11.5,23.0,11.91,0.0
2016,3,26,6,30,279.0,25.0,4.2,12.0,46.0,19.81,9.41
2016,3,26,6,45,391.5,35.0,4.3,12.5,90.5,26.79,17.72
2016,3,26,7,0,504.0,45.0,4.4,13.0,135.0,33.44,24.09
2016,3,26,7,15,571.0,51.5,4.35,13.0,186.0,36.77,27.36
2016,3,26,7,30,638.0,58.0,4.3,13.0,237.0,56.24,31.8
2016,3,26,7,45,682.5,63.0,4.3,13.5,289.0,109.87,60.58
2016,3,26,8,0,727.0,68.0,4.3,14.0,341.0,165.25,101.99
2016,3,26,8,15,757.0,71.5,4.25,14.5,391.0,221.35,150.31
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,280.5,203.29
2016,3,26,8,45,809.0,77.5,4.2,15.5,488.5,338.83,255.99
2016,3,26,9,0,831.0,80.0,4.2,16.0,536.0,401.0,310.73
2016,3,26,9,15,847.0,82.5,4.15,16.0,578.5,458.84,361.23
2016,3,26,9,30,863.0,85.0,4.1,16.0,621.0,516.86,410.43
2016,3,26,9,45,872.0,88.0,4.1,16.0,657.5,571.39,455.61
2016,3,26,10,0,881.0,91.0,4.1,16.0,694.0,624.85,498.68
2016,3,26,10,15,889.5,92.5,4.1,16.0,724.5,675.2,538.31
2016,3,26,10,30,898.0,94.0,4.1,16.0,755.0,723.93,575.29
2016,3,26,10,45,903.0,95.5,4.2,16.5,778.5,768.21,606.07
2016,3,26,11,0,908.0,97.0,4.3,17.0,802.0,810.11,634.86
2016,3,26,11,15,911.5,97.5,4.35,17.0,817.5,847.22,661.06
2016,3,26,11,30,915.0,98.0,4.4,17.0,833.0,881.48,685.17
2016,3,26,11,45,916.5,98.5,4.5,17.0,841.0,910.96,706.27
2016,3,26,12,0,918.0,99.0,4.6,17.0,849.0,937.17,725.14
2016,3,26,12,15,917.5,99.0,4.7,17.0,849.0,957.63,740.08
2016,3,26,12,30,917.0,99.0,4.8,17.0,849.0,974.51,752.67
2016,3,26,12,45,901.5,106.5,4.9,17.0,837.5,981.58,758.53
2016,3,26,13,0,886.0,114.0,5.0,17.0,826.0,984.76,761.87
2016,3,26,13,15,881.5,113.0,5.05,17.0,810.0,985.62,763.36
2016,3,26,13,30,877.0,112.0,5.1,17.0,794.0,982.83,762.45
2016,3,26,13,45,856.0,118.0,5.2,17.0,767.5,968.21,753.67
2016,3,26,14,0,835.0,124.0,5.3,17.0,741.0,959.08,748.95
2016,3,26,14,15,825.0,122.0,5.4,17.0,710.5,939.69,736.92
2016,3,26,14,30,815.0,120.0,5.5,17.0,680.0,917.11,722.65
2016,3,26,14,45,791.5,121.5,5.6,17.0,641.0,883.1,699.98
2016,3,26,15,0,768.0,123.0,5.7,17.0,602.0,846.77,675.46
2016,3,26,15,15,556.0,172.5,5.7,16.5,507.0,698.07,565.63
2016,3,26,15,30,344.0,222.0,5.7,16.0,412.0,547.99,446.93
2016,3,26,15,45,269.5,211.0,5.75,16.0,352.0,465.54,381.78
2016,3,26,16,0,195.0,200.0,5.8,16.0,292.0,375.32,308.99
2016,3,26,16,15,250.0,171.0,5.7,15.5,275.0,387.12,321.22
2016,3,26,16,30,305.0,142.0,5.6,15.0,258.0,381.06,318.41
2016,3,26,16,45,276.0,125.0,5.6,15.0,218.5,330.03,275.94
2016,3,26,17,0,247.0,108.0,5.6,15.0,179.0,281.04,234.31
2016,3,26,17,15,210.5,88.5,5.45,14.5,140.0,227.06,187.83
2016,3,26,17,30,174.0,69.0,5.3,14.0,101.0,176.32,143.14
2016,3,26,17,45,118.5,49.0,5.15,13.5,68.0,120.01,93.31
2016,3,26,18,0,63.0,29.0,5.0,13.0,35.0,62.13,39.77
2016,3,26,18,15,31.5,14.5,4.85,13.0,17.5,23.91,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,13.82,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,23.35,12.87
2016,3,27,6,45,357.0,41.0,4.55,11.5,94.0,32.0,22.44
2016,3,27,7,0,468.0,53.0,4.7,12.0,139.0,40.19,30.25
2016,3,27,7,15,539.5,61.0,4.7,12.0,191.0,44.42,34.36
2016,3,27,7,30,611.0,69.0,4.7,12.0,243.0,66.69,40.12
2016,3,27,7,45,651.0,76.5,4.7,12.5,295.0,117.31,68.01
2016,3,27,8,0,691.0,84.0,4.7,13.0,347.0,172.78,110.37
2016,3,27,8,15,531.0,129.5,4.8,13.0,348.0,222.31,161.06
2016,3,27,8,30,371.0,175.0,4.9,13.0,349.0,254.07,196.08
2016,3,27,8,45,361.5,198.0,5.0,13.0,382.0,295.92,233.36
2016,3,27,9,0,352.0,221.0,5.1,13.0,415.0,336.64,268.95
2016,3,27,9,15,595.5,164.5,5.25,13.0,524.0,420.8,337.96
2016,3,27,9,30,839.0,108.0,5.4,13.0,633.0,528.04,426.7
2016,3,27,9,45,852.0,110.5,5.55,13.5,671.0,583.92,473.13
2016,3,27,10,0,865.0,113.0,5.7,14.0,709.0,639.21,518.0
2016,3,27,10,15,875.0,115.0,5.8,14.0,741.0,691.18,560.1
2016,3,27,10,30,885.0,117.0,5.9,14.0,773.0,739.7,598.83
2016,3,27,10,45,892.0,118.5,6.0,14.0,797.5,785.09,632.86
2016,3,27,11,0,899.0,120.0,6.1,14.0,822.0,828.3,664.88
2016,3,27,11,15,904.0,121.0,6.1,14.0,839.0,867.0,692.97
2016,3,27,11,30,909.0,122.0,6.1,14.0,856.0,902.97,718.94
2016,3,27,11,45,911.0,123.0,6.15,14.5,865.0,933.41,739.65
2016,3,27,12,0,913.0,124.0,6.2,15.0,874.0,960.63,757.98
2016,3,27,12,15,914.0,124.0,6.2,15.0,875.0,982.56,773.67
2016,3,27,12,30,915.0,124.0,6.2,15.0,876.0,1000.98,786.94
2016,3,27,12,45,916.0,122.5,6.25,15.0,869.0,1014.24,796.94
2016,3,27,13,0,917.0,121.0,6.3,15.0,862.0,1023.82,804.45
2016,3,27,13,15,913.0,120.5,6.4,15.0,846.0,1025.88,807.05
2016,3,27,13,30,909.0,120.0,6.5,15.0,830.0,1024.16,807.12
2016,3,27,13,45,701.5,196.0,6.6,15.0,734.5,920.11,732.48
2016,3,27,14,0,494.0,272.0,6.7,15.0,639.0,795.03,636.71
2016,3,27,14,15,679.5,195.5,6.8,14.5,677.5,889.63,715.17
2016,3,27,14,30,865.0,119.0,6.9,14.0,716.0,963.93,773.35
2016,3,27,14,45,743.0,146.0,7.0,14.0,639.5,872.34,706.3
2016,3,27,15,0,621.0,173.0,7.1,14.0,563.0,777.37,635.93
2016,3,27,15,15,570.0,175.5,7.15,13.5,514.0,714.21,589.31
2016,3,27,15,30,519.0,178.0,7.2,13.0,465.0,658.13,546.63
2016,3,27,15,45,442.5,177.5,7.25,13.0,407.0,579.22,483.54
2016,3,27,16,0,366.0,177.0,7.3,13.0,349.0,491.43,412.41
2016,3,27,16,15,358.5,156.5,7.25,12.5,310.0,448.66,379.03
2016,3,27,16,30,351.0,136.0,7.2,12.0,271.0,417.16,353.82
2016,3,27,16,45,301.0,125.0,7.15,12.0,228.5,345.97,293.67
2016,3,27,17,0,251.0,114.0,7.1,12.0,186.0,290.94,245.89
2016,3,27,17,15,214.5,93.5,7.1,12.0,146.5,235.6,197.29
2016,3,27,17,30,178.0,73.0,7.1,12.0,107.0,183.47,150.6
2016,3,27,17,45,121.0,52.5,7.1,12.0,72.0,125.81,98.93
2016,3,27,18,0,64.0,32.0,7.1,12.0,37.0,66.91,44.45
2016,3,27,18,15,32.0,16.0,7.15,11.5,18.5,25.53,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,158.5,14.5,8.5,9.0,28.5,11.48,0.0
2016,3,28,6,30,317.0,29.0,8.6,9.0,57.0,23.14,13.3
2016,3,28,6,45,436.0,38.5,8.7,9.5,105.0,29.52,20.5
2016,3,28,7,0,555.0,48.0,8.8,10.0,153.0,35.64,26.44
2016,3,28,7,15,621.0,54.5,8.75,10.0,206.5,38.89,29.63
2016,3,28,7,30,687.0,61.0,8.7,10.0,260.0,68.44,39.15
2016,3,28,7,45,731.0,65.5,8.7,10.5,314.5,121.26,68.3
2016,3,28,8,0,775.0,70.0,8.7,11.0,369.0,179.37,113.48
2016,3,28,8,15,805.0,73.5,8.6,11.0,421.0,238.56,166.28
2016,3,28,8,30,835.0,77.0,8.5,11.0,473.0,300.75,224.03
2016,3,28,8,45,856.0,80.0,8.4,11.5,522.0,362.13,281.21
2016,3,28,9,0,877.0,83.0,8.3,12.0,571.0,427.17,340.38
2016,3,28,9,15,893.0,85.0,8.25,12.0,615.5,487.16,394.83
2016,3,28,9,30,909.0,87.0,8.2,12.0,660.0,547.23,447.95
2016,3,28,9,45,920.5,89.0,8.15,12.0,698.5,604.57,497.52
2016,3,28,10,0,932.0,91.0,8.1,12.0,737.0,660.95,545.08
2016,3,28,10,15,940.5,92.5,8.05,12.0,768.5,713.65,588.62
2016,3,28,10,30,949.0,94.0,8.0,12.0,800.0,764.57,628.81
2016,3,28,10,45,954.0,95.0,7.95,12.5,824.5,810.37,662.03
2016,3,28,11,0,959.0,96.0,7.9,13.0,849.0,853.63,692.94
2016,3,28,11,15,962.5,97.0,7.9,13.0,865.5,892.92,722.06
2016,3,28,11,30,966.0,98.0,7.9,13.0,882.0,929.19,748.82
2016,3,28,11,45,967.0,98.5,7.9,13.0,889.5,959.54,771.11
2016,3,28,12,0,968.0,99.0,7.9,13.0,897.0,986.42,790.84
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.0,1007.78,806.32
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,1025.37,819.11
2016,3,28,12,45,948.5,107.5,7.75,13.0,883.5,1031.07,823.25
2016,3,28,13,0,930.0,116.0,7.7,13.0,870.0,1032.64,824.54
2016,3,28,13,15,925.0,115.0,7.65,13.0,853.0,1033.12,825.2
2016,3,28,13,30,920.0,114.0,7.6,13.0,836.0,1029.76,823.2
2016,3,28,13,45,912.5,113.0,7.6,13.0,811.5,1020.19,817.04
2016,3,28,14,0,905.0,112.0,7.6,13.0,787.0,1006.94,808.31
2016,3,28,14,15,895.0,110.5,7.5,13.0,754.5,987.18,794.41
2016,3,28,14,30,885.0,109.0,7.4,13.0,722.0,964.05,778.13
2016,3,28,14,45,870.0,107.0,7.35,13.0,683.5,940.58,761.91
2016,3,28,15,0,855.0,105.0,7.3,13.0,645.0,906.05,737.36
2016,3,28,15,15,837.0,102.5,7.2,13.0,600.5,865.7,708.13
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,823.18,677.08
2016,3,28,15,45,795.5,96.0,7.0,13.0,507.5,772.58,639.49
2016,3,28,16,0,772.0,92.0,6.9,13.0,459.0,720.79,600.55
2016,3,28,16,15,739.0,87.5,6.7,12.5,407.0,664.2,557.99
2016,3,28,16,30,706.0,83.0,6.5,12.0,355.0,604.58,511.37
2016,3,28,16,45,660.5,77.0,6.35,12.0,302.0,535.91,454.2
2016,3,28,17,0,615.0,71.0,6.2,12.0,249.0,469.67,397.45
2016,3,28,17,15,544.0,63.0,6.05,11.5,197.0,390.09,328.5
2016,3,28,17,30,473.0,55.0,5.9,11.0,145.0,316.54,262.64
2016,3,28,17,45,360.5,43.0,5.75,11.0,99.0,227.25,182.2
2016,3,28,18,0,248.0,31.0,5.6,11.0,53.0,150.36,107.35
2016,3,28,18,15,124.0,15.5,5.5,11.0,26.5,66.2,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,15.0,2.3,9.5,29.5,11.78,0.0
2016,3,29,6,30,312.0,30.0,2.3,10.0,59.0,23.82,14.23
2016,3,29,6,45,430.5,39.0,2.35,10.5,107.0,29.72,20.71
2016,3,29,7,0,549.0,48.0,2.4,11.0,155.0,35.39,26.19
2016,3,29,7,15,614.0,54.5,2.55,11.0,208.0,38.64,29.36
2016,3,29,7,30,679.0,61.0,2.7,11.0,261.0,70.47,39.67
2016,3,29,7,45,727.5,64.5,2.9,11.5,316.0,122.48,68.65
2016,3,29,8,0,776.0,68.0,3.1,12.0,371.0,180.32,113.26
2016,3,29,8,15,805.5,71.5,3.1,12.0,423.5,239.51,165.33
2016,3,29,8,30,835.0,75.0,3.1,12.0,476.0,301.61,221.74
2016,3,29,8,45,858.5,77.0,3.1,12.5,525.0,365.8,279.45
2016,3,29,9,0,882.0,79.0,3.1,13.0,574.0,428.21,334.47
2016,3,29,9,15,897.5,81.0,2.85,13.0,618.5,488.19,386.19
2016,3,29,9,30,913.0,83.0,2.6,13.0,663.0,548.17,435.93
2016,3,29,9,45,924.5,85.0,2.4,13.5,701.5,605.63,481.06
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,662.12,523.46
2016,3,29,10,15,944.5,88.0,2.0,14.0,771.5,714.42,561.98
2016,3,29,10,30,953.0,89.0,1.8,14.0,803.0,764.92,596.36
2016,3,29,10,45,958.0,90.5,1.65,14.0,827.0,811.27,626.26
2016,3,29,11,0,963.0,92.0,1.5,14.0,851.0,855.07,653.66
2016,3,29,11,15,966.5,92.5,1.6,14.0,867.5,893.88,680.27
2016,3,29,11,30,970.0,93.0,1.7,14.0,884.0,929.63,704.8
2016,3,29,11,45,970.5,94.0,1.8,14.5,892.0,960.05,724.42
2016,3,29,12,0,971.0,95.0,1.9,15.0,900.0,986.95,741.72
2016,3,29,12,15,970.5,95.0,2.1,15.0,899.5,1008.24,758.0
2016,3,29,12,30,970.0,95.0,2.3,15.0,899.0,1025.76,771.89
2016,3,29,12,45,966.5,95.5,2.55,15.0,889.5,1037.1,782.31
2016,3,29,13,0,963.0,96.0,2.8,15.0,880.0,1044.5,790.15
2016,3,29,13,15,958.5,95.0,2.95,15.0,863.0,1045.33,792.65
2016,3,29,13,30,954.0,94.0,3.1,15.0,846.0,1042.2,792.64
2016,3,29,13,45,945.0,94.5,3.3,15.0,821.0,1032.47,788.69
2016,3,29,14,0,936.0,95.0,3.5,15.0,796.0,1018.98,782.2
2016,3,29,14,15,927.0,93.5,3.6,14.5,764.0,999.58,772.32
2016,3,29,14,30,918.0,92.0,3.7,14.0,732.0,976.67,759.99
2016,3,29,14,45,902.0,91.5,3.8,14.0,692.5,945.14,740.09
2016,3,29,15,0,886.0,91.0,3.9,14.0,653.0,910.78,718.07
2016,3,29,15,15,869.5,88.5,3.95,14.0,609.0,871.07,691.68
2016,3,29,15,30,853.0,86.0,4.0,14.0,565.0,836.0,668.44
2016,3,29,15,45,827.5,84.0,4.05,14.0,515.5,785.01,633.03
2016,3,29,16,0,802.0,82.0,4.1,14.0,466.0,732.9,596.24
2016,3,29,16,15,771.0,78.0,4.1,13.5,414.0,673.63,554.02
2016,3,29,16,30,740.0,74.0,4.1,13.0,362.0,614.46,510.71
2016,3,29,16,45,694.0,69.5,4.1,13.0,308.5,548.65,457.75
2016,3,29,17,0,648.0,65.0,4.1,13.0,255.0,482.42,402.75
2016,3,29,17,15,581.0,58.0,3.9,12.5,202.5,404.61,336.69
2016,3,29,17,30,514.0,51.0,3.7,12.0,150.0,332.42,273.08
2016,3,29,17,45,402.0,40.5,3.55,11.5,103.5,242.81,193.77
2016,3,29,18,0,290.0,30.0,3.4,11.0,57.0,165.44,119.64
2016,3,29,18,15,145.0,15.0,3.35,10.5,28.5,74.37,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.5,2.65,10.0,14.5,13.46,0.0
2016,3,30,6,30,0.0,29.0,2.7,10.0,29.0,26.66,16.91
2016,3,30,6,45,9.5,50.0,2.8,10.5,52.0,44.81,34.13
2016,3,30,7,0,19.0,71.0,2.9,11.0,75.0,60.91,49.05
2016,3,30,7,15,29.0,93.0,2.8,11.0,101.0,78.28,64.97
2016,3,30,7,30,39.0,115.0,2.7,11.0,127.0,98.36,78.18
2016,3,30,7,45,48.0,136.5,2.65,11.0,154.0,121.42,96.58
2016,3,30,8,0,57.0,158.0,2.6,11.0,181.0,145.91,116.48
2016,3,30,8,15,48.0,175.0,2.6,11.0,196.5,164.17,132.05
2016,3,30,8,30,39.0,192.0,2.6,11.0,212.0,181.36,146.55
2016,3,30,8,45,40.5,211.0,2.65,11.5,233.5,202.82,163.79
2016,3,30,9,0,42.0,230.0,2.7,12.0,255.0,224.61,181.06
2016,3,30,9,15,128.5,262.0,2.8,12.0,343.5,296.98,239.09
2016,3,30,9,30,215.0,294.0,2.9,12.0,432.0,380.07,305.35
2016,3,30,9,45,126.0,291.0,3.0,12.5,373.0,341.98,274.31
2016,3,30,10,0,37.0,288.0,3.1,13.0,314.0,291.69,232.9
2016,3,30,10,15,56.0,318.0,3.15,13.0,359.0,336.27,268.3
2016,3,30,10,30,75.0,348.0,3.2,13.0,404.0,383.09,304.83
2016,3,30,10,45,182.0,361.0,3.3,13.0,504.0,486.53,386.89
2016,3,30,11,0,289.0,374.0,3.4,13.0,604.0,600.11,474.68
2016,3,30,11,15,289.0,382.5,3.4,13.0,616.0,623.4,491.29
2016,3,30,11,30,289.0,391.0,3.4,13.0,628.0,645.8,507.65
2016,3,30,11,45,294.0,391.5,3.45,13.5,634.5,663.58,520.02
2016,3,30,12,0,299.0,392.0,3.5,14.0,641.0,680.41,531.66
2016,3,30,12,15,603.5,256.5,3.5,14.0,759.0,847.49,662.06
2016,3,30,12,30,908.0,121.0,3.5,14.0,877.0,996.34,767.32
2016,3,30,12,45,911.0,118.0,3.5,14.0,870.0,1009.57,775.35
2016,3,30,13,0,914.0,115.0,3.5,14.0,863.0,1019.15,782.2
2016,3,30,13,15,910.0,114.0,3.55,14.0,846.5,1020.34,783.84
2016,3,30,13,30,906.0,113.0,3.6,14.0,830.0,1017.76,783.13
2016,3,30,13,45,900.0,111.5,3.65,14.0,806.5,1008.95,778.29
2016,3,30,14,0,894.0,110.0,3.7,14.0,783.0,996.5,771.09
2016,3,30,14,15,885.0,108.5,3.75,14.0,751.5,977.63,759.54
2016,3,30,14,30,876.0,107.0,3.8,14.0,720.0,955.42,745.72
2016,3,30,14,45,863.5,104.5,3.9,14.0,682.0,933.6,732.52
2016,3,30,15,0,851.0,102.0,4.0,14.0,644.0,900.72,711.33
2016,3,30,15,15,669.5,147.0,4.1,13.5,555.5,776.72,624.12
2016,3,30,15,30,488.0,192.0,4.2,13.0,467.0,648.99,528.51
2016,3,30,15,45,629.0,141.0,4.3,13.0,464.0,694.94,569.34
2016,3,30,16,0,770.0,90.0,4.4,13.0,461.0,718.21,589.17
2016,3,30,16,15,738.5,85.5,4.45,12.5,409.5,659.13,546.35
2016,3,30,16,30,707.0,81.0,4.5,12.0,358.0,603.74,505.13
2016,3,30,16,45,662.0,75.5,4.6,12.0,305.5,535.85,450.39
2016,3,30,17,0,617.0,70.0,4.7,12.0,253.0,470.37,395.69
2016,3,30,17,15,550.0,62.0,4.6,11.5,201.0,392.78,329.34
2016,3,30,17,30,483.0,54.0,4.5,11.0,149.0,320.86,265.61
2016,3,30,17,45,375.0,43.0,4.4,11.0,103.0,233.94,187.77
2016,3,30,18,0,267.0,32.0,4.3,11.0,57.0,158.76,116.28
2016,3,30,18,15,133.5,16.0,4.2,11.0,28.5,70.63,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.0,14.12,0.0
2016,3,31,6,30,279.0,36.0,2.7,11.0,64.0,29.0,19.07
2016,3,31,6,45,379.5,47.5,2.75,11.0,111.0,36.88,27.12
2016,3,31,7,0,480.0,59.0,2.8,11.0,158.0,44.37,34.31
2016,3,31,7,15,240.0,73.0,2.75,11.0,122.5,52.62,41.98
2016,3,31,7,30,0.0,87.0,2.7,11.0,87.0,78.69,62.38
2016,3,31,7,45,0.0,105.0,2.65,11.5,105.0,94.96,76.04
2016,3,31,8,0,0.0,123.0,2.6,12.0,123.0,111.41,89.59
2016,3,31,8,15,3.5,144.0,2.55,12.0,146.0,131.36,105.89
2016,3,31,8,30,7.0,165.0,2.5,12.0,169.0,151.93,122.57
2016,3,31,8,45,19.5,194.5,2.5,12.5,206.0,183.63,147.84
2016,3,31,9,0,32.0,224.0,2.5,13.0,243.0,215.56,173.07
2016,3,31,9,15,72.5,260.5,2.55,13.0,306.5,270.31,216.75
2016,3,31,9,30,113.0,297.0,2.6,13.0,370.0,330.16,264.16
2016,3,31,9,45,91.5,307.5,2.7,13.0,369.0,336.19,268.55
2016,3,31,10,0,70.0,318.0,2.8,13.0,368.0,339.8,270.97
2016,3,31,10,15,97.5,342.0,2.85,13.0,414.5,386.42,307.62
2016,3,31,10,30,125.0,366.0,2.9,13.0,461.0,439.67,348.85
2016,3,31,10,45,164.5,378.5,3.0,13.5,507.5,490.44,387.57
2016,3,31,11,0,204.0,391.0,3.1,14.0,554.0,544.08,428.0
2016,3,31,11,15,171.0,399.5,3.15,14.0,538.0,536.3,420.99
2016,3,31,11,30,138.0,408.0,3.2,14.0,522.0,525.8,412.17
2016,3,31,11,45,140.0,410.0,3.3,14.0,526.5,537.38,421.14
2016,3,31,12,0,142.0,412.0,3.4,14.0,531.0,548.48,429.68
2016,3,31,12,15,281.5,380.0,3.55,14.0,615.5,662.53,519.27
2016,3,31,12,30,421.0,348.0,3.7,14.0,700.0,780.3,609.06
2016,3,31,12,45,416.5,348.5,3.85,14.5,694.5,786.03,612.04
2016,3,31,13,0,412.0,349.0,4.0,15.0,689.0,789.69,614.35
2016,3,31,13,15,420.0,338.5,4.15,14.5,678.5,792.13,618.71
2016,3,31,13,30,428.0,328.0,4.3,14.0,668.0,792.42,621.83
2016,3,31,13,45,677.5,212.0,4.45,14.0,732.0,917.64,721.01
2016,3,31,14,0,927.0,96.0,4.6,14.0,796.0,1013.88,790.71
2016,3,31,14,15,918.5,94.5,4.65,14.0,764.5,994.9,778.24
2016,3,31,14,30,910.0,93.0,4.7,14.0,733.0,972.44,764.19
2016,3,31,14,45,582.5,190.5,4.8,14.0,592.5,776.68,623.07
2016,3,31,15,0,255.0,288.0,4.9,14.0,452.0,560.06,451.66
2016,3,31,15,15,146.0,257.5,4.95,14.0,350.0,411.09,334.35
2016,3,31,15,30,37.0,227.0,5.0,14.0,248.0,268.68,217.83
2016,3,31,15,45,22.5,196.0,5.05,14.0,208.5,211.5,171.61
2016,3,31,16,0,8.0,165.0,5.1,14.0,169.0,167.77,135.61
2016,3,31,16,15,4.5,148.5,5.05,13.5,150.5,148.84,120.43
2016,3,31,16,30,1.0,132.0,5.0,13.0,132.0,130.21,105.26
2016,3,31,16,45,333.0,98.0,5.0,13.0,197.5,345.21,291.95
2016,3,31,17,0,665.0,64.0,5.0,13.0,263.0,492.01,413.51
2016,3,31,17,15,601.5,57.5,4.85,12.5,210.5,415.74,347.57
2016,3,31,17,30,538.0,51.0,4.7,12.0,158.0,344.71,284.56
2016,3,31,17,45,430.5,41.5,4.55,12.0,110.5,256.71,205.72
2016,3,31,18,0,323.0,32.0,4.4,12.0,63.0,180.21,133.05
2016,3,31,18,15,161.5,16.0,4.25,11.5,31.5,82.08,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,10.5,3.45,11.0,10.5,9.73,0.0
2016,4,1,6,30,0.0,21.0,3.5,11.0,21.0,19.48,11.09
2016,4,1,6,45,0.0,35.0,3.55,11.0,35.0,32.51,23.3
2016,4,1,7,0,0.0,49.0,3.6,11.0,49.0,45.41,35.27
2016,4,1,7,15,0.0,64.5,3.55,11.0,64.5,59.18,47.89
2016,4,1,7,30,0.0,80.0,3.5,11.0,80.0,73.05,57.55
2016,4,1,7,45,0.0,95.5,3.45,11.5,95.5,87.13,69.38
2016,4,1,8,0,0.0,111.0,3.4,12.0,111.0,101.32,81.08
2016,4,1,8,15,3.5,139.5,3.35,12.0,141.5,127.61,102.81
2016,4,1,8,30,7.0,168.0,3.3,12.0,172.0,154.61,124.88
2016,4,1,8,45,10.5,185.0,3.3,12.5,191.5,172.33,138.84
2016,4,1,9,0,14.0,202.0,3.3,13.0,211.0,190.54,153.11
2016,4,1,9,15,17.0,220.5,3.25,13.0,232.0,210.35,168.85
2016,4,1,9,30,20.0,239.0,3.2,13.0,253.0,230.61,184.85
2016,4,1,9,45,47.0,281.0,3.15,13.0,314.5,286.98,229.85
2016,4,1,10,0,74.0,323.0,3.1,13.0,376.0,347.0,277.1
2016,4,1,10,15,66.5,332.0,3.05,13.0,381.5,356.5,283.87
2016,4,1,10,30,59.0,341.0,3.0,13.0,387.0,365.16,290.09
2016,4,1,10,45,178.0,358.5,2.95,13.5,500.5,481.69,381.72
2016,4,1,11,0,297.0,376.0,2.9,14.0,614.0,609.35,478.31
2016,4,1,11,15,301.5,380.0,2.85,14.0,626.0,632.16,494.2
2016,4,1,11,30,306.0,384.0,2.8,14.0,638.0,654.23,510.09
2016,4,1,11,45,623.5,244.0,2.75,14.0,766.5,819.73,638.29
2016,4,1,12,0,941.0,104.0,2.7,14.0,895.0,974.72,745.94
2016,4,1,12,15,941.0,104.0,2.7,14.0,894.5,995.68,758.6
2016,4,1,12,30,941.0,104.0,2.7,14.0,894.0,1013.01,770.21
2016,4,1,12,45,941.0,102.5,2.75,14.0,886.0,1025.02,778.87
2016,4,1,13,0,941.0,101.0,2.8,14.0,878.0,1033.23,785.17
2016,4,1,13,15,937.5,100.5,2.9,14.0,861.5,1035.27,787.98
2016,4,1,13,30,934.0,100.0,3.0,14.0,845.0,1033.45,788.38
2016,4,1,13,45,929.0,98.5,3.1,14.0,821.5,1025.24,784.57
2016,4,1,14,0,924.0,97.0,3.2,14.0,798.0,1013.26,778.34
2016,4,1,14,15,915.5,95.5,3.3,14.0,766.5,994.24,767.35
2016,4,1,14,30,907.0,94.0,3.4,14.0,735.0,971.77,753.99
2016,4,1,14,45,896.0,92.0,3.5,14.0,697.0,943.09,736.25
2016,4,1,15,0,885.0,90.0,3.6,14.0,659.0,911.39,716.27
2016,4,1,15,15,869.5,87.5,3.7,14.0,615.5,872.35,690.81
2016,4,1,15,30,854.0,85.0,3.8,14.0,572.0,831.0,663.35
2016,4,1,15,45,832.5,82.5,3.9,14.0,523.5,789.29,635.19
2016,4,1,16,0,811.0,80.0,4.0,14.0,475.0,739.33,600.32
2016,4,1,16,15,782.0,76.0,4.0,13.5,423.5,681.01,559.02
2016,4,1,16,30,753.0,72.0,4.0,13.0,372.0,622.63,516.57
2016,4,1,16,45,710.0,68.0,4.05,13.0,318.5,555.51,463.29
2016,4,1,17,0,667.0,64.0,4.1,13.0,265.0,493.53,411.93
2016,4,1,17,15,605.0,57.0,3.95,12.5,213.0,417.31,347.5
2016,4,1,17,30,543.0,50.0,3.8,12.0,161.0,346.21,285.05
2016,4,1,17,45,439.0,41.0,3.7,12.0,113.0,260.01,208.21
2016,4,1,18,0,335.0,32.0,3.6,12.0,65.0,184.9,137.49
2016,4,1,18,15,167.5,16.0,3.5,11.5,32.5,84.62,0.64
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,149.0,19.0,1.4,10.0,36.0,14.81,2.9
2016,4,2,6,30,298.0,38.0,1.3,10.0,72.0,30.33,20.72
2016,4,2,6,45,380.0,51.5,1.25,10.5,118.0,39.98,30.1
2016,4,2,7,0,462.0,65.0,1.2,11.0,164.0,49.11,38.66
2016,4,2,7,15,231.0,74.5,1.1,11.0,124.0,58.38,47.22
2016,4,2,7,30,0.0,84.0,1.0,11.0,84.0,76.47,60.45
2016,4,2,7,45,0.0,100.0,0.9,11.0,100.0,91.0,72.7
2016,4,2,8,0,0.0,116.0,0.8,11.0,116.0,105.66,84.84
2016,4,2,8,15,31.0,161.5,0.75,11.0,177.5,150.2,120.5
2016,4,2,8,30,62.0,207.0,0.7,11.0,239.0,201.08,160.97
2016,4,2,8,45,63.0,227.5,0.7,11.5,262.5,225.19,179.87
2016,4,2,9,0,64.0,248.0,0.7,12.0,286.0,249.57,198.79
2016,4,2,9,15,66.0,268.0,0.75,12.0,309.5,274.26,218.13
2016,4,2,9,30,68.0,288.0,0.8,12.0,333.0,299.31,237.53
2016,4,2,9,45,139.5,313.5,0.9,12.5,411.5,370.81,292.9
2016,4,2,10,0,211.0,339.0,1.0,13.0,490.0,449.29,352.38
2016,4,2,10,15,144.5,347.0,1.15,13.0,452.5,425.88,333.8
2016,4,2,10,30,78.0,355.0,1.3,13.0,415.0,392.08,307.4
2016,4,2,10,45,466.5,250.0,1.45,13.5,624.0,606.08,476.26
2016,4,2,11,0,855.0,145.0,1.6,14.0,833.0,834.5,642.43
2016,4,2,11,15,859.5,145.5,1.75,14.0,848.5,871.33,666.28
2016,4,2,11,30,864.0,146.0,1.9,14.0,864.0,905.51,690.49
2016,4,2,11,45,873.5,142.0,2.05,14.5,874.0,936.69,711.36
2016,4,2,12,0,883.0,138.0,2.2,15.0,884.0,958.08,725.59
2016,4,2,12,15,883.0,138.0,2.35,15.0,883.0,978.12,740.42
2016,4,2,12,30,883.0,138.0,2.5,15.0,882.0,994.74,753.05
2016,4,2,12,45,887.5,133.5,2.65,15.0,875.0,1007.55,763.27
2016,4,2,13,0,892.0,129.0,2.8,15.0,868.0,1016.8,771.22
2016,4,2,13,15,732.5,202.0,2.9,15.0,801.5,959.57,733.6
2016,4,2,13,30,573.0,275.0,3.0,15.0,735.0,879.44,677.45
