Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,45,573.5,264.0,3.15,15.0,712.5,868.6,672.55
2016,4,2,14,0,574.0,253.0,3.3,15.0,690.0,855.03,665.09
2016,4,2,14,15,374.5,296.5,3.3,15.0,577.5,692.6,543.95
2016,4,2,14,30,175.0,340.0,3.3,15.0,465.0,535.37,422.63
2016,4,2,14,45,176.0,320.0,3.35,15.0,440.0,512.81,407.54
2016,4,2,15,0,177.0,300.0,3.4,15.0,415.0,489.33,390.92
2016,4,2,15,15,102.0,259.5,3.4,14.5,325.0,361.18,291.08
2016,4,2,15,30,27.0,219.0,3.4,14.0,235.0,238.69,192.41
2016,4,2,15,45,13.5,180.5,3.4,14.0,188.5,187.23,150.92
2016,4,2,16,0,0.0,142.0,3.4,14.0,142.0,136.9,109.47
2016,4,2,16,15,0.0,123.5,3.4,13.5,123.5,118.63,94.86
2016,4,2,16,30,0.0,105.0,3.4,13.0,105.0,100.35,79.96
2016,4,2,16,45,0.0,89.5,3.4,13.0,89.5,85.19,67.33
2016,4,2,17,0,0.0,74.0,3.4,13.0,74.0,70.01,54.49
2016,4,2,17,15,0.0,59.0,3.3,12.5,59.0,55.33,41.97
2016,4,2,17,30,0.0,44.0,3.2,12.0,44.0,40.89,29.44
2016,4,2,17,45,0.0,31.0,3.15,12.0,31.0,28.78,18.72
2016,4,2,18,0,0.0,18.0,3.1,12.0,18.0,16.69,7.88
2016,4,2,18,15,0.0,9.0,3.0,12.0,9.0,8.33,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,41.0,21.0,2.1,9.0,26.0,18.55,6.65
2016,4,3,6,30,82.0,42.0,2.1,9.0,52.0,35.64,25.56
2016,4,3,6,45,112.0,63.5,2.15,9.5,84.0,52.52,41.45
2016,4,3,7,0,142.0,85.0,2.2,10.0,116.0,68.92,56.61
2016,4,3,7,15,160.5,107.5,2.15,10.0,151.5,85.48,71.75
2016,4,3,7,30,179.0,130.0,2.1,10.0,187.0,114.21,87.41
2016,4,3,7,45,198.5,149.0,2.1,10.5,223.0,146.09,110.72
2016,4,3,8,0,218.0,168.0,2.1,11.0,259.0,177.31,135.51
2016,4,3,8,15,498.0,132.5,2.1,11.0,374.0,229.0,169.26
2016,4,3,8,30,778.0,97.0,2.1,11.0,489.0,317.53,237.76
2016,4,3,8,45,801.0,100.0,2.15,11.5,537.0,376.49,290.13
2016,4,3,9,0,824.0,103.0,2.2,12.0,585.0,437.06,342.62
2016,4,3,9,15,840.5,106.0,2.25,12.0,628.5,495.89,392.92
2016,4,3,9,30,857.0,109.0,2.3,12.0,672.0,555.0,441.95
2016,4,3,9,45,869.0,111.0,2.35,12.5,709.5,610.55,486.0
2016,4,3,10,0,881.0,113.0,2.4,13.0,747.0,664.84,527.73
2016,4,3,10,15,686.5,199.5,2.45,13.0,706.0,661.14,522.99
2016,4,3,10,30,492.0,286.0,2.5,13.0,665.0,635.91,501.4
2016,4,3,10,45,459.0,310.5,2.55,13.5,672.5,659.1,517.31
2016,4,3,11,0,426.0,335.0,2.6,14.0,680.0,678.59,529.77
2016,4,3,11,15,431.0,338.0,2.65,14.0,692.5,705.68,549.67
2016,4,3,11,30,436.0,341.0,2.7,14.0,705.0,731.59,568.53
2016,4,3,11,45,279.0,380.5,2.75,14.0,614.0,640.47,498.47
2016,4,3,12,0,122.0,420.0,2.8,14.0,523.0,538.39,419.03
2016,4,3,12,15,122.5,419.0,2.9,14.0,523.0,544.07,424.21
2016,4,3,12,30,123.0,418.0,3.0,14.0,523.0,549.16,428.37
2016,4,3,12,45,236.5,399.0,3.15,14.5,597.5,644.04,502.12
2016,4,3,13,0,350.0,380.0,3.3,15.0,672.0,752.59,583.36
2016,4,3,13,15,621.0,255.0,3.4,15.0,760.0,906.3,701.33
2016,4,3,13,30,892.0,130.0,3.5,15.0,848.0,1027.3,786.42
2016,4,3,13,45,880.0,131.5,3.65,15.0,822.5,1024.8,785.61
2016,4,3,14,0,868.0,133.0,3.8,15.0,797.0,1009.87,777.45
2016,4,3,14,15,858.0,131.0,3.9,14.5,765.0,989.54,766.74
2016,4,3,14,30,848.0,129.0,4.0,14.0,733.0,965.92,753.69
2016,4,3,14,45,834.0,126.5,4.1,14.0,695.0,934.88,733.92
2016,4,3,15,0,820.0,124.0,4.2,14.0,657.0,901.06,712.03
2016,4,3,15,15,802.0,121.0,4.25,14.0,613.0,860.62,684.95
2016,4,3,15,30,784.0,118.0,4.3,14.0,569.0,822.48,659.39
2016,4,3,15,45,763.5,112.5,4.35,14.0,521.0,773.36,625.26
2016,4,3,16,0,743.0,107.0,4.4,14.0,473.0,723.0,589.64
2016,4,3,16,15,711.0,101.5,4.35,13.5,421.5,663.25,546.59
2016,4,3,16,30,679.0,96.0,4.3,13.0,370.0,603.87,501.61
2016,4,3,16,45,638.5,88.5,4.3,13.0,317.5,537.43,448.47
2016,4,3,17,0,598.0,81.0,4.3,13.0,265.0,473.0,395.23
2016,4,3,17,15,532.5,72.0,4.15,12.5,213.0,395.59,329.89
2016,4,3,17,30,467.0,63.0,4.0,12.0,161.0,323.63,267.04
2016,4,3,17,45,369.0,50.5,3.85,12.0,114.0,239.77,192.69
2016,4,3,18,0,271.0,38.0,3.7,12.0,67.0,166.33,125.31
2016,4,3,18,15,135.5,19.0,3.6,11.5,33.5,77.05,19.42
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.48,0.0
2016,4,4,6,15,158.5,27.0,5.6,11.0,46.5,21.17,9.5
2016,4,4,6,30,317.0,43.0,5.7,11.0,82.0,33.24,23.34
2016,4,4,6,45,417.5,53.5,5.8,11.5,131.5,41.26,31.14
2016,4,4,7,0,518.0,64.0,5.9,12.0,181.0,47.65,37.19
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.5,51.08,40.45
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,93.24,54.03
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.5,145.19,87.87
2016,4,4,8,0,733.0,89.0,5.7,13.0,397.0,202.44,134.27
2016,4,4,8,15,763.0,93.5,5.8,13.0,449.0,264.24,189.22
2016,4,4,8,30,793.0,98.0,5.9,13.0,501.0,325.25,244.87
2016,4,4,8,45,816.0,101.0,6.0,13.5,549.5,385.11,299.12
2016,4,4,9,0,839.0,104.0,6.1,14.0,598.0,446.56,353.58
2016,4,4,9,15,855.0,106.5,6.1,14.0,641.5,505.51,405.32
2016,4,4,9,30,871.0,109.0,6.1,14.0,685.0,564.65,455.86
2016,4,4,9,45,882.5,111.5,6.15,14.5,723.0,621.08,502.13
2016,4,4,10,0,894.0,114.0,6.2,15.0,761.0,676.15,546.05
2016,4,4,10,15,903.0,115.5,6.05,15.0,792.0,727.22,586.26
2016,4,4,10,30,912.0,117.0,5.9,15.0,823.0,776.64,623.32
2016,4,4,10,45,916.5,119.0,5.8,15.0,846.5,821.21,655.25
2016,4,4,11,0,921.0,121.0,5.7,15.0,870.0,863.33,685.04
2016,4,4,11,15,925.0,121.5,5.65,15.0,885.5,900.9,711.52
2016,4,4,11,30,929.0,122.0,5.6,15.0,901.0,935.59,735.77
2016,4,4,11,45,928.5,123.5,5.6,15.0,908.0,964.21,755.89
2016,4,4,12,0,928.0,125.0,5.6,15.0,915.0,989.44,773.61
2016,4,4,12,15,928.0,125.0,5.5,15.0,914.0,1010.11,787.43
2016,4,4,12,30,928.0,125.0,5.4,15.0,913.0,1027.19,798.76
2016,4,4,12,45,927.5,123.0,5.35,15.5,904.5,1038.04,804.6
2016,4,4,13,0,927.0,121.0,5.3,16.0,896.0,1045.12,807.92
2016,4,4,13,15,922.5,120.5,5.3,16.0,879.0,1046.07,809.1
2016,4,4,13,30,918.0,120.0,5.3,16.0,862.0,1043.23,807.81
2016,4,4,13,45,908.5,120.0,5.35,16.0,836.0,1032.27,801.39
2016,4,4,14,0,899.0,120.0,5.4,16.0,810.0,1017.71,792.59
2016,4,4,14,15,888.5,118.0,5.75,15.5,777.5,996.5,782.77
2016,4,4,14,30,878.0,116.0,6.1,15.0,745.0,980.38,776.33
2016,4,4,14,45,862.0,115.0,6.5,15.0,705.5,948.55,756.86
2016,4,4,15,0,846.0,114.0,6.9,15.0,666.0,913.95,734.89
2016,4,4,15,15,828.0,111.0,7.05,14.5,621.5,872.79,707.83
2016,4,4,15,30,810.0,108.0,7.2,14.0,577.0,829.51,678.69
2016,4,4,15,45,783.5,105.0,7.4,14.0,527.5,777.45,641.11
2016,4,4,16,0,757.0,102.0,7.6,14.0,478.0,728.33,605.19
2016,4,4,16,15,724.5,97.5,7.4,13.5,426.5,668.83,560.45
2016,4,4,16,30,692.0,93.0,7.2,13.0,375.0,609.71,514.19
2016,4,4,16,45,645.5,87.0,7.0,13.0,321.5,540.53,456.85
2016,4,4,17,0,599.0,81.0,6.8,13.0,268.0,473.87,400.17
2016,4,4,17,15,531.5,72.5,6.4,12.5,215.5,395.84,332.95
2016,4,4,17,30,464.0,64.0,6.0,12.0,163.0,323.43,268.74
2016,4,4,17,45,359.5,52.0,5.6,12.0,115.5,235.86,190.57
2016,4,4,18,0,255.0,40.0,5.2,12.0,68.0,162.63,123.45
2016,4,4,18,15,127.5,20.0,4.95,12.0,34.0,76.27,25.91
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,11.44,0.0
2016,4,5,6,15,229.0,25.5,2.65,11.5,51.0,20.28,9.7
2016,4,5,6,30,380.0,39.0,2.6,12.0,88.0,30.5,21.0
2016,4,5,6,45,470.5,49.0,2.55,12.5,138.0,36.94,27.27
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,43.07,33.01
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,45.92,35.71
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,91.6,50.45
2016,4,5,7,45,723.0,75.5,2.2,13.5,349.5,148.19,88.09
2016,4,5,8,0,767.0,79.0,2.1,14.0,404.0,205.78,134.41
2016,4,5,8,15,795.0,83.0,2.15,14.5,456.0,264.89,186.21
2016,4,5,8,30,823.0,87.0,2.2,15.0,508.0,326.73,241.01
2016,4,5,8,45,846.0,88.5,2.25,15.5,557.0,386.91,293.96
2016,4,5,9,0,869.0,90.0,2.3,16.0,606.0,450.96,348.52
2016,4,5,9,15,884.0,92.5,2.4,16.0,649.5,510.39,398.78
2016,4,5,9,30,899.0,95.0,2.5,16.0,693.0,569.76,447.55
2016,4,5,9,45,908.5,97.0,2.7,16.5,730.5,625.14,491.47
2016,4,5,10,0,918.0,99.0,2.9,17.0,768.0,679.35,533.27
2016,4,5,10,15,926.0,100.5,2.95,17.0,798.5,730.64,572.25
2016,4,5,10,30,934.0,102.0,3.0,17.0,829.0,780.13,607.46
2016,4,5,10,45,938.5,103.5,3.15,17.5,852.0,824.91,637.84
2016,4,5,11,0,943.0,105.0,3.3,18.0,875.0,867.15,666.2
2016,4,5,11,15,946.0,105.5,3.3,18.0,890.5,904.4,691.25
2016,4,5,11,30,949.0,106.0,3.3,18.0,906.0,938.64,714.12
2016,4,5,11,45,950.5,106.5,3.35,18.5,913.0,968.35,732.82
2016,4,5,12,0,952.0,107.0,3.4,19.0,920.0,994.68,749.19
2016,4,5,12,15,951.5,107.0,3.35,19.0,919.5,1015.1,762.28
2016,4,5,12,30,951.0,107.0,3.3,19.0,919.0,1031.82,772.99
2016,4,5,12,45,950.0,106.0,3.3,19.0,910.0,1043.24,780.69
2016,4,5,13,0,949.0,105.0,3.3,19.0,901.0,1050.82,786.02
2016,4,5,13,15,945.0,104.0,3.3,19.0,883.5,1051.57,786.99
2016,4,5,13,30,941.0,103.0,3.3,19.0,866.0,1048.44,785.59
2016,4,5,13,45,934.0,102.0,3.3,19.5,841.0,1038.52,778.35
2016,4,5,14,0,927.0,101.0,3.3,20.0,816.0,1024.86,768.82
2016,4,5,14,15,918.0,99.5,3.3,20.0,784.0,1005.07,756.8
2016,4,5,14,30,909.0,98.0,3.3,20.0,752.0,981.84,742.57
2016,4,5,14,45,896.0,96.5,3.35,20.0,713.0,951.6,723.96
2016,4,5,15,0,883.0,95.0,3.4,20.0,674.0,918.46,703.28
2016,4,5,15,15,867.0,92.5,3.45,19.5,629.5,878.83,679.19
2016,4,5,15,30,851.0,90.0,3.5,19.0,585.0,843.86,658.07
2016,4,5,15,45,828.0,87.5,3.6,19.0,536.0,793.92,624.78
2016,4,5,16,0,805.0,85.0,3.7,19.0,487.0,742.73,590.0
2016,4,5,16,15,776.0,81.0,3.7,18.5,435.0,684.44,549.79
2016,4,5,16,30,747.0,77.0,3.7,18.0,383.0,626.1,508.48
2016,4,5,16,45,704.0,72.5,3.7,17.5,329.5,561.34,458.98
2016,4,5,17,0,661.0,68.0,3.7,17.0,276.0,496.03,407.09
2016,4,5,17,15,599.5,61.0,3.55,16.5,223.0,420.13,344.42
2016,4,5,17,30,538.0,54.0,3.4,16.0,170.0,349.29,283.66
2016,4,5,17,45,439.0,44.5,3.25,15.5,121.5,264.58,210.07
2016,4,5,18,0,340.0,35.0,3.1,15.0,73.0,190.34,143.15
2016,4,5,18,15,170.0,17.5,2.95,14.5,36.5,89.66,37.01
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,91.0,12.0,3.3,14.0,15.0,11.44,0.0
2016,4,6,6,15,234.5,26.0,3.4,14.5,52.5,20.52,10.32
2016,4,6,6,30,378.0,40.0,3.5,15.0,90.0,31.16,21.35
2016,4,6,6,45,467.5,49.5,3.6,15.5,140.0,37.12,27.1
2016,4,6,7,0,557.0,59.0,3.7,16.0,190.0,42.8,32.36
2016,4,6,7,15,614.5,66.0,3.65,16.0,243.5,46.06,35.38
2016,4,6,7,30,672.0,73.0,3.6,16.0,297.0,94.17,51.52
2016,4,6,7,45,712.0,78.0,3.55,16.5,351.0,147.45,86.92
2016,4,6,8,0,752.0,83.0,3.5,17.0,405.0,208.9,136.59
2016,4,6,8,15,780.0,86.5,3.45,17.5,456.5,266.7,187.02
2016,4,6,8,30,808.0,90.0,3.4,18.0,508.0,327.23,240.42
2016,4,6,8,45,828.5,93.5,3.4,18.5,556.5,387.47,293.14
2016,4,6,9,0,849.0,97.0,3.4,19.0,605.0,448.96,345.45
2016,4,6,9,15,864.5,99.5,3.4,19.0,648.5,508.11,395.12
2016,4,6,9,30,880.0,102.0,3.4,19.0,692.0,568.44,444.17
2016,4,6,9,45,890.5,104.5,3.45,19.5,729.0,623.9,487.42
2016,4,6,10,0,901.0,107.0,3.5,20.0,766.0,678.35,528.57
2016,4,6,10,15,909.0,108.5,3.4,20.5,796.5,728.86,565.1
2016,4,6,10,30,917.0,110.0,3.3,21.0,827.0,777.61,597.91
2016,4,6,10,45,921.5,112.0,3.25,21.5,850.0,822.16,626.72
2016,4,6,11,0,926.0,114.0,3.2,22.0,873.0,864.24,653.39
2016,4,6,11,15,929.0,114.5,3.1,22.0,888.0,900.91,676.97
2016,4,6,11,30,932.0,115.0,3.0,22.0,903.0,934.62,698.33
2016,4,6,11,45,932.0,116.0,2.9,22.5,909.5,963.03,714.6
2016,4,6,12,0,932.0,117.0,2.8,23.0,916.0,988.05,728.47
2016,4,6,12,15,931.0,117.0,2.65,23.0,915.0,1007.6,739.62
2016,4,6,12,30,930.0,117.0,2.5,23.0,914.0,1023.53,748.36
2016,4,6,12,45,922.5,119.0,2.45,23.5,903.0,1031.55,751.62
2016,4,6,13,0,915.0,121.0,2.4,24.0,892.0,1035.75,752.6
2016,4,6,13,15,910.0,120.0,2.25,24.0,874.0,1035.46,751.18
2016,4,6,13,30,905.0,119.0,2.1,24.0,856.0,1031.41,747.45
2016,4,6,13,45,755.0,183.0,1.95,24.5,785.5,966.71,703.54
2016,4,6,14,0,605.0,247.0,1.8,25.0,715.0,884.34,647.26
2016,4,6,14,15,736.0,181.0,1.7,25.0,728.0,935.19,682.37
2016,4,6,14,30,867.0,115.0,1.6,25.0,741.0,970.29,704.28
2016,4,6,14,45,743.5,150.0,1.5,25.0,667.0,884.08,648.1
2016,4,6,15,0,620.0,185.0,1.4,25.0,593.0,794.51,589.91
2016,4,6,15,15,630.0,166.5,1.3,25.0,557.5,766.93,572.63
2016,4,6,15,30,640.0,148.0,1.2,25.0,522.0,736.02,552.37
2016,4,6,15,45,602.5,144.0,1.1,25.0,473.0,679.29,514.04
2016,4,6,16,0,565.0,140.0,1.0,25.0,424.0,622.9,474.78
2016,4,6,16,15,461.0,144.0,0.85,24.5,359.5,522.81,402.9
2016,4,6,16,30,357.0,148.0,0.7,24.0,295.0,423.8,330.05
2016,4,6,16,45,323.0,134.0,0.55,24.0,253.0,370.36,289.78
2016,4,6,17,0,289.0,120.0,0.4,24.0,211.0,319.43,250.08
2016,4,6,17,15,257.0,100.0,0.35,23.5,170.5,264.89,207.54
2016,4,6,17,30,225.0,80.0,0.3,23.0,130.0,213.04,165.69
2016,4,6,17,45,175.5,60.5,0.3,23.0,93.0,156.98,119.25
2016,4,6,18,0,126.0,41.0,0.3,23.0,56.0,105.85,75.86
2016,4,6,18,15,63.0,20.5,0.45,22.5,28.0,50.12,20.65
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,12.06,0.0
2016,4,7,6,15,88.0,32.0,3.45,14.0,44.0,26.27,15.39
2016,4,7,6,30,176.0,51.0,3.6,14.0,75.0,41.02,30.09
2016,4,7,6,45,231.0,69.5,3.75,14.5,116.0,54.89,42.93
2016,4,7,7,0,286.0,88.0,3.9,15.0,157.0,64.78,51.98
2016,4,7,7,15,346.0,97.5,3.9,15.0,201.0,70.17,56.91
2016,4,7,7,30,406.0,107.0,3.9,15.0,245.0,106.61,70.75
2016,4,7,7,45,391.0,130.5,3.95,15.0,281.0,152.0,105.26
2016,4,7,8,0,376.0,154.0,4.0,15.0,317.0,195.96,142.75
2016,4,7,8,15,407.5,168.5,3.9,15.0,365.0,242.43,181.94
2016,4,7,8,30,439.0,183.0,3.8,15.0,413.0,292.58,224.69
2016,4,7,8,45,441.0,202.5,3.75,15.5,451.0,339.62,264.84
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,386.66,303.93
2016,4,7,9,15,500.5,217.5,3.6,16.0,539.0,439.14,346.85
2016,4,7,9,30,558.0,213.0,3.5,16.0,589.0,496.73,393.18
2016,4,7,9,45,577.5,221.5,3.45,16.0,629.0,548.59,434.08
2016,4,7,10,0,597.0,230.0,3.4,16.0,669.0,602.51,475.6
2016,4,7,10,15,720.0,184.0,3.3,16.0,734.5,675.42,532.3
2016,4,7,10,30,843.0,138.0,3.2,16.0,800.0,754.99,592.75
2016,4,7,10,45,691.0,219.0,3.15,16.0,772.5,755.31,589.11
2016,4,7,11,0,539.0,300.0,3.1,16.0,745.0,739.29,573.62
2016,4,7,11,15,550.5,304.0,3.05,16.0,765.0,776.22,600.17
2016,4,7,11,30,562.0,308.0,3.0,16.0,785.0,812.02,625.21
2016,4,7,11,45,573.5,299.5,2.95,16.5,790.0,834.0,639.44
2016,4,7,12,0,585.0,291.0,2.9,17.0,795.0,854.08,652.31
2016,4,7,12,15,558.5,308.5,2.9,16.5,789.0,862.75,658.63
2016,4,7,12,30,532.0,326.0,2.9,16.0,783.0,868.31,662.9
2016,4,7,12,45,528.5,322.0,2.9,16.0,772.5,871.27,665.25
2016,4,7,13,0,525.0,318.0,2.9,16.0,762.0,871.69,665.94
2016,4,7,13,15,658.0,243.5,2.9,16.0,789.0,933.81,713.78
2016,4,7,13,30,791.0,169.0,2.9,16.0,816.0,982.5,747.29
2016,4,7,13,45,642.5,228.5,2.95,16.0,744.0,905.49,695.09
2016,4,7,14,0,494.0,288.0,3.0,16.0,672.0,816.97,630.58
2016,4,7,14,15,383.0,311.5,3.0,16.0,602.0,718.2,558.79
2016,4,7,14,30,272.0,335.0,3.0,16.0,532.0,635.24,496.45
2016,4,7,14,45,228.0,321.5,3.0,16.0,481.0,562.02,442.79
2016,4,7,15,0,184.0,308.0,3.0,16.0,430.0,503.86,399.15
2016,4,7,15,15,161.5,287.0,2.95,15.5,389.0,457.46,365.06
2016,4,7,15,30,139.0,266.0,2.9,15.0,348.0,411.61,330.75
2016,4,7,15,45,110.5,240.5,2.9,15.0,302.5,344.14,278.28
2016,4,7,16,0,82.0,215.0,2.9,15.0,257.0,291.01,236.17
2016,4,7,16,15,53.5,185.0,2.8,15.0,211.5,234.36,190.42
2016,4,7,16,30,25.0,155.0,2.7,15.0,166.0,170.98,138.36
2016,4,7,16,45,18.5,135.0,2.6,15.0,142.5,145.94,117.86
2016,4,7,17,0,12.0,115.0,2.5,15.0,119.0,121.42,97.43
2016,4,7,17,15,6.0,94.0,2.35,14.5,96.0,96.58,76.58
2016,4,7,17,30,0.0,73.0,2.2,14.0,73.0,72.19,55.77
2016,4,7,17,45,0.0,52.5,2.1,14.0,52.5,51.42,37.72
2016,4,7,18,0,0.0,32.0,2.0,14.0,32.0,30.21,19.18
2016,4,7,18,15,0.0,16.0,1.9,14.0,16.0,14.84,3.38
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,19.0,1.6,13.0,19.0,17.62,8.84
2016,4,8,6,30,0.0,32.0,1.6,13.0,32.0,29.72,20.47
2016,4,8,6,45,0.0,49.0,1.65,13.5,49.0,45.11,34.54
2016,4,8,7,0,0.0,66.0,1.7,14.0,66.0,60.07,48.06
2016,4,8,7,15,0.0,84.0,1.6,14.0,84.0,75.7,62.04
2016,4,8,7,30,0.0,102.0,1.5,14.0,102.0,91.89,72.7
2016,4,8,7,45,0.0,114.5,1.45,14.0,114.5,103.69,82.4
2016,4,8,8,0,0.0,127.0,1.4,14.0,127.0,115.47,91.94
2016,4,8,8,15,0.0,135.0,1.35,14.0,135.0,123.37,98.13
2016,4,8,8,30,0.0,143.0,1.3,14.0,143.0,131.17,104.21
2016,4,8,8,45,21.0,195.5,1.3,14.5,208.5,185.96,147.86
2016,4,8,9,0,42.0,248.0,1.3,15.0,274.0,241.45,191.17
2016,4,8,9,15,49.5,271.0,1.3,15.0,303.5,270.01,213.15
2016,4,8,9,30,57.0,294.0,1.3,15.0,333.0,299.67,235.9
2016,4,8,9,45,46.5,299.0,1.3,15.0,332.0,303.52,238.36
2016,4,8,10,0,36.0,304.0,1.3,15.0,331.0,306.06,239.84
2016,4,8,10,15,18.0,200.5,1.3,15.0,214.0,200.89,157.53
2016,4,8,10,30,0.0,97.0,1.3,15.0,97.0,90.58,68.9
2016,4,8,10,45,50.5,249.0,1.35,15.0,291.5,275.63,217.59
2016,4,8,11,0,101.0,401.0,1.4,15.0,486.0,466.91,361.94
2016,4,8,11,15,140.0,414.0,1.45,15.0,533.0,525.56,404.55
2016,4,8,11,30,179.0,427.0,1.5,15.0,580.0,580.99,445.34
2016,4,8,11,45,148.0,428.0,1.55,15.0,555.5,562.99,431.24
2016,4,8,12,0,117.0,429.0,1.6,15.0,531.0,542.72,416.0
2016,4,8,12,15,119.0,429.0,1.65,15.0,532.5,550.77,422.36
2016,4,8,12,30,121.0,429.0,1.7,15.0,534.0,558.31,428.17
2016,4,8,12,45,214.0,415.5,1.75,15.0,598.5,639.93,490.45
2016,4,8,13,0,307.0,402.0,1.8,15.0,663.0,734.71,559.99
2016,4,8,13,15,312.5,389.0,1.85,15.0,650.0,731.12,557.77
2016,4,8,13,30,318.0,376.0,1.9,15.0,637.0,725.86,555.37
2016,4,8,13,45,313.0,368.0,2.0,15.0,618.5,714.0,548.34
2016,4,8,14,0,308.0,360.0,2.1,15.0,600.0,700.66,540.28
2016,4,8,14,15,272.0,351.5,2.1,15.0,557.5,655.4,507.81
2016,4,8,14,30,236.0,343.0,2.1,15.0,515.0,595.74,464.91
2016,4,8,14,45,231.5,324.0,2.15,15.0,486.0,567.97,446.1
2016,4,8,15,0,227.0,305.0,2.2,15.0,457.0,539.32,426.18
2016,4,8,15,15,177.0,286.0,2.15,15.0,399.5,469.74,373.41
2016,4,8,15,30,127.0,267.0,2.1,15.0,342.0,402.27,321.47
2016,4,8,15,45,151.5,244.0,2.1,15.0,326.0,393.78,316.99
2016,4,8,16,0,176.0,221.0,2.1,15.0,310.0,382.91,310.18
2016,4,8,16,15,220.5,193.0,2.0,14.5,293.0,378.28,308.99
2016,4,8,16,30,265.0,165.0,1.9,14.0,276.0,379.88,312.13
2016,4,8,16,45,221.0,153.0,1.85,14.0,237.0,326.81,269.0
2016,4,8,17,0,177.0,141.0,1.8,14.0,198.0,268.58,221.21
2016,4,8,17,15,146.0,117.5,1.7,14.0,159.0,217.13,178.17
2016,4,8,17,30,115.0,94.0,1.6,14.0,120.0,168.41,136.54
2016,4,8,17,45,83.0,69.5,1.5,14.0,86.0,120.63,95.14
2016,4,8,18,0,51.0,45.0,1.4,14.0,52.0,75.38,55.66
2016,4,8,18,15,25.5,24.5,1.3,14.0,28.0,38.91,19.12
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,19.5,1.85,13.0,19.5,18.09,9.44
2016,4,9,6,30,0.0,32.0,1.9,13.0,32.0,29.72,20.52
2016,4,9,6,45,0.0,48.0,2.0,13.0,48.0,44.36,33.98
2016,4,9,7,0,0.0,64.0,2.1,13.0,64.0,58.54,46.91
2016,4,9,7,15,0.0,81.5,2.05,13.0,81.5,73.83,60.63
2016,4,9,7,30,0.0,99.0,2.0,13.0,99.0,89.56,71.03
2016,4,9,7,45,0.0,90.0,2.0,13.5,90.0,82.94,65.11
2016,4,9,8,0,0.0,81.0,2.0,14.0,81.0,75.39,58.44
2016,4,9,8,15,2.5,126.5,1.95,14.0,128.0,116.65,92.62
2016,4,9,8,30,5.0,172.0,1.9,14.0,175.0,158.11,126.32
2016,4,9,8,45,14.5,201.0,1.9,14.0,210.0,188.43,150.39
2016,4,9,9,0,24.0,230.0,1.9,14.0,245.0,220.14,175.44
2016,4,9,9,15,34.5,258.0,1.85,14.0,281.5,251.49,199.97
2016,4,9,9,30,45.0,286.0,1.8,14.0,318.0,286.2,226.94
2016,4,9,9,45,54.0,309.5,1.8,14.0,349.0,317.5,251.03
2016,4,9,10,0,63.0,333.0,1.8,14.0,380.0,349.99,275.84
2016,4,9,10,15,37.5,292.0,1.75,14.0,320.5,299.81,236.22
2016,4,9,10,30,12.0,251.0,1.7,14.0,261.0,243.36,191.5
2016,4,9,10,45,6.0,196.5,1.7,14.5,201.5,188.58,147.84
2016,4,9,11,0,0.0,142.0,1.7,15.0,142.0,132.91,102.98
2016,4,9,11,15,10.0,225.0,1.65,15.0,234.0,220.08,172.62
2016,4,9,11,30,20.0,308.0,1.6,15.0,326.0,309.2,241.53
2016,4,9,11,45,28.0,336.0,1.6,15.0,360.5,353.31,274.84
2016,4,9,12,0,36.0,364.0,1.6,15.0,395.0,391.65,303.65
2016,4,9,12,15,25.5,325.0,1.55,15.0,347.0,344.7,267.69
2016,4,9,12,30,15.0,286.0,1.5,15.0,299.0,287.59,224.0
2016,4,9,12,45,125.0,353.0,1.5,15.0,460.0,487.04,378.51
2016,4,9,13,0,235.0,420.0,1.5,15.0,621.0,670.52,511.9
2016,4,9,13,15,172.0,410.5,1.55,15.0,556.0,602.06,460.47
2016,4,9,13,30,109.0,401.0,1.6,15.0,491.0,518.81,399.6
2016,4,9,13,45,105.5,387.5,1.65,15.0,473.0,502.72,389.09
2016,4,9,14,0,102.0,374.0,1.7,15.0,455.0,486.11,377.64
2016,4,9,14,15,77.0,345.5,1.7,15.0,405.0,431.49,336.89
2016,4,9,14,30,52.0,317.0,1.7,15.0,355.0,377.01,295.8
2016,4,9,14,45,26.0,226.5,1.75,15.0,245.5,254.0,200.92
2016,4,9,15,0,0.0,136.0,1.8,15.0,136.0,128.49,100.4
2016,4,9,15,15,0.0,126.5,1.8,15.0,126.5,119.32,93.43
2016,4,9,15,30,0.0,117.0,1.8,15.0,117.0,110.16,86.19
2016,4,9,15,45,0.0,79.0,1.85,15.0,79.0,73.58,56.17
2016,4,9,16,0,0.0,41.0,1.9,15.0,41.0,38.11,26.63
2016,4,9,16,15,48.5,108.0,1.85,14.5,128.5,143.5,116.74
2016,4,9,16,30,97.0,175.0,1.8,14.0,216.0,253.38,208.02
2016,4,9,16,45,87.5,152.5,1.8,14.0,186.0,219.34,179.95
2016,4,9,17,0,78.0,130.0,1.8,14.0,156.0,185.9,152.39
2016,4,9,17,15,66.0,107.5,1.7,14.0,126.5,151.72,123.55
2016,4,9,17,30,54.0,85.0,1.6,14.0,97.0,118.44,94.95
2016,4,9,17,45,35.0,63.5,1.55,14.0,70.5,84.21,65.17
2016,4,9,18,0,16.0,42.0,1.5,14.0,44.0,51.4,36.58
2016,4,9,18,15,8.0,24.0,1.4,13.5,25.0,27.82,13.13
2016,4,9,18,30,0.0,6.0,1.3,13.0,6.0,5.72,0.0
2016,4,9,18,45,0.0,3.0,1.25,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,2.9,13.0,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,3.0,13.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,7.5,3.1,13.0,7.5,6.94,0.19
2016,4,10,6,30,0.0,12.0,3.2,13.0,12.0,11.11,4.16
2016,4,10,6,45,0.0,18.0,3.3,13.0,18.0,16.68,9.29
2016,4,10,7,0,0.0,24.0,3.4,13.0,24.0,22.25,14.41
2016,4,10,7,15,0.0,30.5,3.45,13.0,30.5,28.3,18.78
2016,4,10,7,30,0.0,37.0,3.5,13.0,37.0,34.35,23.96
2016,4,10,7,45,0.0,47.0,3.6,13.0,47.0,43.67,31.87
2016,4,10,8,0,0.0,57.0,3.7,13.0,57.0,53.0,39.7
2016,4,10,8,15,0.0,55.5,3.7,13.0,55.5,51.62,38.38
2016,4,10,8,30,0.0,54.0,3.7,13.0,54.0,50.23,37.07
2016,4,10,8,45,0.0,81.5,3.75,13.0,81.5,75.93,58.56
2016,4,10,9,0,0.0,109.0,3.8,13.0,109.0,101.36,79.58
2016,4,10,9,15,0.0,118.5,3.85,13.0,118.5,110.19,86.66
2016,4,10,9,30,0.0,128.0,3.9,13.0,128.0,119.07,93.77
2016,4,10,9,45,6.5,186.5,3.95,13.5,191.5,177.0,140.78
2016,4,10,10,0,13.0,245.0,4.0,14.0,255.0,235.92,187.65
2016,4,10,10,15,8.5,212.5,4.05,14.0,219.5,203.95,161.64
2016,4,10,10,30,4.0,180.0,4.1,14.0,184.0,171.09,134.96
2016,4,10,10,45,3.0,169.5,4.2,14.0,172.5,160.9,126.62
2016,4,10,11,0,2.0,159.0,4.3,14.0,161.0,150.53,118.11
2016,4,10,11,15,3.5,171.0,4.35,14.0,174.5,163.39,128.49
2016,4,10,11,30,5.0,183.0,4.4,14.0,188.0,176.41,138.96
2016,4,10,11,45,5.5,186.5,4.5,14.0,191.5,180.57,142.28
2016,4,10,12,0,6.0,190.0,4.6,14.0,195.0,184.75,145.65
2016,4,10,12,15,7.5,206.5,4.6,14.0,213.0,202.39,159.86
2016,4,10,12,30,9.0,223.0,4.6,14.0,231.0,220.22,174.17
2016,4,10,12,45,11.0,245.0,4.7,14.0,255.0,244.11,193.33
2016,4,10,13,0,13.0,267.0,4.8,14.0,279.0,268.3,212.7
2016,4,10,13,15,11.5,248.5,4.8,14.0,258.5,249.05,197.49
2016,4,10,13,30,10.0,230.0,4.8,14.0,238.0,229.68,182.2
2016,4,10,13,45,15.5,260.0,4.8,14.0,272.5,265.48,211.21
2016,4,10,14,0,21.0,290.0,4.8,14.0,307.0,301.94,240.52
2016,4,10,14,15,40.5,307.5,4.75,13.5,338.0,353.97,283.11
2016,4,10,14,30,60.0,325.0,4.7,13.0,369.0,393.32,315.6
2016,4,10,14,45,54.5,304.0,4.7,13.0,342.5,365.8,294.28
2016,4,10,15,0,49.0,283.0,4.7,13.0,316.0,338.18,272.94
2016,4,10,15,15,28.0,237.0,4.65,13.0,255.5,268.71,217.22
2016,4,10,15,30,7.0,191.0,4.6,13.0,195.0,191.01,153.88
2016,4,10,15,45,32.5,201.5,4.55,13.0,218.5,234.54,191.09
2016,4,10,16,0,58.0,212.0,4.5,13.0,242.0,267.84,219.55
2016,4,10,16,15,37.5,182.5,4.4,13.0,201.5,218.71,179.12
2016,4,10,16,30,17.0,153.0,4.3,13.0,161.0,162.63,132.51
2016,4,10,16,45,11.0,133.5,4.2,13.0,138.5,138.79,112.75
2016,4,10,17,0,5.0,114.0,4.1,13.0,116.0,115.46,93.12
2016,4,10,17,15,2.5,93.0,3.95,12.5,94.0,92.89,74.08
2016,4,10,17,30,0.0,72.0,3.8,12.0,72.0,70.42,54.8
2016,4,10,17,45,0.0,52.0,3.65,12.0,52.0,50.26,37.16
2016,4,10,18,0,0.0,32.0,3.5,12.0,32.0,29.8,19.2
2016,4,10,18,15,0.0,18.0,3.4,12.0,18.0,16.7,6.18
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.81,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,11.5,13.0,10.01,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,17.52,1.08
2016,4,11,6,15,187.0,38.0,1.05,12.0,64.0,29.47,19.52
2016,4,11,6,30,295.0,55.0,1.1,12.0,102.0,41.92,31.52
2016,4,11,6,45,147.5,58.0,1.15,12.5,81.5,46.29,35.86
2016,4,11,7,0,0.0,61.0,1.2,13.0,61.0,56.23,44.89
2016,4,11,7,15,0.0,76.5,1.3,13.0,76.5,69.97,54.47
2016,4,11,7,30,0.0,92.0,1.4,13.0,92.0,83.95,66.24
2016,4,11,7,45,6.5,126.0,1.5,13.0,129.0,114.44,91.39
2016,4,11,8,0,13.0,160.0,1.6,13.0,166.0,146.01,117.05
2016,4,11,8,15,41.0,194.0,1.65,13.0,216.0,180.87,144.44
2016,4,11,8,30,69.0,228.0,1.7,13.0,266.0,222.98,177.81
2016,4,11,8,45,78.5,252.0,1.8,13.5,298.5,253.71,201.96
2016,4,11,9,0,88.0,276.0,1.9,14.0,331.0,285.79,226.98
2016,4,11,9,15,67.5,283.5,1.9,14.0,327.5,290.12,230.23
2016,4,11,9,30,47.0,291.0,1.9,14.0,324.0,291.9,231.27
2016,4,11,9,45,102.5,326.5,1.95,14.0,402.5,361.9,286.18
2016,4,11,10,0,158.0,362.0,2.0,14.0,481.0,439.59,345.9
2016,4,11,10,15,151.5,377.0,2.05,14.0,494.5,460.29,360.93
2016,4,11,10,30,145.0,392.0,2.1,14.0,508.0,480.22,375.55
2016,4,11,10,45,117.5,397.0,2.15,14.5,493.0,473.6,369.08
2016,4,11,11,0,90.0,402.0,2.2,15.0,478.0,458.98,356.73
2016,4,11,11,15,65.0,385.0,2.2,15.0,440.0,427.0,332.07
2016,4,11,11,30,40.0,368.0,2.2,15.0,402.0,392.67,305.48
2016,4,11,11,45,64.0,395.5,2.25,15.0,451.0,445.47,346.12
2016,4,11,12,0,88.0,423.0,2.3,15.0,500.0,499.92,387.1
2016,4,11,12,15,152.0,429.0,2.3,15.0,562.0,581.92,449.05
2016,4,11,12,30,216.0,435.0,2.3,15.0,624.0,656.24,504.23
2016,4,11,12,45,228.0,428.5,2.35,15.0,626.0,667.36,512.57
2016,4,11,13,0,240.0,422.0,2.4,15.0,628.0,677.55,520.81
2016,4,11,13,15,153.0,402.0,2.4,15.0,532.5,573.8,443.6
2016,4,11,13,30,66.0,382.0,2.4,15.0,437.0,455.07,353.86
2016,4,11,13,45,56.5,361.5,2.4,15.0,408.0,425.38,332.31
2016,4,11,14,0,47.0,341.0,2.4,15.0,379.0,395.34,309.83
2016,4,11,14,15,423.5,239.5,2.35,15.0,553.0,692.63,544.67
2016,4,11,14,30,800.0,138.0,2.3,15.0,727.0,935.28,718.33
2016,4,11,14,45,790.5,133.0,2.3,15.0,690.0,906.17,697.12
2016,4,11,15,0,781.0,128.0,2.3,15.0,653.0,874.29,676.76
2016,4,11,15,15,763.5,124.5,2.25,15.0,610.5,834.41,650.22
2016,4,11,15,30,746.0,121.0,2.2,15.0,568.0,796.81,625.17
2016,4,11,15,45,725.5,116.0,2.2,15.0,521.5,749.25,593.02
2016,4,11,16,0,705.0,111.0,2.2,15.0,475.0,700.62,559.61
2016,4,11,16,15,674.0,106.0,2.2,14.5,425.0,643.42,520.09
2016,4,11,16,30,643.0,101.0,2.2,14.0,375.0,586.65,478.53
2016,4,11,16,45,606.5,93.0,2.2,14.0,324.5,523.65,429.8
2016,4,11,17,0,570.0,85.0,2.2,14.0,274.0,462.41,380.87
2016,4,11,17,15,510.5,76.5,2.2,13.5,223.0,390.02,321.76
2016,4,11,17,30,451.0,68.0,2.2,13.0,172.0,322.52,264.54
2016,4,11,17,45,369.0,55.5,2.2,13.0,126.5,243.95,196.27
2016,4,11,18,0,287.0,43.0,2.2,13.0,81.0,177.37,136.83
2016,4,11,18,15,167.0,27.0,2.3,12.5,47.0,102.41,65.55
2016,4,11,18,30,47.0,11.0,2.4,12.0,13.0,23.36,0.0
2016,4,11,18,45,23.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.38,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.62,0.0
2016,4,12,6,15,0.0,13.0,3.95,12.0,13.0,12.04,4.69
2016,4,12,6,30,0.0,21.0,4.0,12.0,21.0,19.47,11.65
2016,4,12,6,45,0.0,31.0,4.1,12.0,31.0,28.76,20.22
2016,4,12,7,0,0.0,41.0,4.2,12.0,41.0,38.07,28.75
2016,4,12,7,15,0.0,51.5,4.2,12.0,51.5,47.86,35.72
2016,4,12,7,30,0.0,62.0,4.2,12.0,62.0,57.66,44.07
2016,4,12,7,45,30.5,123.5,4.25,12.5,137.5,113.21,89.64
2016,4,12,8,0,61.0,185.0,4.3,13.0,213.0,172.19,137.26
2016,4,12,8,15,51.0,201.0,4.35,13.0,226.5,189.32,151.72
2016,4,12,8,30,41.0,217.0,4.4,13.0,240.0,205.23,164.99
2016,4,12,8,45,20.5,166.5,4.45,13.0,178.0,159.11,127.31
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,107.77,84.82
2016,4,12,9,15,9.0,182.0,4.55,13.0,188.5,172.47,137.98
2016,4,12,9,30,18.0,248.0,4.6,13.0,261.0,238.28,191.11
2016,4,12,9,45,37.5,290.5,4.65,13.5,318.5,290.7,232.56
2016,4,12,10,0,57.0,333.0,4.7,14.0,376.0,346.29,275.99
2016,4,12,10,15,37.5,308.0,4.8,14.0,337.0,314.73,250.48
2016,4,12,10,30,18.0,283.0,4.9,14.0,298.0,277.72,220.62
2016,4,12,10,45,46.0,338.5,5.0,14.0,377.5,357.63,284.26
2016,4,12,11,0,74.0,394.0,5.1,14.0,457.0,438.15,347.22
2016,4,12,11,15,52.0,371.5,5.1,14.0,416.5,402.64,318.76
2016,4,12,11,30,30.0,349.0,5.1,14.0,376.0,364.95,288.71
2016,4,12,11,45,31.5,351.0,5.2,14.5,379.0,371.2,293.21
2016,4,12,12,0,33.0,353.0,5.3,15.0,382.0,377.4,297.57
2016,4,12,12,15,452.5,246.0,5.3,15.0,642.0,700.29,558.58
2016,4,12,12,30,872.0,139.0,5.3,15.0,902.0,996.92,777.48
2016,4,12,12,45,843.0,154.5,5.35,15.0,886.5,1005.75,782.47
2016,4,12,13,0,814.0,170.0,5.4,15.0,871.0,1002.36,780.78
2016,4,12,13,15,810.0,169.0,5.45,15.0,854.5,1002.82,782.03
2016,4,12,13,30,806.0,168.0,5.5,15.0,838.0,999.83,780.94
2016,4,12,13,45,802.0,164.5,5.6,15.0,815.5,990.77,776.02
2016,4,12,14,0,798.0,161.0,5.7,15.0,793.0,978.32,768.79
2016,4,12,14,15,788.0,158.5,5.75,14.5,762.0,957.8,756.95
2016,4,12,14,30,778.0,156.0,5.8,14.0,731.0,934.24,742.9
2016,4,12,14,45,710.5,169.0,5.9,14.0,673.5,877.14,702.83
2016,4,12,15,0,643.0,182.0,6.0,14.0,616.0,813.97,657.72
2016,4,12,15,15,624.5,172.5,6.0,14.0,572.0,770.21,626.33
2016,4,12,15,30,606.0,163.0,6.0,14.0,528.0,725.03,593.36
2016,4,12,15,45,471.5,183.0,6.05,14.0,453.0,611.2,503.46
2016,4,12,16,0,337.0,203.0,6.1,14.0,378.0,499.06,412.98
2016,4,12,16,15,385.5,172.0,6.0,13.5,352.5,498.87,415.7
2016,4,12,16,30,434.0,141.0,5.9,13.0,327.0,481.14,403.74
2016,4,12,16,45,378.5,135.0,5.8,13.0,282.0,418.21,351.45
2016,4,12,17,0,323.0,129.0,5.7,13.0,237.0,350.06,294.16
