Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,282.0,110.5,5.55,12.5,193.0,290.69,243.74
2016,4,12,17,30,241.0,92.0,5.4,12.0,149.0,235.03,195.25
2016,4,12,17,45,185.0,72.0,5.25,12.0,109.5,174.73,141.76
2016,4,12,18,0,129.0,52.0,5.1,12.0,70.0,120.25,93.09
2016,4,12,18,15,64.5,31.5,5.0,12.0,40.5,62.14,39.51
2016,4,12,18,30,0.0,11.0,4.9,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,48.5,12.5,3.05,11.5,15.5,11.91,0.0
2016,4,13,6,0,97.0,25.0,3.1,12.0,31.0,20.72,6.98
2016,4,13,6,15,206.0,42.0,3.25,12.0,71.0,32.51,22.4
2016,4,13,6,30,315.0,59.0,3.4,12.0,111.0,44.86,34.19
2016,4,13,6,45,405.0,69.0,3.55,12.5,161.0,51.24,40.29
2016,4,13,7,0,495.0,79.0,3.7,13.0,211.0,57.96,46.43
2016,4,13,7,15,549.5,87.0,3.7,13.0,263.5,73.66,49.36
2016,4,13,7,30,604.0,95.0,3.7,13.0,316.0,121.22,73.8
2016,4,13,7,45,642.5,101.5,3.7,13.0,368.5,171.96,111.28
2016,4,13,8,0,681.0,108.0,3.7,13.0,421.0,227.29,157.94
2016,4,13,8,15,709.5,113.0,3.65,13.0,471.0,283.01,207.59
2016,4,13,8,30,738.0,118.0,3.6,13.0,521.0,341.57,259.98
2016,4,13,8,45,760.0,121.5,3.55,13.5,568.0,398.89,310.31
2016,4,13,9,0,782.0,125.0,3.5,14.0,615.0,460.22,362.4
2016,4,13,9,15,797.5,128.0,3.4,14.0,656.5,516.1,409.41
2016,4,13,9,30,813.0,131.0,3.3,14.0,698.0,572.2,455.16
2016,4,13,9,45,837.0,127.5,3.2,14.5,737.0,627.26,498.0
2016,4,13,10,0,861.0,124.0,3.1,15.0,776.0,682.67,539.72
2016,4,13,10,15,869.0,125.5,3.1,15.0,805.5,730.26,575.79
2016,4,13,10,30,877.0,127.0,3.1,15.0,835.0,776.91,609.2
2016,4,13,10,45,882.0,128.5,3.1,15.0,857.0,819.32,638.56
2016,4,13,11,0,887.0,130.0,3.1,15.0,879.0,859.41,666.05
2016,4,13,11,15,890.5,131.0,3.05,15.0,894.0,895.22,690.01
2016,4,13,11,30,894.0,132.0,3.0,15.0,909.0,928.25,711.89
2016,4,13,11,45,892.0,134.5,3.0,15.5,914.5,954.83,728.26
2016,4,13,12,0,890.0,137.0,3.0,16.0,920.0,978.1,742.37
2016,4,13,12,15,889.5,137.0,3.0,16.0,919.0,996.92,754.9
2016,4,13,12,30,889.0,137.0,3.0,16.0,918.0,1012.32,765.22
2016,4,13,12,45,884.5,137.5,3.05,16.0,908.0,1020.8,771.48
2016,4,13,13,0,880.0,138.0,3.1,16.0,898.0,1025.68,775.52
2016,4,13,13,15,876.0,137.5,3.15,15.5,881.5,1026.43,778.4
2016,4,13,13,30,872.0,137.0,3.2,15.0,865.0,1023.59,779.04
2016,4,13,13,45,859.0,138.5,3.3,15.0,838.5,1019.74,778.12
2016,4,13,14,0,846.0,140.0,3.4,15.0,812.0,1003.29,768.68
2016,4,13,14,15,837.0,138.0,3.4,15.0,781.0,983.6,756.4
2016,4,13,14,30,828.0,136.0,3.4,15.0,750.0,960.71,741.98
2016,4,13,14,45,807.5,137.0,3.45,15.0,710.5,927.3,720.56
2016,4,13,15,0,787.0,138.0,3.5,15.0,671.0,891.49,697.36
2016,4,13,15,15,769.5,134.5,3.55,14.5,628.0,856.15,675.55
2016,4,13,15,30,752.0,131.0,3.6,14.0,585.0,814.15,648.54
2016,4,13,15,45,725.5,127.5,3.65,14.0,536.5,763.12,613.23
2016,4,13,16,0,699.0,124.0,3.7,14.0,488.0,711.39,576.82
2016,4,13,16,15,667.5,118.0,3.75,13.5,437.5,652.75,534.97
2016,4,13,16,30,636.0,112.0,3.8,13.0,387.0,594.58,491.38
2016,4,13,16,45,589.0,105.5,3.9,13.0,334.5,526.51,437.64
2016,4,13,17,0,542.0,99.0,4.0,13.0,282.0,461.07,384.38
2016,4,13,17,15,481.5,89.0,3.9,12.5,230.5,384.83,321.05
2016,4,13,17,30,421.0,79.0,3.8,12.0,179.0,317.77,263.31
2016,4,13,17,45,322.5,66.0,3.75,12.0,131.5,236.05,191.79
2016,4,13,18,0,224.0,53.0,3.7,12.0,84.0,165.12,128.93
2016,4,13,18,15,124.5,33.0,3.6,11.5,49.0,89.7,60.18
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,19.27,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.5,14.0,4.0,10.5,17.5,13.34,0.0
2016,4,14,6,0,107.0,28.0,4.1,11.0,35.0,23.07,10.01
2016,4,14,6,15,222.5,44.5,4.2,11.0,77.0,34.43,24.3
2016,4,14,6,30,338.0,61.0,4.3,11.0,119.0,46.34,35.7
2016,4,14,6,45,412.5,73.0,4.45,11.5,168.5,54.19,43.12
2016,4,14,7,0,487.0,85.0,4.6,12.0,218.0,61.68,49.96
2016,4,14,7,15,394.5,110.0,4.6,12.0,232.5,89.0,64.25
2016,4,14,7,30,302.0,135.0,4.6,12.0,247.0,132.7,95.66
2016,4,14,7,45,482.0,116.5,4.6,12.5,326.0,162.67,110.97
2016,4,14,8,0,662.0,98.0,4.6,13.0,405.0,216.68,150.41
2016,4,14,8,15,707.0,98.5,4.6,13.0,459.0,271.75,199.33
2016,4,14,8,30,752.0,99.0,4.6,13.0,513.0,334.44,255.16
2016,4,14,8,45,599.0,167.0,4.6,13.5,514.5,378.76,297.61
2016,4,14,9,0,446.0,235.0,4.6,14.0,516.0,406.63,323.31
2016,4,14,9,15,616.0,192.5,4.65,14.0,608.5,483.63,386.44
2016,4,14,9,30,786.0,150.0,4.7,14.0,701.0,574.97,460.77
2016,4,14,9,45,813.5,144.5,4.8,14.0,740.5,630.68,506.14
2016,4,14,10,0,841.0,139.0,4.9,14.0,780.0,685.53,550.17
2016,4,14,10,15,849.5,141.0,4.95,14.0,809.0,734.6,588.52
2016,4,14,10,30,858.0,143.0,5.0,14.0,838.0,782.13,624.48
2016,4,14,10,45,849.5,152.5,5.1,14.5,857.0,821.89,652.22
2016,4,14,11,0,841.0,162.0,5.2,15.0,876.0,858.48,677.49
2016,4,14,11,15,845.0,163.0,5.3,15.0,890.5,894.2,703.33
2016,4,14,11,30,849.0,164.0,5.4,15.0,905.0,927.31,727.27
2016,4,14,11,45,834.5,175.0,5.5,15.0,907.5,950.73,744.28
2016,4,14,12,0,820.0,186.0,5.6,15.0,910.0,970.41,758.76
2016,4,14,12,15,819.5,185.5,5.7,15.0,908.5,988.32,772.11
2016,4,14,12,30,819.0,185.0,5.8,15.0,907.0,1002.97,783.25
2016,4,14,12,45,849.0,164.5,5.95,15.0,906.0,1023.7,799.22
2016,4,14,13,0,879.0,144.0,6.1,15.0,905.0,1031.62,806.15
2016,4,14,13,15,874.5,143.0,6.2,15.0,888.0,1031.34,807.11
2016,4,14,13,30,870.0,142.0,6.3,15.0,871.0,1036.88,812.43
2016,4,14,13,45,854.5,145.5,6.4,15.0,844.0,1023.5,804.28
2016,4,14,14,0,839.0,149.0,6.5,15.0,817.0,1006.73,793.84
2016,4,14,14,15,829.0,146.5,6.55,14.5,785.0,985.59,781.51
2016,4,14,14,30,819.0,144.0,6.6,14.0,753.0,961.29,766.84
2016,4,14,14,45,806.5,141.0,6.7,14.0,715.0,931.11,746.57
2016,4,14,15,0,794.0,138.0,6.8,14.0,677.0,898.22,724.18
2016,4,14,15,15,776.0,134.0,6.85,14.0,633.5,861.58,698.61
2016,4,14,15,30,758.0,130.0,6.9,14.0,590.0,818.34,667.8
2016,4,14,15,45,743.0,122.5,7.0,14.0,543.5,771.91,634.37
2016,4,14,16,0,728.0,115.0,7.1,14.0,497.0,723.94,599.26
2016,4,14,16,15,697.0,110.0,7.1,13.5,445.5,665.72,556.24
2016,4,14,16,30,666.0,105.0,7.1,13.0,394.0,607.86,511.26
2016,4,14,16,45,625.0,98.0,7.1,13.0,341.5,541.92,457.33
2016,4,14,17,0,584.0,91.0,7.1,13.0,289.0,478.07,403.74
2016,4,14,17,15,524.0,82.5,7.0,12.5,237.5,404.5,341.1
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,335.77,280.79
2016,4,14,17,45,376.5,62.0,6.8,12.0,138.0,255.22,208.94
2016,4,14,18,0,289.0,50.0,6.7,12.0,90.0,186.62,146.71
2016,4,14,18,15,169.5,33.0,6.55,11.5,53.5,111.17,76.93
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,35.07,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,7.63,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,105.5,13.0,4.4,9.5,21.0,12.39,0.0
2016,4,15,6,0,211.0,26.0,4.4,10.0,42.0,20.93,9.63
2016,4,15,6,15,330.5,38.5,4.45,10.0,86.0,30.2,20.82
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,38.97,29.32
2016,4,15,6,45,522.5,60.0,4.55,10.5,181.5,44.11,34.25
2016,4,15,7,0,595.0,69.0,4.6,11.0,233.0,48.99,38.74
2016,4,15,7,15,645.0,75.0,4.7,11.5,287.0,69.59,42.34
2016,4,15,7,30,695.0,81.0,4.8,12.0,341.0,121.17,69.67
2016,4,15,7,45,726.5,87.5,4.9,12.5,394.5,176.47,111.73
2016,4,15,8,0,758.0,94.0,5.0,13.0,448.0,235.39,162.38
2016,4,15,8,15,783.5,98.0,4.95,13.0,499.5,297.35,218.22
2016,4,15,8,30,809.0,102.0,4.9,13.0,551.0,357.88,273.19
2016,4,15,8,45,827.0,105.5,4.85,13.5,598.0,417.14,325.95
2016,4,15,9,0,845.0,109.0,4.8,14.0,645.0,477.33,377.98
2016,4,15,9,15,859.5,111.5,4.65,14.0,688.0,535.5,427.37
2016,4,15,9,30,874.0,114.0,4.5,14.0,731.0,593.63,475.15
2016,4,15,9,45,892.0,113.0,4.4,14.5,769.5,650.59,519.78
2016,4,15,10,0,910.0,112.0,4.3,15.0,808.0,706.24,561.98
2016,4,15,10,15,917.5,113.0,4.25,15.0,838.0,755.73,599.48
2016,4,15,10,30,925.0,114.0,4.2,15.0,868.0,803.37,632.99
2016,4,15,10,45,932.5,114.0,4.2,15.5,891.0,847.96,662.99
2016,4,15,11,0,940.0,114.0,4.2,16.0,914.0,890.23,690.96
2016,4,15,11,15,943.0,114.5,4.3,16.0,928.5,926.62,716.37
2016,4,15,11,30,946.0,115.0,4.4,16.0,943.0,960.01,739.95
2016,4,15,11,45,948.5,114.5,4.55,16.0,950.0,988.79,760.81
2016,4,15,12,0,951.0,114.0,4.7,16.0,957.0,1014.23,779.47
2016,4,15,12,15,950.0,114.0,4.85,16.0,955.0,1033.39,793.89
2016,4,15,12,30,949.0,114.0,5.0,16.0,953.0,1048.87,805.94
2016,4,15,12,45,949.5,112.0,5.15,16.5,944.0,1060.01,813.55
2016,4,15,13,0,950.0,110.0,5.3,17.0,935.0,1067.35,818.66
2016,4,15,13,15,945.5,109.0,5.4,17.0,917.0,1066.92,819.71
2016,4,15,13,30,941.0,108.0,5.5,17.0,899.0,1062.65,818.27
2016,4,15,13,45,935.0,106.5,5.65,17.0,873.0,1052.53,813.26
2016,4,15,14,0,929.0,105.0,5.8,17.0,847.0,1038.69,805.71
2016,4,15,14,15,920.0,103.5,5.8,17.0,814.5,1018.31,792.54
2016,4,15,14,30,911.0,102.0,5.8,17.0,782.0,994.52,777.04
2016,4,15,14,45,898.5,100.5,5.85,17.0,742.5,964.2,757.2
2016,4,15,15,0,886.0,99.0,5.9,17.0,703.0,930.99,735.21
2016,4,15,15,15,870.5,96.5,5.85,17.0,658.5,891.3,707.81
2016,4,15,15,30,855.0,94.0,5.8,17.0,614.0,856.23,683.7
2016,4,15,15,45,833.0,91.5,5.75,17.0,565.0,806.6,648.51
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,755.69,612.0
2016,4,15,16,15,784.0,85.0,5.6,16.5,464.0,698.35,570.93
2016,4,15,16,30,757.0,81.0,5.5,16.0,412.0,640.84,528.88
2016,4,15,16,45,720.0,76.0,5.45,15.5,358.5,575.8,478.32
2016,4,15,17,0,683.0,71.0,5.4,15.0,305.0,515.08,429.15
2016,4,15,17,15,629.0,65.0,5.3,14.5,252.0,443.1,368.97
2016,4,15,17,30,575.0,59.0,5.2,14.0,199.0,375.32,310.24
2016,4,15,17,45,492.5,50.0,5.15,14.0,149.0,295.94,239.9
2016,4,15,18,0,410.0,41.0,5.1,14.0,99.0,225.0,175.5
2016,4,15,18,15,274.5,28.0,5.05,13.5,60.0,141.23,98.49
2016,4,15,18,30,139.0,15.0,5.0,13.0,21.0,63.82,0.0
2016,4,15,18,45,69.5,7.5,4.95,13.0,10.5,22.52,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.5,13.0,1.4,12.5,22.5,12.39,0.0
2016,4,16,6,0,239.0,26.0,1.3,13.0,45.0,20.73,10.08
2016,4,16,6,15,350.0,38.0,1.3,13.0,89.0,29.51,20.08
2016,4,16,6,30,461.0,50.0,1.3,13.0,133.0,37.82,28.03
2016,4,16,6,45,529.5,59.0,1.3,13.5,184.0,43.01,32.92
2016,4,16,7,0,598.0,68.0,1.3,14.0,235.0,47.92,37.37
2016,4,16,7,15,646.0,74.0,1.3,14.0,289.0,70.69,41.75
2016,4,16,7,30,694.0,80.0,1.3,14.0,343.0,122.23,69.5
2016,4,16,7,45,724.5,86.0,1.3,14.5,395.5,176.91,110.67
2016,4,16,8,0,755.0,92.0,1.3,15.0,448.0,238.78,162.62
2016,4,16,8,15,780.0,96.0,1.35,15.5,499.0,296.59,213.17
2016,4,16,8,30,805.0,100.0,1.4,16.0,550.0,356.72,265.44
2016,4,16,8,45,821.0,104.5,1.5,16.5,596.5,415.81,316.09
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,475.63,365.77
2016,4,16,9,15,851.5,111.5,1.6,17.5,685.5,533.31,411.83
2016,4,16,9,30,866.0,114.0,1.6,18.0,728.0,590.96,456.19
2016,4,16,9,45,876.0,117.0,1.65,18.5,764.0,646.27,497.57
2016,4,16,10,0,886.0,120.0,1.7,19.0,800.0,699.58,536.26
2016,4,16,10,15,893.5,121.5,1.75,19.0,829.5,748.44,571.84
2016,4,16,10,30,901.0,123.0,1.8,19.0,859.0,795.51,603.8
2016,4,16,10,45,913.0,120.0,1.85,19.5,883.5,839.83,632.24
2016,4,16,11,0,925.0,117.0,1.9,20.0,908.0,882.16,659.01
2016,4,16,11,15,928.5,117.5,1.95,20.0,922.0,918.41,682.77
2016,4,16,11,30,932.0,118.0,2.0,20.0,936.0,951.74,704.58
2016,4,16,11,45,938.5,115.0,2.05,20.0,944.5,981.25,723.88
2016,4,16,12,0,945.0,112.0,2.1,20.0,953.0,1007.61,741.18
2016,4,16,12,15,944.5,112.0,2.15,20.0,951.0,1027.03,754.06
2016,4,16,12,30,944.0,112.0,2.2,20.0,949.0,1042.82,764.78
2016,4,16,12,45,942.5,111.0,2.25,20.0,939.5,1052.88,771.95
2016,4,16,13,0,941.0,110.0,2.3,20.0,930.0,1059.15,776.88
2016,4,16,13,15,936.5,109.0,2.35,20.0,912.0,1058.63,777.61
2016,4,16,13,30,932.0,108.0,2.4,20.0,894.0,1054.29,776.07
2016,4,16,13,45,927.0,106.5,2.5,20.5,869.0,1045.15,770.65
2016,4,16,14,0,922.0,105.0,2.6,21.0,844.0,1032.31,762.93
2016,4,16,14,15,913.5,103.5,2.65,20.5,811.5,1012.45,753.08
2016,4,16,14,30,905.0,102.0,2.7,20.0,779.0,989.2,741.01
2016,4,16,14,45,895.0,99.5,2.8,20.0,741.0,960.17,724.04
2016,4,16,15,0,885.0,97.0,2.9,20.0,703.0,928.14,704.9
2016,4,16,15,15,870.5,94.5,2.95,19.5,659.0,889.32,681.78
2016,4,16,15,30,856.0,92.0,3.0,19.0,615.0,848.19,656.71
2016,4,16,15,45,835.0,89.5,3.05,19.0,566.5,806.14,629.32
2016,4,16,16,0,814.0,87.0,3.1,19.0,518.0,755.94,595.57
2016,4,16,16,15,787.5,83.5,3.05,18.5,466.5,699.44,557.16
2016,4,16,16,30,761.0,80.0,3.0,18.0,415.0,642.72,517.65
2016,4,16,16,45,712.0,78.0,3.0,18.0,360.0,575.78,466.71
2016,4,16,17,0,663.0,76.0,3.0,18.0,305.0,509.11,414.05
2016,4,16,17,15,610.0,69.5,2.8,17.5,252.5,438.02,356.51
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,371.02,300.24
2016,4,16,17,45,453.0,55.5,2.4,16.5,149.0,284.48,226.72
2016,4,16,18,0,349.0,48.0,2.2,16.0,98.0,208.32,160.61
2016,4,16,18,15,174.5,35.0,2.1,15.5,60.0,114.82,80.08
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,22.68,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.48,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,14.0,0.95,13.5,23.0,13.34,0.0
2016,4,17,6,0,216.0,28.0,1.0,14.0,46.0,21.86,11.46
2016,4,17,6,15,320.5,41.5,1.1,14.0,89.5,32.51,22.67
2016,4,17,6,30,425.0,55.0,1.2,14.0,133.0,42.05,31.68
2016,4,17,6,45,495.0,64.0,1.3,14.5,183.5,47.02,36.35
2016,4,17,7,0,565.0,73.0,1.4,15.0,234.0,51.74,40.6
2016,4,17,7,15,613.0,80.0,1.35,15.0,286.5,76.29,46.0
2016,4,17,7,30,661.0,87.0,1.3,15.0,339.0,126.74,74.01
2016,4,17,7,45,697.0,91.5,1.3,15.5,392.0,179.1,113.26
2016,4,17,8,0,733.0,96.0,1.3,16.0,445.0,235.61,160.48
2016,4,17,8,15,758.5,100.5,1.3,16.0,495.0,296.57,213.55
2016,4,17,8,30,784.0,105.0,1.3,16.0,545.0,356.06,265.33
2016,4,17,8,45,805.0,107.5,1.3,16.5,592.0,414.09,314.53
2016,4,17,9,0,826.0,110.0,1.3,17.0,639.0,473.42,363.14
2016,4,17,9,15,840.5,112.5,1.35,17.5,681.0,530.44,408.61
2016,4,17,9,30,855.0,115.0,1.4,18.0,723.0,587.47,452.52
2016,4,17,9,45,870.0,114.5,1.5,19.0,760.0,641.99,492.67
2016,4,17,10,0,885.0,114.0,1.6,20.0,797.0,694.97,530.44
2016,4,17,10,15,893.0,116.0,1.65,20.0,826.5,744.47,566.17
2016,4,17,10,30,901.0,118.0,1.7,20.0,856.0,792.23,598.28
2016,4,17,10,45,906.5,118.5,1.75,20.5,878.5,834.64,625.27
2016,4,17,11,0,912.0,119.0,1.8,21.0,901.0,874.66,650.4
2016,4,17,11,15,915.5,120.0,1.8,21.0,915.5,910.89,673.52
2016,4,17,11,30,919.0,121.0,1.8,21.0,930.0,944.27,694.65
2016,4,17,11,45,921.0,121.0,1.8,21.5,937.0,972.26,710.86
2016,4,17,12,0,923.0,121.0,1.8,22.0,944.0,997.02,724.95
2016,4,17,12,15,922.5,121.0,1.7,22.0,942.5,1016.02,735.39
2016,4,17,12,30,922.0,121.0,1.6,22.0,941.0,1031.48,743.57
2016,4,17,12,45,922.0,119.0,1.55,22.5,932.0,1041.76,747.86
2016,4,17,13,0,922.0,117.0,1.5,23.0,923.0,1048.34,749.96
2016,4,17,13,15,918.0,116.0,1.35,23.0,905.5,1048.26,747.77
2016,4,17,13,30,914.0,115.0,1.2,23.0,888.0,1044.44,743.33
2016,4,17,13,45,910.5,112.5,1.1,23.5,864.0,1035.8,735.49
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,1023.49,725.57
2016,4,17,14,15,899.0,108.5,1.05,24.0,808.0,1004.3,715.92
2016,4,17,14,30,891.0,107.0,1.1,24.0,776.0,981.77,704.25
2016,4,17,14,45,882.0,103.5,1.15,24.0,738.5,952.84,688.5
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,920.9,670.73
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,882.4,650.43
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,848.51,632.69
2016,4,17,15,45,826.5,91.5,1.5,23.0,566.0,801.74,604.45
2016,4,17,16,0,809.0,88.0,1.6,23.0,518.0,753.41,574.5
2016,4,17,16,15,783.5,84.0,1.7,22.5,467.0,697.26,539.19
2016,4,17,16,30,758.0,80.0,1.8,22.0,416.0,640.82,502.44
2016,4,17,16,45,722.5,75.5,1.9,21.5,362.5,577.3,457.53
2016,4,17,17,0,687.0,71.0,2.0,21.0,309.0,517.82,413.16
2016,4,17,17,15,636.0,64.5,1.95,20.0,256.5,446.69,357.99
2016,4,17,17,30,585.0,58.0,1.9,19.0,204.0,379.46,303.47
2016,4,17,17,45,505.5,49.5,1.85,18.5,154.0,301.44,237.77
2016,4,17,18,0,426.0,41.0,1.8,18.0,104.0,231.49,176.89
2016,4,17,18,15,301.0,28.5,1.7,17.5,64.0,150.62,105.18
2016,4,17,18,30,176.0,16.0,1.6,17.0,24.0,76.2,0.0
2016,4,17,18,45,88.0,8.0,1.55,16.5,12.0,27.15,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,128.0,14.5,0.35,14.5,25.5,11.49,0.0
2016,4,18,6,0,256.0,29.0,0.4,15.0,51.0,23.17,12.91
2016,4,18,6,15,362.5,41.0,0.5,15.0,96.5,31.84,22.1
2016,4,18,6,30,469.0,53.0,0.6,15.0,142.0,40.04,29.85
2016,4,18,6,45,537.0,61.5,0.75,15.5,193.5,44.69,34.18
2016,4,18,7,0,605.0,70.0,0.9,16.0,245.0,49.11,38.12
2016,4,18,7,15,652.0,76.5,0.95,16.0,299.0,76.6,44.26
2016,4,18,7,30,699.0,83.0,1.0,16.0,353.0,128.98,73.67
2016,4,18,7,45,731.0,88.5,1.1,16.5,406.0,183.85,115.16
2016,4,18,8,0,763.0,94.0,1.2,17.0,459.0,246.13,167.21
2016,4,18,8,15,787.5,98.0,1.25,17.5,510.0,304.28,217.63
2016,4,18,8,30,812.0,102.0,1.3,18.0,561.0,364.67,269.55
2016,4,18,8,45,832.0,104.5,1.4,18.5,609.0,423.88,319.67
2016,4,18,9,0,852.0,107.0,1.5,19.0,657.0,484.22,369.16
2016,4,18,9,15,866.0,109.0,1.55,19.0,699.0,541.88,415.68
2016,4,18,9,30,880.0,111.0,1.6,19.0,741.0,600.46,461.42
2016,4,18,9,45,896.0,110.0,1.7,19.5,778.5,655.38,502.7
2016,4,18,10,0,912.0,109.0,1.8,20.0,816.0,709.7,542.38
2016,4,18,10,15,919.0,110.5,1.85,20.5,845.5,759.13,576.67
2016,4,18,10,30,926.0,112.0,1.9,21.0,875.0,806.66,607.41
2016,4,18,10,45,932.0,112.5,2.0,21.5,897.5,850.33,635.58
2016,4,18,11,0,938.0,113.0,2.1,22.0,920.0,891.57,661.9
2016,4,18,11,15,941.0,113.5,2.1,22.0,934.0,927.62,684.89
2016,4,18,11,30,944.0,114.0,2.1,22.0,948.0,960.69,705.84
2016,4,18,11,45,944.0,114.5,2.15,22.5,954.0,987.87,722.08
2016,4,18,12,0,944.0,115.0,2.2,23.0,960.0,1011.64,736.15
2016,4,18,12,15,943.0,115.5,2.15,23.0,958.0,1030.95,747.66
2016,4,18,12,30,942.0,116.0,2.1,23.0,956.0,1046.63,756.94
2016,4,18,12,45,934.5,118.5,2.1,23.0,944.5,1054.29,761.87
2016,4,18,13,0,927.0,121.0,2.1,23.0,933.0,1058.16,764.62
2016,4,18,13,15,922.5,120.0,2.1,22.5,915.0,1057.58,766.21
2016,4,18,13,30,918.0,119.0,2.1,22.0,897.0,1053.25,765.6
2016,4,18,13,45,904.0,122.0,2.1,22.0,870.0,1040.07,758.03
2016,4,18,14,0,890.0,125.0,2.1,22.0,843.0,1023.46,748.45
2016,4,18,14,15,880.5,123.5,2.1,21.5,810.5,1003.11,737.98
2016,4,18,14,30,871.0,122.0,2.1,21.0,778.0,988.01,731.0
2016,4,18,14,45,849.5,124.0,2.15,21.0,737.5,953.81,710.55
2016,4,18,15,0,828.0,126.0,2.2,21.0,697.0,917.17,688.45
2016,4,18,15,15,811.5,122.5,2.25,20.5,653.0,876.71,664.78
2016,4,18,15,30,795.0,119.0,2.3,20.0,609.0,834.16,639.22
2016,4,18,15,45,768.5,117.0,2.35,20.0,560.0,787.12,608.81
2016,4,18,16,0,742.0,115.0,2.4,20.0,511.0,735.56,574.6
2016,4,18,16,15,712.5,109.5,2.45,19.5,460.0,677.27,535.76
2016,4,18,16,30,683.0,104.0,2.5,19.0,409.0,619.21,494.92
2016,4,18,16,45,639.5,98.5,2.55,18.5,355.5,552.55,445.51
2016,4,18,17,0,596.0,93.0,2.6,18.0,302.0,488.14,396.02
2016,4,18,17,15,540.5,84.0,2.6,17.5,250.0,415.89,338.31
2016,4,18,17,30,485.0,75.0,2.6,17.0,198.0,348.07,282.05
2016,4,18,17,45,403.0,63.5,2.65,16.5,149.0,268.74,214.86
2016,4,18,18,0,321.0,52.0,2.7,16.0,100.0,201.11,155.87
2016,4,18,18,15,160.5,37.5,2.65,15.5,61.5,112.78,80.25
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,23.53,0.0
2016,4,18,18,45,0.0,11.5,2.6,14.5,11.5,10.96,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,0.65,13.5,26.5,12.2,0.0
2016,4,19,6,0,239.0,31.0,0.6,14.0,53.0,24.16,14.11
2016,4,19,6,15,342.5,43.5,0.6,14.0,97.5,33.9,24.05
2016,4,19,6,30,446.0,56.0,0.6,14.0,142.0,42.46,32.15
2016,4,19,6,45,524.5,63.5,0.6,14.5,194.5,46.14,35.64
2016,4,19,7,0,603.0,71.0,0.6,15.0,247.0,49.69,38.81
2016,4,19,7,15,649.0,77.0,0.65,15.0,300.5,78.69,45.37
2016,4,19,7,30,695.0,83.0,0.7,15.0,354.0,130.45,75.01
2016,4,19,7,45,728.0,87.5,0.75,15.5,407.0,184.44,116.05
2016,4,19,8,0,761.0,92.0,0.8,16.0,460.0,245.8,167.37
2016,4,19,8,15,785.0,96.0,0.9,16.5,510.5,303.67,217.61
2016,4,19,8,30,809.0,100.0,1.0,17.0,561.0,363.71,269.31
2016,4,19,8,45,820.0,106.5,1.15,17.5,606.5,422.71,319.44
2016,4,19,9,0,831.0,113.0,1.3,18.0,652.0,481.89,368.18
2016,4,19,9,15,744.5,154.0,1.3,18.0,660.0,520.57,399.95
2016,4,19,9,30,658.0,195.0,1.3,18.0,668.0,551.53,424.14
2016,4,19,9,45,761.5,163.0,1.35,18.5,736.0,622.41,477.42
2016,4,19,10,0,865.0,131.0,1.4,19.0,804.0,701.26,534.83
2016,4,19,10,15,771.5,184.0,1.4,19.0,800.5,727.29,551.37
2016,4,19,10,30,678.0,237.0,1.4,19.0,797.0,743.72,560.95
2016,4,19,10,45,780.5,189.5,1.45,19.5,850.5,810.63,608.57
2016,4,19,11,0,883.0,142.0,1.5,20.0,904.0,874.96,649.74
2016,4,19,11,15,677.5,249.0,1.5,20.0,839.0,842.05,625.35
2016,4,19,11,30,472.0,356.0,1.5,20.0,774.0,786.2,582.55
2016,4,19,11,45,444.0,369.0,1.5,20.0,765.0,790.73,585.44
2016,4,19,12,0,416.0,382.0,1.5,20.0,756.0,792.28,585.67
2016,4,19,12,15,472.5,364.5,1.6,20.0,788.0,842.21,621.72
2016,4,19,12,30,529.0,347.0,1.7,20.0,820.0,891.57,656.68
2016,4,19,12,45,543.5,336.0,1.8,20.0,818.0,904.79,666.82
2016,4,19,13,0,558.0,325.0,1.9,20.0,816.0,915.62,675.85
2016,4,19,13,15,445.5,359.0,1.95,20.0,746.0,843.36,625.52
2016,4,19,13,30,333.0,393.0,2.0,20.0,676.0,758.85,566.67
2016,4,19,13,45,220.5,391.5,2.15,20.0,577.0,633.18,478.59
2016,4,19,14,0,108.0,390.0,2.3,20.0,478.0,507.35,386.79
2016,4,19,14,15,98.5,371.0,2.4,19.5,449.0,478.27,367.61
2016,4,19,14,30,89.0,352.0,2.5,19.0,420.0,448.92,347.33
2016,4,19,14,45,95.0,335.5,2.6,19.0,404.5,436.82,339.62
2016,4,19,15,0,101.0,319.0,2.7,19.0,389.0,424.04,331.27
2016,4,19,15,15,107.5,299.5,2.75,18.5,370.0,407.61,320.66
2016,4,19,15,30,114.0,280.0,2.8,18.0,351.0,402.95,318.85
2016,4,19,15,45,82.5,249.5,2.9,18.0,299.0,328.27,261.24
2016,4,19,16,0,51.0,219.0,3.0,18.0,247.0,268.03,213.92
2016,4,19,16,15,273.0,177.0,3.0,17.5,302.0,407.95,331.72
2016,4,19,16,30,495.0,135.0,3.0,17.0,357.0,516.92,421.17
2016,4,19,16,45,455.0,128.5,3.0,16.5,312.5,460.65,376.91
2016,4,19,17,0,415.0,122.0,3.0,16.0,268.0,406.95,334.31
2016,4,19,17,15,461.0,98.0,2.9,15.5,235.5,384.09,315.82
2016,4,19,17,30,507.0,74.0,2.8,15.0,203.0,358.3,292.91
2016,4,19,17,45,448.0,61.0,2.7,15.0,155.0,288.5,232.03
2016,4,19,18,0,389.0,48.0,2.6,15.0,107.0,224.61,174.84
2016,4,19,18,15,265.0,33.5,2.5,15.0,67.0,143.87,103.42
2016,4,19,18,30,141.0,19.0,2.4,15.0,27.0,69.45,8.65
2016,4,19,18,45,70.5,9.5,2.35,15.0,13.5,24.76,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.5,2.0,13.5,29.0,12.14,0.0
2016,4,20,6,0,284.0,31.0,2.1,14.0,58.0,24.65,14.75
2016,4,20,6,15,386.5,42.0,2.15,14.0,103.5,32.32,22.68
2016,4,20,6,30,489.0,53.0,2.2,14.0,149.0,39.59,29.59
2016,4,20,6,45,557.0,60.0,2.3,14.5,201.0,43.01,32.82
2016,4,20,7,0,625.0,67.0,2.4,15.0,253.0,46.29,35.75
2016,4,20,7,15,669.0,72.5,2.3,15.0,306.5,77.72,43.2
2016,4,20,7,30,713.0,78.0,2.2,15.0,360.0,130.11,73.94
2016,4,20,7,45,746.0,82.0,2.15,15.5,412.5,188.44,119.23
2016,4,20,8,0,779.0,86.0,2.1,16.0,465.0,246.41,168.59
2016,4,20,8,15,712.0,112.5,2.1,16.0,487.0,295.52,215.62
2016,4,20,8,30,645.0,139.0,2.1,16.0,509.0,340.14,257.58
2016,4,20,8,45,754.5,117.5,2.1,16.5,584.5,408.09,313.18
2016,4,20,9,0,864.0,96.0,2.1,17.0,660.0,485.76,375.62
2016,4,20,9,15,739.0,155.0,2.1,17.0,658.5,520.04,404.55
2016,4,20,9,30,614.0,214.0,2.1,17.0,657.0,544.93,424.29
2016,4,20,9,45,588.0,239.0,2.1,17.5,680.0,585.48,454.24
2016,4,20,10,0,562.0,264.0,2.1,18.0,703.0,623.38,481.05
2016,4,20,10,15,588.5,266.5,2.1,18.0,741.5,674.39,518.39
2016,4,20,10,30,615.0,269.0,2.1,18.0,780.0,726.72,555.85
2016,4,20,10,45,563.0,300.5,2.15,18.5,777.0,743.6,565.47
2016,4,20,11,0,511.0,332.0,2.2,19.0,774.0,755.78,571.74
2016,4,20,11,15,718.5,225.0,2.2,19.0,858.0,854.9,645.75
2016,4,20,11,30,926.0,118.0,2.2,19.0,942.0,950.6,708.94
2016,4,20,11,45,918.0,124.5,2.2,19.0,946.0,975.76,724.33
2016,4,20,12,0,910.0,131.0,2.2,19.0,950.0,997.31,738.09
2016,4,20,12,15,909.0,131.0,2.2,19.0,948.0,1015.46,749.72
2016,4,20,12,30,908.0,131.0,2.2,19.0,946.0,1030.13,759.18
2016,4,20,12,45,905.0,130.5,2.25,19.0,936.0,1038.75,765.47
2016,4,20,13,0,902.0,130.0,2.3,19.0,926.0,1043.73,769.59
2016,4,20,13,15,897.5,129.5,2.3,19.0,908.0,1043.56,769.96
2016,4,20,13,30,893.0,129.0,2.3,19.0,890.0,1039.76,768.15
2016,4,20,13,45,884.5,128.5,2.35,19.0,864.0,1028.39,762.15
2016,4,20,14,0,876.0,128.0,2.4,19.0,838.0,1013.55,754.03
2016,4,20,14,15,866.5,126.0,2.4,18.5,806.0,992.78,742.95
2016,4,20,14,30,857.0,124.0,2.4,18.0,774.0,977.36,735.51
2016,4,20,14,45,845.0,121.0,2.45,18.0,735.5,946.66,716.86
2016,4,20,15,0,833.0,118.0,2.5,18.0,697.0,913.16,696.31
2016,4,20,15,15,816.5,115.0,2.45,17.5,653.0,873.1,671.45
2016,4,20,15,30,800.0,112.0,2.4,17.0,609.0,830.96,644.88
2016,4,20,15,45,726.0,118.0,2.4,17.0,542.5,753.47,591.76
2016,4,20,16,0,652.0,124.0,2.4,17.0,476.0,675.27,537.05
2016,4,20,16,15,661.5,107.5,2.35,17.0,434.5,637.05,510.65
2016,4,20,16,30,671.0,91.0,2.3,17.0,393.0,595.74,480.63
2016,4,20,16,45,614.5,93.0,2.3,17.0,343.0,530.03,429.96
2016,4,20,17,0,558.0,95.0,2.3,17.0,293.0,467.45,380.41
2016,4,20,17,15,546.5,80.5,2.25,16.5,248.5,415.69,338.96
2016,4,20,17,30,535.0,66.0,2.2,16.0,204.0,363.89,295.49
2016,4,20,17,45,460.5,56.0,2.15,15.5,155.5,288.94,231.56
2016,4,20,18,0,386.0,46.0,2.1,15.0,107.0,221.52,172.37
2016,4,20,18,15,268.0,33.0,2.05,14.5,67.5,144.43,104.56
2016,4,20,18,30,150.0,20.0,2.0,14.0,28.0,73.66,17.2
2016,4,20,18,45,75.0,10.0,1.95,14.0,14.0,26.28,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,47.0,18.0,1.2,14.5,22.5,15.11,0.0
2016,4,21,6,0,94.0,36.0,1.3,15.0,45.0,29.41,18.87
2016,4,21,6,15,147.0,55.5,1.45,15.0,80.5,44.37,33.12
2016,4,21,6,30,200.0,75.0,1.6,15.0,116.0,58.82,46.44
2016,4,21,6,45,235.0,94.5,1.75,15.0,156.0,72.73,59.05
2016,4,21,7,0,270.0,114.0,1.9,15.0,196.0,86.09,70.94
2016,4,21,7,15,308.5,127.5,1.95,15.0,238.0,111.57,80.54
2016,4,21,7,30,347.0,141.0,2.0,15.0,280.0,148.53,104.5
2016,4,21,7,45,203.5,171.0,2.15,15.5,255.5,176.83,133.04
2016,4,21,8,0,60.0,201.0,2.3,16.0,231.0,187.07,147.15
2016,4,21,8,15,96.0,229.5,2.4,16.0,282.5,226.98,178.33
2016,4,21,8,30,132.0,258.0,2.5,16.0,334.0,268.78,211.19
2016,4,21,8,45,137.0,280.5,2.6,16.0,365.0,300.99,236.98
2016,4,21,9,0,142.0,303.0,2.7,16.0,396.0,333.93,263.05
2016,4,21,9,15,335.0,274.0,2.75,16.0,512.0,418.71,329.84
2016,4,21,9,30,528.0,245.0,2.8,16.0,628.0,524.05,412.25
2016,4,21,9,45,573.5,244.0,2.85,16.5,678.5,581.94,456.08
2016,4,21,10,0,619.0,243.0,2.9,17.0,729.0,643.64,502.05
2016,4,21,10,15,425.5,324.5,2.9,17.0,664.0,612.37,475.64
2016,4,21,10,30,232.0,406.0,2.9,17.0,599.0,559.71,432.73
2016,4,21,10,45,346.0,377.0,2.95,17.0,673.0,640.07,494.77
2016,4,21,11,0,460.0,348.0,3.0,17.0,747.0,728.93,561.16
2016,4,21,11,15,285.5,395.0,3.0,17.0,644.0,638.72,491.36
2016,4,21,11,30,111.0,442.0,3.0,17.0,541.0,528.32,405.99
2016,4,21,11,45,116.0,441.5,3.05,17.0,546.0,546.48,420.11
2016,4,21,12,0,121.0,441.0,3.1,17.0,551.0,557.32,428.27
2016,4,21,12,15,225.5,432.5,3.15,17.0,636.5,655.49,503.2
2016,4,21,12,30,330.0,424.0,3.2,17.0,722.0,766.57,585.0
2016,4,21,12,45,269.5,433.0,3.3,17.0,674.5,723.88,552.84
2016,4,21,13,0,209.0,442.0,3.4,17.0,627.0,667.0,511.3
2016,4,21,13,15,554.0,277.0,3.5,17.0,754.0,866.61,666.33
2016,4,21,13,30,899.0,112.0,3.6,17.0,881.0,1028.07,779.99
2016,4,21,13,45,899.5,107.5,3.7,17.0,858.0,1021.09,775.4
2016,4,21,14,0,900.0,103.0,3.8,17.0,835.0,1010.41,769.84
2016,4,21,14,15,665.0,203.0,3.85,17.0,733.0,894.84,691.08
2016,4,21,14,30,430.0,303.0,3.9,17.0,631.0,762.34,592.56
2016,4,21,14,45,277.5,314.5,3.95,17.0,522.5,611.93,480.54
2016,4,21,15,0,125.0,326.0,4.0,17.0,414.0,466.74,368.17
2016,4,21,15,15,221.5,294.5,4.0,17.0,437.5,515.88,410.45
2016,4,21,15,30,318.0,263.0,4.0,17.0,461.0,571.21,455.93
2016,4,21,15,45,249.0,250.0,4.0,17.0,398.0,490.16,393.16
2016,4,21,16,0,180.0,237.0,4.0,17.0,335.0,401.4,323.84
2016,4,21,16,15,261.5,202.5,4.0,16.5,329.0,428.61,349.07
2016,4,21,16,30,343.0,168.0,4.0,16.0,323.0,436.07,358.07
2016,4,21,16,45,212.0,155.0,4.0,16.0,247.0,320.36,263.45
2016,4,21,17,0,81.0,142.0,4.0,16.0,171.0,198.77,162.25
2016,4,21,17,15,71.0,120.0,3.9,15.5,142.5,166.27,135.51
2016,4,21,17,30,61.0,98.0,3.8,15.0,114.0,134.53,108.67
2016,4,21,17,45,47.5,76.5,3.75,15.0,87.5,102.6,80.98
2016,4,21,18,0,34.0,55.0,3.7,15.0,61.0,71.73,54.01
2016,4,21,18,15,17.0,36.0,3.6,14.5,39.0,43.86,29.52
2016,4,21,18,30,0.0,17.0,3.5,14.0,17.0,15.78,1.02
2016,4,21,18,45,0.0,8.5,3.45,14.0,8.5,8.1,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,101.5,19.0,5.95,14.0,29.5,14.89,0.0
2016,4,22,6,0,203.0,38.0,6.0,14.0,59.0,29.54,19.21
2016,4,22,6,15,302.5,51.0,6.05,14.0,102.5,38.84,28.44
2016,4,22,6,30,402.0,64.0,6.1,14.0,146.0,47.76,36.85
2016,4,22,6,45,480.0,71.5,6.2,14.0,197.5,52.21,41.08
2016,4,22,7,0,558.0,79.0,6.3,14.0,249.0,55.44,44.03
2016,4,22,7,15,279.0,71.0,6.4,14.0,156.0,63.92,41.1
2016,4,22,7,30,0.0,63.0,6.5,14.0,63.0,58.59,44.4
2016,4,22,7,45,184.0,123.5,6.6,14.5,214.5,132.87,98.62
2016,4,22,8,0,368.0,184.0,6.7,15.0,366.0,237.11,178.58
2016,4,22,8,15,184.0,150.5,6.8,15.0,241.5,182.01,141.19
2016,4,22,8,30,0.0,117.0,6.9,15.0,117.0,108.35,85.02
2016,4,22,8,45,0.0,126.0,7.05,15.0,126.0,116.73,91.73
2016,4,22,9,0,0.0,135.0,7.2,15.0,135.0,125.14,98.4
2016,4,22,9,15,7.5,192.5,7.3,15.0,198.5,181.46,144.28
2016,4,22,9,30,15.0,250.0,7.4,15.0,262.0,238.77,190.43
2016,4,22,9,45,13.0,245.0,7.5,15.0,255.5,234.68,186.78
2016,4,22,10,0,11.0,240.0,7.6,15.0,249.0,230.15,182.85
2016,4,22,10,15,128.5,322.5,7.75,15.0,430.0,395.31,317.11
2016,4,22,10,30,246.0,405.0,7.9,15.0,611.0,572.33,457.2
2016,4,22,10,45,128.0,316.5,8.05,15.0,424.0,405.92,325.14
2016,4,22,11,0,10.0,228.0,8.2,15.0,237.0,222.12,175.62
2016,4,22,11,15,6.0,190.5,8.25,14.5,196.5,183.96,145.12
2016,4,22,11,30,2.0,153.0,8.3,14.0,156.0,145.34,113.87
2016,4,22,11,45,2.5,155.5,8.4,14.0,158.5,148.36,116.34
2016,4,22,12,0,3.0,158.0,8.5,14.0,161.0,151.41,118.82
2016,4,22,12,15,11.5,241.5,8.4,14.0,252.5,239.84,190.59
2016,4,22,12,30,20.0,325.0,8.3,14.0,344.0,330.2,262.85
2016,4,22,12,45,440.5,235.5,8.25,14.0,626.5,698.41,566.6
2016,4,22,13,0,861.0,146.0,8.2,14.0,909.0,1020.1,812.44
2016,4,22,13,15,858.0,145.0,8.05,14.0,893.0,1020.83,811.64
2016,4,22,13,30,855.0,144.0,7.9,14.0,877.0,1027.57,816.62
2016,4,22,13,45,849.5,142.5,7.8,14.0,853.5,1018.34,810.2
2016,4,22,14,0,844.0,141.0,7.7,14.0,830.0,1005.65,801.43
2016,4,22,14,15,836.0,139.0,7.65,14.0,799.5,986.61,788.32
2016,4,22,14,30,828.0,137.0,7.6,14.0,769.0,964.39,772.97
2016,4,22,14,45,832.0,127.5,7.6,14.0,736.0,942.1,757.85
