Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,836.0,118.0,7.6,14.0,703.0,916.26,740.1
2016,4,22,15,15,821.5,115.0,7.55,14.0,660.0,877.86,712.65
2016,4,22,15,30,807.0,112.0,7.5,14.0,617.0,837.27,683.42
2016,4,22,15,45,795.0,106.0,7.45,14.0,571.5,793.41,651.46
2016,4,22,16,0,783.0,100.0,7.4,14.0,526.0,747.69,617.76
2016,4,22,16,15,756.5,96.0,7.2,13.5,475.0,691.76,576.31
2016,4,22,16,30,730.0,92.0,7.0,13.0,424.0,638.72,536.26
2016,4,22,16,45,688.0,88.0,6.85,13.0,370.5,572.81,482.38
2016,4,22,17,0,646.0,84.0,6.7,13.0,317.0,508.98,428.97
2016,4,22,17,15,592.0,77.5,6.45,13.0,264.5,438.04,368.23
2016,4,22,17,30,538.0,71.0,6.2,13.0,212.0,371.26,309.5
2016,4,22,17,45,446.0,62.5,5.95,13.0,162.0,289.66,237.33
2016,4,22,18,0,354.0,54.0,5.7,13.0,112.0,216.26,171.52
2016,4,22,18,15,232.5,39.5,5.5,12.5,72.0,138.64,102.87
2016,4,22,18,30,111.0,25.0,5.3,12.0,32.0,70.11,27.42
2016,4,22,18,45,55.5,12.5,5.15,12.0,16.0,24.37,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,18.5,3.85,11.5,33.0,14.46,0.97
2016,4,23,6,0,270.0,37.0,4.0,12.0,66.0,28.71,18.88
2016,4,23,6,15,368.0,48.0,4.05,12.0,111.0,37.13,27.25
2016,4,23,6,30,466.0,59.0,4.1,12.0,156.0,44.18,34.0
2016,4,23,6,45,528.0,67.0,4.2,12.5,206.5,48.18,37.75
2016,4,23,7,0,590.0,75.0,4.3,13.0,257.0,51.99,41.14
2016,4,23,7,15,633.5,81.5,4.2,13.0,309.5,88.38,51.35
2016,4,23,7,30,677.0,88.0,4.1,13.0,362.0,139.58,83.54
2016,4,23,7,45,706.5,93.5,4.1,13.5,413.5,192.8,126.05
2016,4,23,8,0,736.0,99.0,4.1,14.0,465.0,249.34,175.21
2016,4,23,8,15,759.0,102.5,4.1,14.0,514.0,308.84,228.64
2016,4,23,8,30,782.0,106.0,4.1,14.0,563.0,366.5,280.46
2016,4,23,8,45,796.0,110.5,4.2,14.0,607.5,423.18,330.93
2016,4,23,9,0,810.0,115.0,4.3,14.0,652.0,480.37,380.6
2016,4,23,9,15,823.5,117.5,4.3,14.0,692.0,535.72,427.35
2016,4,23,9,30,837.0,120.0,4.3,14.0,732.0,590.97,472.73
2016,4,23,9,45,857.5,116.5,4.35,14.5,769.5,644.92,515.31
2016,4,23,10,0,878.0,113.0,4.4,15.0,807.0,697.85,556.04
2016,4,23,10,15,885.0,114.5,4.4,15.0,835.5,745.36,591.86
2016,4,23,10,30,892.0,116.0,4.4,15.0,864.0,791.07,624.41
2016,4,23,10,45,895.0,118.0,4.45,15.5,884.5,832.05,652.32
2016,4,23,11,0,898.0,120.0,4.5,16.0,905.0,870.52,678.18
2016,4,23,11,15,901.5,120.5,4.4,16.0,919.0,905.32,701.46
2016,4,23,11,30,905.0,121.0,4.3,16.0,933.0,937.32,722.54
2016,4,23,11,45,904.0,122.5,4.25,16.0,938.5,963.2,739.87
2016,4,23,12,0,903.0,124.0,4.2,16.0,944.0,985.8,754.95
2016,4,23,12,15,902.5,124.0,4.25,16.0,942.0,1004.03,767.66
2016,4,23,12,30,902.0,124.0,4.3,16.0,940.0,1018.82,778.13
2016,4,23,12,45,896.5,125.5,4.35,16.0,929.5,1026.69,784.07
2016,4,23,13,0,891.0,127.0,4.4,16.0,919.0,1030.97,787.84
2016,4,23,13,15,886.5,126.0,4.55,16.0,901.5,1030.06,789.18
2016,4,23,13,30,882.0,125.0,4.7,16.0,884.0,1025.56,788.16
2016,4,23,13,45,871.5,126.0,4.9,16.0,858.0,1013.67,782.5
2016,4,23,14,0,861.0,127.0,5.1,16.0,832.0,998.43,774.49
2016,4,23,14,15,852.0,125.5,5.2,15.5,800.5,978.76,764.02
2016,4,23,14,30,843.0,124.0,5.3,15.0,769.0,964.48,757.38
2016,4,23,14,45,826.5,124.0,5.45,15.0,730.5,933.13,737.25
2016,4,23,15,0,810.0,124.0,5.6,15.0,692.0,899.27,715.15
2016,4,23,15,15,793.5,121.0,5.6,15.0,649.0,859.79,687.84
2016,4,23,15,30,777.0,118.0,5.6,15.0,606.0,818.32,658.85
2016,4,23,15,45,753.5,115.5,5.65,15.0,558.5,769.89,624.52
2016,4,23,16,0,730.0,113.0,5.7,15.0,511.0,724.25,591.86
2016,4,23,16,15,702.0,108.0,5.65,14.5,461.5,668.16,551.25
2016,4,23,16,30,674.0,103.0,5.6,14.0,412.0,612.24,508.96
2016,4,23,16,45,625.5,99.5,5.6,14.0,359.0,545.01,454.97
2016,4,23,17,0,577.0,96.0,5.6,14.0,306.0,480.48,401.84
2016,4,23,17,15,523.5,88.0,5.5,13.5,255.0,411.38,344.15
2016,4,23,17,30,470.0,80.0,5.4,13.0,204.0,343.64,285.99
2016,4,23,17,45,388.0,69.0,5.35,13.0,156.5,268.49,219.84
2016,4,23,18,0,306.0,58.0,5.3,13.0,109.0,202.02,160.36
2016,4,23,18,15,201.5,41.5,5.2,13.0,70.0,130.46,97.02
2016,4,23,18,30,97.0,25.0,5.1,13.0,31.0,61.54,26.67
2016,4,23,18,45,48.5,12.5,5.05,13.0,15.5,22.83,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,78.0,23.0,6.45,11.5,31.5,19.13,4.97
2016,4,24,6,0,156.0,46.0,6.7,12.0,63.0,37.06,26.14
2016,4,24,6,15,246.0,63.0,6.7,12.0,107.5,48.09,36.96
2016,4,24,6,30,336.0,80.0,6.7,12.0,152.0,59.83,47.98
2016,4,24,6,45,420.0,89.5,6.7,12.5,204.0,65.28,53.05
2016,4,24,7,0,504.0,99.0,6.7,13.0,256.0,70.52,57.69
2016,4,24,7,15,552.5,107.0,6.65,13.0,308.5,107.08,69.1
2016,4,24,7,30,601.0,115.0,6.6,13.0,361.0,155.19,99.99
2016,4,24,7,45,654.0,116.0,6.6,13.0,416.0,204.11,138.45
2016,4,24,8,0,707.0,117.0,6.6,13.0,471.0,259.32,186.12
2016,4,24,8,15,733.0,121.5,6.6,13.5,521.0,315.52,236.77
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,374.17,289.3
2016,4,24,8,45,788.0,125.0,6.6,14.5,619.5,434.42,342.23
2016,4,24,9,0,817.0,124.0,6.6,15.0,668.0,493.21,392.86
2016,4,24,9,15,831.0,127.0,6.55,15.0,709.0,549.67,441.09
2016,4,24,9,30,845.0,130.0,6.5,15.0,750.0,606.09,488.04
2016,4,24,9,45,859.5,130.0,6.5,15.5,786.5,659.72,530.87
2016,4,24,10,0,874.0,130.0,6.5,16.0,823.0,711.94,571.52
2016,4,24,10,15,881.5,131.5,6.55,16.0,851.5,759.71,609.01
2016,4,24,10,30,889.0,133.0,6.6,16.0,880.0,805.73,642.84
2016,4,24,10,45,891.5,135.5,6.7,16.0,900.5,846.72,672.91
2016,4,24,11,0,894.0,138.0,6.8,16.0,921.0,885.19,701.04
2016,4,24,11,15,896.5,139.0,7.05,16.0,935.0,919.56,726.77
2016,4,24,11,30,899.0,140.0,7.3,16.0,949.0,951.1,750.47
2016,4,24,11,45,892.5,145.0,7.55,16.0,952.5,975.21,768.82
2016,4,24,12,0,886.0,150.0,7.8,16.0,956.0,995.88,784.79
2016,4,24,12,15,783.5,211.5,8.0,16.0,923.5,991.48,782.33
2016,4,24,12,30,681.0,273.0,8.2,16.0,891.0,968.38,765.68
2016,4,24,12,45,760.0,224.0,8.45,16.0,907.0,1008.23,796.94
2016,4,24,13,0,839.0,175.0,8.7,16.0,923.0,1038.44,820.36
2016,4,24,13,15,662.0,255.0,8.85,15.5,838.0,955.77,761.52
2016,4,24,13,30,485.0,335.0,9.0,15.0,753.0,860.88,687.3
2016,4,24,13,45,628.5,265.0,9.15,15.0,790.5,933.77,748.41
2016,4,24,14,0,772.0,195.0,9.3,15.0,828.0,999.03,799.83
2016,4,24,14,15,761.5,192.0,9.35,14.5,796.5,977.51,786.29
2016,4,24,14,30,751.0,189.0,9.4,14.0,765.0,953.08,770.81
2016,4,24,14,45,737.0,185.0,9.5,14.0,727.5,921.52,748.57
2016,4,24,15,0,723.0,181.0,9.6,14.0,690.0,887.56,724.42
2016,4,24,15,15,704.0,176.5,9.6,14.0,647.0,846.44,694.34
2016,4,24,15,30,685.0,172.0,9.6,14.0,604.0,803.67,662.82
2016,4,24,15,45,681.5,158.0,9.65,14.0,560.0,762.13,632.11
2016,4,24,16,0,678.0,144.0,9.7,14.0,516.0,718.38,599.34
2016,4,24,16,15,647.5,137.5,9.75,13.5,465.5,660.57,554.74
2016,4,24,16,30,617.0,131.0,9.8,13.0,415.0,603.18,509.45
2016,4,24,16,45,585.5,120.5,9.85,13.0,364.0,541.67,458.89
2016,4,24,17,0,554.0,110.0,9.9,13.0,313.0,481.48,408.24
2016,4,24,17,15,499.0,100.0,9.9,12.5,261.0,407.73,345.51
2016,4,24,17,30,444.0,90.0,9.9,12.0,209.0,342.22,288.1
2016,4,24,17,45,366.0,77.0,9.9,12.0,160.5,267.95,221.71
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,201.92,161.92
2016,4,24,18,15,189.0,45.5,9.9,11.5,72.5,130.98,98.81
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,62.57,30.46
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,23.02,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.5,5.8,9.5,39.0,13.34,2.79
2016,4,25,6,0,377.0,35.0,5.9,10.0,78.0,27.45,18.2
2016,4,25,6,15,471.5,44.0,6.0,10.0,126.5,33.21,24.06
2016,4,25,6,30,566.0,53.0,6.1,10.0,175.0,38.71,29.38
2016,4,25,6,45,627.5,58.5,6.2,10.5,228.5,41.0,31.56
2016,4,25,7,0,689.0,64.0,6.3,11.0,282.0,47.53,37.44
2016,4,25,7,15,729.0,69.0,6.3,11.0,336.5,90.94,49.7
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,145.94,85.35
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,202.72,131.97
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,262.57,185.4
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,322.42,240.8
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,387.76,300.46
2016,4,25,8,45,883.0,90.5,6.05,12.5,646.5,447.23,353.87
2016,4,25,9,0,898.0,93.0,6.0,13.0,693.0,507.06,406.01
2016,4,25,9,15,910.0,95.0,6.0,13.0,735.0,564.99,455.97
2016,4,25,9,30,922.0,97.0,6.0,13.0,777.0,622.43,504.19
2016,4,25,9,45,927.5,100.5,6.05,13.5,812.0,676.44,547.58
2016,4,25,10,0,933.0,104.0,6.1,14.0,847.0,728.84,588.53
2016,4,25,10,15,939.5,105.5,6.15,14.0,876.0,778.24,626.17
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,825.65,661.0
2016,4,25,10,45,949.5,108.0,6.3,14.5,926.5,867.97,690.74
2016,4,25,11,0,953.0,109.0,6.4,15.0,948.0,907.64,718.32
2016,4,25,11,15,955.5,110.0,6.45,15.0,961.5,943.63,744.22
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,976.59,767.89
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,1003.17,787.24
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,1026.26,804.18
2016,4,25,12,15,954.0,113.5,6.75,15.0,982.5,1044.26,817.29
2016,4,25,12,30,953.0,113.0,6.8,15.0,980.0,1058.6,827.91
2016,4,25,12,45,946.0,115.5,6.85,15.0,968.5,1066.38,833.99
2016,4,25,13,0,939.0,118.0,6.9,15.0,957.0,1070.38,837.53
2016,4,25,13,15,935.0,117.0,6.95,15.0,939.0,1069.95,838.07
2016,4,25,13,30,931.0,116.0,7.0,15.0,921.0,1065.76,836.07
2016,4,25,13,45,924.0,115.0,7.05,15.0,895.0,1054.84,829.38
2016,4,25,14,0,917.0,114.0,7.1,15.0,869.0,1040.32,820.23
2016,4,25,14,15,908.5,112.5,7.15,15.0,836.5,1020.28,807.16
2016,4,25,14,30,900.0,111.0,7.2,15.0,804.0,996.91,791.73
2016,4,25,14,45,887.5,109.5,7.25,15.0,765.0,966.6,771.2
2016,4,25,15,0,875.0,108.0,7.3,15.0,726.0,933.48,748.54
2016,4,25,15,15,860.0,105.5,7.35,15.0,682.0,901.68,726.78
2016,4,25,15,30,845.0,103.0,7.4,15.0,638.0,860.06,697.44
2016,4,25,15,45,824.0,100.5,7.45,15.0,589.0,811.48,662.52
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,761.6,626.17
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,704.92,584.93
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,648.05,542.69
2016,4,25,16,45,712.0,85.5,7.5,14.0,383.0,586.05,492.46
2016,4,25,17,0,674.0,81.0,7.5,14.0,329.0,523.0,440.04
2016,4,25,17,15,623.0,74.5,7.35,13.5,276.0,452.41,380.53
2016,4,25,17,30,572.0,68.0,7.2,13.0,223.0,385.68,322.48
2016,4,25,17,45,491.5,60.0,7.1,12.5,172.5,308.12,253.91
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,238.46,190.92
2016,4,25,18,15,293.5,39.0,6.75,11.5,80.0,159.61,120.54
2016,4,25,18,30,176.0,26.0,6.5,11.0,38.0,91.04,49.2
2016,4,25,18,45,88.0,13.0,6.3,11.0,19.0,32.31,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.63,0.0
2016,4,26,5,45,65.5,26.0,3.55,10.5,33.5,21.51,9.09
2016,4,26,6,0,131.0,44.0,3.6,11.0,59.0,35.62,25.32
2016,4,26,6,15,181.5,63.0,3.65,11.0,96.0,50.01,38.95
2016,4,26,6,30,232.0,82.0,3.7,11.0,133.0,63.92,51.91
2016,4,26,6,45,259.0,101.5,3.8,11.5,173.0,77.61,64.33
2016,4,26,7,0,286.0,121.0,3.9,12.0,213.0,90.76,75.97
2016,4,26,7,15,323.0,134.0,3.9,12.0,255.0,121.59,87.97
2016,4,26,7,30,360.0,147.0,3.9,12.0,297.0,154.43,109.81
2016,4,26,7,45,494.0,133.5,3.9,12.5,368.0,193.02,135.95
2016,4,26,8,0,628.0,120.0,3.9,13.0,439.0,245.97,177.38
2016,4,26,8,15,650.0,128.0,3.8,13.0,487.0,299.28,225.02
2016,4,26,8,30,672.0,136.0,3.7,13.0,535.0,354.71,274.14
2016,4,26,8,45,553.5,196.0,3.6,13.0,541.5,398.85,314.45
2016,4,26,9,0,435.0,256.0,3.5,13.0,548.0,429.35,341.15
2016,4,26,9,15,416.5,281.5,3.45,13.0,575.0,469.57,373.79
2016,4,26,9,30,398.0,307.0,3.4,13.0,602.0,507.72,403.78
2016,4,26,9,45,448.0,300.0,3.4,13.5,646.0,557.31,442.13
2016,4,26,10,0,498.0,293.0,3.4,14.0,690.0,610.72,482.69
2016,4,26,10,15,475.5,314.0,3.55,14.0,704.5,640.75,505.12
2016,4,26,10,30,453.0,335.0,3.7,14.0,719.0,667.9,525.15
2016,4,26,10,45,385.5,374.5,3.9,14.0,707.0,670.35,525.7
2016,4,26,11,0,318.0,414.0,4.1,14.0,695.0,670.15,524.04
2016,4,26,11,15,268.0,433.0,4.3,14.0,672.5,660.51,516.19
2016,4,26,11,30,218.0,452.0,4.5,14.0,650.0,640.76,500.86
2016,4,26,11,45,262.5,445.0,4.75,14.0,684.5,692.39,541.38
2016,4,26,12,0,307.0,438.0,5.0,14.0,719.0,738.47,577.5
2016,4,26,12,15,400.5,402.0,5.15,14.0,767.5,802.83,628.36
2016,4,26,12,30,494.0,366.0,5.3,14.0,816.0,877.17,685.8
2016,4,26,12,45,499.0,359.0,5.5,14.5,809.5,884.68,691.21
2016,4,26,13,0,504.0,352.0,5.7,15.0,803.0,889.86,695.35
2016,4,26,13,15,658.0,261.0,5.8,15.0,838.5,958.02,751.08
2016,4,26,13,30,812.0,170.0,5.9,15.0,874.0,1012.98,791.89
2016,4,26,13,45,817.0,161.5,6.05,15.0,852.5,1007.05,789.14
2016,4,26,14,0,822.0,153.0,6.2,15.0,831.0,997.52,784.22
2016,4,26,14,15,812.5,150.5,6.2,14.5,799.5,976.69,771.8
2016,4,26,14,30,803.0,148.0,6.2,14.0,768.0,952.81,757.19
2016,4,26,14,45,793.0,144.0,6.25,14.0,731.5,923.94,737.73
2016,4,26,15,0,783.0,140.0,6.3,14.0,695.0,892.38,716.22
2016,4,26,15,15,766.0,137.0,6.3,14.0,652.0,853.14,688.61
2016,4,26,15,30,749.0,134.0,6.3,14.0,609.0,816.5,662.81
2016,4,26,15,45,734.5,126.5,6.3,14.0,563.5,770.74,629.8
2016,4,26,16,0,720.0,119.0,6.3,14.0,518.0,723.51,595.3
2016,4,26,16,15,414.0,157.5,6.3,13.5,382.0,502.76,418.71
2016,4,26,16,30,108.0,196.0,6.3,13.0,246.0,291.33,241.19
2016,4,26,16,45,98.5,174.5,6.35,13.0,216.0,248.06,206.02
2016,4,26,17,0,89.0,153.0,6.4,13.0,186.0,215.48,178.9
2016,4,26,17,15,79.0,129.5,6.35,12.5,155.5,180.89,149.89
2016,4,26,17,30,69.0,106.0,6.3,12.0,125.0,147.03,120.91
2016,4,26,17,45,52.5,84.0,6.3,12.0,96.5,112.81,90.9
2016,4,26,18,0,36.0,62.0,6.3,12.0,68.0,80.03,61.97
2016,4,26,18,15,18.0,42.0,6.2,11.5,45.0,50.63,36.08
2016,4,26,18,30,0.0,22.0,6.1,11.0,22.0,20.71,8.35
2016,4,26,18,45,0.0,11.0,6.0,11.0,11.0,10.48,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,14.5,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,29.0,10.0,3.6,11.0,11.0,9.53,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,20.34,9.06
2016,4,27,6,0,273.0,42.0,4.2,12.0,76.0,32.39,22.51
2016,4,27,6,15,364.0,53.5,4.35,12.0,121.5,40.4,30.32
2016,4,27,6,30,455.0,65.0,4.5,12.0,167.0,48.55,38.01
2016,4,27,6,45,227.5,48.5,4.7,12.5,99.5,34.21,25.22
2016,4,27,7,0,0.0,32.0,4.9,13.0,32.0,29.7,21.12
2016,4,27,7,15,0.0,38.5,5.15,13.0,38.5,35.75,25.11
2016,4,27,7,30,0.0,45.0,5.4,13.0,45.0,41.81,30.22
2016,4,27,7,45,15.0,120.0,5.7,13.0,128.0,112.3,89.15
2016,4,27,8,0,30.0,195.0,6.0,13.0,211.0,176.68,142.08
2016,4,27,8,15,15.0,154.5,6.3,13.0,162.5,145.59,116.49
2016,4,27,8,30,0.0,114.0,6.6,13.0,114.0,105.7,83.37
2016,4,27,8,45,272.0,164.0,6.9,13.0,347.0,255.63,205.01
2016,4,27,9,0,544.0,214.0,7.2,13.0,580.0,445.18,358.84
2016,4,27,9,15,280.0,235.0,7.35,13.0,424.0,358.8,290.88
2016,4,27,9,30,16.0,256.0,7.5,13.0,268.0,244.87,196.49
2016,4,27,9,45,431.5,199.0,7.7,13.0,544.0,456.72,374.15
2016,4,27,10,0,847.0,142.0,7.9,13.0,820.0,709.05,579.28
2016,4,27,10,15,856.0,143.5,7.95,13.0,849.5,757.37,617.47
2016,4,27,10,30,865.0,145.0,8.0,13.0,879.0,804.17,653.13
2016,4,27,10,45,864.0,151.0,8.05,13.0,899.5,845.54,684.08
2016,4,27,11,0,863.0,157.0,8.1,13.0,920.0,884.28,712.93
2016,4,27,11,15,867.5,158.0,8.05,13.0,935.0,920.16,739.2
2016,4,27,11,30,872.0,159.0,8.0,13.0,950.0,953.42,763.43
2016,4,27,11,45,869.5,162.0,8.0,13.0,955.5,979.39,782.39
2016,4,27,12,0,867.0,165.0,8.0,13.0,961.0,1002.12,799.02
2016,4,27,12,15,867.0,165.0,8.0,13.0,959.0,1020.91,812.82
2016,4,27,12,30,867.0,165.0,8.0,13.0,957.0,1036.35,824.25
2016,4,27,12,45,862.5,166.0,8.0,13.0,947.0,1044.9,830.75
2016,4,27,13,0,858.0,167.0,8.0,13.0,937.0,1049.89,834.8
2016,4,27,13,15,853.0,165.5,8.0,13.0,919.0,1048.21,834.11
2016,4,27,13,30,848.0,164.0,8.0,13.0,901.0,1042.97,830.97
2016,4,27,13,45,845.0,160.0,8.05,13.0,877.0,1033.57,825.14
2016,4,27,14,0,842.0,156.0,8.1,13.0,853.0,1020.67,816.86
2016,4,27,14,15,832.0,154.0,8.1,13.0,820.5,999.64,802.42
2016,4,27,14,30,822.0,152.0,8.1,13.0,788.0,975.49,785.74
2016,4,27,14,45,810.0,148.5,8.15,13.0,749.5,944.9,764.44
2016,4,27,15,0,798.0,145.0,8.2,13.0,711.0,911.63,741.07
2016,4,27,15,15,780.0,141.5,8.15,13.0,667.0,875.24,714.88
2016,4,27,15,30,762.0,138.0,8.1,13.0,623.0,832.31,683.53
2016,4,27,15,45,740.5,133.0,8.1,13.0,575.0,783.19,647.27
2016,4,27,16,0,719.0,128.0,8.1,13.0,527.0,733.07,609.82
2016,4,27,16,15,689.5,122.5,8.05,13.0,476.0,675.67,565.8
2016,4,27,16,30,660.0,117.0,8.0,13.0,425.0,618.55,520.11
2016,4,27,16,45,624.5,109.0,8.0,13.0,373.0,555.35,468.58
2016,4,27,17,0,589.0,101.0,8.0,13.0,321.0,493.76,417.17
2016,4,27,17,15,535.0,92.5,7.95,12.5,269.0,423.19,357.54
2016,4,27,17,30,481.0,84.0,7.9,12.0,217.0,354.11,297.62
2016,4,27,17,45,413.0,72.0,7.85,12.0,168.5,283.42,234.48
2016,4,27,18,0,345.0,60.0,7.8,12.0,120.0,219.73,176.54
2016,4,27,18,15,238.0,44.5,7.75,12.0,79.5,145.96,110.87
2016,4,27,18,30,131.0,29.0,7.7,12.0,39.0,83.09,49.4
2016,4,27,18,45,65.5,14.5,7.65,12.0,19.5,28.74,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.0,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,42.0,12.0,5.4,10.0,13.0,11.44,0.0
2016,4,28,5,45,167.5,27.5,5.65,10.5,46.5,21.51,10.61
2016,4,28,6,0,293.0,43.0,5.9,11.0,80.0,33.13,23.32
2016,4,28,6,15,383.0,53.5,5.9,11.0,126.0,41.06,31.05
2016,4,28,6,30,473.0,64.0,5.9,11.0,172.0,47.46,37.18
2016,4,28,6,45,538.5,71.0,5.95,11.5,223.5,50.48,39.99
2016,4,28,7,0,604.0,78.0,6.0,12.0,275.0,53.37,42.53
2016,4,28,7,15,646.5,83.5,5.85,12.0,328.0,98.3,56.74
2016,4,28,7,30,689.0,89.0,5.7,12.0,381.0,149.55,91.19
2016,4,28,7,45,723.5,92.5,5.6,12.5,433.5,202.75,134.81
2016,4,28,8,0,758.0,96.0,5.5,13.0,486.0,263.47,188.11
2016,4,28,8,15,781.0,99.5,5.3,13.5,535.5,320.23,239.47
2016,4,28,8,30,804.0,103.0,5.1,14.0,585.0,378.99,291.95
2016,4,28,8,45,822.0,105.5,4.95,14.5,631.0,436.5,342.35
2016,4,28,9,0,840.0,108.0,4.8,15.0,677.0,494.87,391.85
2016,4,28,9,15,853.5,110.0,4.65,15.0,718.0,552.86,440.17
2016,4,28,9,30,867.0,112.0,4.5,15.0,759.0,608.16,484.96
2016,4,28,9,45,886.0,109.0,4.4,15.5,796.5,661.86,526.52
2016,4,28,10,0,905.0,106.0,4.3,16.0,834.0,715.21,566.47
2016,4,28,10,15,912.0,107.5,4.2,16.0,862.5,763.48,601.34
2016,4,28,10,30,919.0,109.0,4.1,16.0,891.0,809.88,633.6
2016,4,28,10,45,920.5,112.0,4.05,16.5,911.5,851.21,660.82
2016,4,28,11,0,922.0,115.0,4.0,17.0,932.0,889.87,685.82
2016,4,28,11,15,925.0,115.5,4.05,17.0,946.0,924.61,709.68
2016,4,28,11,30,928.0,116.0,4.1,17.0,960.0,956.45,731.48
2016,4,28,11,45,926.5,118.5,4.2,17.0,965.5,983.05,749.96
2016,4,28,12,0,925.0,121.0,4.3,17.0,971.0,1006.31,766.23
2016,4,28,12,15,925.0,120.5,4.45,17.0,969.0,1024.6,779.86
2016,4,28,12,30,925.0,120.0,4.6,17.0,967.0,1039.41,791.43
2016,4,28,12,45,926.5,117.5,4.75,17.0,958.5,1050.08,800.32
2016,4,28,13,0,928.0,115.0,4.9,17.0,950.0,1057.11,806.86
2016,4,28,13,15,924.5,114.0,5.05,17.0,932.5,1057.0,808.62
2016,4,28,13,30,921.0,113.0,5.2,17.0,915.0,1053.17,807.96
2016,4,28,13,45,914.5,112.5,5.35,17.0,890.5,1043.22,803.13
2016,4,28,14,0,908.0,112.0,5.5,17.0,866.0,1029.71,795.89
2016,4,28,14,15,900.5,110.5,5.65,16.5,834.0,1010.69,786.3
2016,4,28,14,30,893.0,109.0,5.8,16.0,802.0,988.35,774.28
2016,4,28,14,45,877.5,109.5,5.95,16.0,763.0,957.51,754.52
2016,4,28,15,0,862.0,110.0,6.1,16.0,724.0,924.07,732.72
2016,4,28,15,15,847.5,107.5,6.2,15.5,681.0,893.09,713.63
2016,4,28,15,30,833.0,105.0,6.3,15.0,638.0,852.3,686.92
2016,4,28,15,45,806.0,105.0,6.45,15.0,589.0,802.02,651.52
2016,4,28,16,0,779.0,105.0,6.6,15.0,540.0,750.89,614.89
2016,4,28,16,15,753.0,101.0,6.6,14.5,489.0,695.54,574.97
2016,4,28,16,30,727.0,97.0,6.6,14.0,438.0,643.14,536.22
2016,4,28,16,45,683.5,93.5,6.6,13.5,384.5,576.96,483.83
2016,4,28,17,0,640.0,90.0,6.6,13.0,331.0,512.96,431.72
2016,4,28,17,15,589.5,83.0,6.55,12.5,278.5,443.69,373.64
2016,4,28,17,30,539.0,76.0,6.5,12.0,226.0,378.22,317.0
2016,4,28,17,45,452.5,68.0,6.45,12.0,175.5,299.39,247.26
2016,4,28,18,0,366.0,60.0,6.4,12.0,125.0,228.12,183.19
2016,4,28,18,15,257.5,45.5,6.15,11.5,83.5,153.77,117.3
2016,4,28,18,30,149.0,31.0,5.9,11.0,42.0,91.32,56.76
2016,4,28,18,45,74.5,15.5,5.65,11.0,21.0,31.79,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,5.24,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,10.48,0.0
2016,4,29,5,45,85.0,32.5,3.35,10.5,44.0,26.59,15.11
2016,4,29,6,0,170.0,54.0,3.4,11.0,77.0,43.14,32.16
2016,4,29,6,15,254.0,70.5,3.45,11.0,121.5,53.42,42.13
2016,4,29,6,30,338.0,87.0,3.5,11.0,166.0,64.54,52.55
2016,4,29,6,45,350.5,97.5,3.6,11.0,197.0,70.39,58.0
2016,4,29,7,0,363.0,108.0,3.7,11.0,228.0,76.24,63.25
2016,4,29,7,15,466.5,117.0,3.75,11.0,298.5,115.19,77.09
2016,4,29,7,30,570.0,126.0,3.8,11.0,369.0,167.18,111.4
2016,4,29,7,45,604.0,133.0,3.9,11.5,419.5,216.1,151.1
2016,4,29,8,0,638.0,140.0,4.0,12.0,470.0,269.05,196.91
2016,4,29,8,15,663.5,145.5,4.1,12.0,518.0,321.9,244.27
2016,4,29,8,30,689.0,151.0,4.2,12.0,566.0,377.25,293.54
2016,4,29,8,45,709.5,155.0,4.3,12.0,610.5,431.43,341.28
2016,4,29,9,0,730.0,159.0,4.4,12.0,655.0,486.98,389.14
2016,4,29,9,15,745.5,162.5,4.4,12.0,695.0,540.56,434.16
2016,4,29,9,30,761.0,166.0,4.4,12.0,735.0,594.43,478.26
2016,4,29,9,45,791.5,157.5,4.4,12.0,773.5,647.79,521.25
2016,4,29,10,0,822.0,149.0,4.4,12.0,812.0,700.48,562.9
2016,4,29,10,15,830.0,151.0,4.5,12.0,840.5,747.35,599.46
2016,4,29,10,30,838.0,153.0,4.6,12.0,869.0,792.69,633.41
2016,4,29,10,45,844.0,154.5,4.75,12.5,890.0,834.21,662.76
2016,4,29,11,0,850.0,156.0,4.9,13.0,911.0,873.62,690.4
2016,4,29,11,15,854.0,156.5,5.2,13.0,925.0,908.0,716.6
2016,4,29,11,30,858.0,157.0,5.5,13.0,939.0,939.77,740.98
2016,4,29,11,45,858.5,158.0,5.8,13.5,945.0,966.01,759.98
2016,4,29,12,0,859.0,159.0,6.1,14.0,951.0,989.17,776.81
2016,4,29,12,15,859.5,159.0,6.2,14.0,949.5,1008.13,790.95
2016,4,29,12,30,860.0,159.0,6.3,14.0,948.0,1023.78,802.86
2016,4,29,12,45,860.0,157.0,6.4,14.0,939.5,1033.48,810.63
2016,4,29,13,0,860.0,155.0,6.5,14.0,931.0,1039.67,816.05
2016,4,29,13,15,856.0,153.5,6.55,14.0,913.5,1038.83,816.28
2016,4,29,13,30,852.0,152.0,6.6,14.0,896.0,1034.45,814.12
2016,4,29,13,45,843.0,152.0,6.65,14.5,870.5,1023.18,805.57
2016,4,29,14,0,834.0,152.0,6.7,15.0,845.0,1008.56,794.77
2016,4,29,14,15,824.5,150.0,6.75,15.0,813.5,988.07,781.34
2016,4,29,14,30,815.0,148.0,6.8,15.0,782.0,964.51,765.71
2016,4,29,14,45,753.5,162.0,6.85,15.0,726.5,911.58,728.34
2016,4,29,15,0,692.0,176.0,6.9,15.0,671.0,853.51,686.81
2016,4,29,15,15,724.5,156.0,6.95,14.5,646.5,842.09,681.49
2016,4,29,15,30,757.0,136.0,7.0,14.0,622.0,825.73,672.26
2016,4,29,15,45,735.0,132.0,7.05,14.0,575.0,777.54,637.25
2016,4,29,16,0,713.0,128.0,7.1,14.0,528.0,728.39,601.18
2016,4,29,16,15,685.5,123.0,7.15,13.5,478.0,673.34,560.77
2016,4,29,16,30,658.0,118.0,7.2,13.0,428.0,618.41,518.38
2016,4,29,16,45,624.5,110.5,7.3,13.0,377.5,557.21,468.95
2016,4,29,17,0,591.0,103.0,7.4,13.0,327.0,497.41,419.41
2016,4,29,17,15,539.5,95.0,7.4,12.5,275.5,428.68,361.62
2016,4,29,17,30,488.0,87.0,7.4,12.0,224.0,361.32,303.43
2016,4,29,17,45,416.5,75.5,7.45,12.0,175.5,289.2,239.36
2016,4,29,18,0,345.0,64.0,7.5,12.0,127.0,224.45,180.74
2016,4,29,18,15,240.5,48.5,7.45,11.5,85.5,151.47,116.08
2016,4,29,18,30,136.0,33.0,7.4,11.0,44.0,85.11,54.06
2016,4,29,18,45,68.0,16.5,7.4,11.0,22.0,31.31,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,6.67,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,13.34,0.0
2016,4,30,5,45,246.0,27.0,5.2,12.5,55.0,21.38,11.3
2016,4,30,6,0,384.0,40.0,5.3,13.0,92.0,31.13,21.52
2016,4,30,6,15,470.0,49.0,5.3,13.0,140.5,36.71,27.01
2016,4,30,6,30,556.0,58.0,5.3,13.0,189.0,42.02,32.06
2016,4,30,6,45,614.5,64.0,5.35,13.5,242.0,44.54,34.37
2016,4,30,7,0,673.0,70.0,5.4,14.0,295.0,49.17,38.43
2016,4,30,7,15,711.5,75.0,5.45,14.0,348.5,103.03,57.11
2016,4,30,7,30,750.0,80.0,5.5,14.0,402.0,156.89,93.77
2016,4,30,7,45,778.5,83.5,5.55,14.5,454.5,212.14,139.44
2016,4,30,8,0,807.0,87.0,5.6,15.0,507.0,270.49,191.11
2016,4,30,8,15,827.5,90.0,5.5,15.0,557.0,328.81,244.34
2016,4,30,8,30,848.0,93.0,5.4,15.0,607.0,388.76,298.52
2016,4,30,8,45,863.0,96.0,5.3,15.5,652.5,451.01,352.8
2016,4,30,9,0,878.0,99.0,5.2,16.0,698.0,509.91,402.82
2016,4,30,9,15,890.0,101.0,5.1,16.0,739.0,566.47,450.25
2016,4,30,9,30,902.0,103.0,5.0,16.0,780.0,622.56,495.89
2016,4,30,9,45,915.5,102.0,4.95,16.5,816.0,676.12,537.55
2016,4,30,10,0,929.0,101.0,4.9,17.0,852.0,728.78,577.27
2016,4,30,10,15,934.5,102.0,4.85,17.0,880.0,776.38,611.64
2016,4,30,10,30,940.0,103.0,4.8,17.0,908.0,821.9,643.53
2016,4,30,10,45,944.0,104.0,4.8,17.5,928.5,863.95,671.6
2016,4,30,11,0,948.0,105.0,4.8,18.0,949.0,903.41,697.52
2016,4,30,11,15,950.0,105.5,4.75,18.0,962.5,937.89,720.72
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,969.34,741.68
2016,4,30,11,45,952.5,106.0,4.7,18.0,981.0,995.71,759.49
2016,4,30,12,0,953.0,106.0,4.7,18.0,986.0,1018.72,775.02
2016,4,30,12,15,952.0,106.0,4.7,18.0,983.5,1036.8,787.25
2016,4,30,12,30,951.0,106.0,4.7,18.0,981.0,1051.28,797.14
2016,4,30,12,45,944.5,108.0,4.7,18.0,969.5,1058.69,802.35
2016,4,30,13,0,938.0,110.0,4.7,18.0,958.0,1062.35,805.18
2016,4,30,13,15,933.5,109.5,4.7,18.0,939.5,1061.66,805.23
2016,4,30,13,30,929.0,109.0,4.7,18.0,921.0,1057.26,802.91
2016,4,30,13,45,923.0,108.0,4.75,18.5,896.0,1047.14,795.76
2016,4,30,14,0,917.0,107.0,4.8,19.0,871.0,1033.43,786.31
2016,4,30,14,15,908.5,105.5,4.85,19.0,838.5,1013.23,774.04
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,989.74,759.54
2016,4,30,14,45,890.0,101.5,4.95,19.0,768.0,960.56,741.06
2016,4,30,15,0,880.0,99.0,5.0,19.0,730.0,928.47,720.46
2016,4,30,15,15,866.0,97.0,5.0,18.5,686.5,890.67,696.66
2016,4,30,15,30,852.0,95.0,5.0,18.0,643.0,850.61,670.96
2016,4,30,15,45,833.5,92.0,5.05,18.0,595.5,809.97,643.49
2016,4,30,16,0,815.0,89.0,5.1,18.0,548.0,761.26,609.65
2016,4,30,16,15,791.0,85.5,5.1,17.5,497.0,706.68,571.72
2016,4,30,16,30,767.0,82.0,5.1,17.0,446.0,651.73,532.66
2016,4,30,16,45,733.5,78.0,5.15,17.0,393.0,589.85,485.1
2016,4,30,17,0,700.0,74.0,5.2,17.0,340.0,529.15,436.42
2016,4,30,17,15,653.5,68.5,5.15,16.5,287.5,463.31,382.56
2016,4,30,17,30,607.0,63.0,5.1,16.0,235.0,398.64,327.89
2016,4,30,17,45,536.5,56.0,5.1,16.0,185.0,325.02,263.76
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,258.22,204.01
2016,4,30,18,15,357.0,38.5,5.0,15.5,91.5,181.59,136.69
2016,4,30,18,30,248.0,28.0,4.9,15.0,48.0,117.51,75.55
2016,4,30,18,45,124.0,14.0,4.85,15.0,24.0,41.86,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,7.5,1.25,13.0,10.0,7.15,0.0
2016,5,1,5,30,121.0,15.0,1.2,13.0,20.0,11.81,0.0
2016,5,1,5,45,253.0,27.5,1.15,13.5,56.5,21.69,11.86
2016,5,1,6,0,385.0,40.0,1.1,14.0,93.0,30.95,21.38
2016,5,1,6,15,469.5,48.5,1.1,14.0,141.0,36.09,26.45
2016,5,1,6,30,554.0,57.0,1.1,14.0,189.0,41.0,31.09
2016,5,1,6,45,606.5,63.5,1.1,14.5,240.5,43.96,33.77
2016,5,1,7,0,659.0,70.0,1.1,15.0,292.0,50.52,39.52
2016,5,1,7,15,697.5,75.0,1.1,15.5,345.0,99.21,53.48
2016,5,1,7,30,736.0,80.0,1.1,16.0,398.0,156.54,92.73
2016,5,1,7,45,762.5,84.5,1.15,16.5,449.5,211.42,137.17
2016,5,1,8,0,789.0,89.0,1.2,17.0,501.0,269.17,186.8
2016,5,1,8,15,809.5,92.0,1.15,17.5,550.5,326.4,236.54
2016,5,1,8,30,830.0,95.0,1.1,18.0,600.0,385.27,286.61
2016,5,1,8,45,845.0,98.0,1.05,18.5,645.0,443.2,334.46
2016,5,1,9,0,860.0,101.0,1.0,19.0,690.0,504.3,382.69
2016,5,1,9,15,872.0,103.0,0.9,19.0,730.5,559.84,425.42
2016,5,1,9,30,884.0,105.0,0.8,19.0,771.0,614.95,466.07
2016,5,1,9,45,893.0,107.0,0.7,19.5,805.5,667.47,502.26
2016,5,1,10,0,902.0,109.0,0.6,20.0,840.0,718.78,535.97
2016,5,1,10,15,908.5,110.0,0.6,20.0,868.5,765.88,566.89
2016,5,1,10,30,915.0,111.0,0.6,20.0,897.0,811.08,595.35
2016,5,1,10,45,919.0,112.5,0.65,20.5,917.5,852.61,620.8
2016,5,1,11,0,923.0,114.0,0.7,21.0,938.0,891.66,644.42
2016,5,1,11,15,926.0,114.5,0.85,21.0,951.5,926.21,668.16
2016,5,1,11,30,929.0,115.0,1.0,21.0,965.0,957.86,690.12
2016,5,1,11,45,929.0,116.0,1.2,21.5,970.5,984.2,708.25
2016,5,1,12,0,929.0,117.0,1.4,22.0,976.0,1007.24,724.25
2016,5,1,12,15,928.5,116.5,1.55,21.5,974.0,1024.92,738.87
2016,5,1,12,30,928.0,116.0,1.7,21.0,972.0,1039.1,751.44
2016,5,1,12,45,925.5,116.0,1.9,21.0,961.5,1048.23,760.19
2016,5,1,13,0,923.0,116.0,2.1,21.0,951.0,1053.72,766.64
2016,5,1,13,15,919.0,115.0,2.2,21.0,933.5,1053.0,767.9
2016,5,1,13,30,915.0,114.0,2.3,21.0,916.0,1048.6,766.95
2016,5,1,13,45,907.5,114.0,2.45,21.0,890.5,1038.15,762.74
2016,5,1,14,0,900.0,114.0,2.6,21.0,865.0,1024.21,756.29
2016,5,1,14,15,892.0,112.5,2.65,20.5,833.5,1004.77,746.65
2016,5,1,14,30,884.0,111.0,2.7,20.0,802.0,982.08,734.86
2016,5,1,14,45,871.0,110.0,2.75,20.0,763.5,952.12,716.75
2016,5,1,15,0,858.0,109.0,2.8,20.0,725.0,919.47,696.74
2016,5,1,15,15,844.0,106.5,2.75,19.5,682.0,888.97,678.6
2016,5,1,15,30,830.0,104.0,2.7,19.0,639.0,848.75,653.5
2016,5,1,15,45,808.5,101.5,2.7,19.0,591.5,800.33,621.48
2016,5,1,16,0,787.0,99.0,2.7,19.0,544.0,750.73,588.17
2016,5,1,16,15,762.0,95.0,2.6,18.5,493.5,695.93,550.99
2016,5,1,16,30,737.0,91.0,2.5,18.0,443.0,640.88,512.86
2016,5,1,16,45,700.0,87.0,2.4,17.5,390.0,580.62,468.04
2016,5,1,17,0,663.0,83.0,2.3,17.0,337.0,519.44,421.05
2016,5,1,17,15,615.5,76.5,2.1,16.5,285.0,451.44,366.85
2016,5,1,17,30,568.0,70.0,1.9,16.0,233.0,386.95,313.68
2016,5,1,17,45,495.5,62.0,1.75,16.0,183.0,313.21,251.12
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,246.51,193.03
2016,5,1,18,15,318.0,42.0,1.45,15.5,90.5,171.93,128.89
2016,5,1,18,30,213.0,30.0,1.3,15.0,48.0,108.46,70.7
2016,5,1,18,45,106.5,15.0,1.2,14.5,24.0,46.28,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.0,6.0,5.72,0.0
2016,5,2,5,30,0.0,12.0,1.3,11.0,12.0,11.13,0.0
2016,5,2,5,45,27.5,31.0,1.4,11.5,35.0,27.7,17.18
2016,5,2,6,0,55.0,50.0,1.5,12.0,58.0,42.01,31.31
2016,5,2,6,15,79.0,72.0,1.5,12.0,88.5,58.99,47.05
2016,5,2,6,30,103.0,94.0,1.5,12.0,119.0,75.48,62.15
2016,5,2,6,45,126.0,114.0,1.55,12.5,151.5,90.21,75.25
2016,5,2,7,0,149.0,134.0,1.6,13.0,184.0,106.11,89.09
2016,5,2,7,15,93.5,150.5,1.55,13.0,184.0,127.43,99.19
2016,5,2,7,30,38.0,167.0,1.5,13.0,184.0,146.68,116.52
2016,5,2,7,45,47.0,191.0,1.5,13.5,214.5,172.35,136.66
2016,5,2,8,0,56.0,215.0,1.5,14.0,245.0,199.45,157.89
2016,5,2,8,15,76.5,243.0,1.45,14.0,287.5,234.63,185.45
2016,5,2,8,30,97.0,271.0,1.4,14.0,330.0,272.61,215.12
2016,5,2,8,45,353.5,233.5,1.4,14.5,472.5,353.19,275.96
2016,5,2,9,0,610.0,196.0,1.4,15.0,615.0,465.07,361.73
2016,5,2,9,15,713.0,165.5,1.3,15.0,683.5,528.6,411.02
2016,5,2,9,30,816.0,135.0,1.2,15.0,752.0,602.43,467.15
2016,5,2,9,45,834.5,132.5,1.2,15.5,788.0,654.38,505.09
2016,5,2,10,0,853.0,130.0,1.2,16.0,824.0,705.42,541.42
2016,5,2,10,15,860.0,131.5,1.2,16.0,852.0,751.29,573.66
2016,5,2,10,30,867.0,133.0,1.2,16.0,880.0,795.41,602.76
2016,5,2,10,45,868.5,136.5,1.2,16.5,899.5,835.03,627.3
2016,5,2,11,0,870.0,140.0,1.2,17.0,919.0,872.15,649.89
2016,5,2,11,15,873.0,140.5,1.2,17.0,932.5,905.13,670.76
2016,5,2,11,30,876.0,141.0,1.2,17.0,946.0,935.41,689.79
2016,5,2,11,45,872.5,144.5,1.3,17.0,950.0,959.69,706.53
2016,5,2,12,0,869.0,148.0,1.4,17.0,954.0,980.77,721.33
2016,5,2,12,15,546.0,299.0,1.55,17.0,805.5,848.74,632.88
2016,5,2,12,30,223.0,450.0,1.7,17.0,657.0,676.57,507.78
