Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,45,214.0,452.0,1.9,17.0,649.0,675.56,509.85
2016,5,2,13,0,205.0,454.0,2.1,17.0,641.0,673.43,509.53
2016,5,2,13,15,175.0,445.5,2.25,17.0,603.0,638.06,484.81
2016,5,2,13,30,145.0,437.0,2.4,17.0,565.0,601.63,459.17
2016,5,2,13,45,159.5,424.0,2.55,17.0,561.5,604.3,463.06
2016,5,2,14,0,174.0,411.0,2.7,17.0,558.0,605.87,465.93
2016,5,2,14,15,172.0,394.5,2.75,16.5,535.0,586.23,453.42
2016,5,2,14,30,170.0,378.0,2.8,16.0,512.0,565.74,440.3
2016,5,2,14,45,137.0,356.0,2.85,16.0,460.5,509.12,398.37
2016,5,2,15,0,104.0,334.0,2.9,16.0,409.0,440.19,346.7
2016,5,2,15,15,111.5,314.5,2.9,15.5,391.0,424.67,336.95
2016,5,2,15,30,119.0,295.0,2.9,15.0,373.0,420.54,335.51
2016,5,2,15,45,121.0,272.5,2.9,15.0,346.5,394.79,316.6
2016,5,2,16,0,123.0,250.0,2.9,15.0,320.0,368.38,297.04
2016,5,2,16,15,163.0,225.0,2.85,14.5,308.5,367.04,298.57
2016,5,2,16,30,203.0,200.0,2.8,14.0,297.0,361.79,296.61
2016,5,2,16,45,101.5,146.0,2.75,14.0,194.5,225.03,184.7
2016,5,2,17,0,0.0,92.0,2.7,14.0,92.0,86.87,68.23
2016,5,2,17,15,0.0,77.5,2.65,13.5,77.5,72.85,56.76
2016,5,2,17,30,0.0,63.0,2.6,13.0,63.0,58.83,44.94
2016,5,2,17,45,0.0,49.5,2.6,13.0,49.5,46.01,33.86
2016,5,2,18,0,0.0,36.0,2.6,13.0,36.0,33.43,22.86
2016,5,2,18,15,0.0,24.5,2.55,12.5,24.5,22.73,13.43
2016,5,2,18,30,0.0,13.0,2.5,12.0,13.0,12.04,3.71
2016,5,2,18,45,0.0,6.5,2.45,12.0,6.5,6.02,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,1.65,11.0,4.5,4.29,0.0
2016,5,3,5,30,0.0,9.0,1.6,11.0,9.0,8.34,0.0
2016,5,3,5,45,0.0,25.5,1.6,11.5,25.5,23.68,14.08
2016,5,3,6,0,0.0,42.0,1.6,12.0,42.0,38.3,28.12
2016,5,3,6,15,2.5,63.0,1.5,12.0,63.5,56.32,44.72
2016,5,3,6,30,5.0,84.0,1.4,12.0,85.0,74.11,60.95
2016,5,3,6,45,14.0,104.0,1.35,12.5,109.0,91.0,75.95
2016,5,3,7,0,23.0,124.0,1.3,13.0,133.0,108.17,86.48
2016,5,3,7,15,39.0,149.0,1.45,13.0,165.5,127.67,101.32
2016,5,3,7,30,55.0,174.0,1.6,13.0,198.0,154.23,122.01
2016,5,3,7,45,28.5,169.0,1.8,13.0,181.5,152.16,121.15
2016,5,3,8,0,2.0,164.0,2.0,13.0,165.0,148.89,119.23
2016,5,3,8,15,102.5,219.0,2.1,13.0,282.0,220.29,174.64
2016,5,3,8,30,203.0,274.0,2.2,13.0,399.0,310.91,245.66
2016,5,3,8,45,229.0,293.0,2.35,13.5,443.5,353.08,278.88
2016,5,3,9,0,255.0,312.0,2.5,14.0,488.0,395.82,312.44
2016,5,3,9,15,241.5,334.5,2.45,14.0,509.0,427.6,337.19
2016,5,3,9,30,228.0,357.0,2.4,14.0,530.0,455.65,358.51
2016,5,3,9,45,161.0,371.5,2.35,14.5,497.0,441.31,345.94
2016,5,3,10,0,94.0,386.0,2.3,15.0,464.0,419.67,327.49
2016,5,3,10,15,166.5,403.0,2.15,15.0,545.5,496.62,386.23
2016,5,3,10,30,239.0,420.0,2.0,15.0,627.0,579.05,447.12
2016,5,3,10,45,333.0,396.5,1.9,15.0,691.5,649.54,499.2
2016,5,3,11,0,427.0,373.0,1.8,15.0,756.0,726.8,554.97
2016,5,3,11,15,359.0,408.5,1.7,15.0,734.0,716.1,544.0
2016,5,3,11,30,291.0,444.0,1.6,15.0,712.0,704.42,532.91
2016,5,3,11,45,309.5,444.5,1.5,15.0,731.0,734.7,553.66
2016,5,3,12,0,328.0,445.0,1.4,15.0,750.0,764.6,573.42
2016,5,3,12,15,451.5,393.5,1.45,15.0,812.0,850.89,636.03
2016,5,3,12,30,575.0,342.0,1.5,15.0,874.0,932.64,693.96
2016,5,3,12,45,522.5,355.0,1.55,15.0,834.5,903.55,673.32
2016,5,3,13,0,470.0,368.0,1.6,15.0,795.0,871.28,651.69
2016,5,3,13,15,504.0,348.5,1.7,15.0,799.0,890.41,667.7
2016,5,3,13,30,538.0,329.0,1.8,15.0,803.0,906.93,681.45
2016,5,3,13,45,487.0,333.0,1.9,15.5,753.0,859.88,648.81
2016,5,3,14,0,436.0,337.0,2.0,16.0,703.0,811.28,615.27
2016,5,3,14,15,373.5,347.0,2.1,16.0,652.0,745.31,569.93
2016,5,3,14,30,311.0,357.0,2.2,16.0,601.0,691.83,532.24
2016,5,3,14,45,240.5,349.0,2.35,16.0,532.5,612.15,475.02
2016,5,3,15,0,170.0,341.0,2.5,16.0,464.0,521.48,408.28
2016,5,3,15,15,122.0,313.0,2.65,15.5,399.0,444.78,351.65
2016,5,3,15,30,74.0,285.0,2.8,15.0,334.0,357.95,285.38
2016,5,3,15,45,64.5,260.0,2.95,15.0,300.5,321.79,258.04
2016,5,3,16,0,55.0,235.0,3.1,15.0,267.0,286.02,230.36
2016,5,3,16,15,54.5,214.0,3.1,15.0,243.0,262.03,211.92
2016,5,3,16,30,54.0,193.0,3.1,15.0,219.0,237.9,193.09
2016,5,3,16,45,73.0,174.5,3.1,15.0,205.5,229.47,187.26
2016,5,3,17,0,92.0,156.0,3.1,15.0,192.0,219.13,179.48
2016,5,3,17,15,76.0,135.5,3.0,14.5,162.0,184.58,151.01
2016,5,3,17,30,60.0,115.0,2.9,14.0,132.0,151.5,123.28
2016,5,3,17,45,46.5,92.5,2.85,14.0,104.0,118.63,95.09
2016,5,3,18,0,33.0,70.0,2.8,14.0,76.0,86.92,67.58
2016,5,3,18,15,16.5,49.0,2.6,13.5,52.0,57.13,41.77
2016,5,3,18,30,0.0,28.0,2.4,13.0,28.0,26.77,15.3
2016,5,3,18,45,0.0,14.0,2.25,13.0,14.0,12.99,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,2.55,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,2.5,12.0,10.0,9.26,0.0
2016,5,4,5,45,1.0,29.5,2.5,12.0,29.5,27.05,17.03
2016,5,4,6,0,2.0,49.0,2.5,12.0,49.0,43.94,33.1
2016,5,4,6,15,15.5,70.5,2.45,12.0,74.0,62.18,49.94
2016,5,4,6,30,29.0,92.0,2.4,12.0,99.0,77.39,63.89
2016,5,4,6,45,45.5,113.0,2.4,12.5,127.0,93.74,78.43
2016,5,4,7,0,62.0,134.0,2.4,13.0,155.0,111.02,88.56
2016,5,4,7,15,68.0,157.0,2.3,13.0,183.5,135.62,106.97
2016,5,4,7,30,74.0,180.0,2.2,13.0,212.0,161.34,127.16
2016,5,4,7,45,81.5,203.5,2.15,13.0,243.5,188.76,149.11
2016,5,4,8,0,89.0,227.0,2.1,13.0,275.0,217.37,172.16
2016,5,4,8,15,126.5,252.5,2.0,13.0,327.5,254.29,201.07
2016,5,4,8,30,164.0,278.0,1.9,13.0,380.0,299.99,237.1
2016,5,4,8,45,197.5,297.5,1.85,13.0,428.5,343.63,271.48
2016,5,4,9,0,231.0,317.0,1.8,13.0,477.0,390.96,308.47
2016,5,4,9,15,161.5,335.0,1.7,13.0,450.5,385.52,303.98
2016,5,4,9,30,92.0,353.0,1.6,13.0,424.0,373.68,293.96
2016,5,4,9,45,80.0,363.5,1.55,13.5,427.0,383.06,300.12
2016,5,4,10,0,68.0,374.0,1.5,14.0,430.0,391.12,304.97
2016,5,4,10,15,108.5,401.0,1.5,14.0,493.5,451.2,350.55
2016,5,4,10,30,149.0,428.0,1.5,14.0,557.0,517.25,399.45
2016,5,4,10,45,129.0,435.5,1.5,14.0,549.5,518.26,398.95
2016,5,4,11,0,109.0,443.0,1.5,14.0,542.0,513.17,394.49
2016,5,4,11,15,153.5,453.5,1.65,14.0,594.5,574.33,440.74
2016,5,4,11,30,198.0,464.0,1.8,14.0,647.0,633.61,484.74
2016,5,4,11,45,251.0,456.0,2.0,14.5,689.0,691.41,527.09
2016,5,4,12,0,304.0,448.0,2.2,15.0,731.0,744.55,565.86
2016,5,4,12,15,359.5,421.5,2.3,15.0,755.5,782.07,594.35
2016,5,4,12,30,415.0,395.0,2.4,15.0,780.0,827.47,628.17
2016,5,4,12,45,425.5,386.0,2.5,15.0,777.5,837.75,636.31
2016,5,4,13,0,436.0,377.0,2.6,15.0,775.0,846.03,643.47
2016,5,4,13,15,422.0,375.0,2.65,15.0,754.0,834.61,635.97
2016,5,4,13,30,408.0,373.0,2.7,15.0,733.0,821.09,627.2
2016,5,4,13,45,448.0,346.0,2.8,15.0,731.0,834.07,639.2
2016,5,4,14,0,488.0,319.0,2.9,15.0,729.0,843.95,648.89
2016,5,4,14,15,459.0,316.5,2.95,15.0,690.5,808.52,624.38
2016,5,4,14,30,430.0,314.0,3.0,15.0,652.0,771.85,599.09
2016,5,4,14,45,405.0,307.5,3.05,15.0,614.5,733.86,572.76
2016,5,4,15,0,380.0,301.0,3.1,15.0,577.0,683.5,537.34
2016,5,4,15,15,492.0,241.5,3.1,15.0,576.5,722.02,570.39
2016,5,4,15,30,604.0,182.0,3.1,15.0,576.0,744.26,590.88
2016,5,4,15,45,575.0,175.0,3.1,15.0,528.0,692.02,552.93
2016,5,4,16,0,546.0,168.0,3.1,15.0,480.0,634.9,511.3
2016,5,4,16,15,417.0,179.5,3.0,14.5,405.5,528.94,429.71
2016,5,4,16,30,288.0,191.0,2.9,14.0,331.0,421.77,345.22
2016,5,4,16,45,226.5,174.0,2.85,14.0,276.5,349.6,287.54
2016,5,4,17,0,165.0,157.0,2.8,14.0,222.0,273.6,225.49
2016,5,4,17,15,143.5,137.5,2.7,13.5,188.0,232.73,192.05
2016,5,4,17,30,122.0,118.0,2.6,13.0,154.0,193.77,159.36
2016,5,4,17,45,100.0,96.0,2.55,13.0,121.5,153.56,124.73
2016,5,4,18,0,78.0,74.0,2.5,13.0,89.0,115.42,91.42
2016,5,4,18,15,48.5,53.0,2.35,13.0,61.5,73.15,54.71
2016,5,4,18,30,19.0,32.0,2.2,13.0,34.0,39.04,24.7
2016,5,4,18,45,9.5,16.0,2.1,13.0,17.0,17.86,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.9,12.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,2.0,12.0,13.0,12.05,0.0
2016,5,5,5,45,9.0,32.5,2.1,12.5,34.0,29.56,19.28
2016,5,5,6,0,18.0,52.0,2.2,13.0,55.0,45.34,34.25
2016,5,5,6,15,33.5,73.5,2.25,13.0,81.5,62.65,50.19
2016,5,5,6,30,49.0,95.0,2.3,13.0,108.0,79.6,65.61
2016,5,5,6,45,65.5,116.0,2.35,13.5,137.0,95.9,80.03
2016,5,5,7,0,82.0,137.0,2.4,14.0,166.0,113.64,90.12
2016,5,5,7,15,157.5,158.0,2.4,14.0,224.0,138.45,105.5
2016,5,5,7,30,233.0,179.0,2.4,14.0,282.0,172.71,129.02
2016,5,5,7,45,139.5,196.5,2.45,14.0,260.5,190.7,147.83
2016,5,5,8,0,46.0,214.0,2.5,14.0,239.0,196.65,156.3
2016,5,5,8,15,246.0,219.5,2.45,14.0,370.0,261.81,204.01
2016,5,5,8,30,446.0,225.0,2.4,14.0,501.0,355.29,276.34
2016,5,5,8,45,359.0,268.0,2.4,14.5,500.5,385.57,302.22
2016,5,5,9,0,272.0,311.0,2.4,15.0,500.0,403.59,316.92
2016,5,5,9,15,270.0,331.5,2.35,15.0,528.5,438.97,344.51
2016,5,5,9,30,268.0,352.0,2.3,15.0,557.0,474.01,371.14
2016,5,5,9,45,405.5,321.0,2.3,15.0,646.0,551.92,431.7
2016,5,5,10,0,543.0,290.0,2.3,15.0,735.0,641.99,500.19
2016,5,5,10,15,679.0,225.0,2.3,15.0,801.0,710.23,552.53
2016,5,5,10,30,815.0,160.0,2.3,15.0,867.0,784.93,608.27
2016,5,5,10,45,824.0,159.5,2.3,15.5,888.5,825.74,634.49
2016,5,5,11,0,833.0,159.0,2.3,16.0,910.0,864.71,659.39
2016,5,5,11,15,836.5,159.5,2.3,16.0,923.0,897.77,681.24
2016,5,5,11,30,840.0,160.0,2.3,16.0,936.0,928.26,701.29
2016,5,5,11,45,845.5,158.0,2.35,16.0,943.0,955.4,719.56
2016,5,5,12,0,851.0,156.0,2.4,16.0,950.0,979.72,735.98
2016,5,5,12,15,850.5,156.0,2.4,16.0,948.0,997.26,747.44
2016,5,5,12,30,850.0,156.0,2.4,16.0,946.0,1011.53,756.86
2016,5,5,12,45,849.0,154.5,2.4,16.0,936.5,1020.41,762.83
2016,5,5,13,0,848.0,153.0,2.4,16.0,927.0,1025.85,766.72
2016,5,5,13,15,843.5,152.0,2.4,16.0,910.0,1024.83,766.5
2016,5,5,13,30,839.0,151.0,2.4,16.0,893.0,1020.36,764.19
2016,5,5,13,45,830.5,151.0,2.4,16.0,868.0,1009.55,757.82
2016,5,5,14,0,822.0,151.0,2.4,16.0,843.0,995.46,749.45
2016,5,5,14,15,812.5,149.0,2.4,16.0,812.0,975.08,736.96
2016,5,5,14,30,803.0,147.0,2.4,16.0,781.0,951.71,722.54
2016,5,5,14,45,598.5,223.5,2.4,16.0,684.0,831.08,639.98
2016,5,5,15,0,394.0,300.0,2.4,16.0,587.0,695.08,539.86
2016,5,5,15,15,321.0,296.0,2.35,15.5,520.5,616.11,483.46
2016,5,5,15,30,248.0,292.0,2.3,15.0,454.0,540.22,427.42
2016,5,5,15,45,282.5,262.5,2.25,15.0,434.5,528.8,421.37
2016,5,5,16,0,317.0,233.0,2.2,15.0,415.0,513.75,411.98
2016,5,5,16,15,483.5,175.0,2.2,15.0,423.5,573.96,462.4
2016,5,5,16,30,650.0,117.0,2.2,15.0,432.0,612.09,494.59
2016,5,5,16,45,612.0,111.0,2.2,15.0,381.5,550.1,446.84
2016,5,5,17,0,574.0,105.0,2.2,15.0,331.0,489.94,399.9
2016,5,5,17,15,526.0,97.0,2.25,14.5,280.5,424.15,347.83
2016,5,5,17,30,478.0,89.0,2.3,14.0,230.0,359.0,294.44
2016,5,5,17,45,409.0,78.0,2.35,14.0,182.0,289.01,234.89
2016,5,5,18,0,340.0,67.0,2.4,14.0,134.0,226.03,179.92
2016,5,5,18,15,249.5,52.0,2.25,13.5,93.5,158.32,121.23
2016,5,5,18,30,159.0,37.0,2.1,13.0,53.0,101.01,70.27
2016,5,5,18,45,79.5,18.5,2.0,13.0,26.5,41.99,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,2.7,12.0,0.5,0.48,0.0
2016,5,6,5,30,0.0,1.0,2.7,12.0,1.0,0.92,0.0
2016,5,6,5,45,0.0,4.0,2.7,12.0,4.0,3.7,0.0
2016,5,6,6,0,0.0,7.0,2.7,12.0,7.0,6.48,0.09
2016,5,6,6,15,0.0,11.0,2.65,12.0,11.0,10.18,3.51
2016,5,6,6,30,0.0,15.0,2.6,12.0,15.0,13.9,6.93
2016,5,6,6,45,0.0,19.0,2.55,12.0,19.0,17.61,10.32
2016,5,6,7,0,0.0,23.0,2.5,12.0,23.0,21.33,12.84
2016,5,6,7,15,0.0,40.5,2.45,12.0,40.5,37.62,26.83
2016,5,6,7,30,0.0,58.0,2.4,12.0,58.0,53.94,40.68
2016,5,6,7,45,0.0,78.0,2.4,12.5,78.0,72.62,56.27
2016,5,6,8,0,0.0,98.0,2.4,13.0,98.0,90.98,71.35
2016,5,6,8,15,11.5,163.5,2.35,13.0,171.0,152.77,121.97
2016,5,6,8,30,23.0,229.0,2.3,13.0,244.0,215.32,172.21
2016,5,6,8,45,11.5,157.0,2.3,13.0,164.5,149.65,118.66
2016,5,6,9,0,0.0,85.0,2.3,13.0,85.0,79.27,60.7
2016,5,6,9,15,0.0,113.5,2.3,13.0,113.5,105.68,82.42
2016,5,6,9,30,0.0,142.0,2.3,13.0,142.0,131.99,103.73
2016,5,6,9,45,4.0,175.5,2.3,13.0,178.5,165.53,130.76
2016,5,6,10,0,8.0,209.0,2.3,13.0,215.0,199.63,157.94
2016,5,6,10,15,4.0,174.5,2.3,13.0,177.5,165.54,130.25
2016,5,6,10,30,0.0,140.0,2.3,13.0,140.0,130.74,101.97
2016,5,6,10,45,5.5,189.0,2.3,13.5,194.5,181.13,142.41
2016,5,6,11,0,11.0,238.0,2.3,14.0,249.0,232.26,182.56
2016,5,6,11,15,13.5,270.0,2.3,14.0,283.5,265.5,208.38
2016,5,6,11,30,16.0,302.0,2.3,14.0,318.0,299.18,234.36
2016,5,6,11,45,32.5,359.5,2.35,14.0,390.5,378.12,295.23
2016,5,6,12,0,49.0,417.0,2.4,14.0,463.0,453.77,352.3
2016,5,6,12,15,32.0,353.0,2.4,14.0,383.5,376.35,293.29
2016,5,6,12,30,15.0,289.0,2.4,14.0,304.0,289.53,226.58
2016,5,6,12,45,67.5,372.0,2.4,14.0,434.5,435.4,340.37
2016,5,6,13,0,120.0,455.0,2.4,14.0,565.0,588.11,453.95
2016,5,6,13,15,65.0,341.5,2.35,14.0,401.5,405.49,316.71
2016,5,6,13,30,10.0,228.0,2.3,14.0,238.0,226.93,177.95
2016,5,6,13,45,70.0,320.5,2.3,14.0,380.5,391.04,308.38
2016,5,6,14,0,130.0,413.0,2.3,14.0,523.0,563.19,438.09
2016,5,6,14,15,77.0,355.5,2.25,14.0,420.5,436.49,341.76
2016,5,6,14,30,24.0,298.0,2.2,14.0,318.0,311.7,245.48
2016,5,6,14,45,18.5,269.5,2.15,14.0,284.5,277.9,219.84
2016,5,6,15,0,13.0,241.0,2.1,14.0,251.0,244.24,193.65
2016,5,6,15,15,64.5,270.0,1.95,14.0,313.5,332.66,265.52
2016,5,6,15,30,116.0,299.0,1.8,14.0,376.0,421.37,335.28
2016,5,6,15,45,131.5,277.0,1.7,14.0,358.0,407.55,325.32
2016,5,6,16,0,147.0,255.0,1.6,14.0,340.0,392.09,314.6
2016,5,6,16,15,99.0,225.0,1.4,14.0,280.0,307.38,247.76
2016,5,6,16,30,51.0,195.0,1.2,14.0,220.0,237.41,191.57
2016,5,6,16,45,45.0,174.0,1.0,14.0,194.5,209.64,169.62
2016,5,6,17,0,39.0,153.0,0.8,14.0,169.0,182.3,147.53
2016,5,6,17,15,236.5,125.0,0.7,13.5,198.0,278.71,228.75
2016,5,6,17,30,434.0,97.0,0.6,13.0,227.0,345.63,281.14
2016,5,6,17,45,372.5,84.5,0.5,13.0,180.5,279.73,224.94
2016,5,6,18,0,311.0,72.0,0.4,13.0,134.0,220.06,173.76
2016,5,6,18,15,225.0,55.5,0.45,13.0,93.5,153.84,117.41
2016,5,6,18,30,139.0,39.0,0.5,13.0,53.0,92.01,63.99
2016,5,6,18,45,69.5,19.5,0.55,13.0,26.5,41.05,1.58
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.65,12.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.8,12.0,11.0,10.19,0.0
2016,5,7,5,45,0.0,27.5,2.0,12.5,27.5,25.54,16.15
2016,5,7,6,0,0.0,44.0,2.2,13.0,44.0,40.21,29.85
2016,5,7,6,15,0.0,65.0,2.25,13.0,65.0,58.25,46.36
2016,5,7,6,30,0.0,86.0,2.3,13.0,86.0,76.04,62.49
2016,5,7,6,45,8.0,105.5,2.35,13.0,108.5,92.54,77.22
2016,5,7,7,0,16.0,125.0,2.4,13.0,131.0,109.55,87.67
2016,5,7,7,15,24.0,147.5,2.45,13.0,158.0,131.2,104.86
2016,5,7,7,30,32.0,170.0,2.5,13.0,185.0,149.0,118.8
2016,5,7,7,45,40.0,193.5,2.6,13.0,214.0,173.74,138.59
2016,5,7,8,0,48.0,217.0,2.7,13.0,243.0,199.76,159.43
2016,5,7,8,15,25.0,194.5,2.75,13.0,208.0,180.1,143.87
2016,5,7,8,30,2.0,172.0,2.8,13.0,173.0,158.18,126.15
2016,5,7,8,45,5.0,191.5,2.9,13.5,195.0,177.55,141.38
2016,5,7,9,0,8.0,211.0,3.0,14.0,217.0,197.39,156.78
2016,5,7,9,15,12.5,237.5,2.95,14.0,247.0,224.75,178.34
2016,5,7,9,30,17.0,264.0,2.9,14.0,277.0,252.78,200.26
2016,5,7,9,45,8.5,203.5,2.9,14.5,210.0,194.06,152.83
2016,5,7,10,0,0.0,143.0,2.9,15.0,143.0,133.24,103.5
2016,5,7,10,15,0.0,140.5,2.85,15.0,140.5,131.07,101.69
2016,5,7,10,30,0.0,138.0,2.8,15.0,138.0,128.88,99.79
2016,5,7,10,45,0.0,104.0,2.75,15.0,104.0,97.23,74.11
2016,5,7,11,0,0.0,70.0,2.7,15.0,70.0,65.45,48.22
2016,5,7,11,15,7.5,178.0,2.65,15.0,185.0,173.45,135.63
2016,5,7,11,30,15.0,286.0,2.6,15.0,300.0,283.02,221.55
2016,5,7,11,45,7.5,187.0,2.6,15.0,194.0,182.83,142.5
2016,5,7,12,0,0.0,88.0,2.6,15.0,88.0,82.43,61.86
2016,5,7,12,15,0.0,91.0,2.55,15.0,91.0,85.27,64.27
2016,5,7,12,30,0.0,94.0,2.5,15.0,94.0,88.11,66.59
2016,5,7,12,45,1.5,126.5,2.5,15.5,128.5,120.38,92.6
2016,5,7,13,0,3.0,159.0,2.5,16.0,163.0,152.92,118.5
2016,5,7,13,15,7.0,201.5,2.45,16.0,208.5,197.94,154.36
2016,5,7,13,30,11.0,244.0,2.4,16.0,254.0,243.55,190.27
2016,5,7,13,45,10.0,231.5,2.4,16.0,240.5,230.55,180.14
2016,5,7,14,0,9.0,219.0,2.4,16.0,227.0,217.48,170.1
2016,5,7,14,15,4.5,159.5,2.4,15.5,163.5,155.09,120.96
2016,5,7,14,30,0.0,100.0,2.4,15.0,100.0,93.54,71.48
2016,5,7,14,45,1.5,138.5,2.4,15.0,140.0,131.88,102.97
2016,5,7,15,0,3.0,177.0,2.4,15.0,180.0,170.97,134.75
2016,5,7,15,15,49.5,236.5,2.35,15.0,269.5,282.92,225.96
2016,5,7,15,30,96.0,296.0,2.3,15.0,359.0,388.32,309.44
2016,5,7,15,45,136.0,275.5,2.3,15.0,358.0,409.34,327.2
2016,5,7,16,0,176.0,255.0,2.3,15.0,357.0,414.87,333.44
2016,5,7,16,15,88.0,193.0,2.25,15.0,244.0,263.03,212.75
2016,5,7,16,30,0.0,131.0,2.2,15.0,131.0,124.82,98.8
2016,5,7,16,45,50.0,146.0,2.2,15.0,166.0,181.29,147.28
2016,5,7,17,0,100.0,161.0,2.2,15.0,201.0,237.54,194.23
2016,5,7,17,15,87.0,139.5,2.1,14.5,170.5,194.65,159.07
2016,5,7,17,30,74.0,118.0,2.0,14.0,140.0,161.34,131.41
2016,5,7,17,45,58.5,96.0,1.95,14.0,111.0,127.42,102.45
2016,5,7,18,0,43.0,74.0,1.9,14.0,82.0,94.91,74.33
2016,5,7,18,15,22.5,53.5,1.85,13.5,57.5,63.86,47.53
2016,5,7,18,30,2.0,33.0,1.8,13.0,33.0,32.59,20.57
2016,5,7,18,45,1.0,16.5,1.75,13.0,16.5,15.55,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.0,5.0,4.77,0.0
2016,5,8,5,30,0.0,10.0,1.2,12.0,10.0,9.26,0.0
2016,5,8,5,45,0.0,23.5,1.25,12.5,23.5,21.81,13.07
2016,5,8,6,0,0.0,37.0,1.3,13.0,37.0,34.38,24.78
2016,5,8,6,15,0.0,54.0,1.3,13.0,54.0,49.52,38.66
2016,5,8,6,30,0.0,71.0,1.3,13.0,71.0,64.41,52.17
2016,5,8,6,45,0.0,89.5,1.35,13.5,89.5,80.33,66.26
2016,5,8,7,0,0.0,108.0,1.4,14.0,108.0,96.34,76.39
2016,5,8,7,15,58.5,148.0,1.4,14.0,174.5,129.63,101.66
2016,5,8,7,30,117.0,188.0,1.4,14.0,241.0,169.31,130.99
2016,5,8,7,45,109.5,211.0,1.45,14.0,265.0,196.29,153.12
2016,5,8,8,0,102.0,234.0,1.5,14.0,289.0,226.92,178.3
2016,5,8,8,15,59.5,227.5,1.5,14.0,260.5,217.88,172.32
2016,5,8,8,30,17.0,221.0,1.5,14.0,232.0,206.34,163.74
2016,5,8,8,45,59.0,271.0,1.5,14.5,312.5,265.92,210.05
2016,5,8,9,0,101.0,321.0,1.5,15.0,393.0,334.47,262.42
2016,5,8,9,15,75.5,326.0,1.5,15.0,381.5,333.68,261.27
2016,5,8,9,30,50.0,331.0,1.5,15.0,370.0,329.86,257.84
2016,5,8,9,45,74.0,362.0,1.55,15.0,422.5,377.88,294.57
2016,5,8,10,0,98.0,393.0,1.6,15.0,475.0,428.6,332.67
2016,5,8,10,15,116.0,412.0,1.65,15.0,511.5,467.74,361.71
2016,5,8,10,30,134.0,431.0,1.7,15.0,548.0,508.09,391.47
2016,5,8,10,45,188.5,439.0,1.8,15.5,607.5,569.19,436.51
2016,5,8,11,0,243.0,447.0,1.9,16.0,667.0,637.55,485.86
2016,5,8,11,15,256.5,441.0,2.0,16.0,676.5,656.84,499.98
2016,5,8,11,30,270.0,435.0,2.1,16.0,686.0,675.84,514.3
2016,5,8,11,45,228.5,455.0,2.25,16.0,668.0,661.89,503.76
2016,5,8,12,0,187.0,475.0,2.4,16.0,650.0,651.22,495.53
2016,5,8,12,15,182.5,474.0,2.45,16.0,645.0,653.33,497.31
2016,5,8,12,30,178.0,473.0,2.5,16.0,640.0,654.38,498.29
2016,5,8,12,45,117.0,445.5,2.65,16.0,555.0,570.75,437.17
2016,5,8,13,0,56.0,418.0,2.8,16.0,470.0,473.3,364.73
2016,5,8,13,15,171.5,421.5,2.85,16.0,575.0,607.83,468.71
2016,5,8,13,30,287.0,425.0,2.9,16.0,680.0,742.6,568.43
2016,5,8,13,45,241.0,420.5,3.0,16.0,630.5,693.26,532.01
2016,5,8,14,0,195.0,416.0,3.1,16.0,581.0,630.48,486.8
2016,5,8,14,15,217.0,396.5,3.15,16.0,574.5,630.92,489.29
2016,5,8,14,30,239.0,377.0,3.2,16.0,568.0,629.62,490.17
2016,5,8,14,45,239.0,358.0,3.25,16.0,541.0,606.12,474.11
2016,5,8,15,0,239.0,339.0,3.3,16.0,514.0,581.55,457.27
2016,5,8,15,15,520.0,223.0,3.35,15.5,574.5,726.32,575.1
2016,5,8,15,30,801.0,107.0,3.4,15.0,635.0,827.39,653.21
2016,5,8,15,45,786.0,102.5,3.45,15.0,590.0,783.24,622.28
2016,5,8,16,0,771.0,98.0,3.5,15.0,545.0,737.54,590.88
2016,5,8,16,15,747.5,94.5,3.55,15.0,496.0,685.29,554.01
2016,5,8,16,30,724.0,91.0,3.6,15.0,447.0,632.73,516.2
2016,5,8,16,45,695.0,86.0,3.7,15.0,397.0,577.11,473.65
2016,5,8,17,0,666.0,81.0,3.8,15.0,347.0,520.13,428.61
2016,5,8,17,15,623.0,75.5,3.85,14.5,296.0,455.86,376.85
2016,5,8,17,30,580.0,70.0,3.9,14.0,245.0,394.6,325.71
2016,5,8,17,45,517.0,62.5,3.95,14.0,196.5,325.19,265.71
2016,5,8,18,0,454.0,55.0,4.0,14.0,148.0,261.74,209.29
2016,5,8,18,15,360.0,44.5,3.9,13.5,105.0,190.51,146.61
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,129.77,92.05
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,56.96,14.46
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.0,2.7,11.0,16.0,12.39,0.0
2016,5,9,5,30,94.0,26.0,2.7,11.0,32.0,21.48,7.38
2016,5,9,5,45,198.5,42.0,2.75,11.0,69.5,32.56,22.48
2016,5,9,6,0,303.0,58.0,2.8,11.0,107.0,44.18,33.68
2016,5,9,6,15,151.5,53.0,2.8,11.0,77.5,42.54,32.7
2016,5,9,6,30,0.0,48.0,2.8,11.0,48.0,44.6,34.77
2016,5,9,6,45,0.0,59.5,2.8,11.5,59.5,55.33,44.41
2016,5,9,7,0,0.0,71.0,2.8,12.0,71.0,66.01,51.24
2016,5,9,7,15,0.0,84.0,2.75,12.0,84.0,77.71,61.06
2016,5,9,7,30,0.0,97.0,2.7,12.0,97.0,89.47,70.8
2016,5,9,7,45,0.0,106.5,2.7,12.0,106.5,98.23,77.92
2016,5,9,8,0,0.0,116.0,2.7,12.0,116.0,107.01,85.0
2016,5,9,8,15,0.0,123.5,2.65,12.0,123.5,114.04,90.56
2016,5,9,8,30,0.0,131.0,2.6,12.0,131.0,121.08,96.1
2016,5,9,8,45,3.5,169.0,2.6,12.5,171.5,156.97,125.1
2016,5,9,9,0,7.0,207.0,2.6,13.0,212.0,193.37,154.01
2016,5,9,9,15,13.5,242.5,2.55,13.0,252.5,229.77,182.83
2016,5,9,9,30,20.0,278.0,2.5,13.0,293.0,267.12,212.08
2016,5,9,9,45,18.5,280.5,2.5,13.5,295.0,270.51,213.92
2016,5,9,10,0,17.0,283.0,2.5,14.0,297.0,273.62,215.64
2016,5,9,10,15,14.0,264.5,2.5,14.0,276.5,256.04,201.57
2016,5,9,10,30,11.0,246.0,2.5,14.0,256.0,237.84,187.06
2016,5,9,10,45,23.5,312.5,2.5,14.5,334.5,313.66,245.96
2016,5,9,11,0,36.0,379.0,2.5,15.0,413.0,390.05,303.58
2016,5,9,11,15,35.5,383.5,2.55,15.0,417.0,397.52,308.78
2016,5,9,11,30,35.0,388.0,2.6,15.0,421.0,404.86,314.23
2016,5,9,11,45,86.0,431.0,2.65,15.0,512.0,497.99,385.51
2016,5,9,12,0,137.0,474.0,2.7,15.0,603.0,602.29,462.87
2016,5,9,12,15,91.5,443.0,2.75,15.0,529.0,524.21,404.2
2016,5,9,12,30,46.0,412.0,2.8,15.0,455.0,451.7,349.5
2016,5,9,12,45,81.5,434.5,2.9,15.5,509.5,512.94,396.32
2016,5,9,13,0,117.0,457.0,3.0,16.0,564.0,586.4,450.58
2016,5,9,13,15,128.5,450.0,3.05,16.0,566.0,594.1,456.7
2016,5,9,13,30,140.0,443.0,3.1,16.0,568.0,601.06,462.74
2016,5,9,13,45,149.5,430.5,3.2,16.0,560.5,599.3,462.66
2016,5,9,14,0,159.0,418.0,3.3,16.0,553.0,596.57,461.96
2016,5,9,14,15,141.5,400.0,3.35,16.0,517.5,560.32,435.6
2016,5,9,14,30,124.0,382.0,3.4,16.0,482.0,523.76,408.93
2016,5,9,14,45,85.5,346.0,3.45,16.0,413.5,434.57,341.62
2016,5,9,15,0,47.0,310.0,3.5,16.0,345.0,359.65,283.87
2016,5,9,15,15,49.0,293.5,3.5,15.5,328.0,343.92,273.18
2016,5,9,15,30,51.0,277.0,3.5,15.0,311.0,327.87,261.93
2016,5,9,15,45,30.5,234.0,3.55,15.0,254.0,263.57,211.09
2016,5,9,16,0,10.0,191.0,3.6,15.0,197.0,192.28,153.74
2016,5,9,16,15,5.0,162.0,3.65,15.0,165.0,159.28,127.24
2016,5,9,16,30,0.0,133.0,3.7,15.0,133.0,126.75,100.71
2016,5,9,16,45,0.0,111.5,3.75,15.0,111.5,105.66,83.53
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,84.62,66.16
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,71.62,55.47
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,58.63,44.59
2016,5,9,17,45,216.5,62.5,4.0,14.0,107.0,181.64,148.65
2016,5,9,18,0,433.0,62.0,4.1,14.0,151.0,260.8,209.19
2016,5,9,18,15,336.5,50.0,4.05,13.5,107.5,186.5,143.95
2016,5,9,18,30,240.0,38.0,4.0,13.0,64.0,125.57,89.81
2016,5,9,18,45,120.0,19.0,3.95,12.5,32.0,56.82,18.47
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,12.39,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,20.42,7.66
2016,5,10,5,45,230.0,40.0,2.25,11.5,72.5,30.91,21.1
2016,5,10,6,0,343.0,54.0,2.3,12.0,111.0,40.99,30.77
2016,5,10,6,15,171.5,65.5,2.25,12.0,94.0,51.88,40.94
2016,5,10,6,30,0.0,77.0,2.2,12.0,77.0,69.32,56.78
2016,5,10,6,45,0.0,96.0,2.2,12.5,96.0,85.55,71.17
2016,5,10,7,0,0.0,115.0,2.2,13.0,115.0,101.97,81.46
2016,5,10,7,15,11.5,141.0,2.15,13.0,146.5,125.55,100.54
2016,5,10,7,30,23.0,167.0,2.1,13.0,178.0,150.84,120.61
2016,5,10,7,45,101.5,202.0,2.05,13.5,257.0,188.45,147.68
2016,5,10,8,0,180.0,237.0,2.0,14.0,336.0,245.65,191.24
2016,5,10,8,15,123.5,253.5,1.9,14.0,324.5,255.24,200.91
2016,5,10,8,30,67.0,270.0,1.8,14.0,313.0,261.73,207.17
2016,5,10,8,45,58.0,283.5,1.75,14.5,322.5,275.96,217.91
2016,5,10,9,0,49.0,297.0,1.7,15.0,332.0,289.12,227.48
2016,5,10,9,15,82.0,331.5,1.7,15.0,393.5,341.94,268.21
2016,5,10,9,30,115.0,366.0,1.7,15.0,455.0,397.38,310.32
2016,5,10,9,45,149.5,385.5,1.7,15.5,506.5,446.29,346.49
2016,5,10,10,0,184.0,405.0,1.7,16.0,558.0,498.47,384.56
2016,5,10,10,15,197.5,418.0,1.65,16.0,587.5,532.48,408.96
2016,5,10,10,30,211.0,431.0,1.6,16.0,617.0,567.29,433.75
2016,5,10,10,45,246.0,435.0,1.6,16.5,656.0,614.5,467.07
2016,5,10,11,0,281.0,439.0,1.6,17.0,695.0,661.81,499.84
2016,5,10,11,15,238.0,454.0,1.6,17.0,673.0,648.05,488.53
2016,5,10,11,30,195.0,469.0,1.6,17.0,651.0,634.73,477.91
2016,5,10,11,45,188.0,472.5,1.65,17.5,649.0,640.93,481.55
2016,5,10,12,0,181.0,476.0,1.7,18.0,647.0,646.05,484.26
2016,5,10,12,15,169.0,475.0,1.8,18.0,634.0,640.74,480.85
2016,5,10,12,30,157.0,474.0,1.9,18.0,621.0,634.18,476.62
2016,5,10,12,45,151.0,468.0,2.05,18.0,608.5,627.33,472.73
2016,5,10,13,0,145.0,462.0,2.2,18.0,596.0,619.48,468.07
2016,5,10,13,15,155.0,453.5,2.3,18.0,594.5,624.22,472.72
2016,5,10,13,30,165.0,445.0,2.4,18.0,593.0,628.09,476.7
2016,5,10,13,45,167.0,432.0,2.55,18.0,578.0,618.18,470.92
2016,5,10,14,0,169.0,419.0,2.7,18.0,563.0,607.31,464.51
2016,5,10,14,15,134.5,398.0,2.75,17.5,510.0,551.01,424.35
2016,5,10,14,30,100.0,377.0,2.8,17.0,457.0,481.79,374.13
2016,5,10,14,45,100.5,359.0,2.9,17.0,436.5,462.75,361.24
2016,5,10,15,0,101.0,341.0,3.0,17.0,416.0,443.23,347.62
2016,5,10,15,15,79.5,312.0,3.05,17.0,368.5,391.38,308.42
2016,5,10,15,30,58.0,283.0,3.1,17.0,321.0,340.35,269.35
2016,5,10,15,45,44.0,253.0,3.15,17.0,281.0,295.52,234.81
2016,5,10,16,0,30.0,223.0,3.2,17.0,241.0,251.44,200.32
2016,5,10,16,15,21.5,197.5,3.25,16.5,210.0,208.4,166.63
2016,5,10,16,30,13.0,172.0,3.3,16.0,179.0,176.11,141.05
2016,5,10,16,45,6.5,146.0,3.4,16.0,149.5,145.32,116.1
2016,5,10,17,0,0.0,120.0,3.5,16.0,120.0,115.12,91.3
2016,5,10,17,15,0.0,102.5,3.45,15.5,102.5,98.07,77.47
2016,5,10,17,30,0.0,85.0,3.4,15.0,85.0,81.01,63.34
2016,5,10,17,45,223.0,73.0,3.4,14.5,120.0,188.85,154.25
2016,5,10,18,0,446.0,61.0,3.4,14.0,155.0,265.38,212.66
2016,5,10,18,15,352.5,49.5,3.25,13.5,111.0,193.49,149.39
2016,5,10,18,30,259.0,38.0,3.1,13.0,67.0,131.16,94.14
2016,5,10,18,45,129.5,19.0,3.0,13.0,33.5,59.39,22.66
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,93.5,12.5,2.55,11.0,19.0,11.91,0.0
2016,5,11,5,30,187.0,25.0,2.6,11.0,38.0,19.61,7.83
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,29.1,19.6
2016,5,11,6,0,410.0,49.0,2.7,12.0,118.0,37.55,27.75
2016,5,11,6,15,205.0,48.0,2.65,12.0,82.5,34.91,25.77
2016,5,11,6,30,0.0,47.0,2.6,12.0,47.0,43.67,33.81
2016,5,11,6,45,0.0,58.5,2.55,12.5,58.5,54.39,43.39
2016,5,11,7,0,0.0,70.0,2.5,13.0,70.0,65.13,50.27
2016,5,11,7,15,0.0,93.5,2.45,13.0,93.5,85.9,67.73
2016,5,11,7,30,0.0,117.0,2.4,13.0,117.0,106.66,84.93
2016,5,11,7,45,0.0,118.5,2.35,13.5,118.5,108.72,86.16
2016,5,11,8,0,0.0,120.0,2.3,14.0,120.0,110.57,87.23
2016,5,11,8,15,0.0,130.0,2.25,14.0,130.0,119.84,94.58
2016,5,11,8,30,0.0,140.0,2.2,14.0,140.0,129.14,101.91
2016,5,11,8,45,68.0,235.0,2.15,14.5,283.0,239.76,190.2
2016,5,11,9,0,136.0,330.0,2.1,15.0,426.0,356.64,280.63
2016,5,11,9,15,93.5,332.0,2.05,15.0,400.0,348.6,273.67
2016,5,11,9,30,51.0,334.0,2.0,15.0,374.0,333.01,260.98
2016,5,11,9,45,73.0,364.0,1.95,15.5,424.0,378.92,295.55
2016,5,11,10,0,95.0,394.0,1.9,16.0,474.0,427.31,331.14
2016,5,11,10,15,58.0,355.5,1.9,16.0,404.5,372.46,288.86
2016,5,11,10,30,21.0,317.0,1.9,16.0,335.0,311.37,241.62
2016,5,11,10,45,28.5,349.0,1.9,16.0,375.0,351.84,272.61
2016,5,11,11,0,36.0,381.0,1.9,16.0,415.0,391.74,302.39
2016,5,11,11,15,91.5,425.5,1.9,16.0,511.5,486.85,374.15
2016,5,11,11,30,147.0,470.0,1.9,16.0,608.0,591.95,450.86
2016,5,11,11,45,119.5,465.5,1.95,16.5,578.0,569.96,432.86
2016,5,11,12,0,92.0,461.0,2.0,17.0,548.0,537.92,408.58
2016,5,11,12,15,81.5,453.0,2.05,17.0,530.0,524.22,398.84
2016,5,11,12,30,71.0,445.0,2.1,17.0,512.0,509.6,388.27
2016,5,11,12,45,85.0,448.5,2.2,17.0,528.0,530.46,404.51
2016,5,11,13,0,99.0,452.0,2.3,17.0,544.0,551.24,420.48
2016,5,11,13,15,103.5,444.5,2.35,17.0,539.0,550.67,420.64
2016,5,11,13,30,108.0,437.0,2.4,17.0,534.0,549.55,420.59
2016,5,11,13,45,125.0,427.5,2.5,17.0,537.0,570.99,437.52
2016,5,11,14,0,142.0,418.0,2.6,17.0,540.0,579.11,444.82
2016,5,11,14,15,108.0,392.0,2.6,17.0,483.0,505.19,390.39
2016,5,11,14,30,74.0,366.0,2.6,17.0,426.0,444.51,345.16
2016,5,11,14,45,52.5,328.0,2.6,17.0,370.0,383.39,299.31
2016,5,11,15,0,31.0,290.0,2.6,17.0,314.0,322.85,253.07
2016,5,11,15,15,31.0,274.5,2.55,16.5,297.0,306.72,241.82
2016,5,11,15,30,31.0,259.0,2.5,16.0,280.0,290.45,230.18
2016,5,11,15,45,19.0,223.0,2.45,16.0,235.5,231.9,184.18
2016,5,11,16,0,7.0,187.0,2.4,16.0,191.0,185.64,147.36
2016,5,11,16,15,5.5,173.0,2.35,15.5,176.0,170.8,136.1
2016,5,11,16,30,4.0,159.0,2.3,15.0,161.0,156.08,124.74
2016,5,11,16,45,2.0,144.0,2.3,15.0,145.0,140.15,112.0
2016,5,11,17,0,0.0,129.0,2.3,15.0,129.0,124.41,99.28
2016,5,11,17,15,0.0,110.5,2.25,14.5,110.5,106.35,84.64
2016,5,11,17,30,0.0,92.0,2.2,14.0,92.0,88.26,69.69
2016,5,11,17,45,237.0,74.5,2.2,14.0,124.5,205.42,167.95
2016,5,11,18,0,474.0,57.0,2.2,14.0,157.0,272.9,217.93
2016,5,11,18,15,382.5,46.5,2.2,13.5,113.0,201.28,155.05
2016,5,11,18,30,291.0,36.0,2.2,13.0,69.0,139.75,100.49
2016,5,11,18,45,145.5,18.0,2.25,13.0,34.5,62.18,26.52
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,3.1,11.0,7.5,7.15,0.0
2016,5,12,5,30,0.0,15.0,3.2,11.0,15.0,13.91,4.31
2016,5,12,5,45,0.0,31.5,3.3,11.0,31.5,29.18,19.77
2016,5,12,6,0,0.0,48.0,3.4,11.0,48.0,43.78,33.42
2016,5,12,6,15,0.0,67.5,3.35,11.0,67.5,60.61,48.95
2016,5,12,6,30,0.0,87.0,3.3,11.0,87.0,77.25,64.12
2016,5,12,6,45,4.5,106.5,3.25,11.5,108.0,93.74,78.76
2016,5,12,7,0,9.0,126.0,3.2,12.0,129.0,110.83,89.13
2016,5,12,7,15,7.0,139.0,3.1,12.0,142.0,123.79,99.67
2016,5,12,7,30,5.0,152.0,3.0,12.0,155.0,136.41,109.95
2016,5,12,7,45,8.0,168.5,2.95,12.5,173.0,152.66,122.74
2016,5,12,8,0,11.0,185.0,2.9,13.0,191.0,169.33,135.75
2016,5,12,8,15,19.5,213.0,2.85,13.0,225.0,197.91,158.5
2016,5,12,8,30,28.0,241.0,2.8,13.0,259.0,223.51,178.69
2016,5,12,8,45,24.0,249.0,2.75,13.0,265.0,236.12,188.49
2016,5,12,9,0,20.0,257.0,2.7,13.0,271.0,243.91,194.34
2016,5,12,9,15,27.0,285.0,2.65,13.0,305.5,272.19,216.46
2016,5,12,9,30,34.0,313.0,2.6,13.0,340.0,304.56,241.56
2016,5,12,9,45,45.5,341.5,2.6,13.5,379.0,341.34,269.48
2016,5,12,10,0,57.0,370.0,2.6,14.0,418.0,379.61,298.18
2016,5,12,10,15,52.5,377.5,2.55,14.0,422.5,388.46,304.32
2016,5,12,10,30,48.0,385.0,2.5,14.0,427.0,396.81,310.16
2016,5,12,10,45,58.5,406.0,2.45,14.5,458.5,429.52,334.18
2016,5,12,11,0,69.0,427.0,2.4,15.0,490.0,463.22,358.52
2016,5,12,11,15,117.0,449.5,2.35,15.0,558.5,537.12,414.0
2016,5,12,11,30,165.0,472.0,2.3,15.0,627.0,610.01,467.47
2016,5,12,11,45,116.5,458.0,2.3,15.0,567.5,559.6,429.07
2016,5,12,12,0,68.0,444.0,2.3,15.0,508.0,497.88,382.73
2016,5,12,12,15,83.5,453.5,2.35,15.0,532.0,526.49,404.82
2016,5,12,12,30,99.0,463.0,2.4,15.0,556.0,555.4,426.52
2016,5,12,12,45,88.0,451.5,2.5,15.5,533.5,536.35,411.84
2016,5,12,13,0,77.0,440.0,2.6,16.0,511.0,516.45,396.81
2016,5,12,13,15,93.5,439.5,2.7,16.0,524.5,535.13,411.83
2016,5,12,13,30,110.0,439.0,2.8,16.0,538.0,553.46,426.4
2016,5,12,13,45,108.5,425.5,2.9,16.0,521.0,539.37,416.73
2016,5,12,14,0,107.0,412.0,3.0,16.0,504.0,524.7,406.78
2016,5,12,14,15,119.0,399.0,3.1,15.5,497.5,536.34,417.48
2016,5,12,14,30,131.0,386.0,3.2,15.0,491.0,534.07,417.92
