Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,45,170.0,366.0,3.3,15.0,496.0,548.61,431.29
2016,5,12,15,0,209.0,346.0,3.4,15.0,501.0,560.62,442.7
2016,5,12,15,15,222.0,323.0,3.45,15.0,479.0,543.15,431.12
2016,5,12,15,30,235.0,300.0,3.5,15.0,457.0,523.98,418.3
2016,5,12,15,45,348.0,251.5,3.55,15.0,465.5,569.62,457.54
2016,5,12,16,0,461.0,203.0,3.6,15.0,474.0,605.67,488.68
2016,5,12,16,15,335.5,206.5,3.65,14.5,394.5,485.31,395.23
2016,5,12,16,30,210.0,210.0,3.7,14.0,315.0,376.43,308.49
2016,5,12,16,45,186.0,188.0,3.75,14.0,273.5,327.78,269.91
2016,5,12,17,0,162.0,166.0,3.8,14.0,232.0,280.83,231.78
2016,5,12,17,15,144.0,145.5,3.85,13.5,198.5,240.96,199.23
2016,5,12,17,30,126.0,125.0,3.9,13.0,165.0,202.6,167.17
2016,5,12,17,45,108.5,103.0,4.0,13.0,133.0,164.29,134.22
2016,5,12,18,0,91.0,81.0,4.1,13.0,101.0,127.57,102.1
2016,5,12,18,15,64.5,60.5,4.1,12.5,72.5,91.08,70.2
2016,5,12,18,30,38.0,40.0,4.1,12.0,44.0,53.04,37.1
2016,5,12,18,45,19.0,22.5,4.1,12.0,24.5,27.25,10.65
2016,5,12,19,0,0.0,5.0,4.1,12.0,5.0,4.77,0.0
2016,5,12,19,15,0.0,2.5,4.05,12.0,2.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.77,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,9.26,1.2
2016,5,13,5,45,0.0,21.0,3.45,11.0,21.0,19.47,11.37
2016,5,13,6,0,0.0,32.0,3.5,11.0,32.0,29.7,20.92
2016,5,13,6,15,0.0,44.5,3.45,11.0,44.5,41.35,31.69
2016,5,13,6,30,0.0,57.0,3.4,11.0,57.0,53.0,42.36
2016,5,13,6,45,0.0,70.5,3.4,11.5,70.5,65.11,53.18
2016,5,13,7,0,0.0,84.0,3.4,12.0,84.0,77.16,60.73
2016,5,13,7,15,25.5,133.5,3.35,12.0,145.5,117.04,93.28
2016,5,13,7,30,51.0,183.0,3.3,12.0,207.0,162.17,129.4
2016,5,13,7,45,25.5,161.0,3.3,12.0,173.0,146.21,116.9
2016,5,13,8,0,0.0,139.0,3.3,12.0,139.0,127.22,101.78
2016,5,13,8,15,3.5,166.5,3.3,12.0,169.0,153.02,122.76
2016,5,13,8,30,7.0,194.0,3.3,12.0,199.0,179.4,143.99
2016,5,13,8,45,24.5,243.5,3.3,12.5,261.5,231.6,185.54
2016,5,13,9,0,42.0,293.0,3.3,13.0,324.0,282.35,225.3
2016,5,13,9,15,37.0,301.0,3.4,13.0,329.0,291.42,232.1
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,299.83,238.42
2016,5,13,9,45,57.0,349.5,3.65,13.5,396.5,355.76,281.92
2016,5,13,10,0,82.0,390.0,3.8,14.0,459.0,414.68,327.0
2016,5,13,10,15,168.0,408.0,3.9,14.0,554.5,501.67,395.02
2016,5,13,10,30,254.0,426.0,4.0,14.0,650.0,597.25,468.33
2016,5,13,10,45,257.0,436.0,4.15,14.5,667.0,623.84,486.97
2016,5,13,11,0,260.0,446.0,4.3,15.0,684.0,650.05,505.72
2016,5,13,11,15,270.5,450.5,4.4,15.0,701.0,677.18,526.09
2016,5,13,11,30,281.0,455.0,4.5,15.0,718.0,704.06,546.23
2016,5,13,11,45,291.5,448.0,4.6,15.0,722.5,719.3,558.08
2016,5,13,12,0,302.0,441.0,4.7,15.0,727.0,733.65,569.4
2016,5,13,12,15,611.0,281.5,4.75,15.0,857.5,894.23,695.94
2016,5,13,12,30,920.0,122.0,4.8,15.0,988.0,1037.64,798.2
2016,5,13,12,45,918.0,121.5,4.9,15.0,978.0,1046.44,804.42
2016,5,13,13,0,916.0,121.0,5.0,15.0,968.0,1051.69,809.29
2016,5,13,13,15,658.0,251.5,5.0,15.0,854.5,946.33,735.73
2016,5,13,13,30,400.0,382.0,5.0,15.0,741.0,819.85,637.49
2016,5,13,13,45,383.0,380.5,5.05,15.0,717.0,791.73,618.44
2016,5,13,14,0,366.0,379.0,5.1,15.0,693.0,772.3,604.86
2016,5,13,14,15,628.5,244.5,5.1,15.0,759.5,900.66,707.9
2016,5,13,14,30,891.0,110.0,5.1,15.0,826.0,987.49,771.16
2016,5,13,14,45,885.5,106.0,5.1,15.0,790.0,961.35,753.3
2016,5,13,15,0,880.0,102.0,5.1,15.0,754.0,932.13,733.95
2016,5,13,15,15,867.5,100.0,5.05,14.5,712.0,895.96,710.54
2016,5,13,15,30,855.0,98.0,5.0,14.0,670.0,857.49,685.25
2016,5,13,15,45,844.0,93.5,4.95,14.0,624.5,815.38,655.73
2016,5,13,16,0,833.0,89.0,4.9,14.0,579.0,776.99,628.76
2016,5,13,16,15,812.5,85.5,4.85,14.0,529.5,724.77,590.97
2016,5,13,16,30,792.0,82.0,4.8,14.0,480.0,671.85,552.14
2016,5,13,16,45,768.5,77.0,4.75,14.0,429.0,614.81,508.55
2016,5,13,17,0,745.0,72.0,4.7,14.0,378.0,557.97,462.91
2016,5,13,17,15,706.5,67.5,4.65,13.5,325.5,493.65,410.61
2016,5,13,17,30,668.0,63.0,4.6,13.0,273.0,431.67,358.42
2016,5,13,17,45,613.0,57.0,4.55,13.0,222.5,364.95,300.0
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,301.4,242.74
2016,5,13,18,15,469.0,42.5,4.45,12.5,126.0,228.22,177.5
2016,5,13,18,30,380.0,34.0,4.4,12.0,80.0,164.73,119.89
2016,5,13,18,45,235.0,22.5,4.35,12.0,46.5,92.33,47.85
2016,5,13,19,0,90.0,11.0,4.3,12.0,13.0,27.22,0.0
2016,5,13,19,15,45.0,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,3.5,13.0,2.95,13.0,13.0,12.39,0.0
2016,5,14,5,30,7.0,26.0,3.1,13.0,26.0,23.73,12.22
2016,5,14,5,45,36.5,44.5,3.3,13.0,50.5,38.97,28.17
2016,5,14,6,0,66.0,63.0,3.5,13.0,75.0,52.23,40.66
2016,5,14,6,15,81.0,84.0,3.5,13.0,103.5,68.2,55.33
2016,5,14,6,30,96.0,105.0,3.5,13.0,132.0,83.73,69.39
2016,5,14,6,45,106.0,126.5,3.5,13.5,162.0,99.11,82.9
2016,5,14,7,0,116.0,148.0,3.5,14.0,192.0,119.32,93.43
2016,5,14,7,15,197.5,165.0,3.35,14.0,252.0,150.05,113.06
2016,5,14,7,30,279.0,182.0,3.2,14.0,312.0,185.06,137.13
2016,5,14,7,45,232.0,211.5,3.05,14.5,327.5,218.22,166.4
2016,5,14,8,0,185.0,241.0,2.9,15.0,343.0,250.9,195.0
2016,5,14,8,15,185.5,264.5,2.7,15.0,374.5,284.32,222.43
2016,5,14,8,30,186.0,288.0,2.5,15.0,406.0,317.98,249.59
2016,5,14,8,45,250.0,299.0,2.4,15.5,470.0,366.11,286.74
2016,5,14,9,0,314.0,310.0,2.3,16.0,534.0,424.59,331.59
2016,5,14,9,15,600.0,206.0,2.25,16.0,663.0,509.3,398.66
2016,5,14,9,30,886.0,102.0,2.2,16.0,792.0,622.26,486.76
2016,5,14,9,45,884.0,109.0,2.15,16.0,822.5,671.43,523.51
2016,5,14,10,0,882.0,116.0,2.1,16.0,853.0,718.43,558.02
2016,5,14,10,15,599.5,263.0,2.1,16.0,771.5,688.03,530.74
2016,5,14,10,30,317.0,410.0,2.1,16.0,690.0,631.2,483.44
2016,5,14,10,45,607.5,266.5,2.15,16.5,817.5,753.46,578.04
2016,5,14,11,0,898.0,123.0,2.2,17.0,945.0,882.69,668.58
2016,5,14,11,15,900.5,123.5,2.25,17.0,958.0,915.34,689.47
2016,5,14,11,30,903.0,124.0,2.3,17.0,971.0,945.21,709.41
2016,5,14,11,45,902.0,125.5,2.35,17.0,975.5,969.89,725.89
2016,5,14,12,0,901.0,127.0,2.4,17.0,980.0,991.41,740.36
2016,5,14,12,15,700.5,255.5,2.45,17.0,917.5,955.62,716.77
2016,5,14,12,30,500.0,384.0,2.5,17.0,855.0,898.24,672.51
2016,5,14,12,45,511.0,374.0,2.6,17.0,851.5,908.75,681.74
2016,5,14,13,0,522.0,364.0,2.7,17.0,848.0,916.95,688.83
2016,5,14,13,15,697.0,249.0,2.8,17.0,883.0,982.86,740.24
2016,5,14,13,30,872.0,134.0,2.9,17.0,918.0,1025.53,769.71
2016,5,14,13,45,865.5,133.0,3.0,17.0,893.5,1015.37,764.16
2016,5,14,14,0,859.0,132.0,3.1,17.0,869.0,1001.9,756.95
2016,5,14,14,15,850.5,130.5,3.2,17.0,838.0,982.73,745.91
2016,5,14,14,30,842.0,129.0,3.3,17.0,807.0,968.89,738.55
2016,5,14,14,45,535.0,237.0,3.4,17.0,661.0,779.47,605.5
2016,5,14,15,0,228.0,345.0,3.5,17.0,515.0,576.59,450.78
2016,5,14,15,15,301.5,307.5,3.55,16.5,518.5,609.35,480.52
2016,5,14,15,30,375.0,270.0,3.6,16.0,522.0,623.75,495.5
2016,5,14,15,45,229.0,262.5,3.7,16.0,413.5,482.5,386.07
2016,5,14,16,0,83.0,255.0,3.8,16.0,305.0,328.44,263.51
2016,5,14,16,15,45.0,210.0,3.8,15.5,237.0,248.34,200.15
2016,5,14,16,30,7.0,165.0,3.8,15.0,169.0,164.19,131.58
2016,5,14,16,45,3.5,139.0,3.85,15.0,141.0,135.75,108.55
2016,5,14,17,0,0.0,113.0,3.9,15.0,113.0,107.66,85.41
2016,5,14,17,15,271.5,98.5,3.85,15.0,185.0,277.35,230.35
2016,5,14,17,30,543.0,84.0,3.8,15.0,257.0,392.5,323.28
2016,5,14,17,45,490.0,74.5,3.8,15.0,208.5,327.32,266.77
2016,5,14,18,0,437.0,65.0,3.8,15.0,160.0,266.98,213.6
2016,5,14,18,15,347.5,53.5,3.7,14.5,116.5,195.09,151.05
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,135.75,98.86
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,71.06,38.43
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,11.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,14.3,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,23.48,12.4
2016,5,15,5,45,253.5,43.5,4.3,13.5,81.5,33.45,23.38
2016,5,15,6,0,360.0,57.0,4.4,14.0,121.0,43.04,32.42
2016,5,15,6,15,432.0,66.5,4.3,14.0,168.0,49.69,38.71
2016,5,15,6,30,504.0,76.0,4.2,14.0,215.0,54.79,43.44
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.0,56.65,45.03
2016,5,15,7,0,614.0,88.0,4.0,15.0,317.0,78.49,48.6
2016,5,15,7,15,651.0,93.5,3.9,15.0,368.5,124.83,73.33
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,175.63,111.06
2016,5,15,7,45,719.0,102.0,3.75,15.0,470.5,227.44,154.87
2016,5,15,8,0,750.0,105.0,3.7,15.0,521.0,286.52,206.76
2016,5,15,8,15,770.5,108.5,3.6,15.0,569.0,341.34,255.89
2016,5,15,8,30,791.0,112.0,3.5,15.0,617.0,397.82,305.72
2016,5,15,8,45,809.0,113.5,3.45,15.5,661.5,452.86,352.77
2016,5,15,9,0,827.0,115.0,3.4,16.0,706.0,508.73,399.0
2016,5,15,9,15,839.5,117.0,3.35,16.0,745.0,562.63,443.07
2016,5,15,9,30,852.0,119.0,3.3,16.0,784.0,617.55,486.58
2016,5,15,9,45,873.5,114.0,3.3,16.5,821.0,669.46,526.12
2016,5,15,10,0,895.0,109.0,3.3,17.0,858.0,721.23,564.48
2016,5,15,10,15,901.5,110.5,3.4,17.0,885.5,767.56,597.71
2016,5,15,10,30,908.0,112.0,3.5,17.0,913.0,812.04,628.98
2016,5,15,10,45,911.5,113.5,3.65,17.0,933.5,852.03,657.14
2016,5,15,11,0,915.0,115.0,3.8,17.0,954.0,889.57,683.51
2016,5,15,11,15,918.0,115.5,4.05,17.0,967.5,923.09,707.57
2016,5,15,11,30,921.0,116.0,4.3,17.0,981.0,953.82,729.72
2016,5,15,11,45,921.5,117.0,4.6,17.5,986.5,979.76,748.29
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,1002.55,764.79
2016,5,15,12,15,922.0,117.5,5.1,18.0,990.0,1020.13,778.43
2016,5,15,12,30,922.0,117.0,5.3,18.0,988.0,1034.33,789.86
2016,5,15,12,45,925.5,113.5,5.5,18.0,980.0,1045.52,799.34
2016,5,15,13,0,929.0,110.0,5.7,18.0,972.0,1053.17,806.49
2016,5,15,13,15,925.5,109.0,5.8,17.5,955.0,1052.74,808.98
2016,5,15,13,30,922.0,108.0,5.9,17.0,938.0,1048.69,809.09
2016,5,15,13,45,915.5,108.0,6.0,17.0,913.0,1039.11,803.86
2016,5,15,14,0,909.0,108.0,6.1,17.0,888.0,1026.06,796.29
2016,5,15,14,15,901.5,106.5,6.1,17.0,857.5,1007.05,783.91
2016,5,15,14,30,894.0,105.0,6.1,17.0,827.0,984.81,769.31
2016,5,15,14,45,884.5,103.5,6.2,17.0,790.0,957.58,751.74
2016,5,15,15,0,875.0,102.0,6.3,17.0,753.0,927.51,732.03
2016,5,15,15,15,862.5,99.5,6.4,16.5,711.0,890.98,708.8
2016,5,15,15,30,850.0,97.0,6.5,16.0,669.0,852.17,683.56
2016,5,15,15,45,831.0,95.5,6.6,16.0,622.0,813.13,656.5
2016,5,15,16,0,812.0,94.0,6.7,16.0,575.0,766.33,623.18
2016,5,15,16,15,790.0,90.5,6.7,15.5,525.5,713.88,585.84
2016,5,15,16,30,768.0,87.0,6.7,15.0,476.0,660.9,547.37
2016,5,15,16,45,735.5,84.0,6.7,15.0,424.0,601.23,500.57
2016,5,15,17,0,703.0,81.0,6.7,15.0,372.0,544.67,454.37
2016,5,15,17,15,662.5,76.0,6.65,14.5,320.5,480.75,401.71
2016,5,15,17,30,622.0,71.0,6.6,14.0,269.0,419.49,349.64
2016,5,15,17,45,559.0,64.5,6.55,14.0,218.5,348.99,287.86
2016,5,15,18,0,496.0,58.0,6.5,14.0,168.0,284.29,229.75
2016,5,15,18,15,407.5,48.5,6.4,13.5,123.5,213.41,166.66
2016,5,15,18,30,319.0,39.0,6.3,13.0,79.0,152.11,111.62
2016,5,15,18,45,188.0,25.5,6.2,13.0,46.0,83.97,47.42
2016,5,15,19,0,57.0,12.0,6.1,13.0,13.0,22.15,0.0
2016,5,15,19,15,28.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.0,15.0,3.9,12.0,21.0,14.3,0.0
2016,5,16,5,30,142.0,30.0,3.9,12.0,42.0,23.43,12.73
2016,5,16,5,45,239.0,44.5,3.9,12.5,81.0,34.18,24.17
2016,5,16,6,0,336.0,59.0,3.9,13.0,120.0,44.5,33.89
2016,5,16,6,15,407.0,69.0,3.8,13.0,166.0,50.89,39.97
2016,5,16,6,30,478.0,79.0,3.7,13.0,212.0,57.19,45.77
2016,5,16,6,45,532.0,86.0,3.6,13.5,262.5,59.74,47.96
2016,5,16,7,0,586.0,93.0,3.5,14.0,313.0,82.29,52.2
2016,5,16,7,15,623.0,99.0,3.4,14.0,363.5,127.36,76.73
2016,5,16,7,30,660.0,105.0,3.3,14.0,414.0,176.93,113.72
2016,5,16,7,45,693.5,107.5,3.25,14.5,464.5,227.21,155.88
2016,5,16,8,0,727.0,110.0,3.2,15.0,515.0,281.12,202.96
2016,5,16,8,15,748.0,113.5,3.15,15.5,562.5,338.92,253.7
2016,5,16,8,30,769.0,117.0,3.1,16.0,610.0,394.29,301.7
2016,5,16,8,45,788.5,118.5,3.1,16.5,654.0,448.74,347.89
2016,5,16,9,0,808.0,120.0,3.1,17.0,698.0,504.23,393.51
2016,5,16,9,15,820.5,122.0,3.1,17.0,737.0,557.13,436.57
2016,5,16,9,30,833.0,124.0,3.1,17.0,776.0,609.8,478.28
2016,5,16,9,45,854.5,119.5,3.1,17.5,812.5,662.4,518.05
2016,5,16,10,0,876.0,115.0,3.1,18.0,849.0,713.78,555.87
2016,5,16,10,15,882.5,116.0,3.15,18.0,876.5,758.82,588.04
2016,5,16,10,30,889.0,117.0,3.2,18.0,904.0,802.05,618.03
2016,5,16,10,45,894.0,118.0,3.25,18.5,924.5,842.06,644.31
2016,5,16,11,0,899.0,119.0,3.3,19.0,945.0,879.77,668.74
2016,5,16,11,15,902.5,119.5,3.4,19.0,958.5,913.22,691.68
2016,5,16,11,30,906.0,120.0,3.5,19.0,972.0,943.95,712.76
2016,5,16,11,45,907.0,120.5,3.6,19.0,978.0,969.5,730.34
2016,5,16,12,0,908.0,121.0,3.7,19.0,984.0,991.98,745.93
2016,5,16,12,15,908.0,121.0,3.85,19.0,982.0,1009.81,758.81
2016,5,16,12,30,908.0,121.0,4.0,19.0,980.0,1024.33,769.59
2016,5,16,12,45,908.0,120.0,4.15,19.0,971.5,1034.46,777.54
2016,5,16,13,0,908.0,119.0,4.3,19.0,963.0,1041.13,783.3
2016,5,16,13,15,904.5,118.0,4.4,19.0,946.0,1040.74,784.08
2016,5,16,13,30,901.0,117.0,4.5,19.0,929.0,1036.82,783.05
2016,5,16,13,45,898.0,115.0,4.6,19.0,906.0,1028.83,779.37
2016,5,16,14,0,895.0,113.0,4.7,19.0,883.0,1017.37,773.4
2016,5,16,14,15,887.5,112.0,4.75,18.5,852.5,999.14,763.9
2016,5,16,14,30,880.0,111.0,4.8,18.0,822.0,977.74,752.21
2016,5,16,14,45,867.5,110.5,4.9,18.0,784.5,949.12,734.34
2016,5,16,15,0,855.0,110.0,5.0,18.0,747.0,917.86,714.48
2016,5,16,15,15,842.0,107.5,5.0,18.0,705.5,881.52,690.16
2016,5,16,15,30,829.0,105.0,5.0,18.0,664.0,849.61,668.92
2016,5,16,15,45,804.0,105.0,5.05,18.0,616.5,801.6,635.95
2016,5,16,16,0,779.0,105.0,5.1,18.0,569.0,752.67,601.89
2016,5,16,16,15,756.0,101.5,5.1,17.5,519.5,700.75,565.9
2016,5,16,16,30,733.0,98.0,5.1,17.0,470.0,650.9,530.76
2016,5,16,16,45,694.5,95.5,5.15,17.0,418.0,589.38,483.04
2016,5,16,17,0,656.0,93.0,5.2,17.0,366.0,529.55,435.43
2016,5,16,17,15,613.0,87.0,5.25,16.5,315.0,465.24,383.73
2016,5,16,17,30,570.0,81.0,5.3,16.0,264.0,403.9,332.75
2016,5,16,17,45,506.0,73.5,5.35,15.5,214.5,334.35,273.51
2016,5,16,18,0,442.0,66.0,5.4,15.0,165.0,270.7,217.75
2016,5,16,18,15,353.5,54.5,5.3,14.5,121.0,198.7,154.69
2016,5,16,18,30,265.0,43.0,5.2,14.0,77.0,139.14,102.14
2016,5,16,18,45,149.0,27.5,5.15,14.0,45.0,77.41,45.15
2016,5,16,19,0,33.0,12.0,5.1,14.0,13.0,17.67,0.0
2016,5,16,19,15,16.5,6.0,4.9,13.5,6.5,5.72,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,11.01,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,22.33,11.99
2016,5,17,5,45,349.0,38.5,2.75,14.5,90.5,29.77,20.2
2016,5,17,6,0,455.0,49.0,2.8,15.0,132.0,36.83,26.89
2016,5,17,6,15,523.0,56.5,2.7,15.5,181.0,40.87,30.72
2016,5,17,6,30,591.0,64.0,2.6,16.0,230.0,44.72,34.19
2016,5,17,6,45,639.5,69.5,2.55,16.5,282.0,46.73,35.91
2016,5,17,7,0,688.0,75.0,2.5,17.0,334.0,72.24,40.61
2016,5,17,7,15,721.5,79.0,2.55,17.0,386.5,125.62,70.25
2016,5,17,7,30,755.0,83.0,2.6,17.0,439.0,178.29,109.3
2016,5,17,7,45,781.0,86.5,2.65,17.5,490.0,232.79,155.1
2016,5,17,8,0,807.0,90.0,2.7,18.0,541.0,290.01,205.05
2016,5,17,8,15,825.5,93.0,2.75,18.5,589.0,346.83,255.05
2016,5,17,8,30,844.0,96.0,2.8,19.0,637.0,409.02,308.25
2016,5,17,8,45,858.5,98.5,2.9,19.5,681.5,465.6,355.94
2016,5,17,9,0,873.0,101.0,3.0,20.0,726.0,522.5,402.42
2016,5,17,9,15,884.0,102.5,3.0,20.0,766.0,576.68,446.03
2016,5,17,9,30,895.0,104.0,3.0,20.0,806.0,630.3,487.95
2016,5,17,9,45,904.0,105.5,3.05,20.5,840.0,681.83,526.4
2016,5,17,10,0,913.0,107.0,3.1,21.0,874.0,732.13,562.88
2016,5,17,10,15,919.5,108.0,3.1,21.0,901.5,778.67,594.94
2016,5,17,10,30,926.0,109.0,3.1,21.0,929.0,823.3,625.09
2016,5,17,10,45,929.0,110.5,3.1,21.5,949.0,863.46,650.61
2016,5,17,11,0,932.0,112.0,3.1,22.0,969.0,901.07,674.12
2016,5,17,11,15,934.5,112.5,3.1,22.0,982.0,934.6,695.98
2016,5,17,11,30,937.0,113.0,3.1,22.0,995.0,965.25,715.86
2016,5,17,11,45,936.5,114.0,3.15,22.0,1000.0,990.59,732.58
2016,5,17,12,0,936.0,115.0,3.2,22.0,1005.0,1012.68,747.23
2016,5,17,12,15,935.5,114.5,3.25,22.0,1002.5,1029.96,758.82
2016,5,17,12,30,935.0,114.0,3.3,22.0,1000.0,1043.8,768.28
2016,5,17,12,45,934.0,113.0,3.4,22.5,990.0,1053.14,773.85
2016,5,17,13,0,933.0,112.0,3.5,23.0,980.0,1058.9,777.2
2016,5,17,13,15,929.0,111.5,3.6,23.0,962.5,1058.53,778.19
2016,5,17,13,30,925.0,111.0,3.7,23.0,945.0,1054.55,776.97
2016,5,17,13,45,918.5,110.5,3.8,23.0,920.0,1044.49,771.87
2016,5,17,14,0,912.0,110.0,3.9,23.0,895.0,1030.94,764.57
2016,5,17,14,15,904.5,108.5,3.95,22.5,864.0,1011.97,754.84
2016,5,17,14,30,897.0,107.0,4.0,22.0,833.0,989.75,742.95
2016,5,17,14,45,887.0,105.5,4.1,22.0,796.0,962.06,726.18
2016,5,17,15,0,877.0,104.0,4.2,22.0,759.0,931.56,707.39
2016,5,17,15,15,864.0,101.5,4.25,21.5,717.0,894.62,685.05
2016,5,17,15,30,851.0,99.0,4.3,21.0,675.0,855.43,660.84
2016,5,17,15,45,834.5,96.5,4.4,21.0,628.5,817.4,636.11
2016,5,17,16,0,818.0,94.0,4.5,21.0,582.0,771.39,605.45
2016,5,17,16,15,796.5,90.5,4.5,20.5,532.0,719.17,570.28
2016,5,17,16,30,775.0,87.0,4.5,20.0,482.0,666.36,533.93
2016,5,17,16,45,744.0,83.5,4.55,20.0,430.5,606.9,489.76
2016,5,17,17,0,713.0,80.0,4.6,20.0,379.0,548.34,444.23
2016,5,17,17,15,673.0,75.0,4.5,19.0,327.0,486.21,395.64
2016,5,17,17,30,633.0,70.0,4.4,18.0,275.0,424.74,345.84
2016,5,17,17,45,572.0,64.0,4.35,17.5,224.5,355.19,287.26
2016,5,17,18,0,511.0,58.0,4.3,17.0,174.0,291.19,231.65
2016,5,17,18,15,425.0,48.5,4.1,16.5,128.5,220.31,169.76
2016,5,17,18,30,339.0,39.0,3.9,16.0,83.0,158.71,115.41
2016,5,17,18,45,208.5,26.0,3.75,16.0,49.5,92.17,54.76
2016,5,17,19,0,78.0,13.0,3.6,16.0,16.0,27.2,0.0
2016,5,17,19,15,39.0,6.5,3.4,15.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,101.5,15.0,2.1,13.0,24.0,11.8,0.0
2016,5,18,5,30,203.0,30.0,2.1,13.0,48.0,23.4,13.13
2016,5,18,5,45,303.0,42.0,2.15,13.5,88.5,32.17,22.42
2016,5,18,6,0,403.0,54.0,2.2,14.0,129.0,41.14,30.84
2016,5,18,6,15,470.5,62.5,2.0,14.0,176.5,45.81,35.33
2016,5,18,6,30,538.0,71.0,1.8,14.0,224.0,50.23,39.41
2016,5,18,6,45,586.5,77.5,1.65,14.5,274.5,52.74,41.56
2016,5,18,7,0,635.0,84.0,1.5,15.0,325.0,78.03,46.62
2016,5,18,7,15,669.5,89.0,1.4,15.5,375.5,124.9,71.95
2016,5,18,7,30,704.0,94.0,1.3,16.0,426.0,175.89,109.63
2016,5,18,7,45,730.5,97.5,1.2,16.5,476.0,232.12,156.29
2016,5,18,8,0,757.0,101.0,1.1,17.0,526.0,286.55,202.98
2016,5,18,8,15,776.5,104.5,1.15,17.0,573.0,341.27,250.79
2016,5,18,8,30,796.0,108.0,1.2,17.0,620.0,397.54,299.05
2016,5,18,8,45,809.5,111.5,1.25,17.5,663.0,452.45,344.55
2016,5,18,9,0,823.0,115.0,1.3,18.0,706.0,507.75,388.82
2016,5,18,9,15,834.5,117.0,1.4,18.0,744.5,560.73,431.07
2016,5,18,9,30,846.0,119.0,1.5,18.0,783.0,614.69,472.87
2016,5,18,9,45,858.0,119.0,1.6,18.5,816.5,664.52,509.84
2016,5,18,10,0,870.0,119.0,1.7,19.0,850.0,713.48,545.26
2016,5,18,10,15,876.5,120.0,1.8,19.0,877.0,758.2,576.83
2016,5,18,10,30,883.0,121.0,1.9,19.0,904.0,801.13,606.21
2016,5,18,10,45,884.5,124.0,2.05,19.5,923.5,839.86,631.81
2016,5,18,11,0,886.0,127.0,2.2,20.0,943.0,876.11,655.58
2016,5,18,11,15,889.0,127.5,2.3,20.0,956.0,908.7,677.61
2016,5,18,11,30,892.0,128.0,2.4,20.0,969.0,938.6,697.86
2016,5,18,11,45,893.0,128.5,2.5,20.0,974.5,963.82,715.03
2016,5,18,12,0,894.0,129.0,2.6,20.0,980.0,986.03,730.31
2016,5,18,12,15,893.5,129.0,2.6,20.0,978.0,1003.17,741.39
2016,5,18,12,30,893.0,129.0,2.6,20.0,976.0,1017.07,750.45
2016,5,18,12,45,892.5,127.5,2.65,20.0,967.0,1026.13,756.98
2016,5,18,13,0,892.0,126.0,2.7,20.0,958.0,1031.77,761.44
2016,5,18,13,15,888.5,125.5,2.8,19.5,941.0,1031.95,764.43
2016,5,18,13,30,885.0,125.0,2.9,19.0,924.0,1028.66,765.28
2016,5,18,13,45,880.5,123.0,3.0,19.0,900.5,1019.38,760.82
2016,5,18,14,0,876.0,121.0,3.1,19.0,877.0,1006.7,754.19
2016,5,18,14,15,868.0,119.5,3.25,18.5,846.5,987.81,745.24
2016,5,18,14,30,860.0,118.0,3.4,18.0,816.0,965.81,734.1
2016,5,18,14,45,847.0,117.5,3.6,18.0,779.0,937.22,717.22
2016,5,18,15,0,834.0,117.0,3.8,18.0,742.0,913.56,703.57
2016,5,18,15,15,820.5,114.5,3.95,17.5,700.5,877.13,681.7
2016,5,18,15,30,807.0,112.0,4.1,17.0,659.0,838.57,657.95
2016,5,18,15,45,786.0,110.5,4.25,17.0,613.0,792.98,627.4
2016,5,18,16,0,765.0,109.0,4.4,17.0,567.0,746.24,595.79
2016,5,18,16,15,742.0,105.0,4.45,16.5,518.0,694.38,560.29
2016,5,18,16,30,719.0,101.0,4.5,16.0,469.0,644.76,525.52
2016,5,18,16,45,692.5,95.5,4.6,16.0,419.5,588.49,482.45
2016,5,18,17,0,666.0,90.0,4.7,16.0,370.0,532.88,438.62
2016,5,18,17,15,625.0,84.0,4.75,15.5,319.0,469.32,387.66
2016,5,18,17,30,584.0,78.0,4.8,15.0,268.0,408.52,337.23
2016,5,18,17,45,528.0,70.5,4.85,15.0,219.5,342.08,280.03
2016,5,18,18,0,472.0,63.0,4.9,15.0,171.0,280.71,225.71
2016,5,18,18,15,387.0,52.5,4.9,14.5,126.5,211.14,164.61
2016,5,18,18,30,302.0,42.0,4.9,14.0,82.0,149.33,109.99
2016,5,18,18,45,178.5,28.0,4.9,14.0,49.0,85.93,52.69
2016,5,18,19,0,55.0,14.0,4.9,14.0,16.0,23.85,0.0
2016,5,18,19,15,27.5,7.0,4.9,13.5,8.0,10.45,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,76.0,18.0,6.45,11.0,24.5,15.07,0.0
2016,5,19,5,30,152.0,36.0,6.7,11.0,49.0,28.22,17.32
2016,5,19,5,45,255.5,49.5,6.95,11.5,89.5,38.06,27.76
2016,5,19,6,0,359.0,63.0,7.2,12.0,130.0,47.5,36.73
2016,5,19,6,15,430.0,73.0,7.25,12.0,178.0,53.81,42.75
2016,5,19,6,30,501.0,83.0,7.3,12.0,226.0,60.33,48.77
2016,5,19,6,45,527.0,88.5,7.4,12.5,265.5,61.4,49.63
2016,5,19,7,0,553.0,94.0,7.5,13.0,305.0,83.64,53.35
2016,5,19,7,15,596.0,98.5,7.3,13.0,355.5,126.09,76.92
2016,5,19,7,30,639.0,103.0,7.1,13.0,406.0,173.71,112.88
2016,5,19,7,45,665.5,109.5,6.95,13.0,455.5,224.44,156.68
2016,5,19,8,0,692.0,116.0,6.8,13.0,505.0,278.06,204.87
2016,5,19,8,15,745.0,118.5,6.85,13.0,570.0,339.66,259.56
2016,5,19,8,30,798.0,121.0,6.9,13.0,635.0,410.03,321.31
2016,5,19,8,45,819.5,122.0,6.95,13.5,682.0,466.4,370.9
2016,5,19,9,0,841.0,123.0,7.0,14.0,729.0,523.97,420.24
2016,5,19,9,15,854.0,125.5,6.9,14.0,769.0,579.18,467.04
2016,5,19,9,30,867.0,128.0,6.8,14.0,809.0,634.16,512.48
2016,5,19,9,45,874.0,131.5,6.75,14.5,843.0,685.98,553.38
2016,5,19,10,0,881.0,135.0,6.7,15.0,877.0,735.42,591.39
2016,5,19,10,15,888.0,136.5,6.65,15.0,904.5,781.52,626.48
2016,5,19,10,30,895.0,138.0,6.6,15.0,932.0,825.86,658.69
2016,5,19,10,45,901.0,138.0,6.6,15.5,953.5,866.04,686.45
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,903.96,712.3
2016,5,19,11,15,741.5,243.0,6.65,16.0,933.0,897.25,707.0
2016,5,19,11,30,576.0,348.0,6.7,16.0,891.0,872.47,683.82
2016,5,19,11,45,584.5,341.5,6.75,16.0,896.0,893.42,699.88
2016,5,19,12,0,593.0,335.0,6.8,16.0,901.0,912.4,714.31
2016,5,19,12,15,753.0,237.0,6.85,16.0,953.5,986.99,772.56
2016,5,19,12,30,913.0,139.0,6.9,16.0,1006.0,1046.42,815.31
2016,5,19,12,45,919.0,133.5,7.0,16.0,998.5,1058.34,824.37
2016,5,19,13,0,925.0,128.0,7.1,16.0,991.0,1066.74,831.28
2016,5,19,13,15,921.5,127.0,7.3,16.0,973.5,1066.54,832.74
2016,5,19,13,30,918.0,126.0,7.5,16.0,956.0,1062.75,831.75
2016,5,19,13,45,745.5,213.5,7.75,16.0,876.0,994.09,783.94
2016,5,19,14,0,573.0,301.0,8.0,16.0,796.0,906.1,717.94
2016,5,19,14,15,730.5,211.5,8.1,15.5,819.5,965.2,768.14
2016,5,19,14,30,888.0,122.0,8.2,15.0,843.0,997.07,794.61
2016,5,19,14,45,754.5,170.5,8.3,15.0,763.5,919.98,738.67
2016,5,19,15,0,621.0,219.0,8.4,15.0,684.0,831.85,673.11
2016,5,19,15,15,627.0,200.0,8.45,14.5,647.5,801.14,652.95
2016,5,19,15,30,633.0,181.0,8.5,14.0,611.0,767.54,630.07
2016,5,19,15,45,573.0,185.0,8.55,14.0,554.0,700.52,577.72
2016,5,19,16,0,513.0,189.0,8.6,14.0,497.0,631.52,523.22
2016,5,19,16,15,462.0,184.5,8.7,13.5,444.5,567.82,473.34
2016,5,19,16,30,411.0,180.0,8.8,13.0,392.0,506.82,424.65
2016,5,19,16,45,403.0,161.0,8.9,13.0,350.5,462.1,388.65
2016,5,19,17,0,395.0,142.0,9.0,13.0,309.0,417.01,351.54
2016,5,19,17,15,354.5,131.5,8.95,12.5,266.5,362.38,305.65
2016,5,19,17,30,314.0,121.0,8.9,12.0,224.0,303.1,255.04
2016,5,19,17,45,279.5,103.5,8.85,12.0,183.0,251.3,209.41
2016,5,19,18,0,245.0,86.0,8.8,12.0,142.0,202.78,165.9
2016,5,19,18,15,196.0,67.5,8.8,12.0,105.5,151.28,119.76
2016,5,19,18,30,147.0,49.0,8.8,12.0,69.0,105.0,78.38
2016,5,19,18,45,73.5,32.0,8.8,12.0,42.0,59.82,37.5
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,14.04,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,92.5,17.5,7.7,11.0,26.0,13.8,0.0
2016,5,20,5,30,185.0,35.0,7.7,11.0,52.0,27.38,16.81
2016,5,20,5,45,289.5,47.5,7.7,11.0,93.5,36.44,26.43
2016,5,20,6,0,394.0,60.0,7.7,11.0,135.0,45.16,34.8
2016,5,20,6,15,464.5,69.0,7.65,11.0,183.5,51.31,40.69
2016,5,20,6,30,535.0,78.0,7.6,11.0,232.0,55.93,45.0
2016,5,20,6,45,586.5,84.5,7.6,11.5,283.5,58.17,46.92
2016,5,20,7,0,638.0,91.0,7.6,12.0,335.0,84.82,52.32
2016,5,20,7,15,673.5,96.0,7.55,12.0,386.5,131.92,78.85
2016,5,20,7,30,709.0,101.0,7.5,12.0,438.0,183.29,118.27
2016,5,20,7,45,735.5,105.5,7.5,12.5,488.5,236.42,164.28
2016,5,20,8,0,762.0,110.0,7.5,13.0,539.0,296.53,218.07
2016,5,20,8,15,782.0,113.5,7.45,13.0,587.0,351.64,268.76
2016,5,20,8,30,802.0,117.0,7.4,13.0,635.0,408.36,320.31
2016,5,20,8,45,815.0,121.0,7.4,13.0,678.5,463.79,370.01
2016,5,20,9,0,828.0,125.0,7.4,13.0,722.0,519.54,418.82
2016,5,20,9,15,840.0,127.5,7.35,13.0,761.0,573.49,465.0
2016,5,20,9,30,852.0,130.0,7.3,13.0,800.0,627.14,509.82
2016,5,20,9,45,865.0,129.5,7.3,13.5,835.0,678.49,550.97
2016,5,20,10,0,878.0,129.0,7.3,14.0,870.0,728.03,589.76
2016,5,20,10,15,884.5,130.5,7.25,14.0,897.0,773.54,624.65
2016,5,20,10,30,891.0,132.0,7.2,14.0,924.0,817.25,656.82
2016,5,20,10,45,893.5,134.5,7.2,14.0,944.0,856.64,685.69
2016,5,20,11,0,896.0,137.0,7.2,14.0,964.0,893.58,712.6
2016,5,20,11,15,898.5,137.5,7.15,14.0,977.0,926.07,735.91
2016,5,20,11,30,901.0,138.0,7.1,14.0,990.0,955.83,757.15
2016,5,20,11,45,902.0,139.0,7.1,14.0,995.5,981.8,775.82
2016,5,20,12,0,903.0,140.0,7.1,14.0,1001.0,1004.75,792.33
2016,5,20,12,15,902.0,139.5,7.1,14.0,998.5,1021.18,804.18
2016,5,20,12,30,901.0,139.0,7.1,14.0,996.0,1034.32,813.76
2016,5,20,12,45,897.5,139.5,7.1,14.0,985.5,1042.58,819.94
2016,5,20,13,0,894.0,140.0,7.1,14.0,975.0,1047.4,823.77
2016,5,20,13,15,889.5,139.0,7.1,14.0,957.5,1046.25,823.43
2016,5,20,13,30,885.0,138.0,7.1,14.0,940.0,1041.62,820.74
2016,5,20,13,45,877.0,138.0,7.1,14.0,915.0,1031.07,813.9
2016,5,20,14,0,869.0,138.0,7.1,14.0,890.0,1017.23,804.79
2016,5,20,14,15,860.0,136.5,7.05,14.0,859.0,997.65,791.35
2016,5,20,14,30,851.0,135.0,7.0,14.0,828.0,983.55,782.05
2016,5,20,14,45,838.5,133.5,7.0,14.0,790.5,954.46,761.99
2016,5,20,15,0,826.0,132.0,7.0,14.0,753.0,922.75,740.01
2016,5,20,15,15,811.5,129.0,6.95,13.5,711.0,885.19,714.72
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,845.54,687.64
2016,5,20,15,45,778.0,122.5,6.85,13.0,622.5,799.77,654.31
2016,5,20,16,0,759.0,119.0,6.8,13.0,576.0,752.72,619.72
2016,5,20,16,15,734.5,115.0,6.7,13.0,526.5,703.14,582.62
2016,5,20,16,30,710.0,111.0,6.6,13.0,477.0,650.2,541.8
2016,5,20,16,45,682.5,104.5,6.55,13.0,426.5,592.55,495.73
2016,5,20,17,0,655.0,98.0,6.5,13.0,376.0,535.64,449.21
2016,5,20,17,15,612.0,92.0,6.4,12.5,325.0,471.42,396.14
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,410.11,344.01
2016,5,20,17,45,508.0,78.0,6.2,12.0,224.0,341.4,283.8
2016,5,20,18,0,447.0,70.0,6.1,12.0,174.0,278.23,227.2
2016,5,20,18,15,360.5,59.0,5.95,11.5,129.5,207.19,164.18
2016,5,20,18,30,274.0,48.0,5.8,11.0,85.0,148.13,111.46
2016,5,20,18,45,137.0,33.5,5.7,11.0,52.0,77.49,49.85
2016,5,20,19,0,0.0,19.0,5.6,11.0,19.0,18.4,0.0
2016,5,20,19,15,0.0,9.5,5.5,11.0,9.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,3.5,15.0,3.3,12.0,15.5,13.93,0.0
2016,5,21,5,30,7.0,30.0,3.4,12.0,31.0,27.33,16.88
2016,5,21,5,45,27.0,50.0,3.55,12.0,55.0,43.51,32.58
2016,5,21,6,0,47.0,70.0,3.7,12.0,79.0,59.74,47.66
2016,5,21,6,15,62.5,91.5,3.75,12.0,107.0,76.69,63.22
2016,5,21,6,30,78.0,113.0,3.8,12.0,135.0,93.33,78.24
2016,5,21,6,45,92.0,133.5,3.85,12.5,165.0,103.88,87.42
2016,5,21,7,0,106.0,154.0,3.9,13.0,195.0,124.47,97.86
2016,5,21,7,15,137.5,177.0,3.95,13.0,238.0,154.41,119.36
2016,5,21,7,30,169.0,200.0,4.0,13.0,281.0,188.43,145.34
2016,5,21,7,45,217.5,218.0,4.1,13.0,334.0,226.4,174.91
2016,5,21,8,0,266.0,236.0,4.2,13.0,387.0,265.19,206.13
2016,5,21,8,15,247.0,262.0,4.3,13.0,411.5,298.91,235.42
2016,5,21,8,30,228.0,288.0,4.4,13.0,436.0,334.66,265.66
2016,5,21,8,45,218.0,311.5,4.5,13.0,460.5,365.99,291.6
2016,5,21,9,0,208.0,335.0,4.6,13.0,485.0,396.3,316.2
2016,5,21,9,15,291.5,335.0,4.6,13.0,558.0,454.35,362.66
2016,5,21,9,30,375.0,335.0,4.6,13.0,631.0,523.11,417.2
2016,5,21,9,45,423.0,328.5,4.6,13.0,675.5,569.99,454.31
2016,5,21,10,0,471.0,322.0,4.6,13.0,720.0,621.56,494.68
2016,5,21,10,15,639.0,246.0,4.55,13.0,804.0,700.97,558.31
2016,5,21,10,30,807.0,170.0,4.5,13.0,888.0,789.71,627.34
2016,5,21,10,45,813.5,170.5,4.45,13.0,908.5,828.49,654.28
2016,5,21,11,0,820.0,171.0,4.4,13.0,929.0,865.34,679.88
2016,5,21,11,15,638.5,281.5,4.35,13.0,876.5,842.32,659.91
2016,5,21,11,30,457.0,392.0,4.3,13.0,824.0,805.45,627.23
2016,5,21,11,45,456.0,395.5,4.3,13.0,829.0,824.61,641.23
2016,5,21,12,0,455.0,399.0,4.3,13.0,834.0,842.03,653.58
2016,5,21,12,15,467.5,396.0,4.3,13.0,842.5,864.44,669.93
2016,5,21,12,30,480.0,393.0,4.3,13.0,851.0,885.17,685.05
2016,5,21,12,45,501.0,369.0,4.3,13.0,842.0,891.67,690.84
2016,5,21,13,0,522.0,345.0,4.3,13.0,833.0,895.7,695.08
2016,5,21,13,15,666.5,258.5,4.3,13.0,870.5,959.86,745.94
2016,5,21,13,30,811.0,172.0,4.3,13.0,908.0,1011.55,782.33
2016,5,21,13,45,619.0,261.5,4.35,13.5,814.5,916.45,713.73
2016,5,21,14,0,427.0,351.0,4.4,14.0,721.0,812.33,633.33
2016,5,21,14,15,433.0,335.0,4.35,14.0,699.0,798.29,624.76
2016,5,21,14,30,439.0,319.0,4.3,14.0,677.0,782.01,614.02
2016,5,21,14,45,614.0,230.5,4.3,14.0,706.0,850.72,670.64
2016,5,21,15,0,789.0,142.0,4.3,14.0,735.0,899.42,707.43
2016,5,21,15,15,507.5,225.5,4.25,14.0,599.0,716.3,571.33
2016,5,21,15,30,226.0,309.0,4.2,14.0,463.0,524.48,420.11
2016,5,21,15,45,329.0,263.5,4.2,14.0,471.0,565.91,456.8
2016,5,21,16,0,432.0,218.0,4.2,14.0,479.0,598.39,485.15
2016,5,21,16,15,518.5,172.0,4.15,13.5,459.0,597.02,487.91
2016,5,21,16,30,605.0,126.0,4.1,13.0,439.0,591.86,487.29
2016,5,21,16,45,627.0,111.0,4.1,13.0,406.0,562.74,465.14
2016,5,21,17,0,649.0,96.0,4.1,13.0,373.0,529.92,439.33
2016,5,21,17,15,608.0,90.0,4.1,13.0,322.5,467.2,387.98
2016,5,21,17,30,567.0,84.0,4.1,13.0,272.0,407.22,337.54
2016,5,21,17,45,510.0,76.0,4.1,13.0,223.5,340.56,280.26
2016,5,21,18,0,453.0,68.0,4.1,13.0,175.0,279.05,225.96
2016,5,21,18,15,372.0,57.0,3.9,12.5,131.0,209.24,164.63
2016,5,21,18,30,291.0,46.0,3.7,12.0,87.0,151.11,113.02
2016,5,21,18,45,179.0,31.5,3.55,12.0,53.5,90.31,58.83
2016,5,21,19,0,67.0,17.0,3.4,12.0,20.0,33.21,0.0
2016,5,21,19,15,33.5,8.5,3.35,11.5,10.0,12.8,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,33.0,17.0,2.5,11.0,20.0,15.05,0.0
2016,5,22,5,30,66.0,34.0,2.6,11.0,40.0,29.08,18.56
2016,5,22,5,45,105.5,53.0,2.75,11.5,70.0,44.26,33.35
2016,5,22,6,0,145.0,72.0,2.9,12.0,100.0,56.54,44.85
2016,5,22,6,15,172.0,92.5,2.85,12.0,135.0,71.19,58.33
2016,5,22,6,30,199.0,113.0,2.8,12.0,170.0,85.29,71.07
2016,5,22,6,45,226.0,129.5,2.8,12.5,206.5,96.15,80.54
2016,5,22,7,0,253.0,146.0,2.8,13.0,243.0,118.89,89.54
2016,5,22,7,15,318.5,157.5,2.75,13.0,297.5,152.5,110.07
2016,5,22,7,30,384.0,169.0,2.7,13.0,352.0,188.28,135.5
2016,5,22,7,45,279.5,208.0,2.7,13.0,349.5,227.06,172.57
2016,5,22,8,0,175.0,247.0,2.7,13.0,347.0,253.81,198.95
2016,5,22,8,15,466.0,188.5,2.7,13.0,484.0,307.86,237.12
2016,5,22,8,30,757.0,130.0,2.7,13.0,621.0,399.24,308.8
2016,5,22,8,45,772.5,133.5,2.7,13.5,664.0,456.49,357.04
2016,5,22,9,0,788.0,137.0,2.7,14.0,707.0,510.73,401.68
2016,5,22,9,15,800.0,139.5,2.75,14.0,745.0,562.58,444.13
2016,5,22,9,30,812.0,142.0,2.8,14.0,783.0,614.21,485.31
2016,5,22,9,45,836.5,135.5,2.85,14.5,820.0,665.25,524.34
2016,5,22,10,0,861.0,129.0,2.9,15.0,857.0,716.22,562.36
2016,5,22,10,15,867.5,130.0,2.95,15.0,883.5,760.47,594.64
2016,5,22,10,30,874.0,131.0,3.0,15.0,910.0,802.95,624.34
2016,5,22,10,45,876.0,133.5,3.1,15.0,929.0,841.2,651.13
