Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,0,878.0,136.0,3.2,15.0,948.0,877.03,676.14
2016,5,22,11,15,880.5,136.5,3.25,15.0,960.5,908.9,698.0
2016,5,22,11,30,883.0,137.0,3.3,15.0,973.0,938.08,717.99
2016,5,22,11,45,882.0,138.5,3.35,15.0,978.0,962.17,734.48
2016,5,22,12,0,881.0,140.0,3.4,15.0,983.0,983.22,748.97
2016,5,22,12,15,880.5,140.0,3.5,15.0,980.5,1000.22,761.15
2016,5,22,12,30,880.0,140.0,3.6,15.0,978.0,1014.04,771.29
2016,5,22,12,45,878.0,139.5,3.75,15.0,968.5,1022.61,778.36
2016,5,22,13,0,876.0,139.0,3.9,15.0,959.0,1027.83,783.28
2016,5,22,13,15,689.0,247.0,4.0,15.0,885.0,970.57,744.92
2016,5,22,13,30,502.0,355.0,4.1,15.0,811.0,892.62,686.13
2016,5,22,13,45,476.0,348.5,4.2,15.0,772.0,860.1,664.4
2016,5,22,14,0,450.0,342.0,4.3,15.0,733.0,825.7,640.92
2016,5,22,14,15,407.0,348.0,4.35,15.0,692.5,785.93,612.41
2016,5,22,14,30,364.0,354.0,4.4,15.0,652.0,735.01,575.7
2016,5,22,14,45,425.5,311.0,4.45,15.0,644.0,753.22,592.61
2016,5,22,15,0,487.0,268.0,4.5,15.0,636.0,755.75,597.93
2016,5,22,15,15,461.5,262.0,4.55,14.5,595.0,714.18,569.03
2016,5,22,15,30,436.0,256.0,4.6,14.0,554.0,672.25,539.6
2016,5,22,15,45,593.5,185.5,4.65,14.0,562.0,718.22,580.24
2016,5,22,16,0,751.0,115.0,4.7,14.0,570.0,742.29,601.4
2016,5,22,16,15,728.5,111.0,4.7,13.5,521.5,694.34,567.58
2016,5,22,16,30,706.0,107.0,4.7,13.0,473.0,643.2,530.57
2016,5,22,16,45,599.0,115.5,4.75,13.0,404.0,549.1,455.74
2016,5,22,17,0,492.0,124.0,4.8,13.0,335.0,458.06,381.8
2016,5,22,17,15,452.5,115.5,4.8,13.0,290.0,401.55,335.1
2016,5,22,17,30,413.0,107.0,4.8,13.0,245.0,348.04,289.68
2016,5,22,17,45,379.5,92.0,4.8,13.0,202.0,293.45,242.41
2016,5,22,18,0,346.0,77.0,4.8,13.0,159.0,241.86,196.59
2016,5,22,18,15,332.0,60.5,4.65,12.5,124.0,198.92,157.13
2016,5,22,18,30,318.0,44.0,4.5,12.0,89.0,157.2,117.75
2016,5,22,18,45,210.0,30.5,4.35,12.0,55.0,96.84,63.61
2016,5,22,19,0,102.0,17.0,4.2,12.0,21.0,42.79,0.0
2016,5,22,19,15,51.0,8.5,4.1,11.5,10.5,15.3,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.5,16.5,3.2,12.0,19.5,14.67,0.0
2016,5,23,5,30,53.0,33.0,3.3,12.0,39.0,28.37,17.99
2016,5,23,5,45,88.5,52.5,3.45,12.5,67.5,43.93,32.94
2016,5,23,6,0,124.0,72.0,3.6,13.0,96.0,59.12,46.96
2016,5,23,6,15,149.0,92.5,3.6,13.0,129.5,74.59,61.12
2016,5,23,6,30,174.0,113.0,3.6,13.0,163.0,89.65,74.68
2016,5,23,6,45,196.5,131.5,3.6,13.0,199.0,97.38,81.49
2016,5,23,7,0,219.0,150.0,3.6,13.0,235.0,120.52,91.68
2016,5,23,7,15,177.5,176.0,3.6,13.0,251.0,157.91,120.53
2016,5,23,7,30,136.0,202.0,3.6,13.0,267.0,184.98,143.84
2016,5,23,7,45,422.5,160.0,3.65,13.5,394.0,215.51,157.7
2016,5,23,8,0,709.0,118.0,3.7,14.0,521.0,285.5,208.36
2016,5,23,8,15,729.5,122.0,3.7,14.0,567.0,338.55,255.89
2016,5,23,8,30,750.0,126.0,3.7,14.0,613.0,396.87,307.03
2016,5,23,8,45,767.0,128.5,3.7,14.5,656.0,449.77,352.31
2016,5,23,9,0,784.0,131.0,3.7,15.0,699.0,503.48,396.95
2016,5,23,9,15,796.0,134.0,3.7,15.0,737.0,555.48,439.73
2016,5,23,9,30,808.0,137.0,3.7,15.0,775.0,607.29,481.24
2016,5,23,9,45,827.0,133.0,3.75,15.0,810.5,656.78,520.36
2016,5,23,10,0,846.0,129.0,3.8,15.0,846.0,705.79,558.32
2016,5,23,10,15,852.5,130.5,3.75,15.0,872.5,749.79,590.59
2016,5,23,10,30,859.0,132.0,3.7,15.0,899.0,792.09,620.14
2016,5,23,10,45,866.5,131.5,3.7,15.0,919.5,831.47,647.54
2016,5,23,11,0,874.0,131.0,3.7,15.0,940.0,868.81,673.31
2016,5,23,11,15,877.0,131.5,3.65,15.0,952.5,900.92,694.96
2016,5,23,11,30,880.0,132.0,3.6,15.0,965.0,930.4,714.68
2016,5,23,11,45,883.5,130.5,3.55,15.0,971.5,955.7,731.44
2016,5,23,12,0,887.0,129.0,3.5,15.0,978.0,978.12,746.22
2016,5,23,12,15,886.5,129.0,3.45,15.0,976.0,995.11,757.3
2016,5,23,12,30,886.0,129.0,3.4,15.0,974.0,1008.91,766.29
2016,5,23,12,45,855.5,147.5,3.4,15.0,957.0,1007.75,765.62
2016,5,23,13,0,825.0,166.0,3.4,15.0,940.0,1013.0,769.56
2016,5,23,13,15,821.0,165.0,3.4,15.0,923.5,1012.56,769.7
2016,5,23,13,30,817.0,164.0,3.4,15.0,907.0,1008.82,767.76
2016,5,23,13,45,822.5,155.0,3.45,15.5,886.0,1002.91,763.45
2016,5,23,14,0,828.0,146.0,3.5,16.0,865.0,993.48,756.86
2016,5,23,14,15,680.5,217.0,3.55,15.5,794.0,921.18,709.64
2016,5,23,14,30,533.0,288.0,3.6,15.0,723.0,839.96,651.85
2016,5,23,14,45,502.0,281.5,3.7,15.0,677.5,794.5,620.83
2016,5,23,15,0,471.0,275.0,3.8,15.0,632.0,748.28,588.5
2016,5,23,15,15,281.0,291.5,3.9,15.0,501.0,571.83,454.48
2016,5,23,15,30,91.0,308.0,4.0,15.0,370.0,394.14,314.21
2016,5,23,15,45,47.5,244.0,4.1,15.0,276.5,286.69,229.86
2016,5,23,16,0,4.0,180.0,4.2,15.0,183.0,175.48,139.71
2016,5,23,16,15,27.5,194.5,4.3,14.5,209.0,217.03,175.31
2016,5,23,16,30,51.0,209.0,4.4,14.0,235.0,250.24,203.82
2016,5,23,16,45,29.5,177.0,4.5,14.0,192.0,199.87,162.53
2016,5,23,17,0,8.0,145.0,4.6,14.0,149.0,145.13,117.14
2016,5,23,17,15,4.0,127.0,4.6,14.0,129.0,124.95,100.53
2016,5,23,17,30,0.0,109.0,4.6,14.0,109.0,105.15,83.99
2016,5,23,17,45,232.5,87.5,4.7,14.0,143.5,210.6,173.36
2016,5,23,18,0,465.0,66.0,4.8,14.0,178.0,282.73,229.06
2016,5,23,18,15,386.0,56.0,4.75,13.5,134.0,216.01,169.99
2016,5,23,18,30,307.0,46.0,4.7,13.0,90.0,156.34,117.05
2016,5,23,18,45,198.5,32.0,4.7,13.0,56.0,95.81,63.49
2016,5,23,19,0,90.0,18.0,4.7,13.0,22.0,41.89,0.0
2016,5,23,19,15,45.0,9.0,4.65,12.5,11.0,14.98,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.0,3.7,12.0,13.0,12.06,0.0
2016,5,24,5,30,0.0,26.0,3.8,12.0,26.0,24.15,14.56
2016,5,24,5,45,0.0,44.5,3.9,12.5,44.5,40.33,29.82
2016,5,24,6,0,0.0,63.0,4.0,13.0,63.0,56.3,44.49
2016,5,24,6,15,6.5,82.5,4.0,13.0,84.5,72.92,59.65
2016,5,24,6,30,13.0,102.0,4.0,13.0,106.0,89.39,74.46
2016,5,24,6,45,19.0,121.5,4.0,13.0,128.5,105.74,88.9
2016,5,24,7,0,25.0,141.0,4.0,13.0,151.0,118.54,94.76
2016,5,24,7,15,35.5,165.0,4.0,13.0,181.0,141.9,113.15
2016,5,24,7,30,46.0,189.0,4.0,13.0,211.0,166.91,132.96
2016,5,24,7,45,33.0,197.5,4.0,13.0,214.0,176.77,141.35
2016,5,24,8,0,20.0,206.0,4.0,13.0,217.0,189.65,152.12
2016,5,24,8,15,60.5,248.5,4.0,13.0,287.0,235.87,188.52
2016,5,24,8,30,101.0,291.0,4.0,13.0,357.0,292.2,233.11
2016,5,24,8,45,68.0,290.5,4.0,13.5,336.5,286.31,228.21
2016,5,24,9,0,35.0,290.0,4.0,14.0,316.0,276.18,219.57
2016,5,24,9,15,56.0,325.5,4.0,14.0,369.0,322.42,255.96
2016,5,24,9,30,77.0,361.0,4.0,14.0,422.0,371.32,293.99
2016,5,24,9,45,158.5,383.5,4.0,14.5,516.0,449.26,354.51
2016,5,24,10,0,240.0,406.0,4.0,15.0,610.0,536.06,420.67
2016,5,24,10,15,204.5,424.5,4.0,15.0,602.0,541.75,423.69
2016,5,24,10,30,169.0,443.0,4.0,15.0,594.0,543.7,424.05
2016,5,24,10,45,124.0,442.0,4.0,15.0,554.5,517.08,402.85
2016,5,24,11,0,79.0,441.0,4.0,15.0,515.0,483.3,376.14
2016,5,24,11,15,53.5,408.0,4.0,15.0,458.5,435.01,339.06
2016,5,24,11,30,28.0,375.0,4.0,15.0,402.0,384.2,299.69
2016,5,24,11,45,81.5,428.5,4.05,15.0,506.5,489.12,381.13
2016,5,24,12,0,135.0,482.0,4.1,15.0,611.0,604.76,468.04
2016,5,24,12,15,96.0,459.5,4.1,15.0,551.5,542.57,420.5
2016,5,24,12,30,57.0,437.0,4.1,15.0,492.0,485.48,376.92
2016,5,24,12,45,51.5,424.0,4.15,15.5,473.0,469.74,364.73
2016,5,24,13,0,46.0,411.0,4.2,16.0,454.0,453.39,351.94
2016,5,24,13,15,36.5,382.0,4.25,15.5,416.0,416.04,324.45
2016,5,24,13,30,27.0,353.0,4.3,15.0,378.0,378.14,296.23
2016,5,24,13,45,19.5,304.5,4.35,15.0,322.5,311.3,244.8
2016,5,24,14,0,12.0,256.0,4.4,15.0,267.0,256.28,201.89
2016,5,24,14,15,25.5,297.5,4.45,15.0,319.5,322.05,254.48
2016,5,24,14,30,39.0,339.0,4.5,15.0,372.0,379.5,299.84
2016,5,24,14,45,57.5,340.5,4.55,15.0,386.0,399.39,316.4
2016,5,24,15,0,76.0,342.0,4.6,15.0,400.0,418.52,332.49
2016,5,24,15,15,57.5,309.5,4.65,15.0,352.5,366.42,292.06
2016,5,24,15,30,39.0,277.0,4.7,15.0,305.0,315.02,251.83
2016,5,24,15,45,19.5,210.5,4.8,15.0,224.5,218.67,174.98
2016,5,24,16,0,0.0,144.0,4.9,15.0,144.0,136.33,107.77
2016,5,24,16,15,0.0,112.5,4.9,14.5,112.5,105.64,82.98
2016,5,24,16,30,0.0,81.0,4.9,14.0,81.0,75.43,58.15
2016,5,24,16,45,1.0,110.5,4.95,14.0,111.0,104.88,83.16
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,136.09,109.59
2016,5,24,17,15,1.0,122.0,5.0,13.5,122.5,117.92,94.78
2016,5,24,17,30,0.0,104.0,5.0,13.0,104.0,99.83,79.82
2016,5,24,17,45,0.0,85.5,5.0,13.0,85.5,81.77,64.51
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,63.68,48.93
2016,5,24,18,15,163.0,56.5,4.9,12.5,80.0,125.95,99.09
2016,5,24,18,30,326.0,46.0,4.8,12.0,93.0,162.42,122.38
2016,5,24,18,45,212.5,32.5,4.75,12.0,58.5,100.01,67.13
2016,5,24,19,0,99.0,19.0,4.7,12.0,24.0,45.13,0.0
2016,5,24,19,15,49.5,9.5,4.6,12.0,12.0,16.14,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,17.0,3.1,12.0,29.0,13.3,0.0
2016,5,25,5,30,230.0,34.0,3.2,12.0,58.0,26.43,16.56
2016,5,25,5,45,321.5,45.5,3.3,12.5,98.5,34.7,24.91
2016,5,25,6,0,413.0,57.0,3.4,13.0,139.0,43.15,32.85
2016,5,25,6,15,206.5,50.5,3.4,13.0,91.5,36.21,26.91
2016,5,25,6,30,0.0,44.0,3.4,13.0,44.0,40.87,31.18
2016,5,25,6,45,0.0,53.5,3.4,13.0,53.5,49.72,39.1
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,58.59,44.64
2016,5,25,7,15,0.0,88.5,3.45,13.0,88.5,81.85,64.22
2016,5,25,7,30,0.0,114.0,3.5,13.0,114.0,104.39,82.94
2016,5,25,7,45,0.0,130.5,3.55,13.5,130.5,119.29,94.89
2016,5,25,8,0,0.0,147.0,3.6,14.0,147.0,134.29,106.78
2016,5,25,8,15,0.0,146.5,3.7,14.0,146.5,134.51,106.61
2016,5,25,8,30,0.0,146.0,3.8,14.0,146.0,134.54,106.34
2016,5,25,8,45,5.0,185.5,3.9,14.0,189.5,172.36,136.87
2016,5,25,9,0,10.0,225.0,4.0,14.0,233.0,210.85,167.6
2016,5,25,9,15,10.0,226.5,4.05,14.0,234.5,213.56,169.42
2016,5,25,9,30,10.0,228.0,4.1,14.0,236.0,216.15,171.23
2016,5,25,9,45,27.0,294.5,4.2,14.5,317.0,286.99,227.11
2016,5,25,10,0,44.0,361.0,4.3,15.0,398.0,361.62,284.74
2016,5,25,10,15,28.5,313.0,4.3,15.0,337.5,311.08,244.79
2016,5,25,10,30,13.0,265.0,4.3,15.0,277.0,256.73,201.77
2016,5,25,10,45,13.5,273.5,4.35,15.0,286.5,266.18,209.18
2016,5,25,11,0,14.0,282.0,4.4,15.0,296.0,275.69,216.51
2016,5,25,11,15,76.0,379.0,4.4,15.0,452.0,427.01,335.35
2016,5,25,11,30,138.0,476.0,4.4,15.0,608.0,586.47,455.89
2016,5,25,11,45,146.0,471.5,4.4,15.0,611.5,597.39,463.53
2016,5,25,12,0,154.0,467.0,4.4,15.0,615.0,607.9,471.6
2016,5,25,12,15,221.0,464.5,4.45,15.0,676.0,677.21,524.92
2016,5,25,12,30,288.0,462.0,4.5,15.0,737.0,756.25,584.18
2016,5,25,12,45,301.5,443.5,4.6,15.5,729.5,758.27,585.56
2016,5,25,13,0,315.0,425.0,4.7,16.0,722.0,758.71,586.29
2016,5,25,13,15,278.5,435.0,4.85,16.0,694.5,736.6,570.1
2016,5,25,13,30,242.0,445.0,5.0,16.0,667.0,713.23,552.94
2016,5,25,13,45,143.5,409.5,5.15,16.0,540.5,567.2,443.36
2016,5,25,14,0,45.0,374.0,5.3,16.0,414.0,420.35,329.66
2016,5,25,14,15,63.5,377.0,5.4,16.0,430.5,442.8,348.61
2016,5,25,14,30,82.0,380.0,5.5,16.0,447.0,464.67,366.68
2016,5,25,14,45,50.5,323.5,5.65,16.0,364.5,374.46,296.69
2016,5,25,15,0,19.0,267.0,5.8,16.0,282.0,274.86,218.0
2016,5,25,15,15,19.0,255.5,5.9,15.5,269.5,263.48,210.02
2016,5,25,15,30,19.0,244.0,6.0,15.0,257.0,252.06,201.8
2016,5,25,15,45,18.5,229.5,6.1,15.0,241.5,237.12,190.3
2016,5,25,16,0,18.0,215.0,6.2,15.0,226.0,222.18,178.72
2016,5,25,16,15,60.0,219.0,6.25,14.5,251.5,268.2,218.51
2016,5,25,16,30,102.0,223.0,6.3,14.0,277.0,302.28,248.36
2016,5,25,16,45,401.0,154.0,6.35,14.0,333.0,453.55,378.28
2016,5,25,17,0,700.0,85.0,6.4,14.0,389.0,550.58,460.4
2016,5,25,17,15,662.0,80.0,6.35,13.5,338.0,488.48,409.01
2016,5,25,17,30,624.0,75.0,6.3,13.0,287.0,428.73,358.51
2016,5,25,17,45,562.0,70.0,6.3,13.0,237.0,360.22,298.73
2016,5,25,18,0,500.0,65.0,6.3,13.0,187.0,297.22,242.4
2016,5,25,18,15,420.0,56.0,6.2,12.5,142.0,229.22,181.81
2016,5,25,18,30,340.0,47.0,6.1,12.0,97.0,169.58,128.22
2016,5,25,18,45,215.0,34.0,6.1,12.0,61.0,102.54,69.55
2016,5,25,19,0,90.0,21.0,6.1,12.0,25.0,43.16,1.84
2016,5,25,19,15,45.0,10.5,6.05,12.0,12.5,16.5,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,16.34,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,30.4,19.96
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,40.54,30.04
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,50.25,39.15
2016,5,26,6,15,226.0,92.0,4.05,13.0,142.5,70.96,57.93
2016,5,26,6,30,108.0,117.0,4.0,13.0,149.0,92.18,76.94
2016,5,26,6,45,126.0,137.0,4.0,13.0,181.0,106.38,89.46
2016,5,26,7,0,144.0,157.0,4.0,13.0,213.0,128.66,100.23
2016,5,26,7,15,96.0,173.5,3.95,13.0,213.0,153.97,120.63
2016,5,26,7,30,48.0,190.0,3.9,13.0,213.0,168.05,133.77
2016,5,26,7,45,80.5,219.5,3.85,13.5,263.5,203.58,161.18
2016,5,26,8,0,113.0,249.0,3.8,14.0,314.0,238.61,188.34
2016,5,26,8,15,194.0,265.5,3.75,14.0,388.0,288.81,227.27
2016,5,26,8,30,275.0,282.0,3.7,14.0,462.0,343.9,270.8
2016,5,26,8,45,523.5,212.5,3.65,14.5,583.0,411.79,323.81
2016,5,26,9,0,772.0,143.0,3.6,15.0,704.0,508.14,400.29
2016,5,26,9,15,533.5,251.5,3.5,15.0,649.0,512.86,404.4
2016,5,26,9,30,295.0,360.0,3.4,15.0,594.0,496.33,389.84
2016,5,26,9,45,553.5,257.5,3.35,15.5,719.5,590.96,465.17
2016,5,26,10,0,812.0,155.0,3.3,16.0,845.0,706.0,553.95
2016,5,26,10,15,819.5,156.5,3.2,16.0,871.5,750.22,585.88
2016,5,26,10,30,827.0,158.0,3.1,16.0,898.0,792.95,615.42
2016,5,26,10,45,833.5,158.5,3.05,16.5,918.5,832.24,640.86
2016,5,26,11,0,840.0,159.0,3.0,17.0,939.0,869.56,664.57
2016,5,26,11,15,622.0,283.0,3.0,17.0,865.0,827.59,632.1
2016,5,26,11,30,404.0,407.0,3.0,17.0,791.0,769.75,585.14
2016,5,26,11,45,423.0,392.0,3.0,17.0,796.0,788.86,599.77
2016,5,26,12,0,442.0,377.0,3.0,17.0,801.0,806.83,613.02
2016,5,26,12,15,325.0,421.5,3.1,17.0,733.0,742.91,565.16
2016,5,26,12,30,208.0,466.0,3.2,17.0,665.0,672.5,512.22
2016,5,26,12,45,202.5,468.5,3.3,17.0,661.0,675.23,514.97
2016,5,26,13,0,197.0,471.0,3.4,17.0,657.0,676.94,516.56
2016,5,26,13,15,204.5,456.0,3.6,17.0,645.5,672.66,514.96
2016,5,26,13,30,212.0,441.0,3.8,17.0,634.0,667.2,512.55
2016,5,26,13,45,530.0,291.5,4.05,17.0,758.0,854.2,658.73
2016,5,26,14,0,848.0,142.0,4.3,17.0,882.0,999.57,764.48
2016,5,26,14,15,840.5,140.0,4.55,17.0,852.5,990.27,760.06
2016,5,26,14,30,833.0,138.0,4.8,17.0,823.0,968.89,748.43
2016,5,26,14,45,821.5,136.5,5.05,17.0,787.0,941.34,732.25
2016,5,26,15,0,810.0,135.0,5.3,17.0,751.0,911.2,713.89
2016,5,26,15,15,796.5,132.5,5.45,16.5,710.5,875.77,692.09
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,838.26,668.37
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.0,794.46,638.25
2016,5,26,16,0,748.0,123.0,5.9,16.0,580.0,752.57,609.13
2016,5,26,16,15,725.5,119.0,5.95,15.5,532.5,702.02,573.61
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,651.11,536.42
2016,5,26,16,45,671.0,110.5,6.05,15.0,434.5,593.17,490.93
2016,5,26,17,0,639.0,106.0,6.1,15.0,384.0,536.34,445.26
2016,5,26,17,15,598.0,99.5,6.05,14.5,334.0,473.54,394.19
2016,5,26,17,30,557.0,93.0,6.0,14.0,284.0,413.43,343.88
2016,5,26,17,45,495.0,85.5,6.0,13.5,234.0,345.23,285.57
2016,5,26,18,0,433.0,78.0,6.0,13.0,184.0,280.68,229.04
2016,5,26,18,15,352.5,66.0,5.85,12.5,139.5,213.58,169.79
2016,5,26,18,30,272.0,54.0,5.7,12.0,95.0,155.21,118.01
2016,5,26,18,45,166.5,38.0,5.6,12.0,60.0,94.96,65.39
2016,5,26,19,0,61.0,22.0,5.5,12.0,25.0,38.74,4.47
2016,5,26,19,15,30.5,11.0,5.35,12.0,12.5,14.92,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,73.5,20.5,2.6,12.0,28.0,17.13,0.54
2016,5,27,5,30,147.0,41.0,2.5,12.0,56.0,33.24,22.45
2016,5,27,5,45,241.0,56.0,2.4,12.0,97.0,42.89,32.21
2016,5,27,6,0,335.0,71.0,2.3,12.0,138.0,53.33,42.08
2016,5,27,6,15,401.5,81.5,2.15,12.5,184.5,59.81,48.12
2016,5,27,6,30,468.0,92.0,2.0,13.0,231.0,66.0,53.65
2016,5,27,6,45,522.5,99.0,1.85,13.5,281.5,69.39,56.53
2016,5,27,7,0,577.0,106.0,1.7,14.0,332.0,97.1,62.31
2016,5,27,7,15,613.5,112.5,1.55,14.0,382.5,141.73,88.08
2016,5,27,7,30,650.0,119.0,1.4,14.0,433.0,190.79,125.02
2016,5,27,7,45,684.5,121.0,1.3,14.5,483.5,239.96,165.76
2016,5,27,8,0,719.0,123.0,1.2,15.0,534.0,292.89,210.96
2016,5,27,8,15,739.5,127.0,1.1,15.0,581.0,346.38,257.33
2016,5,27,8,30,760.0,131.0,1.0,15.0,628.0,405.29,306.81
2016,5,27,8,45,782.0,131.5,0.9,15.5,672.5,459.03,350.27
2016,5,27,9,0,804.0,132.0,0.8,16.0,717.0,514.09,393.0
2016,5,27,9,15,816.0,134.0,0.75,16.5,755.0,566.08,432.12
2016,5,27,9,30,828.0,136.0,0.7,17.0,793.0,617.82,469.52
2016,5,27,9,45,850.5,130.0,0.7,17.5,829.5,669.0,505.89
2016,5,27,10,0,873.0,124.0,0.7,18.0,866.0,719.27,540.54
2016,5,27,10,15,879.5,125.5,0.75,18.0,893.0,764.28,571.23
2016,5,27,10,30,886.0,127.0,0.8,18.0,920.0,807.52,599.64
2016,5,27,10,45,892.0,127.0,0.9,18.5,940.5,847.02,624.99
2016,5,27,11,0,898.0,127.0,1.0,19.0,961.0,884.33,648.75
2016,5,27,11,15,900.5,127.5,1.25,19.0,974.0,916.66,672.75
2016,5,27,11,30,903.0,128.0,1.5,19.0,987.0,946.28,694.9
2016,5,27,11,45,904.5,128.0,1.75,19.5,992.5,971.66,712.85
2016,5,27,12,0,906.0,128.0,2.0,20.0,998.0,994.04,728.73
2016,5,27,12,15,905.5,128.0,2.25,20.0,996.0,1011.39,742.68
2016,5,27,12,30,905.0,128.0,2.5,20.0,994.0,1025.49,754.52
2016,5,27,12,45,901.0,129.0,2.8,20.0,984.0,1033.77,763.05
2016,5,27,13,0,897.0,130.0,3.1,20.0,974.0,1038.63,769.28
2016,5,27,13,15,893.5,129.0,3.3,20.0,957.5,1038.54,771.36
2016,5,27,13,30,890.0,128.0,3.5,20.0,941.0,1034.99,771.21
2016,5,27,13,45,883.5,128.0,3.7,20.0,917.0,1026.04,767.49
2016,5,27,14,0,877.0,128.0,3.9,20.0,893.0,1013.78,761.57
2016,5,27,14,15,869.5,126.0,4.0,19.5,863.0,995.21,752.17
2016,5,27,14,30,862.0,124.0,4.1,19.0,833.0,973.54,740.63
2016,5,27,14,45,851.5,122.5,4.2,19.0,797.0,946.59,723.98
2016,5,27,15,0,841.0,121.0,4.3,19.0,761.0,924.48,710.65
2016,5,27,15,15,828.0,118.5,4.3,19.0,720.5,888.73,687.13
2016,5,27,15,30,815.0,116.0,4.3,19.0,680.0,850.79,661.97
2016,5,27,15,45,797.0,113.5,4.35,19.0,634.5,806.71,632.4
2016,5,27,16,0,779.0,111.0,4.4,19.0,589.0,761.26,601.56
2016,5,27,16,15,757.5,107.5,4.4,18.5,540.5,710.93,567.45
2016,5,27,16,30,736.0,104.0,4.4,18.0,492.0,662.62,534.16
2016,5,27,16,45,705.0,100.0,4.4,18.0,441.5,604.6,490.01
2016,5,27,17,0,674.0,96.0,4.4,18.0,391.0,547.57,445.52
2016,5,27,17,15,635.0,90.5,4.35,17.5,340.0,485.5,396.48
2016,5,27,17,30,596.0,85.0,4.3,17.0,289.0,425.88,347.87
2016,5,27,17,45,539.5,77.5,4.25,16.5,239.5,358.49,291.5
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,296.11,237.73
2016,5,27,18,15,404.5,60.0,4.05,15.5,144.5,228.35,178.76
2016,5,27,18,30,326.0,50.0,3.9,15.0,99.0,167.72,125.55
2016,5,27,18,45,214.0,36.0,3.8,15.0,63.0,104.82,71.25
2016,5,27,19,0,102.0,22.0,3.7,15.0,27.0,50.14,10.31
2016,5,27,19,15,51.0,11.0,3.6,14.5,13.5,17.94,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,104.0,18.5,2.35,13.0,29.5,14.46,0.17
2016,5,28,5,30,208.0,37.0,2.4,13.0,59.0,28.75,18.64
2016,5,28,5,45,301.0,49.5,2.5,13.5,100.0,37.75,27.53
2016,5,28,6,0,394.0,62.0,2.6,14.0,141.0,46.38,35.6
2016,5,28,6,15,458.0,71.0,2.55,14.5,188.0,52.3,41.07
2016,5,28,6,30,522.0,80.0,2.5,15.0,235.0,56.86,45.13
2016,5,28,6,45,570.5,86.0,2.45,15.5,285.5,58.64,46.59
2016,5,28,7,0,619.0,92.0,2.4,16.0,336.0,87.64,52.76
2016,5,28,7,15,653.0,97.5,2.4,16.0,386.5,133.64,79.17
2016,5,28,7,30,687.0,103.0,2.4,16.0,437.0,183.71,117.06
2016,5,28,7,45,714.5,107.0,2.4,16.5,486.5,235.05,160.22
2016,5,28,8,0,742.0,111.0,2.4,17.0,536.0,289.31,207.29
2016,5,28,8,15,762.0,114.5,2.35,17.5,583.0,347.13,257.3
2016,5,28,8,30,782.0,118.0,2.3,18.0,630.0,402.36,304.35
2016,5,28,8,45,797.5,121.0,2.3,18.5,673.5,456.53,349.46
2016,5,28,9,0,813.0,124.0,2.3,19.0,717.0,511.32,393.6
2016,5,28,9,15,825.0,126.5,2.25,19.0,755.5,564.12,435.46
2016,5,28,9,30,837.0,129.0,2.2,19.0,794.0,616.67,475.86
2016,5,28,9,45,845.5,131.0,2.2,19.5,827.0,666.45,512.36
2016,5,28,10,0,854.0,133.0,2.2,20.0,860.0,713.92,546.17
2016,5,28,10,15,861.0,135.0,2.2,20.0,887.0,758.97,577.91
2016,5,28,10,30,868.0,137.0,2.2,20.0,914.0,802.34,606.9
2016,5,28,10,45,872.5,138.5,2.25,20.5,934.5,841.38,631.84
2016,5,28,11,0,877.0,140.0,2.3,21.0,955.0,878.19,655.06
2016,5,28,11,15,880.0,140.5,2.4,21.0,968.0,910.39,676.74
2016,5,28,11,30,883.0,141.0,2.5,21.0,981.0,939.98,696.71
2016,5,28,11,45,884.0,141.5,2.6,21.0,986.5,964.98,713.67
2016,5,28,12,0,885.0,142.0,2.7,21.0,992.0,987.05,728.79
2016,5,28,12,15,884.5,142.0,2.8,21.0,990.5,1004.17,740.75
2016,5,28,12,30,884.0,142.0,2.9,21.0,989.0,1018.13,750.77
2016,5,28,12,45,874.5,146.5,3.05,21.0,977.5,1024.28,756.24
2016,5,28,13,0,865.0,151.0,3.2,21.0,966.0,1027.06,759.64
2016,5,28,13,15,861.0,150.0,3.3,20.5,949.5,1026.63,762.08
2016,5,28,13,30,857.0,149.0,3.4,20.0,933.0,1022.85,762.42
2016,5,28,13,45,852.0,147.5,3.5,20.0,910.0,1014.25,758.19
2016,5,28,14,0,847.0,146.0,3.6,20.0,887.0,1011.58,758.06
2016,5,28,14,15,839.0,144.0,3.65,20.0,857.0,992.89,746.82
2016,5,28,14,30,831.0,142.0,3.7,20.0,827.0,971.16,733.66
2016,5,28,14,45,821.5,139.0,3.8,20.0,791.5,944.02,717.11
2016,5,28,15,0,812.0,136.0,3.9,20.0,756.0,914.19,698.61
2016,5,28,15,15,798.5,133.0,3.9,19.5,715.0,878.25,676.47
2016,5,28,15,30,785.0,130.0,3.9,19.0,674.0,840.23,652.61
2016,5,28,15,45,605.5,177.5,3.9,19.0,580.5,720.25,566.82
2016,5,28,16,0,426.0,225.0,3.9,19.0,487.0,601.16,476.05
2016,5,28,16,15,566.0,169.5,3.85,18.5,487.5,631.13,504.21
2016,5,28,16,30,706.0,114.0,3.8,18.0,488.0,652.7,524.53
2016,5,28,16,45,686.0,99.5,3.8,18.0,432.5,591.5,478.23
2016,5,28,17,0,666.0,85.0,3.8,18.0,377.0,530.25,431.08
2016,5,28,17,15,617.5,87.5,3.7,17.5,332.0,472.32,385.06
2016,5,28,17,30,569.0,90.0,3.6,17.0,287.0,417.37,340.07
2016,5,28,17,45,514.5,82.0,3.5,16.5,238.0,351.71,285.39
2016,5,28,18,0,460.0,74.0,3.4,16.0,189.0,290.85,233.2
2016,5,28,18,15,382.5,63.0,3.2,15.5,144.0,221.76,173.54
2016,5,28,18,30,305.0,52.0,3.0,15.0,99.0,163.64,122.71
2016,5,28,18,45,199.0,37.0,2.9,15.0,63.5,102.21,69.93
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,45.45,11.38
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,17.34,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,2.1,12.0,30.5,14.85,0.89
2016,5,29,5,30,221.0,38.0,2.1,12.0,61.0,29.55,19.47
2016,5,29,5,45,316.5,49.5,2.1,12.5,103.0,37.74,27.67
2016,5,29,6,0,412.0,61.0,2.1,13.0,145.0,46.51,35.88
2016,5,29,6,15,477.5,70.0,2.0,13.0,193.0,51.39,40.52
2016,5,29,6,30,543.0,79.0,1.9,13.0,241.0,56.0,44.74
2016,5,29,6,45,282.5,110.5,1.8,13.5,196.0,83.32,68.88
2016,5,29,7,0,22.0,142.0,1.7,14.0,151.0,124.72,99.44
2016,5,29,7,15,363.0,122.0,1.65,14.0,297.5,125.33,84.86
2016,5,29,7,30,704.0,102.0,1.6,14.0,444.0,185.67,118.61
2016,5,29,7,45,729.5,106.5,1.55,14.5,494.0,237.92,162.67
2016,5,29,8,0,755.0,111.0,1.5,15.0,544.0,297.06,213.65
2016,5,29,8,15,774.5,114.5,1.55,15.5,591.0,351.21,260.85
2016,5,29,8,30,794.0,118.0,1.6,16.0,638.0,406.9,308.39
2016,5,29,8,45,808.5,121.0,1.7,16.5,681.0,461.25,353.86
2016,5,29,9,0,823.0,124.0,1.8,17.0,724.0,516.1,398.32
2016,5,29,9,15,834.5,126.5,1.85,17.0,763.0,569.11,440.68
2016,5,29,9,30,846.0,129.0,1.9,17.0,802.0,621.8,481.63
2016,5,29,9,45,850.5,133.5,2.0,17.0,834.0,671.24,519.42
2016,5,29,10,0,855.0,138.0,2.1,17.0,866.0,718.74,555.0
2016,5,29,10,15,861.5,139.5,2.15,17.0,893.0,763.03,586.95
2016,5,29,10,30,868.0,141.0,2.2,17.0,920.0,805.61,616.05
2016,5,29,10,45,871.0,143.5,2.3,17.5,939.5,844.35,641.47
2016,5,29,11,0,874.0,146.0,2.4,18.0,959.0,880.77,665.14
2016,5,29,11,15,876.5,146.5,2.45,18.0,972.0,912.48,686.32
2016,5,29,11,30,879.0,147.0,2.5,18.0,985.0,941.56,705.74
2016,5,29,11,45,878.0,149.0,2.55,18.0,990.0,966.04,722.09
2016,5,29,12,0,877.0,151.0,2.6,18.0,995.0,987.56,736.54
2016,5,29,12,15,877.0,151.0,2.65,18.0,993.0,1005.13,748.46
2016,5,29,12,30,877.0,151.0,2.7,18.0,991.0,1019.58,758.45
2016,5,29,12,45,869.0,154.0,2.75,18.0,980.0,1025.78,763.12
2016,5,29,13,0,861.0,157.0,2.8,18.0,969.0,1028.64,765.78
2016,5,29,13,15,857.5,156.0,2.9,18.0,953.0,1028.79,767.27
2016,5,29,13,30,854.0,155.0,3.0,18.0,937.0,1035.28,773.09
2016,5,29,13,45,850.5,152.0,3.1,18.0,914.0,1026.64,768.9
2016,5,29,14,0,847.0,149.0,3.2,18.0,891.0,1014.64,762.65
2016,5,29,14,15,678.5,223.5,3.3,18.0,805.0,925.08,703.6
2016,5,29,14,30,510.0,298.0,3.4,18.0,719.0,827.33,633.63
2016,5,29,14,45,429.0,313.0,3.5,18.0,656.5,757.6,584.21
2016,5,29,15,0,348.0,328.0,3.6,18.0,594.0,678.8,527.12
2016,5,29,15,15,568.0,230.0,3.6,17.5,636.5,775.13,606.01
2016,5,29,15,30,788.0,132.0,3.6,17.0,679.0,845.15,660.28
2016,5,29,15,45,437.0,200.0,3.65,17.0,500.0,598.5,476.5
2016,5,29,16,0,86.0,268.0,3.7,17.0,321.0,343.01,273.04
2016,5,29,16,15,67.0,240.0,3.7,16.5,279.5,296.23,237.65
2016,5,29,16,30,48.0,212.0,3.7,16.0,238.0,250.7,201.92
2016,5,29,16,45,89.5,197.0,3.75,16.0,239.0,262.04,212.82
2016,5,29,17,0,131.0,182.0,3.8,16.0,240.0,277.84,226.78
2016,5,29,17,15,117.5,161.5,3.85,15.5,209.0,242.18,198.09
2016,5,29,17,30,104.0,141.0,3.9,15.0,178.0,207.58,169.82
2016,5,29,17,45,284.5,108.0,4.0,15.0,185.0,259.65,212.84
2016,5,29,18,0,465.0,75.0,4.1,15.0,192.0,294.41,237.7
2016,5,29,18,15,386.0,64.5,4.1,14.5,146.5,225.06,177.28
2016,5,29,18,30,307.0,54.0,4.1,14.0,101.0,166.77,126.04
2016,5,29,18,45,199.0,39.0,4.1,14.0,65.0,104.66,72.51
2016,5,29,19,0,91.0,24.0,4.1,14.0,29.0,47.7,14.71
2016,5,29,19,15,45.5,12.0,4.05,13.5,14.5,18.19,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,121.0,19.0,1.9,12.0,32.0,14.85,1.35
2016,5,30,5,30,242.0,38.0,1.9,12.0,64.0,29.55,19.51
2016,5,30,5,45,339.5,48.5,1.95,12.5,106.0,36.96,27.0
2016,5,30,6,0,437.0,59.0,2.0,13.0,148.0,44.65,34.25
2016,5,30,6,15,501.0,67.0,1.95,13.0,196.5,48.76,38.18
2016,5,30,6,30,565.0,75.0,1.9,13.0,245.0,52.65,41.75
2016,5,30,6,45,318.0,115.0,1.85,13.5,214.0,80.13,66.06
2016,5,30,7,0,71.0,155.0,1.8,14.0,183.0,130.3,102.83
2016,5,30,7,15,67.5,176.0,1.8,14.0,205.5,153.1,120.26
2016,5,30,7,30,64.0,197.0,1.8,14.0,228.0,175.76,138.39
2016,5,30,7,45,70.5,220.5,1.8,14.5,258.0,202.25,159.14
2016,5,30,8,0,77.0,244.0,1.8,15.0,288.0,229.79,180.66
2016,5,30,8,15,121.0,271.0,1.85,15.5,347.0,268.89,210.4
2016,5,30,8,30,165.0,298.0,1.9,16.0,406.0,318.11,248.16
2016,5,30,8,45,177.0,319.0,1.95,16.5,442.0,353.58,275.37
2016,5,30,9,0,189.0,340.0,2.0,17.0,478.0,390.39,303.25
2016,5,30,9,15,529.5,228.5,2.05,17.0,643.5,490.19,381.75
2016,5,30,9,30,870.0,117.0,2.1,17.0,809.0,626.56,487.02
2016,5,30,9,45,876.5,119.5,2.15,17.5,841.5,675.74,522.92
2016,5,30,10,0,883.0,122.0,2.2,18.0,874.0,723.56,557.48
2016,5,30,10,15,631.5,256.0,2.2,18.0,802.0,702.11,537.43
2016,5,30,10,30,380.0,390.0,2.2,18.0,730.0,658.26,500.63
2016,5,30,10,45,397.0,390.5,2.25,18.0,753.5,691.4,525.13
2016,5,30,11,0,414.0,391.0,2.3,18.0,777.0,726.86,550.42
2016,5,30,11,15,391.0,408.5,2.3,18.0,777.0,738.57,557.6
2016,5,30,11,30,368.0,426.0,2.3,18.0,777.0,750.27,564.84
2016,5,30,11,45,346.5,442.0,2.3,18.5,774.0,759.77,569.48
2016,5,30,12,0,325.0,458.0,2.3,19.0,771.0,767.29,572.72
2016,5,30,12,15,336.0,446.5,2.3,19.0,769.5,777.24,580.09
2016,5,30,12,30,347.0,435.0,2.3,19.0,768.0,785.82,586.55
2016,5,30,12,45,267.5,454.5,2.35,19.0,710.0,734.12,549.01
2016,5,30,13,0,188.0,474.0,2.4,19.0,652.0,670.06,502.81
2016,5,30,13,15,213.5,461.5,2.45,19.0,660.0,686.52,516.37
2016,5,30,13,30,239.0,449.0,2.5,19.0,668.0,701.85,528.59
2016,5,30,13,45,266.0,430.0,2.6,19.0,668.0,722.19,544.61
2016,5,30,14,0,293.0,411.0,2.7,19.0,668.0,729.45,551.7
2016,5,30,14,15,357.0,371.0,2.8,18.5,673.5,748.63,569.82
2016,5,30,14,30,421.0,331.0,2.9,18.0,679.0,775.5,593.09
2016,5,30,14,45,364.0,335.5,3.0,18.0,627.0,708.38,545.36
2016,5,30,15,0,307.0,340.0,3.1,18.0,575.0,653.74,506.12
2016,5,30,15,15,315.0,317.5,3.1,18.0,548.0,629.89,490.54
2016,5,30,15,30,323.0,295.0,3.1,18.0,521.0,604.26,473.3
2016,5,30,15,45,333.0,271.5,3.15,18.0,490.0,577.43,455.21
2016,5,30,16,0,343.0,248.0,3.2,18.0,459.0,548.68,435.39
2016,5,30,16,15,210.0,235.5,3.15,17.5,361.5,410.49,328.72
2016,5,30,16,30,77.0,223.0,3.1,17.0,264.0,283.73,227.59
2016,5,30,16,45,57.5,196.0,3.1,17.0,225.0,239.14,192.41
2016,5,30,17,0,38.0,169.0,3.1,17.0,186.0,196.09,157.71
2016,5,30,17,15,33.0,149.0,3.0,16.5,162.0,171.02,137.78
2016,5,30,17,30,28.0,129.0,2.9,16.0,138.0,146.36,117.77
2016,5,30,17,45,21.0,108.5,2.85,16.0,115.0,115.81,92.28
2016,5,30,18,0,14.0,88.0,2.8,16.0,92.0,91.55,71.74
2016,5,30,18,15,7.0,68.5,2.7,15.5,70.5,69.02,52.55
2016,5,30,18,30,0.0,49.0,2.6,15.0,49.0,47.12,33.77
2016,5,30,18,45,0.0,32.0,2.55,15.0,32.0,30.35,18.89
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,13.91,1.47
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,7.15,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,129.0,18.5,2.05,12.5,32.5,14.44,1.51
2016,5,31,5,30,258.0,37.0,2.1,13.0,65.0,28.74,18.77
2016,5,31,5,45,350.5,48.0,2.15,13.5,107.5,37.41,27.29
2016,5,31,6,0,443.0,59.0,2.2,14.0,150.0,44.61,34.06
2016,5,31,6,15,221.5,68.5,2.1,14.0,114.0,49.43,38.62
2016,5,31,6,30,0.0,78.0,2.0,14.0,78.0,70.92,57.82
2016,5,31,6,45,0.0,94.5,1.9,14.5,94.5,85.22,70.26
2016,5,31,7,0,0.0,111.0,1.8,15.0,111.0,99.81,78.87
2016,5,31,7,15,3.5,135.5,1.75,15.0,137.0,121.52,96.49
2016,5,31,7,30,7.0,160.0,1.7,15.0,163.0,143.88,114.37
2016,5,31,7,45,15.0,185.0,1.7,15.5,193.5,168.28,133.28
2016,5,31,8,0,23.0,210.0,1.7,16.0,224.0,193.84,152.96
2016,5,31,8,15,28.5,233.5,1.75,16.0,252.0,213.33,168.06
2016,5,31,8,30,34.0,257.0,1.8,16.0,280.0,238.87,187.91
2016,5,31,8,45,34.5,274.0,1.85,16.5,298.5,257.72,202.04
2016,5,31,9,0,35.0,291.0,1.9,17.0,317.0,276.73,216.14
2016,5,31,9,15,36.0,307.5,1.9,17.0,335.5,295.75,230.47
2016,5,31,9,30,37.0,324.0,1.9,17.0,354.0,314.98,244.85
2016,5,31,9,45,38.5,340.5,1.95,17.5,373.0,334.75,259.14
2016,5,31,10,0,40.0,357.0,2.0,18.0,392.0,354.79,273.49
2016,5,31,10,15,58.0,389.0,2.0,18.0,440.5,401.16,308.2
2016,5,31,10,30,76.0,421.0,2.0,18.0,489.0,449.48,343.82
2016,5,31,10,45,100.0,442.0,2.05,18.5,534.0,494.31,376.14
2016,5,31,11,0,124.0,463.0,2.1,19.0,579.0,543.84,411.42
2016,5,31,11,15,150.5,472.0,2.1,19.0,615.0,583.91,440.29
2016,5,31,11,30,177.0,481.0,2.1,19.0,651.0,625.2,469.85
2016,5,31,11,45,171.5,484.0,2.1,19.5,649.5,631.86,473.11
2016,5,31,12,0,166.0,487.0,2.1,20.0,648.0,637.58,475.97
2016,5,31,12,15,185.5,485.0,2.15,20.0,664.0,661.66,493.68
2016,5,31,12,30,205.0,483.0,2.2,20.0,680.0,685.43,511.03
2016,5,31,12,45,235.5,472.0,2.25,20.0,696.5,710.49,529.75
2016,5,31,13,0,266.0,461.0,2.3,20.0,713.0,744.74,554.6
2016,5,31,13,15,208.0,459.0,2.4,20.0,654.0,678.19,507.65
2016,5,31,13,30,150.0,457.0,2.5,20.0,595.0,620.45,466.52
2016,5,31,13,45,172.5,444.0,2.6,20.0,599.0,631.32,476.37
2016,5,31,14,0,195.0,431.0,2.7,20.0,603.0,640.97,484.93
2016,5,31,14,15,172.5,416.0,2.8,20.0,564.0,602.86,458.09
2016,5,31,14,30,150.0,401.0,2.9,20.0,525.0,564.47,431.0
2016,5,31,14,45,176.5,381.0,3.0,20.0,521.0,567.15,435.21
2016,5,31,15,0,203.0,361.0,3.1,20.0,517.0,567.86,437.78
2016,5,31,15,15,191.5,341.0,3.15,20.0,482.0,532.22,412.39
2016,5,31,15,30,180.0,321.0,3.2,20.0,447.0,496.4,386.76
2016,5,31,15,45,129.5,294.0,3.25,20.0,382.0,420.19,329.2
2016,5,31,16,0,79.0,267.0,3.3,20.0,317.0,336.08,264.55
2016,5,31,16,15,68.0,242.0,3.25,19.5,282.5,299.0,236.82
2016,5,31,16,30,57.0,217.0,3.2,19.0,248.0,262.54,208.97
2016,5,31,16,45,36.5,186.5,3.2,19.0,205.5,214.26,170.63
2016,5,31,17,0,16.0,156.0,3.2,19.0,163.0,161.13,127.79
2016,5,31,17,15,11.5,137.5,3.15,18.5,142.5,139.76,110.87
2016,5,31,17,30,7.0,119.0,3.1,18.0,122.0,118.8,93.96
2016,5,31,17,45,280.0,91.5,3.05,17.5,163.5,246.84,200.45
2016,5,31,18,0,553.0,64.0,3.0,17.0,205.0,321.37,256.67
2016,5,31,18,15,476.5,56.0,2.95,16.5,158.0,252.66,196.85
2016,5,31,18,30,400.0,48.0,2.9,16.0,111.0,191.8,143.37
2016,5,31,18,45,282.0,36.0,2.85,15.5,73.0,124.31,85.68
2016,5,31,19,0,164.0,24.0,2.8,15.0,35.0,66.49,26.57
2016,5,31,19,15,82.0,12.0,2.75,15.0,17.5,23.78,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,19.0,2.9,13.0,34.0,14.83,2.02
2016,6,1,5,30,275.0,38.0,3.0,13.0,68.0,29.55,19.48
2016,6,1,5,45,367.5,48.5,3.15,13.5,111.0,37.86,27.67
2016,6,1,6,0,460.0,59.0,3.3,14.0,154.0,44.59,34.04
2016,6,1,6,15,524.0,67.0,3.2,14.0,203.0,48.71,37.97
2016,6,1,6,30,588.0,75.0,3.1,14.0,252.0,52.63,41.54
2016,6,1,6,45,294.0,93.0,3.05,14.5,181.5,64.11,51.62
2016,6,1,7,0,0.0,111.0,3.0,15.0,111.0,99.82,78.97
