Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,15,1.5,132.5,2.9,15.0,133.5,118.91,94.52
2016,6,1,7,30,3.0,154.0,2.8,15.0,156.0,138.38,110.2
2016,6,1,7,45,4.0,165.5,2.75,15.5,168.0,149.83,118.94
2016,6,1,8,0,5.0,177.0,2.7,16.0,180.0,161.36,127.67
2016,6,1,8,15,6.0,187.5,2.65,16.0,191.5,172.12,135.96
2016,6,1,8,30,7.0,198.0,2.6,16.0,203.0,182.97,144.3
2016,6,1,8,45,6.0,194.0,2.6,16.5,198.5,180.29,141.54
2016,6,1,9,0,5.0,190.0,2.6,17.0,194.0,177.22,138.54
2016,6,1,9,15,16.0,247.0,2.55,17.0,260.0,235.02,184.0
2016,6,1,9,30,27.0,304.0,2.5,17.0,326.0,291.56,227.6
2016,6,1,9,45,46.5,346.0,2.5,17.0,385.5,344.65,268.15
2016,6,1,10,0,66.0,388.0,2.5,17.0,445.0,400.19,310.02
2016,6,1,10,15,54.0,385.5,2.5,17.0,433.0,394.97,305.35
2016,6,1,10,30,42.0,383.0,2.5,17.0,421.0,388.36,299.86
2016,6,1,10,45,73.5,420.0,2.5,17.5,488.0,452.34,347.6
2016,6,1,11,0,105.0,457.0,2.5,18.0,555.0,519.14,396.14
2016,6,1,11,15,107.0,461.5,2.5,18.0,563.0,531.77,404.85
2016,6,1,11,30,109.0,466.0,2.5,18.0,571.0,544.17,413.72
2016,6,1,11,45,116.5,474.5,2.55,18.0,587.0,571.29,433.44
2016,6,1,12,0,124.0,483.0,2.6,18.0,603.0,593.46,449.5
2016,6,1,12,15,127.0,479.5,2.65,18.0,602.0,599.23,453.88
2016,6,1,12,30,130.0,476.0,2.7,18.0,601.0,604.34,457.93
2016,6,1,12,45,160.0,475.5,2.8,18.0,628.0,638.64,483.95
2016,6,1,13,0,190.0,475.0,2.9,18.0,655.0,672.66,509.51
2016,6,1,13,15,358.5,414.0,2.95,18.0,746.0,793.65,600.61
2016,6,1,13,30,527.0,353.0,3.0,18.0,837.0,913.12,687.62
2016,6,1,13,45,434.5,375.0,3.05,18.0,767.5,843.07,636.97
2016,6,1,14,0,342.0,397.0,3.1,18.0,698.0,762.98,580.06
2016,6,1,14,15,230.0,397.0,3.1,18.0,596.5,638.97,490.06
2016,6,1,14,30,118.0,397.0,3.1,18.0,495.0,529.09,407.62
2016,6,1,14,45,73.5,347.5,3.1,18.0,407.5,421.04,327.21
2016,6,1,15,0,29.0,298.0,3.1,18.0,320.0,326.88,255.02
2016,6,1,15,15,31.5,286.5,3.05,17.5,309.0,317.39,249.1
2016,6,1,15,30,34.0,275.0,3.0,17.0,298.0,307.65,242.67
2016,6,1,15,45,26.5,248.0,2.95,17.0,265.5,272.57,215.57
2016,6,1,16,0,19.0,221.0,2.9,17.0,233.0,228.75,181.32
2016,6,1,16,15,11.0,193.0,2.85,16.5,200.0,194.21,154.33
2016,6,1,16,30,3.0,165.0,2.8,16.0,167.0,160.3,127.38
2016,6,1,16,45,14.0,164.0,2.75,16.0,170.5,167.54,134.09
2016,6,1,17,0,25.0,163.0,2.7,16.0,174.0,174.1,140.08
2016,6,1,17,15,19.5,144.0,2.65,15.5,152.0,151.22,121.68
2016,6,1,17,30,14.0,125.0,2.6,15.0,130.0,128.82,103.44
2016,6,1,17,45,8.5,105.5,2.6,15.0,108.5,106.41,84.7
2016,6,1,18,0,3.0,86.0,2.6,15.0,87.0,84.52,66.15
2016,6,1,18,15,1.5,66.5,2.55,14.5,67.0,64.63,49.17
2016,6,1,18,30,0.0,47.0,2.5,14.0,47.0,44.79,32.03
2016,6,1,18,45,0.0,31.0,2.5,14.0,31.0,29.12,18.11
2016,6,1,19,0,0.0,15.0,2.5,14.0,15.0,13.91,2.46
2016,6,1,19,15,0.0,7.5,2.45,13.5,7.5,7.15,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,4.5,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,9.0,8.58,0.0
2016,6,2,5,15,159.0,23.0,2.1,12.0,39.0,18.09,4.09
2016,6,2,5,30,288.0,37.0,2.1,12.0,69.0,29.75,19.78
2016,6,2,5,45,385.0,47.0,2.15,12.5,113.0,36.43,26.56
2016,6,2,6,0,482.0,57.0,2.2,13.0,157.0,42.78,32.6
2016,6,2,6,15,241.0,63.5,2.15,13.0,113.5,45.71,35.45
2016,6,2,6,30,0.0,70.0,2.1,13.0,70.0,64.38,52.22
2016,6,2,6,45,0.0,84.5,2.05,13.5,84.5,77.15,63.4
2016,6,2,7,0,0.0,99.0,2.0,14.0,99.0,90.07,71.02
2016,6,2,7,15,4.0,131.0,1.9,14.0,133.0,117.95,93.91
2016,6,2,7,30,8.0,163.0,1.8,14.0,167.0,146.48,116.92
2016,6,2,7,45,12.0,182.0,1.75,14.5,188.5,165.18,131.39
2016,6,2,8,0,16.0,201.0,1.7,15.0,210.0,184.47,146.21
2016,6,2,8,15,20.0,222.5,1.65,15.5,235.0,206.43,163.02
2016,6,2,8,30,24.0,244.0,1.6,16.0,260.0,229.0,180.11
2016,6,2,8,45,30.0,269.0,1.55,16.5,290.5,251.51,196.94
2016,6,2,9,0,36.0,294.0,1.5,17.0,321.0,279.64,217.93
2016,6,2,9,15,36.5,310.0,1.5,17.0,338.5,298.04,231.65
2016,6,2,9,30,37.0,326.0,1.5,17.0,356.0,316.58,245.42
2016,6,2,9,45,35.5,336.0,1.5,17.5,365.5,328.71,253.74
2016,6,2,10,0,34.0,346.0,1.5,18.0,375.0,340.67,261.87
2016,6,2,10,15,36.5,361.5,1.45,18.0,393.5,360.39,276.22
2016,6,2,10,30,39.0,377.0,1.4,18.0,412.0,380.45,290.67
2016,6,2,10,45,63.5,413.0,1.4,18.5,472.0,437.64,332.32
2016,6,2,11,0,88.0,449.0,1.4,19.0,532.0,497.14,374.56
2016,6,2,11,15,79.5,450.0,1.4,19.0,525.5,496.6,373.34
2016,6,2,11,30,71.0,451.0,1.4,19.0,519.0,495.22,371.98
2016,6,2,11,45,72.5,452.0,1.45,19.5,522.0,502.36,376.6
2016,6,2,12,0,74.0,453.0,1.5,20.0,525.0,509.22,380.98
2016,6,2,12,15,100.5,467.5,1.55,20.0,564.5,553.46,413.32
2016,6,2,12,30,127.0,482.0,1.6,20.0,604.0,607.19,451.63
2016,6,2,12,45,143.0,478.5,1.65,20.5,615.5,624.55,463.41
2016,6,2,13,0,159.0,475.0,1.7,21.0,627.0,641.37,475.1
2016,6,2,13,15,170.5,466.5,1.8,21.0,626.0,647.8,480.79
2016,6,2,13,30,182.0,458.0,1.9,21.0,625.0,653.29,485.97
2016,6,2,13,45,193.5,444.5,2.05,21.0,618.0,652.52,487.22
2016,6,2,14,0,205.0,431.0,2.2,21.0,611.0,650.57,487.7
2016,6,2,14,15,224.0,412.0,2.3,21.0,603.0,648.87,488.45
2016,6,2,14,30,243.0,393.0,2.4,21.0,595.0,657.81,496.52
2016,6,2,14,45,225.0,377.5,2.5,21.0,558.0,609.1,462.94
2016,6,2,15,0,207.0,362.0,2.6,21.0,521.0,572.42,437.68
2016,6,2,15,15,252.0,333.0,2.65,20.5,516.0,589.78,453.78
2016,6,2,15,30,297.0,304.0,2.7,20.0,511.0,591.29,458.26
2016,6,2,15,45,228.5,291.0,2.8,20.0,444.0,499.72,390.45
2016,6,2,16,0,160.0,278.0,2.9,20.0,377.0,423.82,333.04
2016,6,2,16,15,106.0,247.0,2.9,19.5,310.5,333.41,264.07
2016,6,2,16,30,52.0,216.0,2.9,19.0,244.0,257.64,204.65
2016,6,2,16,45,41.0,191.5,2.95,19.0,212.0,222.67,177.34
2016,6,2,17,0,30.0,167.0,3.0,19.0,180.0,188.54,150.2
2016,6,2,17,15,25.5,147.5,2.95,18.5,157.5,164.69,131.4
2016,6,2,17,30,21.0,128.0,2.9,18.0,135.0,135.7,108.01
2016,6,2,17,45,295.0,95.5,2.85,17.5,172.5,258.93,210.18
2016,6,2,18,0,569.0,63.0,2.8,17.0,210.0,328.12,261.97
2016,6,2,18,15,494.5,55.0,2.7,16.5,163.0,259.25,202.03
2016,6,2,18,30,420.0,47.0,2.6,16.0,116.0,198.01,148.19
2016,6,2,18,45,306.0,36.0,2.55,15.5,77.0,131.27,91.0
2016,6,2,19,0,192.0,25.0,2.5,15.0,38.0,74.26,33.96
2016,6,2,19,15,96.0,12.5,2.4,15.0,19.0,26.58,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,20.5,4.5,1.3,13.0,5.0,0.0,0.0
2016,6,3,5,0,41.0,9.0,1.3,13.0,10.0,8.58,0.0
2016,6,3,5,15,172.0,22.5,1.25,13.5,40.0,17.68,4.1
2016,6,3,5,30,303.0,36.0,1.2,14.0,70.0,28.75,18.8
2016,6,3,5,45,394.5,45.5,1.2,14.5,113.0,35.01,25.12
2016,6,3,6,0,486.0,55.0,1.2,15.0,156.0,40.97,30.75
2016,6,3,6,15,368.5,83.5,1.1,15.0,172.0,61.04,48.77
2016,6,3,6,30,251.0,112.0,1.0,15.0,188.0,84.68,69.68
2016,6,3,6,45,277.0,128.0,0.9,15.5,226.0,95.18,78.6
2016,6,3,7,0,303.0,144.0,0.8,16.0,264.0,120.79,87.99
2016,6,3,7,15,529.5,116.0,0.8,16.5,361.0,136.41,86.01
2016,6,3,7,30,756.0,88.0,0.8,17.0,458.0,186.84,115.51
2016,6,3,7,45,780.0,91.5,0.8,17.5,508.0,240.25,159.96
2016,6,3,8,0,804.0,95.0,0.8,18.0,558.0,296.13,207.79
2016,6,3,8,15,736.5,125.5,0.8,18.5,577.0,343.28,250.65
2016,6,3,8,30,669.0,156.0,0.8,19.0,596.0,386.62,288.45
2016,6,3,8,45,767.5,131.0,0.85,19.5,667.5,450.88,338.89
2016,6,3,9,0,866.0,106.0,0.9,20.0,739.0,523.15,394.34
2016,6,3,9,15,876.5,107.5,0.9,20.5,777.5,576.02,434.09
2016,6,3,9,30,887.0,109.0,0.9,21.0,816.0,628.33,472.14
2016,6,3,9,45,771.5,179.0,0.95,21.5,812.5,659.81,492.91
2016,6,3,10,0,656.0,249.0,1.0,22.0,809.0,680.22,504.97
2016,6,3,10,15,565.0,301.5,1.05,22.0,794.5,693.52,512.96
2016,6,3,10,30,474.0,354.0,1.1,22.0,780.0,697.93,514.43
2016,6,3,10,45,484.5,352.5,1.2,22.5,796.5,727.93,534.99
2016,6,3,11,0,495.0,351.0,1.3,23.0,813.0,757.21,554.57
2016,6,3,11,15,456.0,377.5,1.45,23.0,807.5,768.29,561.99
2016,6,3,11,30,417.0,404.0,1.6,23.0,802.0,775.93,567.15
2016,6,3,11,45,421.5,405.5,1.75,23.0,810.5,797.41,582.83
2016,6,3,12,0,426.0,407.0,1.9,23.0,819.0,817.54,597.45
2016,6,3,12,15,375.0,432.5,2.05,23.0,794.5,800.01,585.42
2016,6,3,12,30,324.0,458.0,2.2,23.0,770.0,785.06,575.12
2016,6,3,12,45,347.5,439.0,2.35,23.0,771.0,797.01,585.51
2016,6,3,13,0,371.0,420.0,2.5,23.0,772.0,807.4,594.67
2016,6,3,13,15,382.0,407.0,2.6,23.0,763.5,809.61,597.62
2016,6,3,13,30,393.0,394.0,2.7,23.0,755.0,809.93,599.43
2016,6,3,13,45,401.0,376.5,2.85,23.0,737.0,810.64,601.68
2016,6,3,14,0,409.0,359.0,3.0,23.0,719.0,799.88,596.34
2016,6,3,14,15,383.0,359.0,3.05,23.0,687.0,760.81,570.06
2016,6,3,14,30,357.0,359.0,3.1,23.0,655.0,731.63,550.34
2016,6,3,14,45,354.0,344.5,3.15,23.0,627.5,708.16,535.27
2016,6,3,15,0,351.0,330.0,3.2,23.0,600.0,683.3,519.07
2016,6,3,15,15,377.5,303.5,3.2,23.0,580.0,670.68,512.22
2016,6,3,15,30,404.0,277.0,3.2,23.0,560.0,666.21,510.84
2016,6,3,15,45,259.0,277.0,3.25,23.0,454.0,521.33,403.44
2016,6,3,16,0,114.0,277.0,3.3,23.0,348.0,385.69,299.69
2016,6,3,16,15,106.5,253.5,3.25,22.5,315.5,340.92,267.22
2016,6,3,16,30,99.0,230.0,3.2,22.0,283.0,307.11,242.21
2016,6,3,16,45,84.5,205.0,3.2,22.0,247.5,267.2,211.37
2016,6,3,17,0,70.0,180.0,3.2,22.0,212.0,228.31,180.91
2016,6,3,17,15,63.0,159.5,3.1,21.5,185.5,200.04,158.87
2016,6,3,17,30,56.0,139.0,3.0,21.0,159.0,172.3,136.81
2016,6,3,17,45,300.5,102.0,2.95,20.5,183.0,269.01,215.77
2016,6,3,18,0,545.0,65.0,2.9,20.0,207.0,320.45,253.22
2016,6,3,18,15,471.5,57.0,2.7,19.5,160.5,253.18,195.35
2016,6,3,18,30,398.0,49.0,2.5,19.0,114.0,193.41,143.42
2016,6,3,18,45,290.0,37.0,2.35,18.5,76.0,128.34,88.31
2016,6,3,19,0,182.0,25.0,2.2,18.0,38.0,72.55,34.24
2016,6,3,19,15,91.0,12.5,2.15,17.5,19.0,25.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,14.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.77,0.0
2016,6,4,5,15,13.0,21.0,0.5,15.0,22.5,19.12,5.1
2016,6,4,5,30,26.0,37.0,0.6,15.0,40.0,32.8,22.19
2016,6,4,5,45,46.5,56.5,0.75,15.0,65.0,48.84,37.14
2016,6,4,6,0,67.0,76.0,0.9,15.0,90.0,62.12,49.37
2016,6,4,6,15,81.0,97.5,1.0,15.0,118.5,78.11,63.77
2016,6,4,6,30,95.0,119.0,1.1,15.0,147.0,93.64,77.5
2016,6,4,6,45,106.5,139.5,1.2,15.5,177.0,108.07,89.85
2016,6,4,7,0,118.0,160.0,1.3,16.0,207.0,129.95,100.36
2016,6,4,7,15,63.0,161.0,1.3,16.0,186.5,142.11,110.37
2016,6,4,7,30,8.0,162.0,1.3,16.0,166.0,145.67,115.16
2016,6,4,7,45,71.0,207.5,1.3,16.5,248.0,192.56,149.94
2016,6,4,8,0,134.0,253.0,1.3,17.0,330.0,247.0,190.73
2016,6,4,8,15,131.0,275.5,1.25,17.0,356.0,275.28,213.12
2016,6,4,8,30,128.0,298.0,1.2,17.0,382.0,303.42,235.12
2016,6,4,8,45,114.0,317.0,1.2,17.0,395.5,323.77,250.92
2016,6,4,9,0,100.0,336.0,1.2,17.0,409.0,346.01,267.74
2016,6,4,9,15,153.5,357.5,1.2,17.0,477.0,398.97,307.69
2016,6,4,9,30,207.0,379.0,1.2,17.0,545.0,460.73,353.58
2016,6,4,9,45,111.5,330.0,1.2,17.5,420.0,371.07,285.44
2016,6,4,10,0,16.0,281.0,1.2,18.0,295.0,270.6,207.88
2016,6,4,10,15,20.0,308.5,1.2,18.0,326.0,300.23,230.65
2016,6,4,10,30,24.0,336.0,1.2,18.0,357.0,331.12,253.51
2016,6,4,10,45,55.5,392.5,1.3,18.0,444.0,411.95,314.02
2016,6,4,11,0,87.0,449.0,1.4,18.0,531.0,496.01,375.32
2016,6,4,11,15,122.5,465.0,1.4,18.0,582.0,551.96,415.43
2016,6,4,11,30,158.0,481.0,1.4,18.0,633.0,607.12,454.62
2016,6,4,11,45,218.5,475.5,1.45,18.5,686.5,666.41,496.57
2016,6,4,12,0,279.0,470.0,1.5,19.0,740.0,733.74,543.15
2016,6,4,12,15,169.0,456.5,1.5,19.0,620.5,616.58,459.32
2016,6,4,12,30,59.0,443.0,1.5,19.0,501.0,491.97,368.9
2016,6,4,12,45,41.5,399.5,1.55,19.5,440.0,433.67,327.04
2016,6,4,13,0,24.0,356.0,1.6,20.0,379.0,374.26,283.2
2016,6,4,13,15,61.5,401.5,1.6,20.0,458.5,459.93,347.51
2016,6,4,13,30,99.0,447.0,1.6,20.0,538.0,546.56,410.2
2016,6,4,13,45,103.5,432.5,1.65,20.5,526.0,537.61,403.33
2016,6,4,14,0,108.0,418.0,1.7,21.0,514.0,528.0,396.76
2016,6,4,14,15,76.0,384.5,1.75,21.0,451.0,461.75,349.06
2016,6,4,14,30,44.0,351.0,1.8,21.0,388.0,395.81,300.88
2016,6,4,14,45,144.5,354.0,1.85,21.0,467.0,507.31,386.91
2016,6,4,15,0,245.0,357.0,1.9,21.0,546.0,614.18,466.3
2016,6,4,15,15,210.0,340.5,1.9,20.5,496.5,547.96,419.17
2016,6,4,15,30,175.0,324.0,1.9,20.0,447.0,494.98,381.78
2016,6,4,15,45,101.0,279.0,1.95,20.0,349.5,368.36,286.98
2016,6,4,16,0,27.0,234.0,2.0,20.0,252.0,258.03,201.42
2016,6,4,16,15,23.0,213.5,2.0,19.5,228.0,224.3,176.23
2016,6,4,16,30,19.0,193.0,2.0,19.0,204.0,200.44,158.16
2016,6,4,16,45,9.5,153.5,2.05,19.0,159.0,153.6,120.89
2016,6,4,17,0,0.0,114.0,2.1,19.0,114.0,107.91,83.92
2016,6,4,17,15,0.0,100.0,2.1,18.5,100.0,94.44,73.31
2016,6,4,17,30,0.0,86.0,2.1,18.0,86.0,80.99,62.47
2016,6,4,17,45,265.5,76.0,2.1,17.5,145.5,222.78,180.81
2016,6,4,18,0,531.0,66.0,2.1,17.0,205.0,315.97,252.09
2016,6,4,18,15,460.0,57.0,2.1,16.5,159.0,249.28,194.32
2016,6,4,18,30,389.0,48.0,2.1,16.0,113.0,189.89,142.45
2016,6,4,18,45,287.5,36.0,2.15,15.5,75.5,126.98,88.55
2016,6,4,19,0,186.0,24.0,2.2,15.0,38.0,72.55,35.89
2016,6,4,19,15,93.0,12.0,2.2,14.5,19.0,25.85,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,8.58,0.0
2016,6,5,5,15,170.5,22.5,1.75,13.0,39.5,17.66,4.52
2016,6,5,5,30,292.0,36.0,1.8,13.0,69.0,28.67,18.84
2016,6,5,5,45,382.5,46.0,1.9,13.5,111.5,35.39,25.56
2016,6,5,6,0,473.0,56.0,2.0,14.0,154.0,41.78,31.58
2016,6,5,6,15,236.5,58.5,1.95,14.0,107.5,41.96,31.97
2016,6,5,6,30,0.0,61.0,1.9,14.0,61.0,56.73,45.22
2016,6,5,6,45,0.0,73.5,1.9,14.5,73.5,68.01,55.07
2016,6,5,7,0,0.0,86.0,1.9,15.0,86.0,79.22,61.63
2016,6,5,7,15,1.0,119.0,1.9,15.0,119.5,107.84,85.29
2016,6,5,7,30,2.0,152.0,1.9,15.0,153.0,136.6,108.65
2016,6,5,7,45,7.0,173.0,1.9,15.5,177.0,156.69,124.24
2016,6,5,8,0,12.0,194.0,1.9,16.0,201.0,177.53,140.29
2016,6,5,8,15,11.5,204.0,1.95,16.0,211.0,187.98,148.32
2016,6,5,8,30,11.0,214.0,2.0,16.0,221.0,198.3,156.24
2016,6,5,8,45,20.0,247.5,2.05,16.5,262.0,233.08,183.06
2016,6,5,9,0,29.0,281.0,2.1,17.0,303.0,265.08,207.33
2016,6,5,9,15,34.0,305.0,2.2,17.0,331.5,292.22,228.08
2016,6,5,9,30,39.0,329.0,2.3,17.0,360.0,320.16,249.32
2016,6,5,9,45,65.0,366.0,2.45,17.0,420.5,373.72,290.32
2016,6,5,10,0,91.0,403.0,2.6,17.0,481.0,430.21,333.06
2016,6,5,10,15,170.5,419.5,2.65,17.0,571.0,510.18,393.89
2016,6,5,10,30,250.0,436.0,2.7,17.0,661.0,597.91,459.29
2016,6,5,10,45,331.0,414.5,2.75,17.5,719.5,658.26,503.6
2016,6,5,11,0,412.0,393.0,2.8,18.0,778.0,724.9,551.85
2016,6,5,11,15,420.0,397.5,2.8,18.0,794.5,754.51,572.3
2016,6,5,11,30,428.0,402.0,2.8,18.0,811.0,783.31,592.3
2016,6,5,11,45,381.5,427.5,2.8,18.0,793.5,776.41,585.88
2016,6,5,12,0,335.0,453.0,2.8,18.0,776.0,770.1,580.01
2016,6,5,12,15,348.5,439.5,2.8,18.0,775.5,780.69,588.14
2016,6,5,12,30,362.0,426.0,2.8,18.0,775.0,789.9,595.22
2016,6,5,12,45,332.5,439.0,2.8,18.0,757.5,781.59,588.59
2016,6,5,13,0,303.0,452.0,2.8,18.0,740.0,771.43,580.83
2016,6,5,13,15,293.5,446.5,2.85,18.0,721.5,760.84,573.99
2016,6,5,13,30,284.0,441.0,2.9,18.0,703.0,748.73,566.1
2016,6,5,13,45,216.5,437.5,3.0,18.5,634.5,667.75,507.2
2016,6,5,14,0,149.0,434.0,3.1,19.0,566.0,597.63,455.25
2016,6,5,14,15,167.5,418.5,3.15,19.0,561.5,599.87,458.77
2016,6,5,14,30,186.0,403.0,3.2,19.0,557.0,600.74,460.94
2016,6,5,14,45,132.0,376.5,3.25,19.0,483.5,519.49,400.81
2016,6,5,15,0,78.0,350.0,3.3,19.0,410.0,427.53,331.81
2016,6,5,15,15,53.0,308.5,3.35,18.5,348.5,359.98,281.47
2016,6,5,15,30,28.0,267.0,3.4,18.0,287.0,293.54,230.68
2016,6,5,15,45,17.0,228.5,3.45,18.0,240.5,234.35,184.62
2016,6,5,16,0,6.0,190.0,3.5,18.0,194.0,186.7,146.93
2016,6,5,16,15,3.5,174.5,3.45,17.5,176.5,169.57,133.84
2016,6,5,16,30,1.0,159.0,3.4,17.0,159.0,152.64,120.7
2016,6,5,16,45,0.5,131.5,3.35,17.0,131.5,125.21,98.64
2016,6,5,17,0,0.0,104.0,3.3,17.0,104.0,97.94,76.45
2016,6,5,17,15,0.0,90.5,3.25,16.5,90.5,84.97,66.04
2016,6,5,17,30,0.0,77.0,3.2,16.0,77.0,72.01,55.46
2016,6,5,17,45,0.0,64.5,3.15,16.0,64.5,60.06,45.44
2016,6,5,18,0,0.0,52.0,3.1,16.0,52.0,48.34,35.48
2016,6,5,18,15,208.5,50.0,3.05,15.5,85.0,142.85,112.19
2016,6,5,18,30,417.0,48.0,3.0,15.0,118.0,199.36,150.78
2016,6,5,18,45,310.0,36.5,2.95,15.0,79.0,133.82,93.84
2016,6,5,19,0,203.0,25.0,2.9,15.0,40.0,78.9,40.69
2016,6,5,19,15,101.5,12.5,2.9,14.5,20.0,27.75,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,8.58,0.0
2016,6,6,5,15,172.5,21.5,3.45,13.0,38.5,16.84,4.18
2016,6,6,5,30,292.0,34.0,3.5,13.0,67.0,26.73,17.18
2016,6,6,5,45,378.0,43.5,3.55,13.5,108.5,33.08,23.51
2016,6,6,6,0,464.0,53.0,3.6,14.0,150.0,39.1,29.19
2016,6,6,6,15,521.5,60.0,3.6,14.0,196.5,42.64,32.56
2016,6,6,6,30,579.0,67.0,3.6,14.0,243.0,45.98,35.62
2016,6,6,6,45,289.5,92.0,3.6,14.5,180.0,63.3,50.9
2016,6,6,7,0,0.0,117.0,3.6,15.0,117.0,104.65,83.02
2016,6,6,7,15,6.5,142.5,3.55,15.0,146.0,127.45,101.44
2016,6,6,7,30,13.0,168.0,3.5,15.0,175.0,151.28,120.45
2016,6,6,7,45,19.5,191.5,3.45,15.5,203.0,174.51,138.57
2016,6,6,8,0,26.0,215.0,3.4,16.0,231.0,198.7,157.33
2016,6,6,8,15,32.0,238.5,3.35,16.0,259.5,218.28,172.6
2016,6,6,8,30,38.0,262.0,3.3,16.0,288.0,244.21,192.89
2016,6,6,8,45,34.5,274.0,3.3,16.5,298.5,257.43,202.71
2016,6,6,9,0,31.0,286.0,3.3,17.0,309.0,270.22,212.07
2016,6,6,9,15,27.5,292.0,3.25,17.0,313.5,277.49,217.37
2016,6,6,9,30,24.0,298.0,3.2,17.0,318.0,286.88,224.29
2016,6,6,9,45,38.5,337.0,3.2,17.0,370.0,331.22,258.42
2016,6,6,10,0,53.0,376.0,3.2,17.0,422.0,380.1,295.56
2016,6,6,10,15,37.0,349.5,3.15,17.0,382.0,349.57,271.56
2016,6,6,10,30,21.0,323.0,3.1,17.0,342.0,316.07,245.4
2016,6,6,10,45,49.0,383.0,3.05,17.5,428.5,397.7,307.46
2016,6,6,11,0,77.0,443.0,3.0,18.0,515.0,481.7,369.35
2016,6,6,11,15,55.5,419.5,2.95,18.0,472.0,446.15,341.89
2016,6,6,11,30,34.0,396.0,2.9,18.0,429.0,408.51,313.23
2016,6,6,11,45,44.0,417.5,2.85,18.0,460.0,441.88,338.33
2016,6,6,12,0,54.0,439.0,2.8,18.0,491.0,475.95,363.43
2016,6,6,12,15,74.5,455.5,2.75,18.0,527.5,515.78,392.98
2016,6,6,12,30,95.0,472.0,2.7,18.0,564.0,556.23,422.67
2016,6,6,12,45,271.5,433.5,2.7,18.0,692.0,715.13,541.93
2016,6,6,13,0,448.0,395.0,2.7,18.0,820.0,866.8,651.01
2016,6,6,13,15,382.0,413.5,2.7,18.0,771.5,815.67,613.28
2016,6,6,13,30,316.0,432.0,2.7,18.0,723.0,771.39,581.42
2016,6,6,13,45,214.5,430.5,2.7,18.0,626.0,658.28,500.04
2016,6,6,14,0,113.0,429.0,2.7,18.0,529.0,556.45,424.7
2016,6,6,14,15,268.0,381.0,2.7,18.0,607.5,670.82,513.8
2016,6,6,14,30,423.0,333.0,2.7,18.0,686.0,778.77,594.68
2016,6,6,14,45,314.0,348.5,2.75,18.0,604.5,674.28,518.08
2016,6,6,15,0,205.0,364.0,2.8,18.0,523.0,572.38,442.75
2016,6,6,15,15,209.0,343.0,2.8,17.5,497.5,549.65,428.61
2016,6,6,15,30,213.0,322.0,2.8,17.0,472.0,525.82,412.98
2016,6,6,15,45,162.5,300.5,2.85,17.0,410.5,454.57,359.12
2016,6,6,16,0,112.0,279.0,2.9,17.0,349.0,386.08,306.5
2016,6,6,16,15,122.0,256.5,2.9,16.5,327.5,366.14,293.02
2016,6,6,16,30,132.0,234.0,2.9,16.0,306.0,344.98,278.08
2016,6,6,16,45,94.5,206.5,2.95,16.0,256.0,275.53,222.87
2016,6,6,17,0,57.0,179.0,3.0,16.0,206.0,218.75,176.93
2016,6,6,17,15,49.5,157.0,3.05,15.5,178.5,189.1,153.35
2016,6,6,17,30,42.0,135.0,3.1,15.0,151.0,160.04,129.73
2016,6,6,17,45,34.5,115.0,3.2,15.0,126.5,133.88,107.86
2016,6,6,18,0,27.0,95.0,3.3,15.0,102.0,108.4,86.23
2016,6,6,18,15,16.0,75.5,3.35,14.5,79.5,79.52,61.62
2016,6,6,18,30,5.0,56.0,3.4,14.0,57.0,55.84,41.29
2016,6,6,18,45,2.5,37.5,3.45,14.0,38.0,36.56,24.36
2016,6,6,19,0,0.0,19.0,3.5,14.0,19.0,17.63,6.44
2016,6,6,19,15,0.0,9.5,3.6,14.0,9.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.5,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,8.58,0.0
2016,6,7,5,15,147.5,23.0,3.05,14.0,38.5,18.04,4.97
2016,6,7,5,30,259.0,37.0,3.0,14.0,67.0,28.65,18.75
2016,6,7,5,45,350.5,47.5,2.95,14.0,108.5,36.7,26.63
2016,6,7,6,0,442.0,58.0,2.9,14.0,150.0,43.46,33.07
2016,6,7,6,15,221.0,71.0,2.85,14.0,117.0,55.88,44.36
2016,6,7,6,30,0.0,84.0,2.8,14.0,84.0,75.81,62.15
2016,6,7,6,45,0.0,101.0,2.8,14.5,101.0,90.43,74.86
2016,6,7,7,0,0.0,118.0,2.8,15.0,118.0,105.44,83.62
2016,6,7,7,15,0.0,127.0,2.75,15.0,127.0,114.31,90.73
2016,6,7,7,30,0.0,136.0,2.7,15.0,136.0,123.06,97.66
2016,6,7,7,45,0.0,146.5,2.7,15.5,146.5,132.99,105.3
2016,6,7,8,0,0.0,157.0,2.7,16.0,157.0,142.92,112.84
2016,6,7,8,15,5.0,184.0,2.7,16.0,187.5,168.74,133.29
2016,6,7,8,30,10.0,211.0,2.7,16.0,218.0,195.31,154.17
2016,6,7,8,45,13.5,231.5,2.7,16.5,241.5,216.33,170.19
2016,6,7,9,0,17.0,252.0,2.7,17.0,265.0,237.87,186.47
2016,6,7,9,15,163.5,305.0,2.8,17.0,435.5,359.93,282.22
2016,6,7,9,30,310.0,358.0,2.9,17.0,606.0,500.94,390.1
2016,6,7,9,45,255.5,386.5,3.0,17.5,596.5,510.01,395.12
2016,6,7,10,0,201.0,415.0,3.1,18.0,587.0,515.04,397.25
2016,6,7,10,15,198.5,429.5,3.15,18.0,604.0,539.06,414.88
2016,6,7,10,30,196.0,444.0,3.2,18.0,621.0,562.58,431.88
2016,6,7,10,45,273.0,435.0,3.3,18.0,687.0,629.61,482.64
2016,6,7,11,0,350.0,426.0,3.4,18.0,753.0,700.67,535.51
2016,6,7,11,15,378.0,417.0,3.4,18.0,775.0,732.69,558.67
2016,6,7,11,30,406.0,408.0,3.4,18.0,797.0,768.32,584.41
2016,6,7,11,45,259.0,444.5,3.4,18.0,693.0,678.55,516.45
2016,6,7,12,0,112.0,481.0,3.4,18.0,589.0,572.18,435.61
2016,6,7,12,15,83.5,459.5,3.4,18.0,540.0,528.34,403.47
2016,6,7,12,30,55.0,438.0,3.4,18.0,491.0,482.69,369.3
2016,6,7,12,45,85.0,454.5,3.4,18.0,536.0,532.14,407.03
2016,6,7,13,0,115.0,471.0,3.4,18.0,581.0,592.31,451.63
2016,6,7,13,15,147.0,465.5,3.4,18.0,603.0,622.28,474.42
2016,6,7,13,30,179.0,460.0,3.4,18.0,625.0,651.53,496.78
2016,6,7,13,45,207.5,444.0,3.4,18.0,631.0,665.25,508.05
2016,6,7,14,0,236.0,428.0,3.4,18.0,637.0,677.51,518.39
2016,6,7,14,15,175.5,413.5,3.35,17.5,566.5,602.19,463.52
2016,6,7,14,30,115.0,399.0,3.3,17.0,496.0,527.56,408.45
2016,6,7,14,45,97.5,375.5,3.3,17.0,455.0,473.22,368.62
2016,6,7,15,0,80.0,352.0,3.3,17.0,414.0,431.38,337.45
2016,6,7,15,15,61.0,319.5,3.3,17.0,365.5,378.88,297.72
2016,6,7,15,30,42.0,287.0,3.3,17.0,317.0,327.07,257.96
2016,6,7,15,45,42.5,269.5,3.3,17.0,298.0,308.73,244.51
2016,6,7,16,0,43.0,252.0,3.3,17.0,279.0,290.2,230.69
2016,6,7,16,15,24.0,211.5,3.3,16.5,226.5,222.9,177.71
2016,6,7,16,30,5.0,171.0,3.3,16.0,174.0,167.64,133.39
2016,6,7,16,45,6.0,161.0,3.35,16.0,164.5,158.77,126.71
2016,6,7,17,0,7.0,151.0,3.4,16.0,155.0,149.89,119.85
2016,6,7,17,15,3.5,118.0,3.45,15.5,120.0,114.61,91.09
2016,6,7,17,30,0.0,85.0,3.5,15.0,85.0,79.93,62.34
2016,6,7,17,45,0.0,71.0,3.55,15.0,71.0,66.48,51.07
2016,6,7,18,0,0.0,57.0,3.6,15.0,57.0,53.04,39.63
2016,6,7,18,15,0.0,44.5,3.55,14.5,44.5,41.35,29.59
2016,6,7,18,30,0.0,32.0,3.5,14.0,32.0,29.71,19.46
2016,6,7,18,45,0.0,21.5,3.5,14.0,21.5,19.94,10.8
2016,6,7,19,0,0.0,11.0,3.5,14.0,11.0,10.19,1.46
2016,6,7,19,15,0.0,5.5,3.5,14.0,5.5,5.24,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.5,3.95,13.0,0.5,0.0,0.0
2016,6,8,5,0,0.0,1.0,4.0,13.0,1.0,0.95,0.0
2016,6,8,5,15,0.0,6.0,4.0,13.0,6.0,5.55,0.0
2016,6,8,5,30,0.0,11.0,4.0,13.0,11.0,10.18,3.06
2016,6,8,5,45,0.0,17.5,4.05,13.5,17.5,16.21,8.66
2016,6,8,6,0,0.0,24.0,4.1,14.0,24.0,22.25,14.21
2016,6,8,6,15,0.0,31.0,4.1,14.0,31.0,28.76,20.16
2016,6,8,6,30,0.0,38.0,4.1,14.0,38.0,35.28,26.04
2016,6,8,6,45,0.0,46.0,4.15,14.0,46.0,42.73,32.68
2016,6,8,7,0,0.0,54.0,4.2,14.0,54.0,50.19,37.29
2016,6,8,7,15,50.0,129.5,4.25,14.0,154.0,117.34,91.66
2016,6,8,7,30,100.0,205.0,4.3,14.0,254.0,186.95,146.62
2016,6,8,7,45,79.5,221.5,4.35,14.0,263.0,204.64,161.81
2016,6,8,8,0,59.0,238.0,4.4,14.0,272.0,219.96,175.0
2016,6,8,8,15,47.5,249.0,4.45,14.0,278.0,231.58,184.64
2016,6,8,8,30,36.0,260.0,4.5,14.0,284.0,241.71,192.84
2016,6,8,8,45,35.0,275.5,4.6,14.5,300.5,258.77,205.94
2016,6,8,9,0,34.0,291.0,4.7,15.0,317.0,275.79,218.83
2016,6,8,9,15,119.5,335.0,4.75,15.0,430.0,361.18,286.5
2016,6,8,9,30,205.0,379.0,4.8,15.0,543.0,458.78,362.88
2016,6,8,9,45,234.5,391.5,4.85,15.5,586.5,502.4,395.91
2016,6,8,10,0,264.0,404.0,4.9,16.0,630.0,547.29,429.72
2016,6,8,10,15,228.5,424.0,4.95,16.0,624.0,555.82,435.31
2016,6,8,10,30,193.0,444.0,5.0,16.0,618.0,560.06,437.57
2016,6,8,10,45,234.0,447.5,5.05,16.0,663.5,608.01,474.48
2016,6,8,11,0,275.0,451.0,5.1,16.0,709.0,660.4,514.22
2016,6,8,11,15,358.5,425.0,5.1,16.0,766.0,722.88,562.39
2016,6,8,11,30,442.0,399.0,5.1,16.0,823.0,792.11,614.84
2016,6,8,11,45,354.5,436.5,5.2,16.0,777.5,759.16,588.42
2016,6,8,12,0,267.0,474.0,5.3,16.0,732.0,725.15,561.29
2016,6,8,12,15,389.0,432.5,5.3,16.0,808.0,812.17,628.75
2016,6,8,12,30,511.0,391.0,5.3,16.0,884.0,907.86,700.57
2016,6,8,12,45,440.5,406.5,5.35,16.0,829.0,862.9,666.59
2016,6,8,13,0,370.0,422.0,5.4,16.0,774.0,807.32,625.5
2016,6,8,13,15,427.5,395.5,5.35,16.0,795.0,851.36,659.49
2016,6,8,13,30,485.0,369.0,5.3,16.0,816.0,885.65,685.96
2016,6,8,13,45,661.5,258.5,5.3,16.0,852.5,952.39,740.39
2016,6,8,14,0,838.0,148.0,5.3,16.0,889.0,1003.67,777.39
2016,6,8,14,15,666.5,227.5,5.2,16.0,804.5,916.57,715.38
2016,6,8,14,30,495.0,307.0,5.1,16.0,720.0,821.4,642.63
2016,6,8,14,45,541.5,274.0,5.1,16.0,708.0,822.86,646.87
2016,6,8,15,0,588.0,241.0,5.1,16.0,696.0,823.43,649.88
2016,6,8,15,15,546.0,238.5,5.05,15.5,643.5,764.93,608.12
2016,6,8,15,30,504.0,236.0,5.0,15.0,591.0,710.33,568.78
2016,6,8,15,45,383.0,253.0,4.95,15.0,513.0,599.38,482.99
2016,6,8,16,0,262.0,270.0,4.9,15.0,435.0,507.95,410.35
2016,6,8,16,15,239.5,250.5,4.9,15.0,392.0,460.18,373.79
2016,6,8,16,30,217.0,231.0,4.9,15.0,349.0,403.44,329.54
2016,6,8,16,45,310.5,192.0,4.9,15.0,343.0,425.5,349.91
2016,6,8,17,0,404.0,153.0,4.9,15.0,337.0,438.05,361.71
2016,6,8,17,15,315.0,145.0,4.9,14.5,278.0,348.12,288.43
2016,6,8,17,30,226.0,137.0,4.9,14.0,219.0,276.11,228.55
2016,6,8,17,45,202.0,119.5,4.9,14.0,184.5,233.86,192.61
2016,6,8,18,0,178.0,102.0,4.9,14.0,150.0,193.8,157.85
2016,6,8,18,15,152.5,82.5,4.8,14.0,117.5,153.19,122.15
2016,6,8,18,30,127.0,63.0,4.7,14.0,85.0,115.14,88.43
2016,6,8,18,45,86.5,45.0,4.6,14.0,57.5,73.44,52.27
2016,6,8,19,0,46.0,27.0,4.5,14.0,30.0,40.15,21.34
2016,6,8,19,15,23.0,13.5,4.45,14.0,15.0,16.53,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,1.5,4.5,13.0,1.5,0.0,0.0
2016,6,9,5,0,0.0,3.0,4.6,13.0,3.0,2.86,0.0
2016,6,9,5,15,0.0,11.0,4.7,13.0,11.0,10.19,0.45
2016,6,9,5,30,0.0,19.0,4.8,13.0,19.0,17.62,9.41
2016,6,9,5,45,0.0,30.5,4.95,13.5,30.5,28.31,19.31
2016,6,9,6,0,0.0,42.0,5.1,14.0,42.0,39.02,29.11
2016,6,9,6,15,0.0,55.5,5.05,14.0,55.5,51.52,40.47
2016,6,9,6,30,0.0,69.0,5.0,14.0,69.0,63.58,51.29
2016,6,9,6,45,0.0,83.0,4.95,14.0,83.0,75.95,62.23
2016,6,9,7,0,0.0,97.0,4.9,14.0,97.0,88.43,69.7
2016,6,9,7,15,53.0,151.0,4.85,14.0,177.0,133.73,105.23
2016,6,9,7,30,106.0,205.0,4.8,14.0,257.0,182.32,142.61
2016,6,9,7,45,161.0,227.0,4.75,14.5,315.0,220.74,171.6
2016,6,9,8,0,216.0,249.0,4.7,15.0,373.0,265.67,206.55
2016,6,9,8,15,130.0,258.5,4.7,15.0,335.0,261.33,206.14
2016,6,9,8,30,44.0,268.0,4.7,15.0,297.0,251.17,199.62
2016,6,9,8,45,31.0,261.5,4.7,15.5,282.5,245.37,194.54
2016,6,9,9,0,18.0,255.0,4.7,16.0,268.0,240.93,190.38
2016,6,9,9,15,34.5,299.0,4.7,16.0,326.0,287.11,226.71
2016,6,9,9,30,51.0,343.0,4.7,16.0,384.0,339.05,267.14
2016,6,9,9,45,88.5,378.5,4.7,16.0,453.0,399.24,313.95
2016,6,9,10,0,126.0,414.0,4.7,16.0,522.0,462.44,362.58
2016,6,9,10,15,103.5,419.5,4.7,16.0,510.5,460.74,360.4
2016,6,9,10,30,81.0,425.0,4.7,16.0,499.0,455.87,355.91
2016,6,9,10,45,81.5,435.5,4.7,16.5,511.0,472.14,367.33
2016,6,9,11,0,82.0,446.0,4.7,17.0,523.0,488.33,378.55
2016,6,9,11,15,56.0,415.0,4.7,17.0,468.0,442.01,342.84
2016,6,9,11,30,30.0,384.0,4.7,17.0,413.0,393.15,305.03
2016,6,9,11,45,31.5,385.0,4.75,17.0,415.5,398.54,309.33
2016,6,9,12,0,33.0,386.0,4.8,17.0,418.0,403.83,313.44
2016,6,9,12,15,36.5,399.5,4.9,16.5,435.0,423.24,329.02
2016,6,9,12,30,40.0,413.0,5.0,16.0,452.0,442.78,344.71
2016,6,9,12,45,46.5,420.5,5.1,16.0,465.0,459.34,357.71
2016,6,9,13,0,53.0,428.0,5.2,16.0,478.0,475.86,370.73
2016,6,9,13,15,56.5,424.5,5.25,16.0,477.0,478.01,372.78
2016,6,9,13,30,60.0,421.0,5.3,16.0,476.0,479.84,374.69
2016,6,9,13,45,45.5,386.0,5.4,16.0,427.5,430.57,337.23
2016,6,9,14,0,31.0,351.0,5.5,16.0,379.0,380.95,299.18
2016,6,9,14,15,31.0,340.0,5.55,16.0,367.0,370.43,291.61
2016,6,9,14,30,31.0,329.0,5.6,16.0,355.0,359.7,283.78
2016,6,9,14,45,38.0,327.5,5.65,16.0,358.0,365.47,289.09
2016,6,9,15,0,45.0,326.0,5.7,16.0,361.0,370.91,294.17
2016,6,9,15,15,43.0,306.5,5.75,16.0,338.5,348.56,277.24
2016,6,9,15,30,41.0,287.0,5.8,16.0,316.0,326.08,260.17
2016,6,9,15,45,40.0,268.5,5.85,16.0,295.5,305.44,244.48
2016,6,9,16,0,39.0,250.0,5.9,16.0,275.0,284.69,228.58
2016,6,9,16,15,405.5,171.0,5.9,15.5,394.5,511.91,421.13
2016,6,9,16,30,772.0,92.0,5.9,15.0,514.0,677.84,557.71
2016,6,9,16,45,745.5,89.0,5.95,15.0,464.0,622.94,515.13
2016,6,9,17,0,719.0,86.0,6.0,15.0,414.0,568.45,471.64
2016,6,9,17,15,685.0,81.5,5.95,14.5,364.0,510.41,424.72
2016,6,9,17,30,651.0,77.0,5.9,14.0,314.0,452.45,376.51
2016,6,9,17,45,603.5,71.0,5.9,14.0,264.5,388.34,321.24
2016,6,9,18,0,556.0,65.0,5.9,14.0,215.0,328.15,267.9
2016,6,9,18,15,488.0,57.0,5.85,13.5,169.0,262.18,209.35
2016,6,9,18,30,420.0,49.0,5.8,13.0,123.0,203.06,156.0
2016,6,9,18,45,319.5,38.5,5.75,13.0,84.0,139.74,100.13
2016,6,9,19,0,219.0,28.0,5.7,13.0,45.0,86.45,49.45
2016,6,9,19,15,109.5,14.0,5.6,13.0,22.5,30.89,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.0,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,76.0,10.0,4.5,13.0,12.0,9.53,0.0
2016,6,10,5,15,205.0,21.5,4.7,13.0,42.0,17.06,4.61
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,25.8,16.4
2016,6,10,5,45,415.0,42.0,5.1,13.5,113.5,31.75,22.33
2016,6,10,6,0,496.0,51.0,5.3,14.0,155.0,37.4,27.67
2016,6,10,6,15,553.0,57.5,5.4,14.0,202.5,40.63,30.75
2016,6,10,6,30,610.0,64.0,5.5,14.0,250.0,43.69,33.55
2016,6,10,6,45,646.5,69.5,5.6,14.5,299.0,45.74,35.28
2016,6,10,7,0,683.0,75.0,5.7,15.0,348.0,76.33,42.07
2016,6,10,7,15,713.0,79.0,5.7,15.0,398.0,128.09,72.66
2016,6,10,7,30,743.0,83.0,5.7,15.0,448.0,178.79,111.47
2016,6,10,7,45,764.0,87.0,5.75,15.5,496.5,230.96,156.43
2016,6,10,8,0,785.0,91.0,5.8,16.0,545.0,285.26,205.04
2016,6,10,8,15,803.0,94.0,5.8,16.0,591.5,339.66,254.54
2016,6,10,8,30,821.0,97.0,5.8,16.0,638.0,395.39,304.6
2016,6,10,8,45,832.5,100.5,5.8,16.5,680.5,453.64,355.01
2016,6,10,9,0,844.0,104.0,5.8,17.0,723.0,507.66,400.75
2016,6,10,9,15,855.5,106.0,5.8,17.0,762.0,560.24,444.91
2016,6,10,9,30,867.0,108.0,5.8,17.0,801.0,612.43,487.67
2016,6,10,9,45,879.0,108.0,5.85,17.0,835.5,662.53,528.03
2016,6,10,10,0,891.0,108.0,5.9,17.0,870.0,711.77,566.93
2016,6,10,10,15,898.0,109.5,5.95,17.0,898.0,757.66,601.17
2016,6,10,10,30,905.0,111.0,6.0,17.0,926.0,801.82,633.26
2016,6,10,10,45,910.0,112.0,6.05,17.0,947.0,841.99,662.22
2016,6,10,11,0,915.0,113.0,6.1,17.0,968.0,879.91,689.42
2016,6,10,11,15,918.5,113.5,6.1,17.0,982.5,913.63,713.24
2016,6,10,11,30,922.0,114.0,6.1,17.0,997.0,944.68,735.08
2016,6,10,11,45,717.5,252.5,6.2,17.0,942.0,923.34,719.88
2016,6,10,12,0,513.0,391.0,6.3,17.0,887.0,882.64,684.21
2016,6,10,12,15,481.5,398.0,6.3,17.0,863.0,873.28,676.96
2016,6,10,12,30,450.0,405.0,6.3,17.0,839.0,860.96,667.43
2016,6,10,12,45,455.5,399.0,6.35,17.0,835.5,870.0,674.74
2016,6,10,13,0,461.0,393.0,6.4,17.0,832.0,876.95,680.52
2016,6,10,13,15,378.5,415.5,6.4,17.0,772.0,813.49,632.45
2016,6,10,13,30,296.0,438.0,6.4,17.0,712.0,756.85,588.92
2016,6,10,13,45,315.5,420.0,6.45,17.0,705.5,759.39,592.56
2016,6,10,14,0,335.0,402.0,6.5,17.0,699.0,760.03,594.65
2016,6,10,14,15,321.0,391.5,6.55,17.0,668.5,733.63,575.7
2016,6,10,14,30,307.0,381.0,6.6,17.0,638.0,706.12,555.92
2016,6,10,14,45,312.5,361.5,6.65,17.0,613.5,686.59,542.77
2016,6,10,15,0,318.0,342.0,6.7,17.0,589.0,665.4,528.28
2016,6,10,15,15,315.5,323.0,6.75,16.5,557.5,635.89,508.12
2016,6,10,15,30,313.0,304.0,6.8,16.0,526.0,605.22,486.82
2016,6,10,15,45,267.5,290.5,6.85,16.0,472.0,543.28,438.84
2016,6,10,16,0,222.0,277.0,6.9,16.0,418.0,472.49,383.44
2016,6,10,16,15,127.0,242.5,6.9,16.0,322.0,354.44,288.13
2016,6,10,16,30,32.0,208.0,6.9,16.0,226.0,233.86,188.79
2016,6,10,16,45,244.5,175.5,6.95,16.0,289.0,362.18,299.15
2016,6,10,17,0,457.0,143.0,7.0,16.0,352.0,461.53,382.83
2016,6,10,17,15,547.0,113.5,6.9,15.5,334.0,464.44,386.09
2016,6,10,17,30,637.0,84.0,6.8,15.0,316.0,453.25,376.78
2016,6,10,17,45,585.0,78.0,6.7,14.5,266.0,387.53,320.62
2016,6,10,18,0,533.0,72.0,6.6,14.0,216.0,326.16,266.81
2016,6,10,18,15,462.0,63.0,6.35,13.5,169.5,259.01,207.3
2016,6,10,18,30,391.0,54.0,6.1,13.0,123.0,199.03,153.43
2016,6,10,18,45,283.5,42.0,5.9,13.0,84.0,132.59,95.5
2016,6,10,19,0,176.0,30.0,5.7,13.0,45.0,79.94,46.8
2016,6,10,19,15,88.0,15.0,5.5,13.0,22.5,28.49,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.0,2.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,0.0,10.0,2.9,12.0,10.0,9.53,0.0
2016,6,11,5,15,127.5,24.5,2.95,12.5,39.0,19.25,5.97
2016,6,11,5,30,255.0,39.0,3.0,13.0,68.0,30.25,20.22
2016,6,11,5,45,349.0,49.5,3.05,13.5,110.5,38.54,28.32
2016,6,11,6,0,443.0,60.0,3.1,14.0,153.0,45.26,34.66
2016,6,11,6,15,504.0,68.0,3.05,14.0,200.5,49.35,38.55
2016,6,11,6,30,565.0,76.0,3.0,14.0,248.0,53.23,42.08
2016,6,11,6,45,614.5,75.0,3.0,14.5,293.0,49.8,38.91
2016,6,11,7,0,664.0,74.0,3.0,15.0,338.0,74.49,41.12
2016,6,11,7,15,693.0,85.0,3.0,15.5,394.0,126.09,71.59
2016,6,11,7,30,722.0,96.0,3.0,16.0,450.0,181.34,113.63
