Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,45,747.0,99.5,3.0,16.5,499.0,237.47,160.86
2016,6,11,8,0,772.0,103.0,3.0,17.0,548.0,291.5,208.07
2016,6,11,8,15,790.0,106.0,2.9,17.5,594.5,345.22,255.29
2016,6,11,8,30,808.0,109.0,2.8,18.0,641.0,400.3,302.7
2016,6,11,8,45,709.0,160.0,2.75,18.5,649.5,443.68,340.43
2016,6,11,9,0,610.0,211.0,2.7,19.0,658.0,479.82,370.05
2016,6,11,9,15,562.0,245.5,2.6,19.0,674.5,518.54,400.41
2016,6,11,9,30,514.0,280.0,2.5,19.0,691.0,551.69,425.27
2016,6,11,9,45,297.0,338.5,2.45,19.5,578.5,493.92,379.75
2016,6,11,10,0,80.0,397.0,2.4,20.0,466.0,416.67,318.07
2016,6,11,10,15,82.5,412.0,2.4,20.0,485.0,438.5,334.36
2016,6,11,10,30,85.0,427.0,2.4,20.0,504.0,460.52,350.2
2016,6,11,10,45,200.0,433.0,2.4,20.5,619.0,566.73,429.09
2016,6,11,11,0,315.0,439.0,2.4,21.0,734.0,682.1,511.59
2016,6,11,11,15,315.0,449.5,2.45,21.0,748.0,707.04,528.16
2016,6,11,11,30,315.0,460.0,2.5,21.0,762.0,731.18,544.75
2016,6,11,11,45,413.5,426.0,2.6,21.5,825.0,806.52,598.47
2016,6,11,12,0,512.0,392.0,2.7,22.0,888.0,882.33,651.21
2016,6,11,12,15,705.0,262.0,2.9,22.0,943.5,956.85,708.29
2016,6,11,12,30,898.0,132.0,3.1,22.0,999.0,1017.82,749.59
2016,6,11,12,45,905.5,126.0,3.35,22.0,993.5,1031.1,760.01
2016,6,11,13,0,913.0,120.0,3.6,22.0,988.0,1041.01,768.68
2016,6,11,13,15,910.0,119.5,3.75,22.0,973.0,1042.48,771.11
2016,6,11,13,30,907.0,119.0,3.9,22.0,958.0,1040.47,771.4
2016,6,11,13,45,901.0,119.0,4.1,22.0,935.0,1032.53,768.17
2016,6,11,14,0,895.0,119.0,4.3,22.0,912.0,1021.23,762.73
2016,6,11,14,15,888.5,117.5,4.35,21.5,883.0,1004.6,754.3
2016,6,11,14,30,882.0,116.0,4.4,21.0,854.0,984.79,743.74
2016,6,11,14,45,870.0,116.0,4.45,21.0,818.5,958.31,727.24
2016,6,11,15,0,858.0,116.0,4.5,21.0,783.0,929.19,709.01
2016,6,11,15,15,846.5,114.0,4.5,20.5,743.0,895.91,688.76
2016,6,11,15,30,835.0,112.0,4.5,20.0,703.0,866.96,671.38
2016,6,11,15,45,814.5,111.0,4.55,20.0,657.5,822.5,641.72
2016,6,11,16,0,794.0,110.0,4.6,20.0,612.0,776.76,610.8
2016,6,11,16,15,774.0,107.0,4.55,19.5,564.5,728.21,577.95
2016,6,11,16,30,754.0,104.0,4.5,19.0,517.0,678.92,543.98
2016,6,11,16,45,723.5,100.5,4.5,19.0,466.5,623.76,502.83
2016,6,11,17,0,693.0,97.0,4.5,19.0,416.0,567.14,459.11
2016,6,11,17,15,658.0,92.0,4.45,18.5,365.5,507.33,412.43
2016,6,11,17,30,623.0,87.0,4.4,18.0,315.0,449.46,365.83
2016,6,11,17,45,572.5,80.0,4.35,17.5,265.0,384.04,311.74
2016,6,11,18,0,522.0,73.0,4.3,17.0,215.0,322.85,259.57
2016,6,11,18,15,453.5,64.0,4.1,16.5,169.0,257.2,202.64
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,198.43,150.89
2016,6,11,18,45,285.0,42.5,3.75,15.5,84.0,133.81,95.46
2016,6,11,19,0,185.0,30.0,3.6,15.0,45.0,82.25,48.31
2016,6,11,19,15,92.5,15.0,3.45,14.5,22.5,29.3,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,7.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,15.0,10.0,3.5,13.0,10.0,9.53,0.0
2016,6,12,5,15,110.0,26.5,3.55,13.0,38.5,21.88,7.51
2016,6,12,5,30,205.0,43.0,3.6,13.0,67.0,33.45,22.93
2016,6,12,5,45,298.0,55.5,3.7,13.5,108.5,42.31,31.62
2016,6,12,6,0,391.0,68.0,3.8,14.0,150.0,50.83,39.58
2016,6,12,6,15,454.5,77.5,3.8,14.0,197.5,56.64,45.03
2016,6,12,6,30,518.0,87.0,3.8,14.0,245.0,62.47,50.3
2016,6,12,6,45,572.0,92.0,3.8,14.5,295.5,63.18,50.79
2016,6,12,7,0,626.0,97.0,3.8,15.0,346.0,90.36,55.59
2016,6,12,7,15,659.0,102.5,3.7,15.0,396.5,136.12,81.57
2016,6,12,7,30,692.0,108.0,3.6,15.0,447.0,185.83,119.13
2016,6,12,7,45,723.0,110.5,3.55,15.5,497.0,236.46,161.68
2016,6,12,8,0,754.0,113.0,3.5,16.0,547.0,290.4,208.72
2016,6,12,8,15,773.0,116.0,3.4,16.0,594.0,347.81,259.47
2016,6,12,8,30,792.0,119.0,3.3,16.0,641.0,402.37,307.31
2016,6,12,8,45,809.0,120.5,3.25,16.5,684.5,456.01,352.83
2016,6,12,9,0,826.0,122.0,3.2,17.0,728.0,510.43,397.55
2016,6,12,9,15,837.5,124.5,3.2,17.0,766.5,563.28,440.6
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,617.32,483.29
2016,6,12,9,45,866.0,124.0,3.2,17.5,840.0,667.32,521.13
2016,6,12,10,0,883.0,121.0,3.2,18.0,875.0,716.88,557.61
2016,6,12,10,15,889.0,122.0,3.25,18.0,902.0,761.36,589.85
2016,6,12,10,30,895.0,123.0,3.3,18.0,929.0,804.06,619.47
2016,6,12,10,45,899.0,124.0,3.35,18.0,949.0,843.17,646.36
2016,6,12,11,0,903.0,125.0,3.4,18.0,969.0,879.99,671.51
2016,6,12,11,15,905.5,125.5,3.5,18.0,982.5,912.6,693.96
2016,6,12,11,30,908.0,126.0,3.6,18.0,996.0,942.52,714.58
2016,6,12,11,45,907.5,127.0,3.7,18.0,1001.5,967.35,731.73
2016,6,12,12,0,907.0,128.0,3.8,18.0,1007.0,989.17,746.91
2016,6,12,12,15,906.5,128.0,3.85,18.0,1005.5,1006.93,759.1
2016,6,12,12,30,906.0,128.0,3.9,18.0,1004.0,1021.51,769.25
2016,6,12,12,45,902.5,129.0,3.95,18.0,994.5,1030.84,775.98
2016,6,12,13,0,899.0,130.0,4.0,18.0,985.0,1036.8,780.59
2016,6,12,13,15,895.5,129.0,3.95,18.0,969.0,1037.36,781.03
2016,6,12,13,30,892.0,128.0,3.9,18.0,953.0,1034.49,779.31
2016,6,12,13,45,886.0,127.0,3.9,18.0,930.0,1025.71,774.09
2016,6,12,14,0,880.0,126.0,3.9,18.0,907.0,1013.61,766.77
2016,6,12,14,15,872.5,124.5,3.85,18.0,877.5,996.28,755.67
2016,6,12,14,30,865.0,123.0,3.8,18.0,848.0,975.85,742.56
2016,6,12,14,45,716.5,186.0,3.75,18.0,769.5,900.52,691.4
2016,6,12,15,0,568.0,249.0,3.7,18.0,691.0,810.14,626.91
2016,6,12,15,15,422.5,281.0,3.6,17.5,600.5,698.94,545.41
2016,6,12,15,30,277.0,313.0,3.5,17.0,510.0,583.61,458.7
2016,6,12,15,45,532.5,211.5,3.45,17.0,559.0,692.81,548.37
2016,6,12,16,0,788.0,110.0,3.4,17.0,608.0,772.29,609.94
2016,6,12,16,15,767.5,106.5,3.3,17.0,560.5,723.06,574.53
2016,6,12,16,30,747.0,103.0,3.2,17.0,513.0,673.16,539.09
2016,6,12,16,45,720.0,99.0,3.15,17.0,463.5,620.09,499.73
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,565.34,457.65
2016,6,12,17,15,658.0,89.5,3.0,16.5,364.0,505.0,410.75
2016,6,12,17,30,623.0,84.0,2.9,16.0,314.0,446.62,363.95
2016,6,12,17,45,575.5,77.5,2.85,16.0,264.5,383.26,311.15
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,323.82,260.12
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.0,258.44,203.75
2016,6,12,18,30,394.0,53.0,2.7,15.0,123.0,199.8,152.18
2016,6,12,18,45,297.0,41.0,2.65,15.0,84.5,135.58,96.75
2016,6,12,19,0,200.0,29.0,2.6,15.0,46.0,84.46,49.91
2016,6,12,19,15,100.0,14.5,2.6,14.5,23.0,34.53,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,20.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,13,5,0,41.0,10.0,3.6,12.0,11.0,9.53,0.0
2016,6,13,5,15,153.0,24.0,3.55,12.0,40.0,18.86,5.7
2016,6,13,5,30,265.0,38.0,3.5,12.0,69.0,29.45,19.62
2016,6,13,5,45,361.0,47.5,3.45,12.5,111.0,36.7,26.81
2016,6,13,6,0,457.0,57.0,3.4,13.0,153.0,42.6,32.43
2016,6,13,6,15,228.5,75.0,3.35,13.0,123.0,58.81,47.16
2016,6,13,6,30,0.0,93.0,3.3,13.0,93.0,82.87,68.68
2016,6,13,6,45,1.0,111.5,3.3,13.5,112.0,98.54,82.33
2016,6,13,7,0,2.0,130.0,3.3,14.0,131.0,114.83,91.79
2016,6,13,7,15,51.0,167.0,3.45,14.0,192.5,144.84,114.42
2016,6,13,7,30,100.0,204.0,3.6,14.0,254.0,185.81,145.49
2016,6,13,7,45,79.5,221.0,3.8,14.5,263.0,203.88,160.71
2016,6,13,8,0,59.0,238.0,4.0,15.0,272.0,219.61,173.89
2016,6,13,8,15,31.5,210.5,4.15,15.0,229.0,195.28,154.9
2016,6,13,8,30,4.0,183.0,4.3,15.0,186.0,168.63,133.59
2016,6,13,8,45,19.0,236.5,4.45,15.0,251.0,222.92,177.04
2016,6,13,9,0,34.0,290.0,4.6,15.0,316.0,274.64,217.93
2016,6,13,9,15,44.5,318.5,4.7,15.0,353.5,308.86,244.7
2016,6,13,9,30,55.0,347.0,4.8,15.0,391.0,344.51,272.5
2016,6,13,9,45,175.5,371.0,4.9,15.5,519.5,446.13,352.54
2016,6,13,10,0,296.0,395.0,5.0,16.0,648.0,559.95,440.34
2016,6,13,10,15,206.5,417.0,5.1,16.0,597.0,532.56,417.67
2016,6,13,10,30,117.0,439.0,5.2,16.0,546.0,496.32,388.12
2016,6,13,10,45,191.0,446.0,5.35,16.0,623.5,570.95,446.67
2016,6,13,11,0,265.0,453.0,5.5,16.0,701.0,652.52,509.47
2016,6,13,11,15,290.0,453.0,5.65,16.0,727.5,688.0,536.53
2016,6,13,11,30,315.0,453.0,5.8,16.0,754.0,724.02,564.11
2016,6,13,11,45,389.0,429.5,5.95,16.0,804.0,783.01,610.13
2016,6,13,12,0,463.0,406.0,6.1,16.0,854.0,848.57,660.46
2016,6,13,12,15,482.5,400.0,6.15,16.0,866.5,875.34,680.48
2016,6,13,12,30,502.0,394.0,6.2,16.0,879.0,900.61,699.59
2016,6,13,12,45,524.5,369.0,6.3,16.0,872.0,908.38,706.93
2016,6,13,13,0,547.0,344.0,6.4,16.0,865.0,913.67,712.66
2016,6,13,13,15,729.0,230.5,6.4,16.0,912.5,988.62,771.82
2016,6,13,13,30,911.0,117.0,6.4,16.0,960.0,1042.27,810.35
2016,6,13,13,45,904.5,116.5,6.45,16.0,936.5,1033.38,804.76
2016,6,13,14,0,898.0,116.0,6.5,16.0,913.0,1021.11,797.19
2016,6,13,14,15,891.0,115.0,6.55,16.0,883.5,1004.55,786.63
2016,6,13,14,30,884.0,114.0,6.6,16.0,854.0,984.83,773.86
2016,6,13,14,45,870.0,114.5,6.7,16.0,818.0,957.04,755.5
2016,6,13,15,0,856.0,115.0,6.8,16.0,782.0,926.68,735.2
2016,6,13,15,15,844.5,112.5,6.8,15.5,742.0,892.99,713.25
2016,6,13,15,30,833.0,110.0,6.8,15.0,702.0,863.57,694.31
2016,6,13,15,45,822.5,105.5,6.8,15.0,658.5,823.77,666.06
2016,6,13,16,0,812.0,101.0,6.8,15.0,615.0,782.01,636.12
2016,6,13,16,15,793.0,98.0,6.8,15.0,567.5,733.65,600.79
2016,6,13,16,30,774.0,95.0,6.8,15.0,520.0,684.46,564.37
2016,6,13,16,45,757.5,88.5,6.8,15.0,472.0,632.52,524.76
2016,6,13,17,0,741.0,82.0,6.8,15.0,424.0,580.11,482.75
2016,6,13,17,15,708.0,78.0,6.8,14.5,373.5,520.46,434.45
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,464.1,387.36
2016,6,13,17,45,626.0,69.0,6.85,14.0,272.5,399.16,331.19
2016,6,13,18,0,577.0,64.0,6.9,14.0,222.0,338.23,277.03
2016,6,13,18,15,510.5,56.5,6.8,13.5,175.5,272.12,218.09
2016,6,13,18,30,444.0,49.0,6.7,13.0,129.0,212.65,164.14
2016,6,13,18,45,334.0,39.5,6.65,13.0,89.0,146.06,105.55
2016,6,13,19,0,224.0,30.0,6.6,13.0,49.0,91.09,54.98
2016,6,13,19,15,112.0,15.0,6.6,13.0,24.5,37.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,39.0,10.0,5.5,12.0,11.0,9.53,0.0
2016,6,14,5,15,156.5,24.0,5.5,12.0,40.0,18.86,5.62
2016,6,14,5,30,274.0,38.0,5.5,12.0,69.0,29.47,19.6
2016,6,14,5,45,377.0,46.5,5.5,12.5,112.0,35.81,26.0
2016,6,14,6,0,480.0,55.0,5.5,13.0,155.0,40.89,30.88
2016,6,14,6,15,538.5,61.5,5.5,13.0,202.5,43.94,33.84
2016,6,14,6,30,597.0,68.0,5.5,13.0,250.0,46.85,36.53
2016,6,14,6,45,645.5,71.5,5.5,13.5,300.5,47.28,36.8
2016,6,14,7,0,694.0,75.0,5.5,14.0,351.0,79.88,45.68
2016,6,14,7,15,617.5,104.5,5.55,14.0,374.5,132.9,81.16
2016,6,14,7,30,541.0,134.0,5.6,14.0,398.0,183.13,124.3
2016,6,14,7,45,670.0,111.5,5.7,14.5,473.5,225.15,155.68
2016,6,14,8,0,799.0,89.0,5.8,15.0,549.0,285.34,205.19
2016,6,14,8,15,816.0,91.5,5.8,15.0,595.5,339.68,254.93
2016,6,14,8,30,833.0,94.0,5.8,15.0,642.0,399.65,308.64
2016,6,14,8,45,845.5,96.5,5.8,15.5,684.5,453.72,356.08
2016,6,14,9,0,858.0,99.0,5.8,16.0,727.0,507.98,402.33
2016,6,14,9,15,868.5,100.5,5.8,16.0,765.5,560.24,446.52
2016,6,14,9,30,879.0,102.0,5.8,16.0,804.0,611.99,489.2
2016,6,14,9,45,885.0,105.0,5.8,16.0,836.5,661.48,529.09
2016,6,14,10,0,891.0,108.0,5.8,16.0,869.0,709.61,567.04
2016,6,14,10,15,897.0,109.0,5.85,16.0,896.0,754.36,600.66
2016,6,14,10,30,903.0,110.0,5.9,16.0,923.0,797.32,631.97
2016,6,14,10,45,907.0,110.5,5.95,16.0,943.5,836.22,660.1
2016,6,14,11,0,911.0,111.0,6.0,16.0,964.0,872.81,686.44
2016,6,14,11,15,914.0,112.0,6.05,16.0,977.5,906.52,710.61
2016,6,14,11,30,917.0,113.0,6.1,16.0,991.0,937.56,732.82
2016,6,14,11,45,918.0,113.0,6.2,16.0,997.0,963.02,751.29
2016,6,14,12,0,919.0,113.0,6.3,16.0,1003.0,985.47,767.7
2016,6,14,12,15,918.5,113.0,6.4,16.0,1002.0,1003.39,780.96
2016,6,14,12,30,918.0,113.0,6.5,16.0,1001.0,1018.07,792.04
2016,6,14,12,45,918.5,111.5,6.65,16.0,993.0,1028.95,800.82
2016,6,14,13,0,919.0,110.0,6.8,16.0,985.0,1036.42,807.3
2016,6,14,13,15,916.0,109.5,6.9,15.5,969.5,1037.94,810.94
2016,6,14,13,30,913.0,109.0,7.0,15.0,954.0,1035.97,812.22
2016,6,14,13,45,907.5,108.5,7.15,15.0,931.5,1028.04,808.03
2016,6,14,14,0,902.0,108.0,7.3,15.0,909.0,1016.72,801.46
2016,6,14,14,15,895.5,107.0,7.3,15.0,880.5,1000.58,790.73
2016,6,14,14,30,889.0,106.0,7.3,15.0,852.0,981.26,777.76
2016,6,14,14,45,882.5,103.5,7.3,15.0,817.5,957.26,761.4
2016,6,14,15,0,876.0,101.0,7.3,15.0,783.0,930.31,742.9
2016,6,14,15,15,865.0,99.0,7.3,15.0,743.5,897.06,719.67
2016,6,14,15,30,854.0,97.0,7.3,15.0,704.0,861.44,694.58
2016,6,14,15,45,840.0,95.0,7.3,15.0,660.0,821.14,665.79
2016,6,14,16,0,826.0,93.0,7.3,15.0,616.0,784.63,639.7
2016,6,14,16,15,808.0,90.0,7.35,14.5,569.0,736.57,605.69
2016,6,14,16,30,790.0,87.0,7.4,14.0,522.0,687.57,570.38
2016,6,14,16,45,681.0,101.0,7.45,14.0,451.0,596.45,498.12
2016,6,14,17,0,572.0,115.0,7.5,14.0,380.0,510.72,427.46
2016,6,14,17,15,624.0,89.5,7.5,13.5,347.0,485.7,408.06
2016,6,14,17,30,676.0,64.0,7.5,13.0,314.0,452.38,380.31
2016,6,14,17,45,620.0,65.0,7.5,13.0,267.5,392.09,327.24
2016,6,14,18,0,564.0,66.0,7.5,13.0,221.0,335.2,276.0
2016,6,14,18,15,497.0,58.5,7.4,12.5,175.0,269.51,217.18
2016,6,14,18,30,430.0,51.0,7.3,12.0,129.0,210.51,163.47
2016,6,14,18,45,320.5,41.0,7.2,12.0,89.0,144.16,104.93
2016,6,14,19,0,211.0,31.0,7.1,12.0,49.0,89.57,54.93
2016,6,14,19,15,105.5,15.5,7.0,12.0,24.5,36.92,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,11.44,0.0
2016,6,15,5,15,152.5,24.0,5.4,12.0,41.5,18.86,5.53
2016,6,15,5,30,305.0,36.0,5.5,12.0,71.0,28.65,18.89
2016,6,15,5,45,398.0,44.5,5.65,12.5,113.5,34.03,24.42
2016,6,15,6,0,491.0,53.0,5.8,13.0,156.0,39.17,29.35
2016,6,15,6,15,549.5,59.5,5.8,13.0,203.5,42.32,32.39
2016,6,15,6,30,608.0,66.0,5.8,13.0,251.0,45.31,35.14
2016,6,15,6,45,653.0,70.0,5.85,13.5,301.5,46.2,35.83
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,78.75,44.85
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.0,126.53,71.34
2016,6,15,7,30,757.0,82.0,6.0,14.0,452.0,177.82,110.44
2016,6,15,7,45,783.0,83.5,6.1,14.5,501.5,229.61,155.0
2016,6,15,8,0,809.0,85.0,6.2,15.0,551.0,284.08,203.93
2016,6,15,8,15,825.5,87.5,6.25,15.0,597.5,343.68,258.11
2016,6,15,8,30,842.0,90.0,6.3,15.0,644.0,399.08,308.44
2016,6,15,8,45,857.0,91.0,6.35,15.0,687.0,453.38,357.03
2016,6,15,9,0,872.0,92.0,6.4,15.0,730.0,508.1,404.84
2016,6,15,9,15,881.5,94.0,6.4,15.0,768.5,560.92,449.93
2016,6,15,9,30,891.0,96.0,6.4,15.0,807.0,613.12,493.41
2016,6,15,9,45,895.5,99.0,6.45,15.5,839.0,662.2,532.53
2016,6,15,10,0,900.0,102.0,6.5,16.0,871.0,709.76,569.49
2016,6,15,10,15,906.0,103.0,6.5,16.0,898.0,754.87,603.29
2016,6,15,10,30,912.0,104.0,6.5,16.0,925.0,798.17,634.91
2016,6,15,10,45,916.5,105.0,6.5,16.0,946.0,838.26,663.92
2016,6,15,11,0,921.0,106.0,6.5,16.0,967.0,876.05,691.09
2016,6,15,11,15,924.0,106.5,6.5,16.0,981.0,909.6,715.04
2016,6,15,11,30,927.0,107.0,6.5,16.0,995.0,940.45,736.97
2016,6,15,11,45,929.5,106.5,6.5,16.0,1002.0,967.05,755.81
2016,6,15,12,0,932.0,106.0,6.5,16.0,1009.0,990.68,772.54
2016,6,15,12,15,932.5,105.5,6.45,16.0,1008.0,1009.28,785.43
2016,6,15,12,30,933.0,105.0,6.4,16.0,1007.0,1024.63,796.08
2016,6,15,12,45,922.5,111.0,6.35,16.0,996.5,1032.22,801.3
2016,6,15,13,0,912.0,117.0,6.3,16.0,986.0,1036.32,804.19
2016,6,15,13,15,909.0,116.0,6.2,16.0,970.5,1037.43,804.77
2016,6,15,13,30,906.0,115.0,6.1,16.0,955.0,1035.07,803.01
2016,6,15,13,45,906.0,111.5,6.05,16.0,933.5,1029.66,799.57
2016,6,15,14,0,906.0,108.0,6.0,16.0,912.0,1020.75,793.77
2016,6,15,14,15,718.0,203.0,5.9,16.0,827.5,941.51,737.4
2016,6,15,14,30,530.0,298.0,5.8,16.0,743.0,845.99,664.8
2016,6,15,14,45,708.0,197.0,5.75,16.0,765.5,904.62,712.93
2016,6,15,15,0,886.0,96.0,5.7,16.0,788.0,934.37,735.24
2016,6,15,15,15,875.5,94.5,5.65,15.5,748.0,901.88,713.99
2016,6,15,15,30,865.0,93.0,5.6,15.0,708.0,866.96,691.14
2016,6,15,15,45,855.5,89.0,5.55,15.0,665.0,827.89,663.72
2016,6,15,16,0,846.0,85.0,5.5,15.0,622.0,786.72,634.54
2016,6,15,16,15,828.0,82.5,5.4,15.0,574.5,738.82,599.77
2016,6,15,16,30,810.0,80.0,5.3,15.0,527.0,694.61,567.51
2016,6,15,16,45,789.0,76.0,5.2,15.0,477.5,640.93,527.46
2016,6,15,17,0,768.0,72.0,5.1,15.0,428.0,587.11,484.89
2016,6,15,17,15,737.0,68.5,4.9,14.5,377.5,528.07,437.4
2016,6,15,17,30,706.0,65.0,4.7,14.0,327.0,470.44,389.68
2016,6,15,17,45,664.0,60.0,4.55,14.0,277.0,407.41,335.58
2016,6,15,18,0,622.0,55.0,4.4,14.0,227.0,347.59,282.74
2016,6,15,18,15,559.0,49.0,4.15,13.5,180.0,283.42,225.69
2016,6,15,18,30,496.0,43.0,3.9,13.0,133.0,224.25,172.08
2016,6,15,18,45,399.5,34.5,3.7,13.0,93.0,159.58,114.64
2016,6,15,19,0,303.0,26.0,3.5,13.0,53.0,105.77,64.09
2016,6,15,19,15,151.5,13.0,3.35,12.5,26.5,42.94,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.8,13.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.8,13.0,2.0,1.91,0.0
2016,6,16,5,15,0.0,8.0,1.85,13.0,8.0,7.4,0.0
2016,6,16,5,30,0.0,14.0,1.9,13.0,14.0,12.97,5.45
2016,6,16,5,45,0.0,22.5,1.95,13.5,22.5,20.86,12.78
2016,6,16,6,0,0.0,31.0,2.0,14.0,31.0,28.77,20.03
2016,6,16,6,15,0.0,41.0,1.9,14.0,41.0,38.07,28.51
2016,6,16,6,30,0.0,51.0,1.8,14.0,51.0,47.39,36.9
2016,6,16,6,45,0.0,61.0,1.7,14.5,61.0,56.72,45.08
2016,6,16,7,0,0.0,71.0,1.6,15.0,71.0,66.06,50.57
2016,6,16,7,15,3.0,115.0,1.55,15.0,116.5,104.65,82.55
2016,6,16,7,30,6.0,159.0,1.5,15.0,162.0,142.76,113.48
2016,6,16,7,45,3.0,148.5,1.45,15.5,150.0,135.24,106.78
2016,6,16,8,0,0.0,138.0,1.4,16.0,138.0,126.44,99.19
2016,6,16,8,15,17.0,197.5,1.45,16.0,208.5,184.01,144.96
2016,6,16,8,30,34.0,257.0,1.5,16.0,279.0,238.04,187.08
2016,6,16,8,45,71.0,296.5,1.55,16.0,347.5,291.03,227.79
2016,6,16,9,0,108.0,336.0,1.6,16.0,416.0,348.55,271.72
2016,6,16,9,15,486.0,219.5,1.7,16.0,604.0,453.36,354.31
2016,6,16,9,30,864.0,103.0,1.8,16.0,792.0,602.89,470.06
2016,6,16,9,45,882.0,98.5,1.9,16.5,827.5,652.59,506.99
2016,6,16,10,0,900.0,94.0,2.0,17.0,863.0,701.92,543.51
2016,6,16,10,15,905.5,95.0,2.1,17.0,889.5,746.63,575.1
2016,6,16,10,30,911.0,96.0,2.2,17.0,916.0,789.48,604.86
2016,6,16,10,45,916.0,96.0,2.35,17.5,937.0,828.97,631.3
2016,6,16,11,0,921.0,96.0,2.5,18.0,958.0,866.18,655.99
2016,6,16,11,15,923.5,96.5,2.65,18.0,971.0,899.25,679.01
2016,6,16,11,30,926.0,97.0,2.8,18.0,984.0,929.59,700.18
2016,6,16,11,45,927.5,97.0,2.95,18.0,990.5,955.67,718.51
2016,6,16,12,0,929.0,97.0,3.1,18.0,997.0,978.74,734.88
2016,6,16,12,15,929.0,97.0,3.2,18.0,996.0,997.24,747.88
2016,6,16,12,30,929.0,97.0,3.3,18.0,995.0,1012.49,758.83
2016,6,16,12,45,926.5,97.0,3.4,18.0,986.5,1021.92,766.0
2016,6,16,13,0,924.0,97.0,3.5,18.0,978.0,1027.91,771.02
2016,6,16,13,15,921.0,96.5,3.5,18.0,962.5,1029.39,772.4
2016,6,16,13,30,918.0,96.0,3.5,18.0,947.0,1027.38,771.59
2016,6,16,13,45,916.0,94.0,3.55,18.0,925.5,1021.31,768.59
2016,6,16,14,0,914.0,92.0,3.6,18.0,904.0,1011.76,763.37
2016,6,16,14,15,908.0,91.0,3.6,18.0,875.5,995.93,753.64
2016,6,16,14,30,902.0,90.0,3.6,18.0,847.0,976.86,741.83
2016,6,16,14,45,718.0,176.0,3.6,18.0,763.0,891.63,684.21
2016,6,16,15,0,534.0,262.0,3.6,18.0,679.0,792.89,613.17
2016,6,16,15,15,431.0,282.0,3.55,18.0,607.5,708.11,551.03
2016,6,16,15,30,328.0,302.0,3.5,18.0,536.0,616.59,482.72
2016,6,16,15,45,301.5,286.5,3.5,18.0,491.0,568.02,447.61
2016,6,16,16,0,275.0,271.0,3.5,18.0,446.0,520.12,412.23
2016,6,16,16,15,541.5,172.5,3.45,17.5,483.0,619.98,496.15
2016,6,16,16,30,808.0,74.0,3.4,17.0,520.0,682.1,547.1
2016,6,16,16,45,785.5,71.0,3.35,17.0,471.5,633.17,511.32
2016,6,16,17,0,763.0,68.0,3.3,17.0,423.0,579.75,470.56
2016,6,16,17,15,733.0,64.5,3.15,16.5,373.0,521.58,425.1
2016,6,16,17,30,703.0,61.0,3.0,16.0,323.0,464.75,379.24
2016,6,16,17,45,661.0,57.0,2.95,16.0,274.0,403.05,327.51
2016,6,16,18,0,619.0,53.0,2.9,16.0,225.0,344.56,276.84
2016,6,16,18,15,558.5,47.0,2.7,15.5,178.5,281.36,221.55
2016,6,16,18,30,498.0,41.0,2.5,15.0,132.0,223.07,169.38
2016,6,16,18,45,403.0,33.0,2.35,15.0,92.5,159.21,113.27
2016,6,16,19,0,308.0,25.0,2.2,15.0,53.0,106.06,63.94
2016,6,16,19,15,154.0,12.5,2.1,14.5,26.5,43.0,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,14.0,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.67,0.0
2016,6,17,5,15,29.5,22.0,2.45,14.0,25.5,19.25,5.4
2016,6,17,5,30,59.0,37.0,2.5,14.0,44.0,31.68,21.28
2016,6,17,5,45,79.5,55.5,2.6,14.5,69.5,46.41,35.05
2016,6,17,6,0,100.0,74.0,2.7,15.0,95.0,60.79,48.18
2016,6,17,6,15,112.5,94.5,2.7,15.0,124.0,76.15,62.08
2016,6,17,6,30,125.0,115.0,2.7,15.0,153.0,91.09,75.36
2016,6,17,6,45,130.0,137.0,2.7,15.5,183.0,106.53,88.66
2016,6,17,7,0,135.0,159.0,2.7,16.0,213.0,128.78,99.54
2016,6,17,7,15,149.5,181.5,2.7,16.0,249.0,158.09,120.33
2016,6,17,7,30,164.0,204.0,2.7,16.0,285.0,189.45,144.33
2016,6,17,7,45,162.0,227.5,2.7,16.5,314.0,220.07,168.97
2016,6,17,8,0,160.0,251.0,2.7,17.0,343.0,250.76,193.77
2016,6,17,8,15,150.0,274.0,2.75,17.0,366.0,278.53,216.64
2016,6,17,8,30,140.0,297.0,2.8,17.0,389.0,305.39,238.38
2016,6,17,8,45,115.0,314.0,2.85,17.5,393.0,320.08,249.86
2016,6,17,9,0,90.0,331.0,2.9,18.0,397.0,335.58,261.43
2016,6,17,9,15,138.0,355.0,2.95,18.0,462.5,386.43,300.56
2016,6,17,9,30,186.0,379.0,3.0,18.0,528.0,445.81,345.8
2016,6,17,9,45,112.0,365.5,3.05,18.0,456.5,400.42,310.58
2016,6,17,10,0,38.0,352.0,3.1,18.0,385.0,347.65,269.19
2016,6,17,10,15,32.0,348.0,3.15,18.0,376.5,343.83,266.14
2016,6,17,10,30,26.0,344.0,3.2,18.0,368.0,339.17,262.27
2016,6,17,10,45,83.5,404.5,3.25,18.5,482.5,444.3,342.24
2016,6,17,11,0,141.0,465.0,3.3,19.0,597.0,556.9,425.04
2016,6,17,11,15,125.0,468.5,3.3,19.0,587.0,555.24,422.64
2016,6,17,11,30,109.0,472.0,3.3,19.0,577.0,547.76,416.64
2016,6,17,11,45,109.5,476.0,3.35,19.0,582.0,558.12,424.26
2016,6,17,12,0,110.0,480.0,3.4,19.0,587.0,568.11,431.55
2016,6,17,12,15,88.0,466.0,3.4,19.0,551.5,538.13,409.15
2016,6,17,12,30,66.0,452.0,3.4,19.0,516.0,506.65,385.7
2016,6,17,12,45,39.0,353.5,3.45,19.0,391.5,384.25,294.94
2016,6,17,13,0,12.0,255.0,3.5,19.0,267.0,253.76,195.44
2016,6,17,13,15,80.0,358.0,3.5,18.5,432.5,433.35,335.4
2016,6,17,13,30,148.0,461.0,3.5,18.0,598.0,620.4,474.57
2016,6,17,13,45,80.0,359.5,3.5,18.0,433.5,437.38,338.07
2016,6,17,14,0,12.0,258.0,3.5,18.0,269.0,257.79,199.82
2016,6,17,14,15,16.5,279.0,3.6,18.0,293.5,283.11,220.36
2016,6,17,14,30,21.0,300.0,3.7,18.0,318.0,308.62,240.51
2016,6,17,14,45,15.0,260.5,3.8,18.0,273.0,263.74,205.9
2016,6,17,15,0,9.0,221.0,3.9,18.0,228.0,219.11,171.2
2016,6,17,15,15,14.5,237.5,4.05,17.5,248.0,240.67,189.25
2016,6,17,15,30,20.0,254.0,4.2,17.0,268.0,262.32,207.35
2016,6,17,15,45,31.0,254.5,4.35,17.0,275.0,282.57,224.3
2016,6,17,16,0,42.0,255.0,4.5,17.0,282.0,292.29,232.98
2016,6,17,16,15,21.0,166.5,4.65,16.5,180.0,181.33,144.52
2016,6,17,16,30,0.0,78.0,4.8,16.0,78.0,72.64,55.19
2016,6,17,16,45,1.0,112.5,4.95,16.0,113.0,106.56,83.71
2016,6,17,17,0,2.0,147.0,5.1,16.0,148.0,142.3,113.65
2016,6,17,17,15,1.0,106.0,5.1,15.5,106.5,100.84,79.58
2016,6,17,17,30,0.0,65.0,5.1,15.0,65.0,60.46,45.87
2016,6,17,17,45,0.0,55.0,5.15,15.0,55.0,51.12,38.03
2016,6,17,18,0,0.0,45.0,5.2,15.0,45.0,41.8,30.08
2016,6,17,18,15,0.0,35.5,5.05,14.5,35.5,32.95,22.49
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,24.11,14.8
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,16.68,8.23
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,9.26,1.42
2016,6,17,19,15,0.0,5.0,4.5,13.5,5.0,4.62,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,9.53,0.0
2016,6,18,5,15,229.5,20.5,2.45,13.0,42.0,16.22,3.53
2016,6,18,5,30,366.0,31.0,2.5,13.0,72.0,24.08,14.9
2016,6,18,5,45,452.5,39.0,2.65,13.5,115.0,29.27,20.15
2016,6,18,6,0,539.0,47.0,2.8,14.0,158.0,34.2,24.84
2016,6,18,6,15,596.5,52.5,2.8,14.0,206.5,36.81,27.37
2016,6,18,6,30,654.0,58.0,2.8,14.0,255.0,43.12,33.06
2016,6,18,6,45,694.0,62.0,2.8,14.5,306.5,44.5,34.2
2016,6,18,7,0,734.0,66.0,2.8,15.0,358.0,71.97,38.87
2016,6,18,7,15,763.5,69.5,2.8,15.5,409.0,121.3,65.2
2016,6,18,7,30,793.0,73.0,2.8,16.0,460.0,174.1,104.51
2016,6,18,7,45,815.0,76.0,2.8,16.5,510.5,228.24,150.37
2016,6,18,8,0,837.0,79.0,2.8,17.0,561.0,289.96,204.27
2016,6,18,8,15,854.5,81.5,2.8,17.0,609.0,346.07,254.43
2016,6,18,8,30,872.0,84.0,2.8,17.0,657.0,403.36,304.87
2016,6,18,8,45,885.5,86.0,2.8,17.0,701.0,459.43,353.26
2016,6,18,9,0,899.0,88.0,2.8,17.0,745.0,515.76,400.47
2016,6,18,9,15,909.0,90.0,2.8,17.0,784.5,570.22,444.89
2016,6,18,9,30,919.0,92.0,2.8,17.0,824.0,624.09,487.56
2016,6,18,9,45,925.0,94.5,2.85,17.5,858.0,675.03,526.09
2016,6,18,10,0,931.0,97.0,2.9,18.0,892.0,724.54,562.46
2016,6,18,10,15,937.0,98.0,2.95,18.0,920.0,771.02,595.21
2016,6,18,10,30,943.0,99.0,3.0,18.0,948.0,815.63,625.94
2016,6,18,10,45,948.5,99.5,3.05,18.5,969.5,857.28,653.13
2016,6,18,11,0,954.0,100.0,3.1,19.0,991.0,896.62,678.44
2016,6,18,11,15,956.5,100.5,3.2,19.0,1005.5,930.86,701.74
2016,6,18,11,30,959.0,101.0,3.3,19.0,1020.0,962.27,723.12
2016,6,18,11,45,961.0,101.0,3.45,19.5,1027.0,989.78,740.83
2016,6,18,12,0,963.0,101.0,3.6,20.0,1034.0,1014.19,756.47
2016,6,18,12,15,963.0,101.0,3.7,20.0,1033.0,1033.47,769.82
2016,6,18,12,30,963.0,101.0,3.8,20.0,1032.0,1049.38,781.06
2016,6,18,12,45,963.5,99.5,3.95,20.0,1024.5,1060.81,789.81
2016,6,18,13,0,964.0,98.0,4.1,20.0,1017.0,1068.69,796.34
2016,6,18,13,15,961.5,97.0,4.1,20.0,1001.5,1070.44,797.88
2016,6,18,13,30,959.0,96.0,4.1,20.0,986.0,1068.54,797.17
2016,6,18,13,45,955.0,96.0,4.2,20.0,963.5,1062.55,794.57
2016,6,18,14,0,951.0,96.0,4.3,20.0,941.0,1052.99,789.69
2016,6,18,14,15,945.0,94.5,4.3,20.0,912.0,1036.36,779.51
2016,6,18,14,30,939.0,93.0,4.3,20.0,883.0,1016.35,767.16
2016,6,18,14,45,930.0,93.0,4.35,20.0,847.5,991.87,752.11
2016,6,18,15,0,921.0,93.0,4.4,20.0,812.0,964.42,734.99
2016,6,18,15,15,910.5,91.0,4.45,19.5,772.0,930.6,714.99
2016,6,18,15,30,900.0,89.0,4.5,19.0,732.0,894.24,692.96
2016,6,18,15,45,884.0,88.0,4.55,19.0,686.5,852.02,665.1
2016,6,18,16,0,868.0,87.0,4.6,19.0,641.0,808.09,635.65
2016,6,18,16,15,850.5,84.5,4.6,19.0,592.5,759.85,602.34
2016,6,18,16,30,833.0,82.0,4.6,19.0,544.0,715.24,571.27
2016,6,18,16,45,809.0,79.0,4.6,19.0,493.0,659.72,531.43
2016,6,18,17,0,785.0,76.0,4.6,19.0,442.0,604.25,489.09
2016,6,18,17,15,753.5,72.5,4.6,18.5,390.5,544.09,442.45
2016,6,18,17,30,722.0,69.0,4.6,18.0,339.0,485.32,395.32
2016,6,18,17,45,679.0,64.0,4.6,17.5,287.5,420.88,342.02
2016,6,18,18,0,636.0,59.0,4.6,17.0,236.0,361.21,290.78
2016,6,18,18,15,572.0,52.5,4.5,16.5,188.0,293.91,231.98
2016,6,18,18,30,508.0,46.0,4.4,16.0,140.0,232.91,177.43
2016,6,18,18,45,411.0,37.0,4.35,16.0,98.0,166.59,119.11
2016,6,18,19,0,314.0,28.0,4.3,16.0,56.0,111.14,68.02
2016,6,18,19,15,157.0,14.0,4.2,15.5,28.0,45.61,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,43.0,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,86.0,10.0,2.4,14.0,12.0,9.53,0.0
2016,6,19,5,15,225.5,21.5,2.4,14.0,43.0,17.19,3.83
2016,6,19,5,30,365.0,33.0,2.4,14.0,74.0,25.97,16.41
2016,6,19,5,45,453.0,41.0,2.4,14.5,117.5,31.06,21.63
2016,6,19,6,0,541.0,49.0,2.4,15.0,161.0,35.93,26.26
2016,6,19,6,15,597.5,54.5,2.35,15.0,209.5,38.45,28.7
2016,6,19,6,30,654.0,60.0,2.3,15.0,258.0,44.87,34.49
2016,6,19,6,45,661.0,66.0,2.3,15.5,297.0,43.35,33.04
2016,6,19,7,0,668.0,72.0,2.3,16.0,336.0,73.91,42.11
2016,6,19,7,15,729.0,74.0,2.35,16.5,398.5,121.12,66.28
2016,6,19,7,30,790.0,76.0,2.4,17.0,461.0,175.44,105.25
2016,6,19,7,45,810.5,79.0,2.45,17.5,510.5,229.11,150.46
2016,6,19,8,0,831.0,82.0,2.5,18.0,560.0,290.16,203.53
2016,6,19,8,15,847.5,84.5,2.5,18.5,607.0,345.66,252.4
2016,6,19,8,30,864.0,87.0,2.5,19.0,654.0,402.22,301.25
2016,6,19,8,45,875.0,89.5,2.55,19.5,697.0,457.25,347.77
2016,6,19,9,0,886.0,92.0,2.6,20.0,740.0,512.29,392.81
2016,6,19,9,15,896.0,94.0,2.6,20.0,779.0,566.13,436.14
2016,6,19,9,30,906.0,96.0,2.6,20.0,818.0,619.4,477.77
2016,6,19,9,45,921.0,93.0,2.6,20.5,853.0,670.51,515.83
2016,6,19,10,0,936.0,90.0,2.6,21.0,888.0,720.94,552.26
2016,6,19,10,15,941.5,91.0,2.6,21.0,916.0,767.25,583.89
2016,6,19,10,30,947.0,92.0,2.6,21.0,944.0,811.63,613.64
2016,6,19,10,45,947.5,95.0,2.65,21.5,964.0,851.76,639.31
2016,6,19,11,0,948.0,98.0,2.7,22.0,984.0,889.24,662.94
2016,6,19,11,15,950.5,98.5,2.85,22.0,997.5,923.32,686.19
2016,6,19,11,30,953.0,99.0,3.0,22.0,1011.0,954.58,707.56
2016,6,19,11,45,948.5,102.5,3.2,22.0,1016.0,979.33,725.03
2016,6,19,12,0,944.0,106.0,3.4,22.0,1021.0,1000.77,740.4
2016,6,19,12,15,944.0,106.0,3.6,22.0,1020.5,1019.79,754.25
2016,6,19,12,30,944.0,106.0,3.8,22.0,1020.0,1035.51,766.01
2016,6,19,12,45,936.5,110.0,4.0,22.0,1010.0,1044.41,773.35
2016,6,19,13,0,929.0,114.0,4.2,22.0,1000.0,1049.8,778.5
2016,6,19,13,15,926.0,113.5,4.35,22.0,984.5,1051.66,781.09
2016,6,19,13,30,923.0,113.0,4.5,22.0,969.0,1049.99,781.51
2016,6,19,13,45,923.5,109.0,4.65,22.0,948.0,1044.69,780.09
2016,6,19,14,0,924.0,105.0,4.8,22.0,927.0,1035.79,776.32
2016,6,19,14,15,918.0,104.0,4.9,21.5,898.5,1020.12,769.1
2016,6,19,14,30,912.0,103.0,5.0,21.0,870.0,1001.18,759.64
2016,6,19,14,45,906.0,100.5,5.1,21.0,836.0,977.44,745.33
2016,6,19,15,0,900.0,98.0,5.2,21.0,802.0,950.66,728.84
2016,6,19,15,15,890.0,96.0,5.2,20.5,762.5,917.9,708.77
2016,6,19,15,30,880.0,94.0,5.2,20.0,723.0,882.63,686.74
2016,6,19,15,45,866.5,92.0,5.25,20.0,678.5,842.1,659.63
2016,6,19,16,0,853.0,90.0,5.3,20.0,634.0,799.73,630.88
2016,6,19,16,15,836.0,87.5,5.3,19.5,586.5,757.59,602.9
2016,6,19,16,30,819.0,85.0,5.3,19.0,539.0,708.91,569.5
2016,6,19,16,45,794.5,82.0,5.35,19.0,489.0,653.65,529.54
2016,6,19,17,0,770.0,79.0,5.4,19.0,439.0,598.5,486.95
2016,6,19,17,15,689.5,79.0,5.35,18.5,373.0,515.11,421.12
2016,6,19,17,30,609.0,79.0,5.3,18.0,307.0,436.58,357.53
2016,6,19,17,45,615.0,70.0,5.25,18.0,271.0,397.76,323.91
2016,6,19,18,0,621.0,61.0,5.2,18.0,235.0,357.3,287.35
2016,6,19,18,15,557.0,54.5,5.05,17.5,187.0,290.73,229.16
2016,6,19,18,30,493.0,48.0,4.9,17.0,139.0,230.46,175.36
2016,6,19,18,45,397.5,38.5,4.8,16.5,98.0,164.74,117.95
2016,6,19,19,0,302.0,29.0,4.7,16.0,57.0,109.72,67.64
2016,6,19,19,15,151.0,14.5,4.65,15.5,28.5,45.35,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,39.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,78.0,11.0,4.1,13.0,12.0,10.48,0.0
2016,6,20,5,15,222.0,22.5,4.2,13.0,43.5,18.18,4.15
2016,6,20,5,30,366.0,34.0,4.3,13.0,75.0,26.95,17.27
2016,6,20,5,45,463.0,41.5,4.4,13.5,119.5,31.56,22.13
2016,6,20,6,0,560.0,49.0,4.5,14.0,164.0,36.0,26.41
2016,6,20,6,15,617.0,54.5,4.5,14.0,213.5,38.53,28.87
2016,6,20,6,30,674.0,60.0,4.5,14.0,263.0,44.96,34.69
2016,6,20,6,45,493.0,100.5,4.5,14.5,263.5,70.2,57.04
2016,6,20,7,0,312.0,141.0,4.5,15.0,264.0,115.91,85.68
2016,6,20,7,15,564.0,107.5,4.5,15.5,367.5,127.48,78.71
2016,6,20,7,30,816.0,74.0,4.5,16.0,471.0,177.0,106.09
2016,6,20,7,45,837.5,76.5,4.5,16.5,521.5,237.57,157.4
2016,6,20,8,0,859.0,79.0,4.5,17.0,572.0,294.35,207.79
2016,6,20,8,15,875.0,81.5,4.45,17.0,620.0,351.21,259.18
2016,6,20,8,30,891.0,84.0,4.4,17.0,668.0,409.07,310.73
2016,6,20,8,45,903.5,85.5,4.35,17.5,712.0,465.33,359.23
2016,6,20,9,0,916.0,87.0,4.3,18.0,756.0,521.7,406.26
2016,6,20,9,15,925.5,89.0,4.3,18.0,795.5,576.79,451.73
2016,6,20,9,30,935.0,91.0,4.3,18.0,835.0,631.22,495.4
2016,6,20,9,45,931.0,98.5,4.3,18.5,865.5,681.15,533.36
2016,6,20,10,0,927.0,106.0,4.3,19.0,896.0,728.75,568.44
2016,6,20,10,15,932.5,107.0,4.35,19.0,923.5,774.83,601.78
2016,6,20,10,30,938.0,108.0,4.4,19.0,951.0,819.0,632.73
2016,6,20,10,45,942.5,108.5,4.45,19.0,972.0,859.81,661.08
2016,6,20,11,0,947.0,109.0,4.5,19.0,993.0,898.25,687.64
2016,6,20,11,15,949.0,109.5,4.55,19.0,1007.0,931.98,710.83
2016,6,20,11,30,951.0,110.0,4.6,19.0,1021.0,962.88,732.03
2016,6,20,11,45,953.0,109.5,4.65,19.0,1027.5,989.87,750.56
2016,6,20,12,0,955.0,109.0,4.7,19.0,1034.0,1013.79,767.04
2016,6,20,12,15,954.5,109.0,4.8,19.0,1032.5,1032.61,780.56
2016,6,20,12,30,954.0,109.0,4.9,19.0,1031.0,1048.08,791.94
2016,6,20,12,45,955.0,106.5,5.05,19.0,1023.5,1059.11,800.87
2016,6,20,13,0,956.0,104.0,5.2,19.0,1016.0,1066.59,807.52
2016,6,20,13,15,953.0,103.5,5.3,19.0,1000.0,1068.5,810.07
2016,6,20,13,30,950.0,103.0,5.4,19.0,984.0,1066.79,810.29
2016,6,20,13,45,944.0,102.5,5.55,19.0,961.0,1058.48,806.48
2016,6,20,14,0,938.0,102.0,5.7,19.0,938.0,1046.65,800.31
2016,6,20,14,15,932.0,101.0,5.75,19.0,909.0,1030.85,790.71
2016,6,20,14,30,926.0,100.0,5.8,19.0,880.0,1011.73,778.84
2016,6,20,14,45,915.0,100.0,5.9,19.0,844.0,985.72,762.48
2016,6,20,15,0,904.0,100.0,6.0,19.0,808.0,956.86,744.03
2016,6,20,15,15,893.5,98.5,6.0,18.5,768.0,924.16,723.56
2016,6,20,15,30,883.0,97.0,6.0,18.0,728.0,888.96,701.11
2016,6,20,15,45,867.0,95.5,6.05,18.0,682.5,846.83,672.22
2016,6,20,16,0,851.0,94.0,6.1,18.0,637.0,803.01,641.79
2016,6,20,16,15,833.0,91.5,6.05,17.5,589.0,760.32,612.65
2016,6,20,16,30,815.0,89.0,6.0,17.0,541.0,711.03,578.01
2016,6,20,16,45,636.0,117.5,5.95,17.0,450.5,586.46,480.66
2016,6,20,17,0,457.0,146.0,5.9,17.0,360.0,467.83,384.48
2016,6,20,17,15,286.5,147.5,5.8,16.5,276.0,336.18,277.02
2016,6,20,17,30,116.0,149.0,5.7,16.0,192.0,223.18,182.63
2016,6,20,17,45,104.5,128.5,5.6,16.0,163.0,190.01,154.86
2016,6,20,18,0,93.0,108.0,5.5,16.0,134.0,157.81,127.36
2016,6,20,18,15,80.0,87.5,5.4,15.5,106.5,126.07,100.06
2016,6,20,18,30,67.0,67.0,5.3,15.0,79.0,95.53,73.45
2016,6,20,18,45,46.0,48.5,5.25,15.0,55.5,66.32,47.96
2016,6,20,19,0,25.0,30.0,5.2,15.0,32.0,36.08,21.21
2016,6,20,19,15,12.5,15.0,5.1,15.0,16.0,16.49,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
