Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,34.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,68.0,10.0,3.1,13.0,12.0,9.53,0.0
2016,6,21,5,15,206.5,22.0,3.15,13.0,42.0,17.72,3.62
2016,6,21,5,30,345.0,34.0,3.2,13.0,72.0,26.97,17.28
2016,6,21,5,45,442.0,41.5,3.25,13.5,115.5,31.56,22.14
2016,6,21,6,0,539.0,49.0,3.3,14.0,159.0,35.99,26.41
2016,6,21,6,15,596.0,54.5,3.25,14.5,207.5,38.51,28.8
2016,6,21,6,30,653.0,60.0,3.2,15.0,256.0,40.92,30.96
2016,6,21,6,45,697.0,63.5,3.2,15.5,307.5,45.83,35.24
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,71.11,38.8
2016,6,21,7,15,769.0,70.0,3.2,16.0,410.0,120.22,64.3
2016,6,21,7,30,797.0,73.0,3.2,16.0,461.0,172.64,103.17
2016,6,21,7,45,819.0,75.5,3.2,16.5,510.5,232.23,153.36
2016,6,21,8,0,841.0,78.0,3.2,17.0,560.0,288.06,202.59
2016,6,21,8,15,857.0,80.5,3.15,17.5,607.0,343.89,252.24
2016,6,21,8,30,873.0,83.0,3.1,18.0,654.0,400.75,301.85
2016,6,21,8,45,885.0,84.5,3.1,18.5,697.5,455.81,348.86
2016,6,21,9,0,897.0,86.0,3.1,19.0,741.0,510.96,394.43
2016,6,21,9,15,906.5,87.5,3.1,19.0,779.5,564.63,438.2
2016,6,21,9,30,916.0,89.0,3.1,19.0,818.0,617.66,480.21
2016,6,21,9,45,917.5,93.5,3.1,19.5,850.0,667.48,517.62
2016,6,21,10,0,919.0,98.0,3.1,20.0,882.0,715.49,552.57
2016,6,21,10,15,924.5,99.0,3.1,20.0,909.0,761.19,584.62
2016,6,21,10,30,930.0,100.0,3.1,20.0,936.0,805.01,614.45
2016,6,21,10,45,932.5,102.0,3.15,20.5,956.5,845.28,640.6
2016,6,21,11,0,935.0,104.0,3.2,21.0,977.0,883.08,664.81
2016,6,21,11,15,937.0,104.5,3.25,21.0,990.5,916.43,687.09
2016,6,21,11,30,939.0,105.0,3.3,21.0,1004.0,946.98,707.46
2016,6,21,11,45,939.0,106.0,3.4,21.5,1010.5,973.26,723.92
2016,6,21,12,0,939.0,107.0,3.5,22.0,1017.0,996.44,738.31
2016,6,21,12,15,939.0,107.0,3.65,22.0,1016.0,1015.47,751.78
2016,6,21,12,30,939.0,107.0,3.8,22.0,1015.0,1031.22,763.2
2016,6,21,12,45,935.0,107.5,3.95,22.0,1006.0,1040.14,770.21
2016,6,21,13,0,931.0,108.0,4.1,22.0,997.0,1045.56,775.06
2016,6,21,13,15,928.0,107.5,4.25,21.5,981.5,1047.46,779.19
2016,6,21,13,30,925.0,107.0,4.4,21.0,966.0,1045.83,781.08
2016,6,21,13,45,920.5,106.0,4.6,21.0,943.5,1038.67,778.69
2016,6,21,14,0,916.0,105.0,4.8,21.0,921.0,1028.05,774.18
2016,6,21,14,15,910.0,104.0,4.95,20.5,892.5,1012.56,767.42
2016,6,21,14,30,904.0,103.0,5.1,20.0,864.0,993.82,758.37
2016,6,21,14,45,895.5,101.5,5.25,20.0,829.5,969.03,743.5
2016,6,21,15,0,887.0,100.0,5.4,20.0,795.0,941.33,726.49
2016,6,21,15,15,876.5,98.5,5.5,19.5,755.5,909.09,707.14
2016,6,21,15,30,866.0,97.0,5.6,19.0,716.0,874.41,685.77
2016,6,21,15,45,851.5,95.0,5.7,19.0,672.0,833.55,658.26
2016,6,21,16,0,837.0,93.0,5.8,19.0,628.0,790.95,629.12
2016,6,21,16,15,819.5,90.5,5.8,18.5,580.5,749.16,600.97
2016,6,21,16,30,802.0,88.0,5.8,18.0,533.0,700.81,567.33
2016,6,21,16,45,777.5,85.0,5.8,17.5,483.5,646.28,528.23
2016,6,21,17,0,753.0,82.0,5.8,17.0,434.0,591.89,486.41
2016,6,21,17,15,721.0,78.0,5.75,16.5,383.5,532.32,439.07
2016,6,21,17,30,689.0,74.0,5.7,16.0,333.0,475.82,392.73
2016,6,21,17,45,642.5,69.0,5.7,16.0,282.5,411.29,337.85
2016,6,21,18,0,596.0,64.0,5.7,16.0,232.0,350.46,284.61
2016,6,21,18,15,531.5,57.0,5.55,15.5,184.5,284.35,226.42
2016,6,21,18,30,467.0,50.0,5.4,15.0,137.0,224.6,172.74
2016,6,21,18,45,369.0,40.5,5.3,15.0,96.5,159.42,115.35
2016,6,21,19,0,271.0,31.0,5.2,15.0,56.0,105.16,65.92
2016,6,21,19,15,135.5,15.5,5.1,14.5,28.0,44.15,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,32.5,5.0,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,65.0,10.0,5.5,12.0,12.0,9.53,0.0
2016,6,22,5,15,207.0,22.0,5.7,12.0,42.5,17.76,3.32
2016,6,22,5,30,349.0,34.0,5.9,12.0,73.0,27.02,17.34
2016,6,22,5,45,436.5,43.0,6.1,12.5,116.0,32.95,23.42
2016,6,22,6,0,524.0,52.0,6.3,13.0,159.0,38.6,28.81
2016,6,22,6,15,262.0,71.0,6.25,13.0,124.5,51.46,40.55
2016,6,22,6,30,0.0,90.0,6.2,13.0,90.0,80.39,66.5
2016,6,22,6,45,0.0,108.0,6.2,13.5,108.0,95.71,79.92
2016,6,22,7,0,0.0,126.0,6.2,14.0,126.0,111.41,89.13
2016,6,22,7,15,5.0,144.5,6.15,14.0,147.0,128.53,103.02
2016,6,22,7,30,10.0,163.0,6.1,14.0,168.0,146.38,117.31
2016,6,22,7,45,14.0,183.0,6.1,14.5,190.5,165.94,132.74
2016,6,22,8,0,18.0,203.0,6.1,15.0,213.0,186.12,148.56
2016,6,22,8,15,16.0,212.5,6.0,15.0,222.0,196.18,156.48
2016,6,22,8,30,14.0,222.0,5.9,15.0,231.0,205.89,164.06
2016,6,22,8,45,18.0,243.0,5.8,15.5,255.5,227.81,181.03
2016,6,22,9,0,22.0,264.0,5.7,16.0,280.0,250.29,198.28
2016,6,22,9,15,37.0,303.0,5.6,16.0,331.5,291.04,230.33
2016,6,22,9,30,52.0,342.0,5.5,16.0,383.0,337.72,266.77
2016,6,22,9,45,52.0,357.0,5.45,16.5,400.0,356.11,280.18
2016,6,22,10,0,52.0,372.0,5.4,17.0,417.0,374.54,293.54
2016,6,22,10,15,50.5,382.5,5.35,17.0,427.5,387.91,303.45
2016,6,22,10,30,49.0,393.0,5.3,17.0,438.0,401.12,313.2
2016,6,22,10,45,61.5,416.0,5.25,17.0,473.5,436.89,340.49
2016,6,22,11,0,74.0,439.0,5.2,17.0,509.0,473.83,368.42
2016,6,22,11,15,53.0,413.5,5.15,17.0,464.0,436.98,339.66
2016,6,22,11,30,32.0,388.0,5.1,17.0,419.0,398.01,309.3
2016,6,22,11,45,40.0,408.5,5.05,17.0,447.5,428.33,332.55
2016,6,22,12,0,48.0,429.0,5.0,17.0,476.0,459.25,355.95
2016,6,22,12,15,132.5,456.0,5.0,17.0,584.5,578.4,447.87
2016,6,22,12,30,217.0,483.0,5.0,17.0,693.0,693.69,534.6
2016,6,22,12,45,181.0,480.5,5.0,17.0,654.5,661.7,509.8
2016,6,22,13,0,145.0,478.0,5.0,17.0,616.0,628.01,484.28
2016,6,22,13,15,232.0,455.0,5.0,17.0,672.5,695.57,537.4
2016,6,22,13,30,319.0,432.0,5.0,17.0,729.0,772.89,596.3
2016,6,22,13,45,327.0,414.5,5.05,17.0,712.5,764.58,591.18
2016,6,22,14,0,335.0,397.0,5.1,17.0,696.0,754.48,585.25
2016,6,22,14,15,624.0,252.0,5.1,17.0,786.0,900.6,700.97
2016,6,22,14,30,913.0,107.0,5.1,17.0,876.0,1007.07,777.34
2016,6,22,14,45,905.0,105.0,5.1,17.0,841.0,982.13,760.33
2016,6,22,15,0,897.0,103.0,5.1,17.0,806.0,954.22,742.07
2016,6,22,15,15,886.0,101.0,5.1,17.0,766.0,920.78,719.84
2016,6,22,15,30,875.0,99.0,5.1,17.0,726.0,884.9,695.75
2016,6,22,15,45,862.0,96.5,5.1,17.0,681.5,844.52,668.21
2016,6,22,16,0,849.0,94.0,5.1,17.0,637.0,802.25,639.05
2016,6,22,16,15,830.5,91.0,5.1,16.5,589.0,758.73,609.79
2016,6,22,16,30,812.0,88.0,5.1,16.0,541.0,708.65,575.03
2016,6,22,16,45,787.5,85.0,5.2,16.0,490.5,653.7,535.14
2016,6,22,17,0,763.0,82.0,5.3,16.0,440.0,598.86,492.48
2016,6,22,17,15,731.0,78.0,5.4,15.5,388.5,538.82,445.23
2016,6,22,17,30,699.0,74.0,5.5,15.0,337.0,481.82,398.76
2016,6,22,17,45,651.0,69.5,5.6,15.0,286.0,416.58,343.32
2016,6,22,18,0,603.0,65.0,5.7,15.0,235.0,355.16,289.52
2016,6,22,18,15,538.0,58.0,5.7,14.5,187.0,288.42,230.67
2016,6,22,18,30,473.0,51.0,5.7,14.0,139.0,228.06,176.29
2016,6,22,18,45,373.0,41.0,5.7,13.5,98.0,161.37,117.62
2016,6,22,19,0,273.0,31.0,5.7,13.0,57.0,105.85,67.09
2016,6,22,19,15,136.5,15.5,5.7,13.0,28.5,44.48,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,43.5,5.0,5.55,11.5,5.5,0.0,0.0
2016,6,23,5,0,87.0,10.0,5.7,12.0,11.0,9.53,0.0
2016,6,23,5,15,234.5,21.0,5.75,12.0,42.5,16.85,2.48
2016,6,23,5,30,382.0,32.0,5.8,12.0,74.0,25.21,15.77
2016,6,23,5,45,475.5,39.0,5.9,12.5,118.0,29.47,20.34
2016,6,23,6,0,569.0,46.0,6.0,13.0,162.0,33.59,24.34
2016,6,23,6,15,326.5,80.5,5.95,13.0,151.0,58.84,47.14
2016,6,23,6,30,84.0,115.0,5.9,13.0,140.0,90.86,75.82
2016,6,23,6,45,92.0,136.0,5.9,13.5,168.0,105.66,88.73
2016,6,23,7,0,100.0,157.0,5.9,14.0,196.0,125.2,98.66
2016,6,23,7,15,132.5,179.5,5.75,14.5,239.0,154.01,118.88
2016,6,23,7,30,165.0,202.0,5.6,15.0,282.0,186.92,143.42
2016,6,23,7,45,219.0,219.0,5.45,15.5,337.0,224.26,171.61
2016,6,23,8,0,273.0,236.0,5.3,16.0,392.0,262.41,201.39
2016,6,23,8,15,333.5,243.5,5.15,16.0,450.5,306.92,237.28
2016,6,23,8,30,394.0,251.0,5.0,16.0,509.0,357.8,278.71
2016,6,23,8,45,657.0,166.0,4.85,16.5,630.0,419.92,327.59
2016,6,23,9,0,920.0,81.0,4.7,17.0,751.0,516.15,404.57
2016,6,23,9,15,928.0,82.5,4.6,17.0,789.0,570.21,449.38
2016,6,23,9,30,936.0,84.0,4.5,17.0,827.0,623.45,492.31
2016,6,23,9,45,936.5,88.0,4.4,17.5,858.5,673.18,530.22
2016,6,23,10,0,937.0,92.0,4.3,18.0,890.0,720.97,565.4
2016,6,23,10,15,940.5,93.0,4.3,18.0,916.0,766.04,597.56
2016,6,23,10,30,944.0,94.0,4.3,18.0,942.0,809.02,627.51
2016,6,23,10,45,947.0,94.0,4.3,18.0,961.5,848.4,654.65
2016,6,23,11,0,950.0,94.0,4.3,18.0,981.0,885.28,679.94
2016,6,23,11,15,951.0,94.5,4.4,18.0,993.5,918.26,702.98
2016,6,23,11,30,952.0,95.0,4.5,18.0,1006.0,948.34,724.12
2016,6,23,11,45,953.5,94.0,4.6,18.0,1012.0,974.42,742.54
2016,6,23,12,0,955.0,93.0,4.7,18.0,1018.0,997.37,758.88
2016,6,23,12,15,954.5,93.0,4.85,18.0,1017.0,1016.18,772.91
2016,6,23,12,30,954.0,93.0,5.0,18.0,1016.0,1031.63,784.75
2016,6,23,12,45,950.0,94.0,5.15,18.0,1007.0,1041.18,792.67
2016,6,23,13,0,946.0,95.0,5.3,18.0,998.0,1047.2,798.3
2016,6,23,13,15,943.5,94.5,5.45,18.0,983.0,1049.61,801.56
2016,6,23,13,30,941.0,94.0,5.6,18.0,968.0,1048.45,802.46
2016,6,23,13,45,939.0,92.0,5.75,18.0,946.5,1042.64,800.23
2016,6,23,14,0,937.0,90.0,5.9,18.0,925.0,1033.25,795.58
2016,6,23,14,15,931.5,89.0,6.0,17.5,897.0,1017.98,788.04
2016,6,23,14,30,926.0,88.0,6.1,17.0,869.0,999.37,778.15
2016,6,23,14,45,921.0,85.5,6.2,17.0,835.0,976.36,763.58
2016,6,23,15,0,916.0,83.0,6.3,17.0,801.0,950.21,746.72
2016,6,23,15,15,905.5,81.5,6.3,17.0,761.0,917.19,724.26
2016,6,23,15,30,895.0,80.0,6.3,17.0,721.0,881.64,699.88
2016,6,23,15,45,881.5,78.5,6.35,17.0,676.5,841.23,671.96
2016,6,23,16,0,868.0,77.0,6.4,17.0,632.0,798.94,642.35
2016,6,23,16,15,851.0,74.5,6.35,16.5,584.5,751.15,609.04
2016,6,23,16,30,834.0,72.0,6.3,16.0,537.0,702.25,574.35
2016,6,23,16,45,809.0,70.0,6.3,16.0,486.5,647.54,533.61
2016,6,23,17,0,784.0,68.0,6.3,16.0,436.0,596.9,494.05
2016,6,23,17,15,754.5,65.0,6.2,15.5,385.5,538.64,447.22
2016,6,23,17,30,725.0,62.0,6.1,15.0,335.0,481.6,399.97
2016,6,23,17,45,680.5,58.0,6.05,15.0,284.5,417.42,344.81
2016,6,23,18,0,636.0,54.0,6.0,15.0,234.0,356.64,291.05
2016,6,23,18,15,575.5,48.5,5.85,14.5,187.0,292.88,234.16
2016,6,23,18,30,515.0,43.0,5.7,14.0,140.0,233.92,180.44
2016,6,23,18,45,416.5,35.5,5.6,14.0,98.5,168.16,121.82
2016,6,23,19,0,318.0,28.0,5.5,14.0,57.0,113.35,71.21
2016,6,23,19,15,159.0,14.0,5.4,14.0,28.5,46.86,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,24,5,15,195.0,15.0,4.95,12.0,36.5,11.37,0.0
2016,6,24,5,30,390.0,30.0,5.1,12.0,73.0,23.4,14.21
2016,6,24,5,45,476.5,38.0,5.35,12.5,117.0,28.63,19.6
2016,6,24,6,0,563.0,46.0,5.6,13.0,161.0,33.62,24.37
2016,6,24,6,15,281.5,67.5,5.55,13.0,125.0,48.93,38.29
2016,6,24,6,30,0.0,89.0,5.5,13.0,89.0,79.56,65.76
2016,6,24,6,45,0.0,106.5,5.5,13.5,106.5,94.5,78.84
2016,6,24,7,0,0.0,124.0,5.5,14.0,124.0,109.78,87.74
2016,6,24,7,15,22.5,156.0,5.35,14.5,167.0,138.92,110.76
2016,6,24,7,30,45.0,188.0,5.2,15.0,210.0,164.85,130.49
2016,6,24,7,45,53.5,212.0,5.1,15.5,241.0,190.66,150.74
2016,6,24,8,0,62.0,236.0,5.0,16.0,272.0,217.77,172.03
2016,6,24,8,15,50.0,247.5,4.9,16.0,278.0,229.94,182.05
2016,6,24,8,30,38.0,259.0,4.8,16.0,284.0,240.58,190.61
2016,6,24,8,45,35.0,271.5,4.75,16.5,296.0,254.45,201.06
2016,6,24,9,0,32.0,284.0,4.7,17.0,308.0,267.95,211.05
2016,6,24,9,15,152.0,323.5,4.6,17.0,443.5,366.57,288.65
2016,6,24,9,30,272.0,363.0,4.5,17.0,579.0,478.35,375.27
2016,6,24,9,45,301.0,372.5,4.4,17.5,621.0,522.43,407.97
2016,6,24,10,0,330.0,382.0,4.3,18.0,663.0,568.7,441.97
2016,6,24,10,15,378.5,373.0,4.2,18.0,705.5,614.5,476.59
2016,6,24,10,30,427.0,364.0,4.1,18.0,748.0,663.67,513.37
2016,6,24,10,45,690.0,233.5,4.1,18.5,870.0,775.48,599.87
2016,6,24,11,0,953.0,103.0,4.1,19.0,992.0,895.81,684.29
2016,6,24,11,15,955.5,103.5,4.1,19.0,1006.0,930.3,706.9
2016,6,24,11,30,958.0,104.0,4.1,19.0,1020.0,961.98,728.08
2016,6,24,11,45,958.0,104.5,4.2,19.0,1026.5,988.41,746.22
2016,6,24,12,0,958.0,105.0,4.3,19.0,1033.0,1011.67,762.29
2016,6,24,12,15,958.0,105.0,4.45,19.0,1032.5,1031.19,776.38
2016,6,24,12,30,958.0,105.0,4.6,19.0,1032.0,1047.36,788.69
2016,6,24,12,45,951.0,108.5,4.75,19.0,1022.0,1056.67,796.49
2016,6,24,13,0,944.0,112.0,4.9,19.0,1012.0,1062.42,802.03
2016,6,24,13,15,941.0,111.5,5.05,19.0,997.0,1064.57,805.24
2016,6,24,13,30,938.0,111.0,5.2,19.0,982.0,1063.15,806.13
2016,6,24,13,45,934.5,109.5,5.35,19.0,960.0,1056.62,803.6
2016,6,24,14,0,931.0,108.0,5.5,19.0,938.0,1046.55,798.71
2016,6,24,14,15,925.0,107.0,5.5,19.0,909.5,1031.08,789.0
2016,6,24,14,30,919.0,106.0,5.5,19.0,881.0,1012.29,777.08
2016,6,24,14,45,910.5,104.5,5.55,19.0,846.0,987.38,761.29
2016,6,24,15,0,902.0,103.0,5.6,19.0,811.0,959.5,743.39
2016,6,24,15,15,891.5,101.5,5.55,18.5,771.0,927.02,722.94
2016,6,24,15,30,881.0,100.0,5.5,18.0,731.0,892.03,700.55
2016,6,24,15,45,866.5,98.0,5.5,18.0,686.0,850.81,672.36
2016,6,24,16,0,852.0,96.0,5.5,18.0,641.0,807.79,642.6
2016,6,24,16,15,834.0,93.0,5.45,17.5,593.0,764.64,613.4
2016,6,24,16,30,816.0,90.0,5.4,17.0,545.0,714.81,578.66
2016,6,24,16,45,791.0,87.0,5.35,17.0,494.5,659.35,537.92
2016,6,24,17,0,766.0,84.0,5.3,17.0,444.0,604.03,494.59
2016,6,24,17,15,734.0,80.0,5.2,16.5,392.5,543.81,447.02
2016,6,24,17,30,702.0,76.0,5.1,16.0,341.0,486.74,400.48
2016,6,24,17,45,655.5,71.0,5.1,16.0,289.5,421.46,345.36
2016,6,24,18,0,609.0,66.0,5.1,16.0,238.0,359.84,291.75
2016,6,24,18,15,543.0,59.0,4.85,15.5,189.5,292.28,232.51
2016,6,24,18,30,477.0,52.0,4.6,15.0,141.0,231.18,177.85
2016,6,24,18,45,375.5,42.0,4.45,14.5,99.5,163.67,118.91
2016,6,24,19,0,274.0,32.0,4.3,14.0,58.0,107.46,68.21
2016,6,24,19,15,137.0,16.0,4.1,14.0,29.0,45.38,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,167.5,17.0,2.8,13.0,35.0,13.16,0.0
2016,6,25,5,30,335.0,34.0,2.8,13.0,70.0,27.17,17.3
2016,6,25,5,45,429.0,42.5,2.85,13.5,113.0,32.64,23.04
2016,6,25,6,0,523.0,51.0,2.9,14.0,156.0,37.88,28.06
2016,6,25,6,15,583.0,57.0,2.8,14.5,205.0,40.7,30.74
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,43.4,33.17
2016,6,25,6,45,685.5,67.5,2.65,15.5,305.5,49.31,38.33
2016,6,25,7,0,728.0,72.0,2.6,16.0,357.0,71.87,41.27
2016,6,25,7,15,757.5,75.5,2.6,16.0,408.5,120.69,65.67
2016,6,25,7,30,787.0,79.0,2.6,16.0,460.0,173.03,103.82
2016,6,25,7,45,811.0,81.5,2.65,16.5,510.5,226.78,148.78
2016,6,25,8,0,835.0,84.0,2.7,17.0,561.0,283.01,198.07
2016,6,25,8,15,851.5,86.5,2.7,17.5,608.5,344.09,251.66
2016,6,25,8,30,868.0,89.0,2.7,18.0,656.0,400.94,301.08
2016,6,25,8,45,882.0,91.0,2.75,18.5,700.0,457.14,348.85
2016,6,25,9,0,896.0,93.0,2.8,19.0,744.0,513.67,395.37
2016,6,25,9,15,906.0,94.5,2.8,19.0,783.5,567.72,439.26
2016,6,25,9,30,916.0,96.0,2.8,19.0,823.0,621.19,481.41
2016,6,25,9,45,918.5,100.0,2.85,19.5,855.5,671.37,519.13
2016,6,25,10,0,921.0,104.0,2.9,20.0,888.0,719.83,554.49
2016,6,25,10,15,926.5,105.5,2.95,20.0,915.5,766.27,587.48
2016,6,25,10,30,932.0,107.0,3.0,20.0,943.0,810.83,617.98
2016,6,25,10,45,936.0,108.0,3.05,20.0,964.5,851.67,645.65
2016,6,25,11,0,940.0,109.0,3.1,20.0,986.0,890.14,671.54
2016,6,25,11,15,942.5,109.5,3.2,20.0,1000.0,924.31,694.73
2016,6,25,11,30,945.0,110.0,3.3,20.0,1014.0,955.7,716.03
2016,6,25,11,45,945.5,110.5,3.4,20.5,1021.0,982.35,732.76
2016,6,25,12,0,946.0,111.0,3.5,21.0,1028.0,1005.91,747.42
2016,6,25,12,15,946.0,111.0,3.65,20.5,1027.5,1025.31,762.64
2016,6,25,12,30,946.0,111.0,3.8,20.0,1027.0,1041.41,775.83
2016,6,25,12,45,947.0,109.5,3.95,20.0,1019.5,1053.62,785.08
2016,6,25,13,0,948.0,108.0,4.1,20.0,1012.0,1062.34,792.15
2016,6,25,13,15,945.0,107.5,4.2,20.0,997.0,1064.52,794.64
2016,6,25,13,30,942.0,107.0,4.3,20.0,982.0,1063.1,794.9
2016,6,25,13,45,937.5,106.0,4.4,20.0,959.5,1056.08,791.53
2016,6,25,14,0,933.0,105.0,4.5,20.0,937.0,1045.54,786.16
2016,6,25,14,15,927.0,104.0,4.55,20.0,908.0,1030.06,777.19
2016,6,25,14,30,921.0,103.0,4.6,20.0,879.0,1011.25,766.03
2016,6,25,14,45,912.5,101.5,4.7,20.0,844.0,986.32,751.11
2016,6,25,15,0,904.0,100.0,4.8,20.0,809.0,958.42,734.06
2016,6,25,15,15,893.5,98.0,4.8,19.5,769.0,925.34,713.92
2016,6,25,15,30,883.0,96.0,4.8,19.0,729.0,889.76,691.82
2016,6,25,15,45,869.5,94.0,4.8,19.0,684.5,849.32,664.67
2016,6,25,16,0,856.0,92.0,4.8,19.0,640.0,807.01,635.91
2016,6,25,16,15,838.0,89.5,4.8,18.5,592.0,764.2,607.64
2016,6,25,16,30,820.0,87.0,4.8,18.0,544.0,714.81,573.93
2016,6,25,16,45,796.5,83.5,4.85,18.0,493.5,659.68,534.31
2016,6,25,17,0,773.0,80.0,4.9,18.0,443.0,604.55,492.11
2016,6,25,17,15,741.5,76.0,4.85,17.5,391.5,544.35,445.06
2016,6,25,17,30,710.0,72.0,4.8,17.0,340.0,485.54,397.6
2016,6,25,17,45,665.5,67.0,4.8,17.0,289.0,422.34,344.44
2016,6,25,18,0,621.0,62.0,4.8,17.0,238.0,361.15,291.44
2016,6,25,18,15,557.0,55.5,4.7,16.5,190.0,294.34,233.14
2016,6,25,18,30,493.0,49.0,4.6,16.0,142.0,233.79,179.07
2016,6,25,18,45,392.5,40.0,4.55,15.5,100.0,166.75,120.56
2016,6,25,19,0,292.0,31.0,4.5,15.0,58.0,110.86,70.03
2016,6,25,19,15,146.0,15.5,4.45,14.5,29.0,46.54,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.5,16.0,3.5,13.0,34.0,12.29,0.0
2016,6,26,5,30,339.0,32.0,3.5,13.0,68.0,25.32,15.69
2016,6,26,5,45,427.5,40.5,3.5,13.5,110.5,30.88,21.48
2016,6,26,6,0,516.0,49.0,3.5,14.0,153.0,36.18,26.54
2016,6,26,6,15,258.0,64.0,3.4,14.0,116.0,46.32,35.82
2016,6,26,6,30,0.0,79.0,3.3,14.0,79.0,71.59,58.42
2016,6,26,6,45,0.0,95.0,3.2,14.5,95.0,85.47,70.52
2016,6,26,7,0,0.0,111.0,3.1,15.0,111.0,99.52,78.72
2016,6,26,7,15,2.5,133.5,3.05,15.5,135.0,119.42,94.79
2016,6,26,7,30,5.0,156.0,3.0,16.0,159.0,139.85,110.98
2016,6,26,7,45,15.0,183.0,2.95,16.5,191.5,165.95,131.25
2016,6,26,8,0,25.0,210.0,2.9,17.0,224.0,193.47,152.49
2016,6,26,8,15,22.5,221.0,2.9,17.0,235.0,205.17,161.6
2016,6,26,8,30,20.0,232.0,2.9,17.0,246.0,216.48,170.35
2016,6,26,8,45,29.0,262.0,2.9,17.5,283.0,243.94,191.29
2016,6,26,9,0,38.0,292.0,2.9,18.0,320.0,277.39,216.69
2016,6,26,9,15,38.5,308.5,2.9,18.5,338.5,296.26,230.52
2016,6,26,9,30,39.0,325.0,2.9,19.0,357.0,315.29,244.34
2016,6,26,9,45,63.0,361.5,2.9,19.5,414.5,366.66,282.87
2016,6,26,10,0,87.0,398.0,2.9,20.0,472.0,420.8,322.78
2016,6,26,10,15,100.0,417.0,2.95,20.0,505.0,454.07,347.31
2016,6,26,10,30,113.0,436.0,3.0,20.0,538.0,488.95,372.95
2016,6,26,10,45,118.5,448.5,3.05,20.0,557.5,513.34,390.63
2016,6,26,11,0,124.0,461.0,3.1,20.0,577.0,538.01,408.47
2016,6,26,11,15,158.0,470.0,3.2,20.0,620.0,584.28,442.82
2016,6,26,11,30,192.0,479.0,3.3,20.0,663.0,632.3,478.07
2016,6,26,11,45,560.5,292.5,3.4,20.5,834.5,811.46,615.36
2016,6,26,12,0,929.0,106.0,3.5,21.0,1006.0,984.79,734.76
2016,6,26,12,15,928.5,106.0,3.6,21.0,1005.0,1003.38,746.4
2016,6,26,12,30,928.0,106.0,3.7,21.0,1004.0,1018.72,757.24
2016,6,26,12,45,917.5,111.5,3.85,21.0,993.0,1026.3,763.39
2016,6,26,13,0,907.0,117.0,4.0,21.0,982.0,1030.4,767.38
2016,6,26,13,15,904.0,116.5,4.15,21.0,967.0,1032.54,770.18
2016,6,26,13,30,901.0,116.0,4.3,21.0,952.0,1031.23,770.77
2016,6,26,13,45,895.5,115.0,4.5,21.0,930.0,1023.48,767.59
2016,6,26,14,0,890.0,114.0,4.7,21.0,908.0,1012.35,762.71
2016,6,26,14,15,884.0,113.0,4.8,20.5,880.0,997.45,755.87
2016,6,26,14,30,878.0,112.0,4.9,20.0,852.0,979.36,746.84
2016,6,26,14,45,868.5,110.5,5.05,20.0,818.0,954.35,731.84
2016,6,26,15,0,859.0,109.0,5.2,20.0,784.0,926.55,714.75
2016,6,26,15,15,848.0,107.0,5.2,20.0,744.5,894.23,693.35
2016,6,26,15,30,837.0,105.0,5.2,20.0,705.0,859.56,670.18
2016,6,26,15,45,821.5,103.0,5.25,20.0,661.5,825.05,647.25
2016,6,26,16,0,806.0,101.0,5.3,20.0,618.0,782.47,618.16
2016,6,26,16,15,787.5,98.0,5.25,19.5,571.5,735.03,585.82
2016,6,26,16,30,769.0,95.0,5.2,19.0,525.0,686.69,552.28
2016,6,26,16,45,744.5,91.5,5.2,19.0,475.5,632.99,512.83
2016,6,26,17,0,720.0,88.0,5.2,19.0,426.0,579.47,471.29
2016,6,26,17,15,688.0,83.5,5.05,18.5,376.5,522.64,426.49
2016,6,26,17,30,656.0,79.0,4.9,18.0,327.0,465.59,380.29
2016,6,26,17,45,613.0,73.0,4.8,17.5,278.0,403.2,328.5
2016,6,26,18,0,570.0,67.0,4.7,17.0,229.0,344.18,277.94
2016,6,26,18,15,507.0,59.5,4.6,16.5,182.5,279.27,221.44
2016,6,26,18,30,444.0,52.0,4.5,16.0,136.0,220.55,169.23
2016,6,26,18,45,353.5,41.5,4.45,16.0,96.0,157.39,113.85
2016,6,26,19,0,263.0,31.0,4.4,16.0,56.0,104.38,65.84
2016,6,26,19,15,131.5,15.5,4.35,15.5,28.0,44.12,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,3.65,13.0,33.5,11.88,0.0
2016,6,27,5,30,346.0,31.0,3.6,13.0,67.0,24.45,14.9
2016,6,27,5,45,432.5,39.0,3.55,13.5,109.0,29.6,20.34
2016,6,27,6,0,519.0,47.0,3.5,14.0,151.0,34.52,25.07
2016,6,27,6,15,259.5,68.5,3.35,14.0,120.5,49.73,38.85
2016,6,27,6,30,0.0,90.0,3.2,14.0,90.0,80.25,66.09
2016,6,27,6,45,0.5,108.0,3.1,14.5,108.0,95.55,79.41
2016,6,27,7,0,1.0,126.0,3.0,15.0,126.0,111.21,88.47
2016,6,27,7,15,21.5,156.0,2.95,15.5,166.0,138.61,109.91
2016,6,27,7,30,42.0,186.0,2.9,16.0,206.0,162.63,127.97
2016,6,27,7,45,48.0,208.5,2.85,16.5,234.0,186.61,146.61
2016,6,27,8,0,54.0,231.0,2.8,17.0,262.0,211.56,165.97
2016,6,27,8,15,64.0,256.0,2.85,17.5,296.0,240.65,188.43
2016,6,27,8,30,74.0,281.0,2.9,18.0,330.0,271.16,211.85
2016,6,27,8,45,66.0,296.0,3.0,18.5,342.0,287.36,224.1
2016,6,27,9,0,58.0,311.0,3.1,19.0,354.0,302.65,235.42
2016,6,27,9,15,65.5,334.0,3.15,19.0,384.5,332.01,257.82
2016,6,27,9,30,73.0,357.0,3.2,19.0,415.0,362.35,280.76
2016,6,27,9,45,76.0,375.0,3.25,19.5,437.5,386.47,298.22
2016,6,27,10,0,79.0,393.0,3.3,20.0,460.0,410.93,315.77
2016,6,27,10,15,82.5,409.0,3.35,20.0,481.0,434.29,332.98
2016,6,27,10,30,86.0,425.0,3.4,20.0,502.0,457.96,350.32
2016,6,27,10,45,88.0,436.5,3.5,20.5,517.0,476.59,363.26
2016,6,27,11,0,90.0,448.0,3.6,21.0,532.0,495.25,376.16
2016,6,27,11,15,108.5,462.0,3.65,21.0,565.0,530.58,402.27
2016,6,27,11,30,127.0,476.0,3.7,21.0,598.0,571.23,431.96
2016,6,27,11,45,132.5,474.5,3.8,21.5,602.0,582.56,439.46
2016,6,27,12,0,138.0,473.0,3.9,22.0,606.0,593.53,446.85
2016,6,27,12,15,525.5,297.0,4.05,22.0,805.0,814.0,616.21
2016,6,27,12,30,913.0,121.0,4.2,22.0,1004.0,1018.69,759.05
2016,6,27,12,45,917.0,117.0,4.35,22.0,998.0,1031.22,766.95
2016,6,27,13,0,921.0,113.0,4.5,22.0,992.0,1040.37,774.25
2016,6,27,13,15,918.5,112.5,4.6,22.0,977.0,1043.07,777.36
2016,6,27,13,30,916.0,112.0,4.7,22.0,962.0,1042.29,778.29
2016,6,27,13,45,912.5,110.0,4.85,22.0,940.5,1035.45,775.7
2016,6,27,14,0,909.0,108.0,5.0,22.0,919.0,1025.14,770.84
2016,6,27,14,15,902.5,107.0,5.05,21.5,890.5,1009.53,763.11
2016,6,27,14,30,896.0,106.0,5.1,21.0,862.0,990.69,753.19
2016,6,27,14,45,888.5,104.0,5.15,21.0,828.0,966.71,738.22
2016,6,27,15,0,881.0,102.0,5.2,21.0,794.0,939.79,721.18
2016,6,27,15,15,870.5,100.0,5.25,20.5,754.5,907.36,701.56
2016,6,27,15,30,860.0,98.0,5.3,20.0,715.0,872.48,679.98
2016,6,27,15,45,847.5,95.5,5.35,20.0,671.5,833.11,653.57
2016,6,27,16,0,835.0,93.0,5.4,20.0,628.0,791.86,625.49
2016,6,27,16,15,817.5,90.0,5.45,19.5,581.0,749.72,597.58
2016,6,27,16,30,800.0,87.0,5.5,19.0,534.0,700.96,564.13
2016,6,27,16,45,778.5,83.5,5.55,19.0,485.0,648.08,525.8
2016,6,27,17,0,757.0,80.0,5.6,19.0,436.0,595.06,484.87
2016,6,27,17,15,726.5,76.0,5.55,18.5,385.5,536.2,438.63
2016,6,27,17,30,696.0,72.0,5.5,18.0,335.0,478.65,392.0
2016,6,27,17,45,654.5,66.5,5.5,17.5,285.0,417.07,340.66
2016,6,27,18,0,613.0,61.0,5.5,17.0,235.0,357.2,289.11
2016,6,27,18,15,551.0,54.5,5.35,16.5,187.5,291.56,231.5
2016,6,27,18,30,489.0,48.0,5.2,16.0,140.0,231.98,178.03
2016,6,27,18,45,394.0,39.0,5.1,16.0,99.0,166.65,120.4
2016,6,27,19,0,299.0,30.0,5.0,16.0,58.0,111.89,70.44
2016,6,27,19,15,149.5,15.0,4.85,15.5,29.0,46.82,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,16.5,3.65,13.0,32.5,12.81,0.0
2016,6,28,5,30,307.0,33.0,3.6,13.0,65.0,26.38,16.46
2016,6,28,5,45,394.0,42.5,3.6,13.5,106.0,32.78,23.11
2016,6,28,6,0,481.0,52.0,3.6,14.0,147.0,38.86,28.9
2016,6,28,6,15,240.5,63.5,3.5,14.0,111.0,45.97,35.49
2016,6,28,6,30,0.0,75.0,3.4,14.0,75.0,68.31,55.5
2016,6,28,6,45,0.0,90.5,3.3,14.5,90.5,81.83,67.32
2016,6,28,7,0,0.0,106.0,3.2,15.0,106.0,95.45,75.33
2016,6,28,7,15,0.5,127.5,3.15,15.0,127.5,114.36,90.86
2016,6,28,7,30,1.0,149.0,3.1,15.0,149.0,133.54,106.4
2016,6,28,7,45,8.0,172.5,3.05,15.5,177.0,155.9,123.87
2016,6,28,8,0,15.0,196.0,3.0,16.0,205.0,179.28,141.99
2016,6,28,8,15,16.0,211.0,2.95,16.5,221.5,194.67,153.71
2016,6,28,8,30,17.0,226.0,2.9,17.0,238.0,210.19,165.43
2016,6,28,8,45,22.0,250.0,2.9,17.5,266.0,235.29,184.57
2016,6,28,9,0,27.0,274.0,2.9,18.0,294.0,256.94,200.8
2016,6,28,9,15,30.0,294.0,2.85,18.0,317.0,279.32,217.84
2016,6,28,9,30,33.0,314.0,2.8,18.0,340.0,302.22,235.15
2016,6,28,9,45,30.0,320.0,2.8,18.5,344.5,309.59,239.95
2016,6,28,10,0,27.0,326.0,2.8,19.0,349.0,316.56,244.44
2016,6,28,10,15,35.5,355.0,2.85,19.0,386.5,352.14,271.35
2016,6,28,10,30,44.0,384.0,2.9,19.0,424.0,388.85,298.8
2016,6,28,10,45,60.5,412.0,3.0,19.5,468.0,432.1,330.58
2016,6,28,11,0,77.0,440.0,3.1,20.0,512.0,476.94,363.13
2016,6,28,11,15,77.5,447.5,3.2,20.0,521.0,490.04,372.54
2016,6,28,11,30,78.0,455.0,3.3,20.0,530.0,503.01,382.01
2016,6,28,11,45,77.0,457.5,3.4,20.0,532.0,509.61,386.85
2016,6,28,12,0,76.0,460.0,3.5,20.0,534.0,515.84,391.48
2016,6,28,12,15,63.5,446.5,3.6,20.0,508.5,494.8,375.94
2016,6,28,12,30,51.0,433.0,3.7,20.0,483.0,472.69,359.65
2016,6,28,12,45,78.5,451.0,3.85,20.0,526.5,521.01,396.47
2016,6,28,13,0,106.0,469.0,4.0,20.0,570.0,569.86,433.14
2016,6,28,13,15,124.5,465.0,4.1,20.0,582.0,597.91,454.3
2016,6,28,13,30,143.0,461.0,4.2,20.0,594.0,615.34,468.0
2016,6,28,13,45,155.5,450.0,4.3,20.0,591.5,618.66,471.5
2016,6,28,14,0,168.0,439.0,4.4,20.0,589.0,620.98,474.54
2016,6,28,14,15,193.5,421.5,4.4,19.5,589.5,628.16,482.27
2016,6,28,14,30,219.0,404.0,4.4,19.0,590.0,633.7,488.87
2016,6,28,14,45,226.5,385.0,4.45,19.0,570.0,618.61,479.15
2016,6,28,15,0,234.0,366.0,4.5,19.0,550.0,602.17,468.51
2016,6,28,15,15,261.0,340.5,4.45,18.5,536.0,607.07,474.68
2016,6,28,15,30,288.0,315.0,4.4,18.0,522.0,597.23,470.03
2016,6,28,15,45,226.0,301.5,4.4,18.0,458.0,510.54,404.33
2016,6,28,16,0,164.0,288.0,4.4,18.0,394.0,438.9,349.02
2016,6,28,16,15,118.5,261.0,4.35,17.5,334.5,369.11,295.24
2016,6,28,16,30,73.0,234.0,4.3,17.0,275.0,292.58,235.02
2016,6,28,16,45,70.5,213.0,4.3,17.0,249.5,266.47,214.87
2016,6,28,17,0,68.0,192.0,4.3,17.0,224.0,240.37,194.33
2016,6,28,17,15,379.5,133.0,4.3,16.5,280.0,387.27,318.58
2016,6,28,17,30,691.0,74.0,4.3,16.0,336.0,480.09,394.31
2016,6,28,17,45,648.5,69.0,4.35,16.0,286.0,417.33,341.11
2016,6,28,18,0,606.0,64.0,4.4,16.0,236.0,357.83,289.61
2016,6,28,18,15,542.5,57.0,4.4,15.5,188.5,291.31,231.65
2016,6,28,18,30,479.0,50.0,4.4,15.0,141.0,231.02,177.81
2016,6,28,18,45,380.0,40.5,4.4,14.5,99.5,164.44,119.59
2016,6,28,19,0,281.0,31.0,4.4,14.0,58.0,108.9,69.28
2016,6,28,19,15,140.5,15.5,4.35,13.5,29.0,45.88,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,166.0,16.0,4.35,12.0,33.5,12.4,0.0
2016,6,29,5,30,332.0,32.0,4.4,12.0,67.0,25.51,15.73
2016,6,29,5,45,424.0,41.0,4.5,12.5,109.5,31.52,22.08
2016,6,29,6,0,516.0,50.0,4.6,13.0,152.0,37.23,27.55
2016,6,29,6,15,258.0,49.5,4.55,13.0,100.5,35.66,26.4
2016,6,29,6,30,0.0,49.0,4.5,13.0,49.0,45.53,35.34
2016,6,29,6,45,0.0,59.0,4.5,13.5,59.0,54.86,43.6
2016,6,29,7,0,0.0,69.0,4.5,14.0,69.0,64.2,49.22
2016,6,29,7,15,0.0,92.5,4.45,14.0,92.5,85.22,66.84
2016,6,29,7,30,0.0,116.0,4.4,14.0,116.0,105.94,83.98
2016,6,29,7,45,0.0,128.5,4.4,14.5,128.5,117.39,93.05
2016,6,29,8,0,0.0,141.0,4.4,15.0,141.0,128.9,102.04
2016,6,29,8,15,1.0,156.0,4.35,15.0,157.0,142.94,113.21
2016,6,29,8,30,2.0,171.0,4.3,15.0,173.0,157.17,124.46
2016,6,29,8,45,5.0,190.0,4.3,15.5,194.0,175.96,139.07
2016,6,29,9,0,8.0,209.0,4.3,16.0,215.0,195.19,153.92
2016,6,29,9,15,8.5,214.0,4.25,16.0,220.5,201.07,158.29
2016,6,29,9,30,9.0,219.0,4.2,16.0,226.0,206.94,162.68
2016,6,29,9,45,10.0,230.0,4.2,16.5,238.0,218.56,171.34
2016,6,29,10,0,11.0,241.0,4.2,17.0,250.0,230.32,180.04
2016,6,29,10,15,12.0,251.0,4.2,17.0,261.5,241.3,188.44
2016,6,29,10,30,13.0,261.0,4.2,17.0,273.0,252.38,196.92
2016,6,29,10,45,15.5,289.0,4.2,17.0,304.0,281.44,219.4
2016,6,29,11,0,18.0,317.0,4.2,17.0,335.0,310.9,241.99
2016,6,29,11,15,17.0,307.5,4.2,17.0,324.0,302.6,235.37
2016,6,29,11,30,16.0,298.0,4.2,17.0,313.0,294.04,228.67
2016,6,29,11,45,22.0,338.5,4.25,17.0,360.0,339.07,263.47
2016,6,29,12,0,28.0,379.0,4.3,17.0,407.0,391.48,303.41
2016,6,29,12,15,25.0,365.0,4.35,17.0,390.0,377.45,292.59
2016,6,29,12,30,22.0,351.0,4.4,17.0,373.0,354.87,275.45
2016,6,29,12,45,20.0,337.5,4.45,17.0,357.5,340.83,264.86
2016,6,29,13,0,18.0,324.0,4.5,17.0,342.0,326.53,254.02
2016,6,29,13,15,24.5,347.0,4.5,17.0,370.5,366.41,285.0
2016,6,29,13,30,31.0,370.0,4.5,17.0,399.0,397.77,309.2
2016,6,29,13,45,33.5,369.0,4.55,17.0,400.0,400.61,311.71
2016,6,29,14,0,36.0,368.0,4.6,17.0,401.0,403.28,314.23
2016,6,29,14,15,31.5,345.5,4.6,16.5,373.5,376.41,294.52
2016,6,29,14,30,27.0,323.0,4.6,16.0,346.0,349.34,274.53
2016,6,29,14,45,32.0,320.5,4.6,16.0,346.5,352.21,277.48
2016,6,29,15,0,37.0,318.0,4.6,16.0,347.0,354.83,280.2
2016,6,29,15,15,31.5,293.5,4.6,16.0,317.0,324.18,256.66
2016,6,29,15,30,26.0,269.0,4.6,16.0,287.0,293.59,233.07
2016,6,29,15,45,32.5,262.0,4.65,16.0,284.0,292.06,232.77
2016,6,29,16,0,39.0,255.0,4.7,16.0,281.0,290.09,232.07
2016,6,29,16,15,89.5,248.5,4.7,15.5,301.0,322.54,260.68
2016,6,29,16,30,140.0,242.0,4.7,15.0,321.0,360.85,293.61
2016,6,29,16,45,79.5,204.5,4.75,15.0,248.5,263.41,214.46
2016,6,29,17,0,19.0,167.0,4.8,15.0,176.0,173.97,140.45
2016,6,29,17,15,9.5,128.5,4.8,14.5,133.0,128.71,103.36
2016,6,29,17,30,0.0,90.0,4.8,14.0,90.0,84.74,66.63
2016,6,29,17,45,0.0,76.5,4.8,14.0,76.5,71.79,55.78
2016,6,29,18,0,0.0,63.0,4.8,14.0,63.0,58.85,44.76
2016,6,29,18,15,237.0,57.5,4.7,13.5,102.5,166.74,133.92
2016,6,29,18,30,474.0,52.0,4.6,13.0,142.0,231.7,180.14
2016,6,29,18,45,373.0,42.0,4.6,13.0,100.0,164.2,120.31
2016,6,29,19,0,272.0,32.0,4.6,13.0,58.0,107.94,69.1
2016,6,29,19,15,136.0,16.0,4.55,12.5,29.0,45.71,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,4.05,12.0,8.0,7.41,0.0
2016,6,30,5,30,0.0,16.0,4.0,12.0,16.0,14.83,6.75
2016,6,30,5,45,0.0,27.0,4.0,12.5,27.0,25.06,16.4
2016,6,30,6,0,0.0,38.0,4.0,13.0,38.0,35.29,25.83
2016,6,30,6,15,0.0,51.0,3.8,13.0,51.0,47.41,36.92
2016,6,30,6,30,0.0,64.0,3.6,13.0,64.0,59.17,47.56
2016,6,30,6,45,0.0,77.0,3.45,13.5,77.0,70.76,57.76
2016,6,30,7,0,0.0,90.0,3.3,14.0,90.0,82.34,64.58
2016,6,30,7,15,0.5,118.5,3.1,14.0,119.0,106.99,85.07
2016,6,30,7,30,1.0,147.0,2.9,14.0,148.0,131.84,105.41
2016,6,30,7,45,5.5,166.5,2.75,14.5,170.0,150.39,119.9
2016,6,30,8,0,10.0,186.0,2.6,15.0,192.0,169.61,134.78
2016,6,30,8,15,18.5,215.0,2.5,15.5,227.0,198.7,157.38
2016,6,30,8,30,27.0,244.0,2.4,16.0,262.0,223.99,176.69
2016,6,30,8,45,29.0,262.0,2.3,16.5,282.5,243.7,191.51
2016,6,30,9,0,31.0,280.0,2.2,17.0,303.0,263.78,206.44
2016,6,30,9,15,56.0,320.0,2.2,17.0,364.0,314.96,245.83
2016,6,30,9,30,81.0,360.0,2.2,17.0,425.0,369.27,287.07
2016,6,30,9,45,135.0,385.0,2.25,17.0,498.0,429.97,333.25
2016,6,30,10,0,189.0,410.0,2.3,17.0,571.0,498.31,384.59
2016,6,30,10,15,190.0,425.0,2.35,17.0,591.0,524.85,403.75
2016,6,30,10,30,191.0,440.0,2.4,17.0,611.0,551.22,422.86
2016,6,30,10,45,302.5,414.0,2.45,17.5,692.5,629.01,481.08
2016,6,30,11,0,414.0,388.0,2.5,18.0,774.0,715.04,543.67
2016,6,30,11,15,426.0,393.0,2.6,18.0,795.0,748.88,567.5
2016,6,30,11,30,438.0,398.0,2.7,18.0,816.0,782.21,591.23
2016,6,30,11,45,449.0,390.5,2.85,18.0,822.0,802.18,606.16
2016,6,30,12,0,460.0,383.0,3.0,18.0,828.0,820.87,620.32
2016,6,30,12,15,689.5,255.5,3.1,18.0,922.5,931.7,704.25
2016,6,30,12,30,919.0,128.0,3.2,18.0,1017.0,1031.14,771.11
2016,6,30,12,45,909.5,133.0,3.35,18.5,1006.5,1039.44,775.68
2016,6,30,13,0,900.0,138.0,3.5,19.0,996.0,1044.31,778.86
2016,6,30,13,15,896.5,137.0,3.6,19.0,981.0,1045.83,781.03
2016,6,30,13,30,893.0,136.0,3.7,19.0,966.0,1043.91,781.04
2016,6,30,13,45,888.5,134.5,3.85,19.0,943.5,1037.05,778.22
2016,6,30,14,0,884.0,133.0,4.0,19.0,921.0,1026.82,773.2
2016,6,30,14,15,876.5,131.5,4.05,19.0,892.0,1010.31,763.34
2016,6,30,14,30,869.0,130.0,4.1,19.0,863.0,990.65,751.42
2016,6,30,14,45,860.5,127.5,4.15,19.0,828.5,965.97,736.08
2016,6,30,15,0,852.0,125.0,4.2,19.0,794.0,946.08,724.07
2016,6,30,15,15,839.5,123.0,4.2,18.5,754.0,912.47,703.5
2016,6,30,15,30,827.0,121.0,4.2,18.0,714.0,876.56,681.18
2016,6,30,15,45,811.5,118.0,4.25,18.0,669.5,834.89,653.43
2016,6,30,16,0,796.0,115.0,4.3,18.0,625.0,791.55,624.15
2016,6,30,16,15,775.5,111.5,4.3,17.5,577.5,742.35,591.16
2016,6,30,16,30,755.0,108.0,4.3,17.0,530.0,692.39,556.96
2016,6,30,16,45,727.5,104.0,4.3,17.0,479.5,639.03,517.53
2016,6,30,17,0,700.0,100.0,4.3,17.0,429.0,583.66,474.89
2016,6,30,17,15,665.0,94.5,4.25,16.5,378.5,522.87,427.56
2016,6,30,17,30,630.0,89.0,4.2,16.0,328.0,463.95,380.26
2016,6,30,17,45,581.0,82.5,4.2,16.0,278.0,399.06,326.1
2016,6,30,18,0,532.0,76.0,4.2,16.0,228.0,338.13,273.77
2016,6,30,18,15,464.5,67.5,4.15,15.5,181.0,272.02,216.61
2016,6,30,18,30,397.0,59.0,4.1,15.0,134.0,212.56,164.15
2016,6,30,18,45,296.0,47.0,4.1,15.0,93.5,146.24,106.78
2016,6,30,19,0,195.0,35.0,4.1,15.0,53.0,93.02,59.6
2016,6,30,19,15,97.5,17.5,4.1,14.5,26.5,39.64,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
