Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.5,18.0,3.35,12.0,29.0,14.14,0.0
2016,7,1,5,30,223.0,36.0,3.4,12.0,58.0,28.13,17.75
2016,7,1,5,45,319.5,47.0,3.45,12.5,98.5,35.99,25.97
2016,7,1,6,0,416.0,58.0,3.5,13.0,139.0,44.43,33.93
2016,7,1,6,15,208.0,68.5,3.45,13.0,109.0,54.09,42.87
2016,7,1,6,30,0.0,79.0,3.4,13.0,79.0,71.45,58.51
2016,7,1,6,45,0.0,95.5,3.4,13.5,95.5,85.72,71.03
2016,7,1,7,0,0.0,112.0,3.4,14.0,112.0,100.1,79.56
2016,7,1,7,15,0.0,122.0,3.35,14.0,122.0,109.76,87.41
2016,7,1,7,30,0.0,132.0,3.3,14.0,132.0,119.33,95.1
2016,7,1,7,45,1.0,149.0,3.25,14.5,150.0,134.93,107.44
2016,7,1,8,0,2.0,166.0,3.2,15.0,168.0,150.76,119.81
2016,7,1,8,15,4.0,179.0,3.1,15.0,182.0,163.69,129.9
2016,7,1,8,30,6.0,192.0,3.0,15.0,196.0,176.89,140.16
2016,7,1,8,45,10.0,215.0,2.95,15.5,222.5,199.9,157.97
2016,7,1,9,0,14.0,238.0,2.9,16.0,249.0,223.5,176.05
2016,7,1,9,15,21.5,272.0,2.85,16.0,289.5,259.21,203.83
2016,7,1,9,30,29.0,306.0,2.8,16.0,330.0,292.87,229.73
2016,7,1,9,45,89.5,358.5,2.75,16.0,434.0,380.26,297.48
2016,7,1,10,0,150.0,411.0,2.7,16.0,538.0,472.9,367.66
2016,7,1,10,15,122.5,419.5,2.7,16.0,526.0,471.66,365.54
2016,7,1,10,30,95.0,428.0,2.7,16.0,514.0,467.26,361.39
2016,7,1,10,45,326.5,385.5,2.75,16.5,688.0,621.92,480.51
2016,7,1,11,0,558.0,343.0,2.8,17.0,862.0,793.51,606.11
2016,7,1,11,15,422.5,401.0,2.85,17.0,797.5,753.03,573.1
2016,7,1,11,30,287.0,459.0,2.9,17.0,733.0,701.7,533.37
2016,7,1,11,45,339.5,438.5,2.95,17.0,765.0,743.09,564.91
2016,7,1,12,0,392.0,418.0,3.0,17.0,797.0,785.25,596.17
2016,7,1,12,15,257.0,450.0,3.1,17.0,698.5,698.9,531.57
2016,7,1,12,30,122.0,482.0,3.2,17.0,600.0,599.52,456.78
2016,7,1,12,45,109.0,473.0,3.3,17.0,578.0,573.51,438.62
2016,7,1,13,0,96.0,464.0,3.4,17.0,556.0,554.86,425.2
2016,7,1,13,15,121.5,463.0,3.5,17.0,577.5,593.0,454.48
2016,7,1,13,30,147.0,462.0,3.6,17.0,599.0,620.59,475.81
2016,7,1,13,45,182.0,448.5,3.7,17.0,614.0,643.9,494.62
2016,7,1,14,0,217.0,435.0,3.8,17.0,629.0,665.88,512.51
2016,7,1,14,15,229.5,418.0,3.85,17.0,617.0,660.28,509.68
2016,7,1,14,30,242.0,401.0,3.9,17.0,605.0,665.38,514.64
2016,7,1,14,45,174.5,384.0,3.95,17.0,528.5,568.23,442.37
2016,7,1,15,0,107.0,367.0,4.0,17.0,452.0,472.8,370.1
2016,7,1,15,15,113.0,348.5,4.0,16.5,434.0,469.49,369.6
2016,7,1,15,30,119.0,330.0,4.0,16.0,416.0,453.15,358.89
2016,7,1,15,45,97.5,303.5,4.0,16.0,371.0,392.44,312.46
2016,7,1,16,0,76.0,277.0,4.0,16.0,326.0,344.4,275.27
2016,7,1,16,15,71.0,254.0,3.95,16.0,297.0,314.29,252.24
2016,7,1,16,30,66.0,231.0,3.9,16.0,268.0,284.31,228.99
2016,7,1,16,45,71.0,211.0,3.85,16.0,248.0,264.81,214.16
2016,7,1,17,0,76.0,191.0,3.8,16.0,228.0,244.68,198.56
2016,7,1,17,15,76.5,169.5,3.75,15.5,203.0,219.51,178.81
2016,7,1,17,30,77.0,148.0,3.7,15.0,178.0,194.09,158.41
2016,7,1,17,45,67.0,127.5,3.65,15.0,150.5,164.26,133.48
2016,7,1,18,0,57.0,107.0,3.6,15.0,123.0,135.32,108.92
2016,7,1,18,15,236.5,81.0,3.55,14.5,128.0,187.25,150.07
2016,7,1,18,30,416.0,55.0,3.5,14.0,133.0,215.33,166.73
2016,7,1,18,45,318.0,44.0,3.45,14.0,93.0,149.27,109.02
2016,7,1,19,0,220.0,33.0,3.4,14.0,53.0,96.59,61.68
2016,7,1,19,15,110.0,16.5,3.3,13.5,26.5,40.72,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,16.5,2.75,12.0,28.5,12.94,0.0
2016,7,2,5,30,245.0,33.0,2.9,12.0,57.0,25.73,15.68
2016,7,2,5,45,339.5,43.5,3.05,12.5,97.5,33.96,24.17
2016,7,2,6,0,434.0,54.0,3.2,13.0,138.0,40.88,30.78
2016,7,2,6,15,497.5,62.0,3.2,13.0,185.0,45.2,34.93
2016,7,2,6,30,561.0,70.0,3.2,13.0,232.0,49.28,38.71
2016,7,2,6,45,295.0,105.0,3.25,13.5,192.0,73.4,60.13
2016,7,2,7,0,29.0,140.0,3.3,14.0,152.0,116.42,92.85
2016,7,2,7,15,370.5,116.5,3.3,14.0,292.0,113.01,75.85
2016,7,2,7,30,712.0,93.0,3.3,14.0,432.0,163.73,100.39
2016,7,2,7,45,735.0,98.0,3.3,14.5,481.0,219.88,147.07
2016,7,2,8,0,758.0,103.0,3.3,15.0,530.0,273.74,194.25
2016,7,2,8,15,777.0,106.0,3.3,15.0,577.0,326.92,242.03
2016,7,2,8,30,796.0,109.0,3.3,15.0,624.0,381.65,290.69
2016,7,2,8,45,477.0,222.0,3.3,15.5,536.5,386.78,301.6
2016,7,2,9,0,158.0,335.0,3.3,16.0,449.0,365.57,286.85
2016,7,2,9,15,290.5,322.0,3.25,16.0,545.5,433.49,340.22
2016,7,2,9,30,423.0,309.0,3.2,16.0,642.0,515.51,404.03
2016,7,2,9,45,388.5,340.0,3.2,16.5,656.5,547.05,426.66
2016,7,2,10,0,354.0,371.0,3.2,17.0,671.0,573.27,444.84
2016,7,2,10,15,378.5,371.5,3.2,17.0,702.0,611.23,473.35
2016,7,2,10,30,403.0,372.0,3.2,17.0,733.0,650.67,502.55
2016,7,2,10,45,636.0,257.0,3.2,17.0,841.5,751.34,581.09
2016,7,2,11,0,869.0,142.0,3.2,17.0,950.0,858.68,658.92
2016,7,2,11,15,622.5,280.5,3.2,17.0,864.0,813.05,622.98
2016,7,2,11,30,376.0,419.0,3.2,17.0,778.0,743.21,566.56
2016,7,2,11,45,398.0,413.5,3.2,17.5,795.5,772.78,587.49
2016,7,2,12,0,420.0,408.0,3.2,18.0,813.0,806.78,610.48
2016,7,2,12,15,338.5,441.0,3.2,18.0,767.5,768.49,581.14
2016,7,2,12,30,257.0,474.0,3.2,18.0,722.0,731.42,552.74
2016,7,2,12,45,251.5,471.0,3.25,18.0,712.5,730.64,552.73
2016,7,2,13,0,246.0,468.0,3.3,18.0,703.0,728.43,551.51
2016,7,2,13,15,356.5,421.0,3.3,17.5,755.5,796.29,604.55
2016,7,2,13,30,467.0,374.0,3.3,17.0,808.0,872.14,661.9
2016,7,2,13,45,439.0,370.5,3.3,17.0,771.0,842.03,640.38
2016,7,2,14,0,411.0,367.0,3.3,17.0,734.0,810.12,618.3
2016,7,2,14,15,382.0,370.0,3.3,17.0,702.5,772.17,591.86
2016,7,2,14,30,353.0,373.0,3.3,17.0,671.0,743.79,571.83
2016,7,2,14,45,394.0,337.0,3.3,17.0,657.0,740.1,571.94
2016,7,2,15,0,435.0,301.0,3.3,17.0,643.0,744.73,577.59
2016,7,2,15,15,624.0,211.0,3.25,16.5,674.0,816.1,636.27
2016,7,2,15,30,813.0,121.0,3.2,16.0,705.0,864.94,673.31
2016,7,2,15,45,595.0,185.5,3.15,16.0,598.5,728.26,574.78
2016,7,2,16,0,377.0,250.0,3.1,16.0,492.0,583.07,463.64
2016,7,2,16,15,271.0,246.0,3.05,16.0,413.0,482.78,386.74
2016,7,2,16,30,165.0,242.0,3.0,16.0,334.0,379.76,305.6
2016,7,2,16,45,152.5,219.0,2.95,16.0,298.0,339.96,275.06
2016,7,2,17,0,140.0,196.0,2.9,16.0,262.0,300.78,244.27
2016,7,2,17,15,103.5,171.5,2.85,15.5,217.0,246.12,200.42
2016,7,2,17,30,67.0,147.0,2.8,15.0,172.0,187.47,152.52
2016,7,2,17,45,57.0,126.5,2.75,15.0,146.0,158.14,128.17
2016,7,2,18,0,47.0,106.0,2.7,15.0,120.0,129.7,104.13
2016,7,2,18,15,222.5,81.0,2.6,14.5,125.5,181.8,145.49
2016,7,2,18,30,398.0,56.0,2.5,14.0,131.0,210.34,162.66
2016,7,2,18,45,307.0,44.0,2.45,14.0,91.5,146.27,106.71
2016,7,2,19,0,216.0,32.0,2.4,14.0,52.0,94.6,60.16
2016,7,2,19,15,108.0,16.0,2.35,13.5,26.0,39.82,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.8,12.0,28.5,12.55,0.0
2016,7,3,5,30,256.0,32.0,2.9,12.0,57.0,25.77,15.6
2016,7,3,5,45,350.5,42.5,3.0,12.5,98.0,33.12,23.42
2016,7,3,6,0,445.0,53.0,3.1,13.0,139.0,40.09,30.06
2016,7,3,6,15,508.0,61.0,3.05,13.0,186.0,44.44,34.25
2016,7,3,6,30,571.0,69.0,3.0,13.0,233.0,48.57,38.07
2016,7,3,6,45,291.5,100.5,3.0,13.5,185.0,70.18,57.26
2016,7,3,7,0,12.0,132.0,3.0,14.0,137.0,115.58,92.41
2016,7,3,7,15,11.5,146.5,2.95,14.0,151.5,130.0,103.84
2016,7,3,7,30,11.0,161.0,2.9,14.0,166.0,144.33,115.31
2016,7,3,7,45,27.5,192.0,2.9,14.5,206.5,169.6,134.77
2016,7,3,8,0,44.0,223.0,2.9,15.0,247.0,202.26,160.17
2016,7,3,8,15,88.5,256.0,2.85,15.0,311.5,247.44,195.11
2016,7,3,8,30,133.0,289.0,2.8,15.0,376.0,293.69,231.1
2016,7,3,8,45,151.0,311.5,2.8,15.5,415.5,330.69,259.76
2016,7,3,9,0,169.0,334.0,2.8,16.0,455.0,369.78,289.74
2016,7,3,9,15,161.0,354.0,2.8,16.0,475.0,395.18,309.33
2016,7,3,9,30,153.0,374.0,2.8,16.0,495.0,419.76,327.97
2016,7,3,9,45,291.5,354.0,2.8,16.5,596.5,498.49,388.71
2016,7,3,10,0,430.0,334.0,2.8,17.0,698.0,590.78,458.43
2016,7,3,10,15,431.5,346.5,2.75,17.0,721.5,626.55,484.1
2016,7,3,10,30,433.0,359.0,2.7,17.0,745.0,661.6,509.14
2016,7,3,10,45,679.5,232.0,2.7,17.0,855.5,762.74,587.76
2016,7,3,11,0,926.0,105.0,2.7,17.0,966.0,871.61,664.54
2016,7,3,11,15,929.0,105.5,2.7,17.0,980.5,906.14,686.82
2016,7,3,11,30,932.0,106.0,2.7,17.0,995.0,937.97,707.8
2016,7,3,11,45,932.5,107.0,2.75,17.5,1002.0,965.16,724.66
2016,7,3,12,0,933.0,108.0,2.8,18.0,1009.0,989.28,739.45
2016,7,3,12,15,933.0,108.0,2.8,18.0,1009.0,1008.81,752.16
2016,7,3,12,30,933.0,108.0,2.8,18.0,1009.0,1025.08,762.81
2016,7,3,12,45,678.0,253.0,2.85,18.0,905.0,944.55,709.47
2016,7,3,13,0,423.0,398.0,2.9,18.0,801.0,842.5,633.06
2016,7,3,13,15,409.5,396.0,2.9,18.0,781.5,832.72,627.24
2016,7,3,13,30,396.0,394.0,2.9,18.0,762.0,811.71,613.15
2016,7,3,13,45,378.0,394.0,2.95,18.0,738.5,795.29,602.23
2016,7,3,14,0,360.0,394.0,3.0,18.0,715.0,777.39,590.22
2016,7,3,14,15,435.0,350.0,3.0,17.5,726.0,814.49,620.61
2016,7,3,14,30,510.0,306.0,3.0,17.0,737.0,837.66,641.08
2016,7,3,14,45,488.0,297.0,3.05,17.0,695.5,799.61,615.08
2016,7,3,15,0,466.0,288.0,3.1,17.0,654.0,760.36,588.38
2016,7,3,15,15,398.0,296.0,3.1,17.0,597.5,696.08,541.65
2016,7,3,15,30,330.0,304.0,3.1,17.0,541.0,623.33,488.25
2016,7,3,15,45,243.5,296.0,3.1,17.0,465.0,531.76,419.38
2016,7,3,16,0,157.0,288.0,3.1,17.0,389.0,433.86,344.21
2016,7,3,16,15,124.0,263.0,3.1,16.5,339.0,376.19,300.7
2016,7,3,16,30,91.0,238.0,3.1,16.0,289.0,310.75,249.98
2016,7,3,16,45,50.5,198.0,3.15,16.0,226.0,236.29,190.34
2016,7,3,17,0,10.0,158.0,3.2,16.0,163.0,158.86,127.02
2016,7,3,17,15,5.0,138.0,3.2,15.5,140.5,135.82,108.62
2016,7,3,17,30,0.0,118.0,3.2,15.0,118.0,113.23,90.21
2016,7,3,17,45,0.0,100.0,3.2,14.5,100.0,95.74,75.86
2016,7,3,18,0,0.0,82.0,3.2,14.0,82.0,78.22,61.2
2016,7,3,18,15,216.5,67.0,3.1,13.5,108.0,163.28,130.97
2016,7,3,18,30,433.0,52.0,3.0,13.0,134.0,218.49,169.59
2016,7,3,18,45,341.0,41.5,2.9,13.0,94.0,155.17,113.53
2016,7,3,19,0,249.0,31.0,2.8,13.0,54.0,102.18,65.02
2016,7,3,19,15,124.5,15.5,2.75,13.0,27.0,42.17,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,14.5,3.2,13.0,29.0,11.25,0.0
2016,7,4,5,30,296.0,29.0,3.3,13.0,58.0,23.0,13.14
2016,7,4,5,45,394.5,38.0,3.45,13.5,99.5,29.12,19.79
2016,7,4,6,0,493.0,47.0,3.6,14.0,141.0,34.93,25.36
2016,7,4,6,15,554.0,53.5,3.55,14.0,188.5,38.29,28.62
2016,7,4,6,30,615.0,60.0,3.5,14.0,236.0,41.49,31.59
2016,7,4,6,45,307.5,80.5,3.45,14.5,168.5,55.87,44.33
2016,7,4,7,0,0.0,101.0,3.4,15.0,101.0,91.22,71.83
2016,7,4,7,15,24.0,143.0,3.3,15.0,154.0,123.3,97.47
2016,7,4,7,30,48.0,185.0,3.2,15.0,207.0,161.82,127.69
2016,7,4,7,45,76.0,213.0,3.15,15.5,253.0,194.41,152.49
2016,7,4,8,0,104.0,241.0,3.1,16.0,299.0,230.69,180.42
2016,7,4,8,15,130.5,265.0,3.05,16.0,345.0,262.29,205.17
2016,7,4,8,30,157.0,289.0,3.0,16.0,391.0,302.2,236.64
2016,7,4,8,45,120.5,305.5,2.95,16.0,386.5,313.03,245.85
2016,7,4,9,0,84.0,322.0,2.9,16.0,382.0,323.36,254.03
2016,7,4,9,15,490.5,208.5,2.9,16.0,591.5,439.0,345.99
2016,7,4,9,30,897.0,95.0,2.9,16.0,801.0,603.19,474.42
2016,7,4,9,45,656.0,218.0,2.9,16.5,746.0,604.96,472.57
2016,7,4,10,0,415.0,341.0,2.9,17.0,691.0,586.59,454.71
2016,7,4,10,15,652.5,231.0,2.9,17.0,803.0,680.4,528.89
2016,7,4,10,30,890.0,121.0,2.9,17.0,915.0,787.45,608.79
2016,7,4,10,45,892.0,124.0,2.9,17.5,936.0,827.47,634.32
2016,7,4,11,0,894.0,127.0,2.9,18.0,957.0,865.12,658.41
2016,7,4,11,15,648.0,266.0,2.9,18.0,873.0,821.32,625.36
2016,7,4,11,30,402.0,405.0,2.9,18.0,789.0,756.19,572.81
2016,7,4,11,45,281.0,445.0,2.9,18.0,714.5,695.46,527.1
2016,7,4,12,0,160.0,485.0,2.9,18.0,640.0,625.92,474.12
2016,7,4,12,15,93.0,428.5,2.85,18.0,519.0,505.49,385.86
2016,7,4,12,30,26.0,372.0,2.8,18.0,398.0,387.69,297.05
2016,7,4,12,45,58.5,416.5,2.8,18.0,473.5,466.62,357.38
2016,7,4,13,0,91.0,461.0,2.8,18.0,549.0,546.95,416.77
2016,7,4,13,15,111.5,460.0,2.8,18.0,565.5,580.1,441.18
2016,7,4,13,30,132.0,459.0,2.8,18.0,582.0,602.66,458.26
2016,7,4,13,45,180.0,445.5,2.8,18.0,608.5,639.08,486.42
2016,7,4,14,0,228.0,432.0,2.8,18.0,635.0,674.06,513.31
2016,7,4,14,15,238.5,415.0,2.8,17.5,621.5,678.42,518.1
2016,7,4,14,30,249.0,398.0,2.8,17.0,608.0,669.5,513.87
2016,7,4,14,45,195.5,385.0,2.8,17.0,545.5,589.8,455.71
2016,7,4,15,0,142.0,372.0,2.8,17.0,483.0,523.47,406.51
2016,7,4,15,15,190.5,348.0,2.8,17.0,489.5,539.95,421.66
2016,7,4,15,30,239.0,324.0,2.8,17.0,496.0,553.03,433.77
2016,7,4,15,45,209.5,305.5,2.85,17.0,449.5,501.81,395.73
2016,7,4,16,0,180.0,287.0,2.9,17.0,403.0,451.73,358.31
2016,7,4,16,15,114.0,255.5,2.9,16.5,327.0,360.22,287.74
2016,7,4,16,30,48.0,224.0,2.9,16.0,251.0,263.49,211.18
2016,7,4,16,45,30.5,193.0,2.95,16.0,210.0,216.89,174.18
2016,7,4,17,0,13.0,162.0,3.0,16.0,169.0,164.99,132.12
2016,7,4,17,15,6.5,129.0,3.0,15.5,132.5,127.48,101.72
2016,7,4,17,30,0.0,96.0,3.0,15.0,96.0,90.79,71.4
2016,7,4,17,45,0.0,81.5,3.05,15.0,81.5,76.83,59.8
2016,7,4,18,0,0.0,67.0,3.1,15.0,67.0,62.88,48.0
2016,7,4,18,15,215.5,59.5,3.05,14.5,100.0,161.22,128.81
2016,7,4,18,30,431.0,52.0,3.0,14.0,133.0,217.98,168.57
2016,7,4,18,45,337.0,41.0,3.0,14.0,93.0,153.64,111.96
2016,7,4,19,0,243.0,30.0,3.0,14.0,53.0,99.92,63.09
2016,7,4,19,15,121.5,15.0,3.0,13.5,26.5,41.06,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,128.5,15.5,3.25,13.0,28.0,12.18,0.0
2016,7,5,5,30,257.0,31.0,3.3,13.0,56.0,24.99,14.62
2016,7,5,5,45,360.0,40.5,3.35,13.5,97.0,31.45,21.8
2016,7,5,6,0,463.0,50.0,3.4,14.0,138.0,37.61,27.71
2016,7,5,6,15,231.5,48.5,3.35,14.0,92.5,35.04,25.71
2016,7,5,6,30,0.0,47.0,3.3,14.0,47.0,43.66,33.54
2016,7,5,6,45,0.0,57.5,3.3,14.0,57.5,53.46,42.28
2016,7,5,7,0,0.0,68.0,3.3,14.0,68.0,63.26,48.45
2016,7,5,7,15,0.0,104.5,3.25,14.0,104.5,95.24,75.29
2016,7,5,7,30,0.0,141.0,3.2,14.0,141.0,126.62,101.21
2016,7,5,7,45,0.0,134.0,3.15,14.5,134.0,121.98,96.79
2016,7,5,8,0,0.0,127.0,3.1,15.0,127.0,116.65,91.9
2016,7,5,8,15,0.0,140.5,3.05,15.0,140.5,129.01,101.75
2016,7,5,8,30,0.0,154.0,3.0,15.0,154.0,141.43,111.57
2016,7,5,8,45,2.5,174.0,3.0,15.5,176.0,160.72,126.63
2016,7,5,9,0,5.0,194.0,3.0,16.0,198.0,180.39,141.86
2016,7,5,9,15,9.0,222.0,3.05,16.0,229.5,208.37,163.86
2016,7,5,9,30,13.0,250.0,3.1,16.0,261.0,236.94,186.16
2016,7,5,9,45,16.0,272.5,3.2,16.5,286.5,260.54,204.04
2016,7,5,10,0,19.0,295.0,3.3,17.0,312.0,284.59,222.11
2016,7,5,10,15,30.5,337.0,3.4,17.0,364.5,332.21,258.79
2016,7,5,10,30,42.0,379.0,3.5,17.0,417.0,382.65,297.18
2016,7,5,10,45,100.0,420.5,3.6,17.0,512.5,471.09,365.05
2016,7,5,11,0,158.0,462.0,3.7,17.0,608.0,566.74,436.87
2016,7,5,11,15,166.0,469.5,3.8,17.0,626.0,590.33,453.98
2016,7,5,11,30,174.0,477.0,3.9,17.0,644.0,613.98,471.46
2016,7,5,11,45,210.5,476.0,4.0,17.0,679.0,655.62,502.91
2016,7,5,12,0,247.0,475.0,4.1,17.0,714.0,704.02,538.88
2016,7,5,12,15,271.0,469.0,4.1,17.0,730.5,731.18,558.91
2016,7,5,12,30,295.0,463.0,4.1,17.0,747.0,757.84,578.66
2016,7,5,12,45,254.0,468.5,4.2,17.0,711.5,730.84,558.5
2016,7,5,13,0,213.0,474.0,4.3,17.0,676.0,692.32,530.43
2016,7,5,13,15,182.5,467.5,4.35,17.0,639.0,659.24,506.34
2016,7,5,13,30,152.0,461.0,4.4,17.0,602.0,624.96,481.13
2016,7,5,13,45,218.0,440.5,4.45,17.0,637.5,672.12,518.79
2016,7,5,14,0,284.0,420.0,4.5,17.0,673.0,729.24,562.82
2016,7,5,14,15,181.5,405.0,4.55,17.0,565.0,599.67,465.88
2016,7,5,14,30,79.0,390.0,4.6,17.0,457.0,470.98,367.44
2016,7,5,14,45,53.5,346.0,4.7,17.0,391.0,400.08,313.85
2016,7,5,15,0,28.0,302.0,4.8,17.0,325.0,329.8,259.48
2016,7,5,15,15,25.0,281.0,4.85,16.5,300.5,294.22,232.76
2016,7,5,15,30,22.0,260.0,4.9,16.0,276.0,270.41,214.88
2016,7,5,15,45,14.0,224.5,5.0,16.0,234.5,227.72,181.12
2016,7,5,16,0,6.0,189.0,5.1,16.0,193.0,185.59,147.41
2016,7,5,16,15,3.0,169.0,5.15,15.5,171.0,163.52,130.08
2016,7,5,16,30,0.0,149.0,5.2,15.0,149.0,141.68,112.69
2016,7,5,16,45,0.0,124.0,5.3,15.0,124.0,117.24,92.83
2016,7,5,17,0,0.0,99.0,5.4,15.0,99.0,92.89,72.82
2016,7,5,17,15,0.0,80.5,5.45,14.5,80.5,75.04,58.16
2016,7,5,17,30,0.0,62.0,5.5,14.0,62.0,57.66,43.68
2016,7,5,17,45,0.0,52.5,5.6,14.0,52.5,48.79,36.19
2016,7,5,18,0,0.0,43.0,5.7,14.0,43.0,39.94,28.62
2016,7,5,18,15,238.0,46.5,5.6,13.5,91.0,154.89,124.19
2016,7,5,18,30,476.0,50.0,5.5,13.0,139.0,231.59,180.39
2016,7,5,18,45,368.5,40.5,5.45,13.0,97.5,162.38,119.03
2016,7,5,19,0,261.0,31.0,5.4,13.0,56.0,105.18,66.66
2016,7,5,19,15,130.5,15.5,5.35,13.0,28.0,44.32,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.5,5.05,13.0,27.0,12.2,0.0
2016,7,6,5,30,249.0,31.0,5.0,13.0,54.0,25.08,14.52
2016,7,6,5,45,349.0,40.5,5.0,13.0,94.0,31.53,21.87
2016,7,6,6,0,449.0,50.0,5.0,13.0,134.0,37.67,27.85
2016,7,6,6,15,512.0,57.0,4.9,13.0,180.5,41.29,31.39
2016,7,6,6,30,575.0,64.0,4.8,13.0,227.0,44.73,34.61
2016,7,6,6,45,287.5,66.0,4.75,13.5,147.5,45.62,35.35
2016,7,6,7,0,0.0,68.0,4.7,14.0,68.0,63.26,48.46
2016,7,6,7,15,0.0,86.5,4.6,14.0,86.5,79.97,62.45
2016,7,6,7,30,0.0,105.0,4.5,14.0,105.0,96.43,76.07
2016,7,6,7,45,0.5,133.5,4.4,14.5,134.0,121.63,96.61
2016,7,6,8,0,1.0,162.0,4.3,15.0,163.0,147.0,116.96
2016,7,6,8,15,0.5,161.5,4.2,15.0,162.0,147.45,116.94
2016,7,6,8,30,0.0,161.0,4.1,15.0,161.0,147.58,116.69
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.0,160.05,126.26
2016,7,6,9,0,4.0,186.0,4.1,16.0,189.0,172.8,135.97
2016,7,6,9,15,6.0,198.5,4.05,16.0,203.5,185.81,146.1
2016,7,6,9,30,8.0,211.0,4.0,16.0,218.0,199.08,156.43
2016,7,6,9,45,10.0,230.0,3.95,16.0,238.5,218.48,171.59
2016,7,6,10,0,12.0,249.0,3.9,16.0,259.0,238.2,186.9
2016,7,6,10,15,15.0,274.5,3.9,16.0,288.0,264.87,207.61
2016,7,6,10,30,18.0,300.0,3.9,16.0,317.0,291.98,228.53
2016,7,6,10,45,19.0,312.5,3.95,16.5,330.0,305.91,238.66
2016,7,6,11,0,20.0,325.0,4.0,17.0,343.0,319.97,248.87
2016,7,6,11,15,19.0,322.5,4.05,17.0,340.5,318.36,247.46
2016,7,6,11,30,18.0,320.0,4.1,17.0,338.0,316.55,245.97
2016,7,6,11,45,17.0,312.0,4.2,17.0,328.5,309.34,240.43
2016,7,6,12,0,16.0,304.0,4.3,17.0,319.0,301.91,234.74
2016,7,6,12,15,15.5,297.5,4.45,17.0,312.5,296.18,230.44
2016,7,6,12,30,15.0,291.0,4.6,17.0,306.0,290.27,226.01
2016,7,6,12,45,17.0,308.5,4.75,17.0,325.0,309.85,241.4
2016,7,6,13,0,19.0,326.0,4.9,17.0,344.0,329.56,256.84
2016,7,6,13,15,19.0,322.0,5.05,16.5,340.0,326.35,255.07
2016,7,6,13,30,19.0,318.0,5.2,16.0,336.0,323.03,253.28
2016,7,6,13,45,15.0,279.0,5.4,16.0,293.0,281.19,220.86
2016,7,6,14,0,11.0,240.0,5.6,16.0,250.0,239.3,188.1
2016,7,6,14,15,12.0,248.5,5.65,16.0,259.0,248.79,195.95
2016,7,6,14,30,13.0,257.0,5.7,16.0,268.0,258.32,203.81
2016,7,6,14,45,9.0,222.5,5.8,16.0,230.0,220.59,174.01
2016,7,6,15,0,5.0,188.0,5.9,16.0,192.0,183.05,144.12
2016,7,6,15,15,8.5,208.5,5.85,15.5,215.0,206.55,163.81
2016,7,6,15,30,12.0,229.0,5.8,15.0,238.0,230.3,183.71
2016,7,6,15,45,8.5,207.0,5.8,15.0,213.0,205.44,163.91
2016,7,6,16,0,5.0,185.0,5.8,15.0,188.0,180.78,144.18
2016,7,6,16,15,3.5,175.0,5.7,15.0,177.0,169.95,135.69
2016,7,6,16,30,2.0,165.0,5.6,15.0,166.0,159.25,127.27
2016,7,6,16,45,6.0,161.5,5.6,15.0,164.5,159.18,127.76
2016,7,6,17,0,10.0,158.0,5.6,15.0,163.0,158.95,128.08
2016,7,6,17,15,6.5,141.0,5.5,14.5,144.5,139.92,112.74
2016,7,6,17,30,3.0,124.0,5.4,14.0,126.0,121.22,97.48
2016,7,6,17,45,1.5,106.0,5.35,14.0,107.0,102.83,82.1
2016,7,6,18,0,0.0,88.0,5.3,14.0,88.0,84.56,66.61
2016,7,6,18,15,231.0,68.0,5.2,13.5,111.0,177.55,143.06
2016,7,6,18,30,462.0,48.0,5.1,13.0,134.0,224.74,174.84
2016,7,6,18,45,368.5,38.5,5.0,13.0,94.0,160.4,117.33
2016,7,6,19,0,275.0,29.0,4.9,13.0,54.0,106.6,67.03
2016,7,6,19,15,137.5,14.5,4.8,13.0,27.0,44.45,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,13.5,4.25,13.0,27.0,10.49,0.0
2016,7,7,5,30,297.0,27.0,4.2,13.0,54.0,21.36,11.39
2016,7,7,5,45,393.0,35.5,4.2,13.5,94.5,27.1,17.95
2016,7,7,6,0,489.0,44.0,4.2,14.0,135.0,32.56,23.21
2016,7,7,6,15,550.0,50.0,4.15,14.0,181.5,35.62,26.21
2016,7,7,6,30,611.0,56.0,4.1,14.0,228.0,38.54,28.94
2016,7,7,6,45,305.5,77.0,4.1,14.0,163.0,53.51,42.33
2016,7,7,7,0,0.0,98.0,4.1,14.0,98.0,88.68,70.0
2016,7,7,7,15,0.0,102.0,4.1,14.0,102.0,93.1,73.5
2016,7,7,7,30,0.0,106.0,4.1,14.0,106.0,97.27,76.76
2016,7,7,7,45,17.0,159.5,4.1,14.5,169.0,146.5,116.5
2016,7,7,8,0,34.0,213.0,4.1,15.0,232.0,191.71,152.32
2016,7,7,8,15,33.0,230.0,4.1,15.0,249.5,209.75,166.7
2016,7,7,8,30,32.0,247.0,4.1,15.0,267.0,227.77,180.99
2016,7,7,8,45,20.0,229.5,4.2,15.5,242.5,216.45,171.48
2016,7,7,9,0,8.0,212.0,4.3,16.0,218.0,197.7,155.94
2016,7,7,9,15,8.0,212.0,4.4,16.0,218.0,198.9,156.67
2016,7,7,9,30,8.0,212.0,4.5,16.0,218.0,199.97,157.27
2016,7,7,9,45,10.5,235.5,4.6,16.0,244.0,223.76,176.02
2016,7,7,10,0,13.0,259.0,4.7,16.0,270.0,247.95,194.95
2016,7,7,10,15,15.5,282.5,4.75,16.0,296.5,272.52,214.07
2016,7,7,10,30,18.0,306.0,4.8,16.0,323.0,297.48,233.39
2016,7,7,10,45,18.5,314.0,4.9,16.0,331.5,306.9,240.56
2016,7,7,11,0,19.0,322.0,5.0,16.0,340.0,316.35,247.79
2016,7,7,11,15,22.5,344.0,5.0,16.0,366.0,341.53,267.23
2016,7,7,11,30,26.0,366.0,5.0,16.0,392.0,371.58,290.28
2016,7,7,11,45,28.0,367.5,5.0,16.0,395.0,377.69,294.9
2016,7,7,12,0,30.0,369.0,5.0,16.0,398.0,383.77,299.59
2016,7,7,12,15,31.5,381.0,5.0,16.0,411.5,399.61,311.72
2016,7,7,12,30,33.0,393.0,5.0,16.0,425.0,415.51,323.86
2016,7,7,12,45,31.0,385.0,5.0,16.0,415.0,407.9,318.05
2016,7,7,13,0,29.0,377.0,5.0,16.0,405.0,399.89,312.03
2016,7,7,13,15,24.0,348.0,4.95,16.0,371.0,367.2,286.98
2016,7,7,13,30,19.0,319.0,4.9,16.0,337.0,324.03,253.75
2016,7,7,13,45,32.5,351.5,4.9,16.0,381.5,381.96,299.32
2016,7,7,14,0,46.0,384.0,4.9,16.0,426.0,430.38,337.0
2016,7,7,14,15,33.0,341.0,4.9,16.0,370.5,373.63,293.33
2016,7,7,14,30,20.0,298.0,4.9,16.0,315.0,305.91,240.82
2016,7,7,14,45,17.5,277.5,4.95,16.0,292.0,283.29,223.56
2016,7,7,15,0,15.0,257.0,5.0,16.0,269.0,260.67,206.09
2016,7,7,15,15,9.5,220.5,5.05,16.0,228.0,219.38,173.5
2016,7,7,15,30,4.0,184.0,5.1,16.0,187.0,178.46,140.85
2016,7,7,15,45,2.0,172.5,5.15,16.0,174.5,165.58,130.74
2016,7,7,16,0,0.0,161.0,5.2,16.0,162.0,152.82,120.65
2016,7,7,16,15,0.0,135.5,5.2,15.5,136.0,127.97,100.86
2016,7,7,16,30,0.0,110.0,5.2,15.0,110.0,103.22,80.9
2016,7,7,16,45,0.0,103.5,5.25,15.0,103.5,97.07,76.06
2016,7,7,17,0,0.0,97.0,5.3,15.0,97.0,90.94,71.2
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,80.43,62.71
2016,7,7,17,30,0.0,75.0,5.2,14.0,75.0,69.93,54.11
2016,7,7,17,45,0.0,63.5,5.2,14.0,63.5,59.06,44.96
2016,7,7,18,0,0.0,52.0,5.2,14.0,52.0,48.33,35.79
2016,7,7,18,15,243.0,48.5,5.1,13.5,93.5,159.54,127.99
2016,7,7,18,30,486.0,45.0,5.0,13.0,135.0,229.86,178.63
2016,7,7,18,45,394.5,36.0,4.95,13.0,95.0,165.35,120.62
2016,7,7,19,0,303.0,27.0,4.9,13.0,55.0,111.17,69.31
2016,7,7,19,15,151.5,13.5,4.85,12.5,27.5,45.79,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,26.5,9.64,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,53.0,19.59,9.82
2016,7,8,5,45,411.0,32.5,4.25,13.5,93.0,24.53,15.7
2016,7,8,6,0,506.0,40.0,4.3,14.0,133.0,29.26,20.28
2016,7,8,6,15,253.0,66.0,4.2,14.0,112.5,48.32,37.51
2016,7,8,6,30,0.0,92.0,4.1,14.0,92.0,81.27,66.97
2016,7,8,6,45,5.0,110.0,4.05,14.5,112.0,96.56,80.35
2016,7,8,7,0,10.0,128.0,4.0,15.0,132.0,112.09,89.25
2016,7,8,7,15,22.0,152.0,3.85,15.0,162.0,134.56,107.0
2016,7,8,7,30,34.0,176.0,3.7,15.0,192.0,152.96,121.11
2016,7,8,7,45,70.5,207.5,3.6,15.5,245.0,188.68,148.2
2016,7,8,8,0,107.0,239.0,3.5,16.0,298.0,229.18,179.27
2016,7,8,8,15,143.0,262.5,3.45,16.0,349.0,263.4,205.94
2016,7,8,8,30,179.0,286.0,3.4,16.0,400.0,306.95,240.3
2016,7,8,8,45,144.0,306.0,3.4,16.5,402.5,322.57,253.0
2016,7,8,9,0,109.0,326.0,3.4,17.0,405.0,337.92,264.78
2016,7,8,9,15,142.0,348.5,3.45,17.0,456.5,380.06,297.48
2016,7,8,9,30,175.0,371.0,3.5,17.0,508.0,429.2,335.29
2016,7,8,9,45,185.0,388.0,3.55,17.0,539.0,462.74,360.75
2016,7,8,10,0,195.0,405.0,3.6,17.0,570.0,497.06,386.61
2016,7,8,10,15,189.0,420.5,3.6,17.0,584.5,519.42,402.93
2016,7,8,10,30,183.0,436.0,3.6,17.0,599.0,541.02,418.54
2016,7,8,10,45,150.0,445.0,3.65,17.5,581.0,534.62,412.06
2016,7,8,11,0,117.0,454.0,3.7,18.0,563.0,525.4,403.5
2016,7,8,11,15,126.5,464.0,3.7,18.0,583.5,551.19,422.58
2016,7,8,11,30,136.0,474.0,3.7,18.0,604.0,577.33,441.67
2016,7,8,11,45,183.0,476.0,3.75,18.0,652.0,630.46,481.6
2016,7,8,12,0,230.0,478.0,3.8,18.0,700.0,685.23,522.22
2016,7,8,12,15,207.5,481.0,3.85,18.0,681.0,675.26,514.28
2016,7,8,12,30,185.0,484.0,3.9,18.0,662.0,663.58,505.47
2016,7,8,12,45,220.0,474.5,4.0,18.0,684.5,694.77,529.61
2016,7,8,13,0,255.0,465.0,4.1,18.0,707.0,735.07,559.8
2016,7,8,13,15,207.0,463.0,4.2,18.0,658.0,679.6,519.2
2016,7,8,13,30,159.0,461.0,4.3,18.0,609.0,632.39,484.48
2016,7,8,13,45,151.5,449.0,4.4,18.0,587.0,614.66,472.45
2016,7,8,14,0,144.0,437.0,4.5,18.0,565.0,596.1,459.61
2016,7,8,14,15,195.0,417.5,4.6,18.0,585.0,626.71,485.02
2016,7,8,14,30,246.0,398.0,4.7,18.0,605.0,667.36,517.34
2016,7,8,14,45,219.5,384.0,4.8,18.0,563.5,612.37,477.29
2016,7,8,15,0,193.0,370.0,4.9,18.0,522.0,569.71,446.11
2016,7,8,15,15,199.5,349.0,4.9,17.5,499.0,549.93,433.46
2016,7,8,15,30,206.0,328.0,4.9,17.0,476.0,528.94,419.67
2016,7,8,15,45,237.0,301.5,4.95,17.0,461.0,521.62,416.3
2016,7,8,16,0,268.0,275.0,5.0,17.0,446.0,522.59,418.97
2016,7,8,16,15,186.0,257.0,4.9,17.0,371.5,418.82,337.26
2016,7,8,16,30,104.0,239.0,4.8,17.0,297.0,322.07,259.7
2016,7,8,16,45,73.0,209.5,4.75,17.0,248.5,265.2,214.21
2016,7,8,17,0,42.0,180.0,4.7,17.0,200.0,210.78,169.98
2016,7,8,17,15,366.5,122.0,4.6,16.5,262.0,369.4,304.95
2016,7,8,17,30,691.0,64.0,4.5,16.0,324.0,470.42,387.73
2016,7,8,17,45,652.0,59.0,4.45,16.0,275.0,409.22,335.36
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,350.9,284.44
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,287.4,228.61
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,228.64,175.7
2016,7,8,18,45,401.0,33.5,4.25,15.0,93.0,164.52,118.69
2016,7,8,19,0,310.0,25.0,4.2,15.0,53.0,110.72,67.82
2016,7,8,19,15,155.0,12.5,4.15,14.5,26.5,45.21,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.0,9.25,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,52.0,18.75,8.97
2016,7,9,5,45,420.5,31.0,1.75,14.5,92.0,23.31,14.57
2016,7,9,6,0,513.0,38.0,1.8,15.0,132.0,30.16,21.0
2016,7,9,6,15,571.5,43.5,1.9,15.5,178.0,33.35,24.04
2016,7,9,6,30,630.0,49.0,2.0,16.0,224.0,36.43,26.84
2016,7,9,6,45,351.0,97.0,2.1,16.5,198.0,68.21,54.87
2016,7,9,7,0,72.0,145.0,2.2,17.0,172.0,119.15,93.86
2016,7,9,7,15,43.5,154.0,2.25,17.0,171.0,131.94,103.08
2016,7,9,7,30,15.0,163.0,2.3,17.0,170.0,146.02,115.17
2016,7,9,7,45,14.5,176.5,2.4,17.5,184.0,159.81,125.81
2016,7,9,8,0,14.0,190.0,2.5,18.0,198.0,173.5,136.28
2016,7,9,8,15,45.5,232.5,2.6,18.0,261.5,215.32,168.54
2016,7,9,8,30,77.0,275.0,2.7,18.0,325.0,266.04,207.82
2016,7,9,8,45,115.5,302.5,2.8,18.0,382.5,307.88,240.06
2016,7,9,9,0,154.0,330.0,2.9,18.0,440.0,358.54,279.2
2016,7,9,9,15,145.5,349.5,2.95,18.0,458.5,382.58,297.65
2016,7,9,9,30,137.0,369.0,3.0,18.0,477.0,405.76,315.2
2016,7,9,9,45,143.5,387.5,3.15,18.5,504.5,436.54,337.94
2016,7,9,10,0,150.0,406.0,3.3,19.0,532.0,467.9,360.81
2016,7,9,10,15,148.5,421.0,3.35,19.0,549.0,491.05,377.74
2016,7,9,10,30,147.0,436.0,3.4,19.0,566.0,513.92,394.36
2016,7,9,10,45,113.0,436.5,3.5,19.0,538.0,497.61,381.44
2016,7,9,11,0,79.0,437.0,3.6,19.0,510.0,475.69,364.37
2016,7,9,11,15,69.0,435.0,3.65,19.0,500.0,470.91,360.56
2016,7,9,11,30,59.0,433.0,3.7,19.0,490.0,465.12,355.93
2016,7,9,11,45,160.0,451.5,3.8,19.0,606.0,585.83,447.85
2016,7,9,12,0,261.0,470.0,3.9,19.0,722.0,712.62,541.25
2016,7,9,12,15,238.5,475.0,4.0,19.0,705.0,699.24,530.77
2016,7,9,12,30,216.0,480.0,4.1,19.0,688.0,690.01,523.94
2016,7,9,12,45,200.5,477.5,4.25,19.0,670.0,678.59,515.98
2016,7,9,13,0,185.0,475.0,4.4,19.0,652.0,665.79,507.18
2016,7,9,13,15,213.0,463.0,4.55,19.0,663.5,685.77,523.61
2016,7,9,13,30,241.0,451.0,4.7,19.0,675.0,715.68,546.89
2016,7,9,13,45,209.0,444.0,4.85,19.0,634.5,667.34,512.15
2016,7,9,14,0,177.0,437.0,5.0,19.0,594.0,629.21,484.58
2016,7,9,14,15,163.0,422.0,5.1,18.5,563.0,600.02,464.72
2016,7,9,14,30,149.0,407.0,5.2,18.0,532.0,570.29,444.13
2016,7,9,14,45,117.5,382.5,5.3,18.0,479.0,513.24,401.38
2016,7,9,15,0,86.0,358.0,5.4,18.0,426.0,444.32,349.09
2016,7,9,15,15,165.0,340.0,5.5,17.5,461.5,508.84,403.01
2016,7,9,15,30,244.0,322.0,5.6,17.0,497.0,568.17,452.31
2016,7,9,15,45,245.0,300.0,5.75,17.0,466.0,538.64,430.96
2016,7,9,16,0,246.0,278.0,5.9,17.0,435.0,508.05,408.8
2016,7,9,16,15,538.0,174.0,5.95,16.5,484.0,625.81,509.93
2016,7,9,16,30,830.0,70.0,6.0,16.0,533.0,703.24,574.75
2016,7,9,16,45,809.5,68.5,6.1,16.0,484.5,652.35,536.91
2016,7,9,17,0,789.0,67.0,6.2,16.0,436.0,605.22,500.9
2016,7,9,17,15,762.5,63.5,6.15,15.5,386.5,547.75,454.97
2016,7,9,17,30,736.0,60.0,6.1,15.0,337.0,491.16,408.29
2016,7,9,17,45,692.5,57.0,6.1,15.0,286.5,427.69,353.78
2016,7,9,18,0,649.0,54.0,6.1,15.0,236.0,367.44,300.42
2016,7,9,18,15,589.5,48.5,5.95,14.5,188.5,302.97,242.79
2016,7,9,18,30,530.0,43.0,5.8,14.0,141.0,243.05,187.97
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,173.4,125.86
2016,7,9,19,0,321.0,27.0,5.6,14.0,56.0,115.52,70.97
2016,7,9,19,15,160.5,13.5,5.45,13.5,28.0,47.26,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,149.0,13.5,5.3,13.0,26.0,12.87,0.0
2016,7,10,5,30,298.0,27.0,5.4,13.0,52.0,21.63,11.0
2016,7,10,5,45,399.5,35.5,5.55,13.5,93.0,27.36,18.07
2016,7,10,6,0,501.0,44.0,5.7,14.0,134.0,32.82,23.38
2016,7,10,6,15,564.5,50.0,5.7,14.0,182.0,35.87,26.4
2016,7,10,6,30,628.0,56.0,5.7,14.0,230.0,38.8,29.15
2016,7,10,6,45,673.0,60.0,5.7,14.5,280.5,43.92,33.68
2016,7,10,7,0,718.0,64.0,5.7,15.0,331.0,51.86,40.61
2016,7,10,7,15,749.0,67.5,5.65,15.5,382.5,100.08,52.18
2016,7,10,7,30,780.0,71.0,5.6,16.0,434.0,152.05,87.46
2016,7,10,7,45,805.0,73.5,5.6,16.5,484.5,205.64,131.52
2016,7,10,8,0,830.0,76.0,5.6,17.0,535.0,267.25,185.4
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.0,323.29,236.34
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,380.58,288.03
2016,7,10,8,45,880.0,82.0,5.35,17.5,676.0,436.57,337.21
2016,7,10,9,0,895.0,83.0,5.3,18.0,721.0,493.02,385.34
2016,7,10,9,15,905.0,84.5,5.2,18.0,761.0,547.54,431.2
2016,7,10,9,30,915.0,86.0,5.1,18.0,801.0,601.53,475.28
2016,7,10,9,45,922.0,88.0,5.1,18.0,835.5,653.34,516.76
2016,7,10,10,0,929.0,90.0,5.1,18.0,870.0,703.85,556.24
2016,7,10,10,15,935.5,91.0,5.15,18.0,899.0,751.56,591.7
2016,7,10,10,30,942.0,92.0,5.2,18.0,928.0,797.47,624.6
2016,7,10,10,45,945.5,93.5,5.3,18.5,950.0,839.48,653.43
2016,7,10,11,0,949.0,95.0,5.4,19.0,972.0,879.07,680.31
2016,7,10,11,15,952.0,95.5,5.5,19.0,987.0,914.68,705.55
2016,7,10,11,30,955.0,96.0,5.6,19.0,1002.0,947.52,728.82
2016,7,10,11,45,956.0,96.5,5.7,19.0,1010.0,975.6,748.76
2016,7,10,12,0,957.0,97.0,5.8,19.0,1018.0,1000.54,766.56
2016,7,10,12,15,957.5,97.0,5.85,19.0,1018.5,1021.26,781.18
2016,7,10,12,30,958.0,97.0,5.9,19.0,1019.0,1038.63,793.56
2016,7,10,12,45,953.0,99.5,5.95,19.0,1010.5,1049.63,801.63
2016,7,10,13,0,948.0,102.0,6.0,19.0,1002.0,1057.06,807.38
2016,7,10,13,15,945.5,101.5,5.95,19.0,988.0,1060.32,809.67
2016,7,10,13,30,943.0,101.0,5.9,19.0,974.0,1059.96,809.6
2016,7,10,13,45,941.0,99.0,5.9,19.0,953.0,1054.91,806.78
2016,7,10,14,0,939.0,97.0,5.9,19.0,932.0,1046.24,801.59
2016,7,10,14,15,933.5,96.0,5.85,19.0,903.5,1031.6,792.02
2016,7,10,14,30,928.0,95.0,5.8,19.0,875.0,1013.57,780.21
2016,7,10,14,45,921.5,93.0,5.8,19.0,841.0,990.2,765.05
2016,7,10,15,0,915.0,91.0,5.8,19.0,807.0,963.69,747.72
2016,7,10,15,15,905.5,89.5,5.7,19.0,767.5,932.01,726.09
2016,7,10,15,30,896.0,88.0,5.6,19.0,728.0,897.7,702.57
2016,7,10,15,45,883.5,85.5,5.6,19.0,684.0,857.25,675.05
2016,7,10,16,0,871.0,83.0,5.6,19.0,640.0,814.76,645.8
2016,7,10,16,15,854.5,81.0,5.55,18.5,592.0,767.91,613.99
2016,7,10,16,30,838.0,79.0,5.5,18.0,544.0,719.85,580.74
2016,7,10,16,45,815.5,76.0,5.5,18.0,493.5,669.97,544.62
2016,7,10,17,0,793.0,73.0,5.5,18.0,443.0,615.11,502.81
2016,7,10,17,15,763.0,69.0,5.4,17.5,391.5,554.66,455.23
2016,7,10,17,30,733.0,65.0,5.3,17.0,340.0,495.43,407.12
2016,7,10,17,45,689.5,61.0,5.25,17.0,288.5,430.84,352.49
2016,7,10,18,0,646.0,57.0,5.2,17.0,237.0,369.48,298.94
2016,7,10,18,15,582.5,51.0,5.1,16.5,188.5,303.16,240.62
2016,7,10,18,30,519.0,45.0,5.0,16.0,140.0,241.57,185.19
2016,7,10,18,45,415.0,36.5,4.9,15.5,97.5,172.05,124.09
2016,7,10,19,0,311.0,28.0,4.8,15.0,55.0,114.24,69.51
2016,7,10,19,15,155.5,14.0,4.75,15.0,27.5,46.83,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
