Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.0,13.0,2.25,13.5,25.0,12.39,0.0
2016,7,11,5,30,286.0,26.0,2.2,14.0,50.0,20.76,10.05
2016,7,11,5,45,387.0,35.0,2.15,14.5,90.5,26.97,17.67
2016,7,11,6,0,488.0,44.0,2.1,15.0,131.0,32.89,23.36
2016,7,11,6,15,551.5,50.0,2.0,15.0,178.5,35.92,26.36
2016,7,11,6,30,615.0,56.0,1.9,15.0,226.0,38.84,29.1
2016,7,11,6,45,659.5,61.0,1.85,15.5,276.0,44.8,34.37
2016,7,11,7,0,704.0,66.0,1.8,16.0,326.0,52.37,40.93
2016,7,11,7,15,735.0,69.5,1.85,16.0,377.0,99.79,52.52
2016,7,11,7,30,766.0,73.0,1.9,16.0,428.0,150.97,86.87
2016,7,11,7,45,597.0,132.5,1.95,16.5,428.0,210.67,143.2
2016,7,11,8,0,428.0,192.0,2.0,17.0,428.0,255.22,187.59
2016,7,11,8,15,242.0,228.5,2.05,17.0,364.5,261.21,200.04
2016,7,11,8,30,56.0,265.0,2.1,17.0,301.0,250.43,196.14
2016,7,11,8,45,46.0,274.0,2.15,17.5,305.0,259.93,203.27
2016,7,11,9,0,36.0,283.0,2.2,18.0,309.0,268.1,209.08
2016,7,11,9,15,35.5,297.5,2.3,18.0,324.0,284.65,221.68
2016,7,11,9,30,35.0,312.0,2.4,18.0,339.0,301.2,234.17
2016,7,11,9,45,31.0,316.5,2.55,18.5,341.5,306.84,237.79
2016,7,11,10,0,27.0,321.0,2.7,19.0,344.0,311.92,240.98
2016,7,11,10,15,29.0,336.5,2.8,19.0,362.0,330.7,255.1
2016,7,11,10,30,31.0,352.0,2.9,19.0,380.0,349.8,269.38
2016,7,11,10,45,58.0,396.0,3.05,19.5,449.5,415.28,318.48
2016,7,11,11,0,85.0,440.0,3.2,20.0,519.0,483.51,368.6
2016,7,11,11,15,111.0,456.5,3.3,20.0,561.0,530.98,403.68
2016,7,11,11,30,137.0,473.0,3.4,20.0,603.0,577.46,437.89
2016,7,11,11,45,143.0,471.0,3.55,20.0,608.0,589.13,446.61
2016,7,11,12,0,149.0,469.0,3.7,20.0,613.0,600.43,455.29
2016,7,11,12,15,538.0,290.0,3.85,20.0,807.5,819.45,624.48
2016,7,11,12,30,927.0,111.0,4.0,20.0,1002.0,1022.32,766.32
2016,7,11,12,45,932.5,106.5,4.2,20.0,997.5,1036.47,775.66
2016,7,11,13,0,938.0,102.0,4.4,20.0,993.0,1047.18,784.3
2016,7,11,13,15,936.5,101.5,4.55,19.5,979.5,1051.43,790.4
2016,7,11,13,30,935.0,101.0,4.7,19.0,966.0,1052.09,794.37
2016,7,11,13,45,932.0,100.0,4.9,19.0,945.0,1047.14,793.5
2016,7,11,14,0,929.0,99.0,5.1,19.0,924.0,1038.62,790.24
2016,7,11,14,15,924.5,98.0,5.2,19.0,897.0,1025.11,782.73
2016,7,11,14,30,920.0,97.0,5.3,19.0,870.0,1008.21,772.93
2016,7,11,14,45,913.5,95.5,5.4,19.0,836.5,985.55,759.12
2016,7,11,15,0,907.0,94.0,5.5,19.0,803.0,959.79,743.09
2016,7,11,15,15,897.5,92.0,5.55,18.5,764.0,927.78,723.62
2016,7,11,15,30,888.0,90.0,5.6,18.0,725.0,893.14,702.05
2016,7,11,15,45,876.5,87.5,5.65,18.0,681.0,853.8,675.46
2016,7,11,16,0,865.0,85.0,5.7,18.0,637.0,812.37,647.06
2016,7,11,16,15,848.5,82.5,5.7,17.5,589.5,765.18,614.97
2016,7,11,16,30,832.0,80.0,5.7,17.0,542.0,716.77,581.41
2016,7,11,16,45,810.5,77.0,5.7,17.0,492.0,667.86,545.77
2016,7,11,17,0,789.0,74.0,5.7,17.0,442.0,613.84,504.28
2016,7,11,17,15,758.5,70.0,5.7,16.5,390.5,553.25,456.51
2016,7,11,17,30,728.0,66.0,5.7,16.0,339.0,493.91,408.17
2016,7,11,17,45,684.5,61.5,5.7,16.0,287.5,428.97,352.93
2016,7,11,18,0,641.0,57.0,5.7,16.0,236.0,368.82,300.02
2016,7,11,18,15,576.5,51.0,5.6,15.5,187.0,300.83,239.98
2016,7,11,18,30,512.0,45.0,5.5,15.0,138.0,239.19,184.21
2016,7,11,18,45,410.0,36.0,5.45,14.5,96.0,170.09,123.1
2016,7,11,19,0,308.0,27.0,5.4,14.0,54.0,112.56,68.1
2016,7,11,19,15,154.0,13.5,5.3,14.0,27.0,45.91,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,11.44,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,18.98,8.46
2016,7,12,5,45,416.0,32.0,5.1,13.5,91.0,24.4,15.45
2016,7,12,6,0,516.0,40.0,5.2,14.0,132.0,29.56,20.48
2016,7,12,6,15,578.0,46.0,5.1,14.0,179.5,35.82,26.34
2016,7,12,6,30,640.0,52.0,5.0,14.0,227.0,39.23,29.53
2016,7,12,6,45,320.0,77.5,4.95,14.5,165.0,54.19,42.84
2016,7,12,7,0,0.0,103.0,4.9,15.0,103.0,92.44,76.51
2016,7,12,7,15,11.5,135.0,4.85,15.0,140.5,120.35,95.7
2016,7,12,7,30,23.0,167.0,4.8,15.0,178.0,149.91,119.31
2016,7,12,7,45,21.0,181.5,4.8,15.5,192.5,164.82,131.05
2016,7,12,8,0,19.0,196.0,4.8,16.0,207.0,179.47,142.52
2016,7,12,8,15,41.5,232.0,4.75,16.0,258.0,213.46,169.13
2016,7,12,8,30,64.0,268.0,4.7,16.0,309.0,255.56,202.3
2016,7,12,8,45,75.5,293.0,4.7,16.0,344.5,287.37,227.38
2016,7,12,9,0,87.0,318.0,4.7,16.0,380.0,320.71,253.55
2016,7,12,9,15,122.0,343.5,4.65,16.0,435.5,365.17,288.32
2016,7,12,9,30,157.0,369.0,4.6,16.0,491.0,416.88,328.51
2016,7,12,9,45,542.5,229.0,4.6,16.5,678.5,541.62,429.48
2016,7,12,10,0,928.0,89.0,4.6,17.0,866.0,701.27,555.03
2016,7,12,10,15,935.0,90.0,4.55,17.0,895.5,749.41,589.64
2016,7,12,10,30,942.0,91.0,4.5,17.0,925.0,795.79,622.15
2016,7,12,10,45,946.5,92.0,4.45,17.0,947.5,838.22,651.44
2016,7,12,11,0,951.0,93.0,4.4,17.0,970.0,878.31,678.77
2016,7,12,11,15,954.5,93.5,4.35,17.0,986.0,914.52,703.13
2016,7,12,11,30,958.0,94.0,4.3,17.0,1002.0,947.97,725.48
2016,7,12,11,45,960.5,94.0,4.25,17.5,1010.5,977.11,743.44
2016,7,12,12,0,963.0,94.0,4.2,18.0,1019.0,1003.16,759.18
2016,7,12,12,15,963.5,94.0,4.2,18.0,1020.0,1024.07,773.14
2016,7,12,12,30,964.0,94.0,4.2,18.0,1021.0,1041.59,784.9
2016,7,12,12,45,955.0,99.0,4.25,18.0,1011.5,1051.29,791.82
2016,7,12,13,0,946.0,104.0,4.3,18.0,1002.0,1057.36,796.46
2016,7,12,13,15,944.0,103.5,4.4,18.0,987.5,1061.2,800.12
2016,7,12,13,30,942.0,103.0,4.5,18.0,973.0,1061.42,801.81
2016,7,12,13,45,938.5,102.0,4.6,18.0,952.0,1055.99,799.81
2016,7,12,14,0,935.0,101.0,4.7,18.0,931.0,1046.98,795.48
2016,7,12,14,15,929.0,99.5,4.8,18.0,902.5,1031.43,786.75
2016,7,12,14,30,923.0,98.0,4.9,18.0,874.0,1012.49,775.72
2016,7,12,14,45,916.0,96.5,5.0,18.0,839.5,989.32,761.74
2016,7,12,15,0,909.0,95.0,5.1,18.0,805.0,963.04,745.52
2016,7,12,15,15,898.5,93.0,5.1,18.0,765.0,930.08,723.76
2016,7,12,15,30,888.0,91.0,5.1,18.0,725.0,894.53,700.07
2016,7,12,15,45,876.0,88.5,5.1,18.0,680.5,854.76,673.17
2016,7,12,16,0,864.0,86.0,5.1,18.0,636.0,812.93,644.53
2016,7,12,16,15,846.5,83.5,5.05,17.5,588.0,764.98,611.97
2016,7,12,16,30,829.0,81.0,5.0,17.0,540.0,720.8,581.74
2016,7,12,16,45,807.5,77.5,4.95,17.0,490.0,666.54,542.17
2016,7,12,17,0,786.0,74.0,4.9,17.0,440.0,612.04,500.56
2016,7,12,17,15,755.0,70.0,4.8,16.5,388.0,551.26,452.79
2016,7,12,17,30,724.0,66.0,4.7,16.0,336.0,491.78,404.56
2016,7,12,17,45,682.0,61.0,4.6,16.0,285.0,427.22,349.95
2016,7,12,18,0,640.0,56.0,4.5,16.0,234.0,365.77,296.33
2016,7,12,18,15,576.0,50.0,4.35,15.5,185.5,299.52,238.02
2016,7,12,18,30,512.0,44.0,4.2,15.0,137.0,238.09,182.71
2016,7,12,18,45,410.0,35.5,4.1,15.0,95.0,169.56,122.07
2016,7,12,19,0,308.0,27.0,4.0,15.0,53.0,112.57,67.09
2016,7,12,19,15,154.0,13.5,4.0,14.5,26.5,40.07,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.25,13.0,24.5,11.91,0.0
2016,7,13,5,30,295.0,25.0,3.2,13.0,49.0,20.0,8.91
2016,7,13,5,45,398.5,34.0,3.15,13.5,90.0,26.26,17.04
2016,7,13,6,0,502.0,43.0,3.1,14.0,131.0,32.21,22.83
2016,7,13,6,15,567.5,49.5,2.9,14.5,179.5,35.7,26.19
2016,7,13,6,30,633.0,56.0,2.7,15.0,228.0,39.04,29.26
2016,7,13,6,45,321.5,90.5,2.55,15.5,178.5,63.66,51.07
2016,7,13,7,0,10.0,125.0,2.4,16.0,129.0,109.35,90.91
2016,7,13,7,15,13.0,143.0,2.3,16.0,148.5,126.56,100.23
2016,7,13,7,30,16.0,161.0,2.2,16.0,168.0,144.24,114.16
2016,7,13,7,45,17.0,177.5,2.1,16.5,186.0,160.8,126.98
2016,7,13,8,0,18.0,194.0,2.0,17.0,204.0,177.53,139.82
2016,7,13,8,15,55.0,235.5,2.0,17.0,269.5,220.12,172.51
2016,7,13,8,30,92.0,277.0,2.0,17.0,335.0,272.45,212.88
2016,7,13,8,45,135.0,302.0,2.0,17.5,394.0,314.96,245.02
2016,7,13,9,0,178.0,327.0,2.0,18.0,453.0,366.69,284.15
2016,7,13,9,15,171.5,347.5,2.0,18.0,474.5,393.93,304.85
2016,7,13,9,30,165.0,368.0,2.0,18.0,496.0,420.49,324.75
2016,7,13,9,45,218.5,378.5,2.0,18.5,556.5,474.81,365.04
2016,7,13,10,0,272.0,389.0,2.0,19.0,617.0,532.77,407.29
2016,7,13,10,15,256.0,407.5,2.1,19.0,628.0,554.8,422.93
2016,7,13,10,30,240.0,426.0,2.2,19.0,639.0,575.15,437.37
2016,7,13,10,45,303.0,416.5,2.3,19.5,692.0,630.81,478.02
2016,7,13,11,0,366.0,407.0,2.4,20.0,745.0,690.04,520.43
2016,7,13,11,15,329.0,430.0,2.5,20.0,737.0,696.83,524.11
2016,7,13,11,30,292.0,453.0,2.6,20.0,729.0,700.7,526.01
2016,7,13,11,45,612.0,285.0,2.75,20.5,870.0,850.82,639.47
2016,7,13,12,0,932.0,117.0,2.9,21.0,1011.0,996.41,737.9
2016,7,13,12,15,687.5,258.5,3.1,21.0,918.5,933.03,695.85
2016,7,13,12,30,443.0,400.0,3.3,21.0,826.0,847.6,631.94
2016,7,13,12,45,376.0,424.0,3.5,21.0,783.5,808.0,604.74
2016,7,13,13,0,309.0,448.0,3.7,21.0,741.0,772.65,579.46
2016,7,13,13,15,250.5,453.0,3.85,21.0,688.0,724.31,545.02
2016,7,13,13,30,192.0,458.0,4.0,21.0,635.0,663.33,501.24
2016,7,13,13,45,197.5,442.5,4.2,21.0,621.0,654.93,496.92
2016,7,13,14,0,203.0,427.0,4.4,21.0,607.0,645.37,491.57
2016,7,13,14,15,557.5,266.0,4.45,20.5,738.5,853.55,653.62
2016,7,13,14,30,912.0,105.0,4.5,20.0,870.0,1009.59,765.51
2016,7,13,14,45,904.0,103.5,4.6,20.0,835.5,985.71,750.05
2016,7,13,15,0,896.0,102.0,4.7,20.0,801.0,958.81,733.75
2016,7,13,15,15,885.0,100.0,4.7,20.0,761.0,925.76,712.28
2016,7,13,15,30,874.0,98.0,4.7,20.0,721.0,890.19,688.94
2016,7,13,15,45,860.0,96.0,4.75,20.0,676.5,849.74,662.27
2016,7,13,16,0,846.0,94.0,4.8,20.0,632.0,807.41,633.94
2016,7,13,16,15,828.0,91.0,4.75,19.5,584.0,764.63,605.56
2016,7,13,16,30,810.0,88.0,4.7,19.0,536.0,714.95,571.58
2016,7,13,16,45,785.5,84.5,4.7,19.0,485.5,659.34,531.64
2016,7,13,17,0,761.0,81.0,4.7,19.0,435.0,603.79,489.42
2016,7,13,17,15,729.0,77.0,4.6,18.5,383.5,543.47,442.48
2016,7,13,17,30,697.0,73.0,4.5,18.0,332.0,486.32,396.5
2016,7,13,17,45,651.5,67.5,4.4,18.0,281.0,420.75,341.68
2016,7,13,18,0,606.0,62.0,4.3,18.0,230.0,358.76,288.26
2016,7,13,18,15,539.0,55.0,4.2,17.5,181.5,290.38,229.03
2016,7,13,18,30,472.0,48.0,4.1,17.0,133.0,228.64,174.27
2016,7,13,18,45,367.5,38.0,4.0,16.5,92.0,159.9,114.59
2016,7,13,19,0,263.0,28.0,3.9,16.0,51.0,102.84,60.46
2016,7,13,19,15,131.5,14.0,3.85,16.0,25.5,36.54,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,138.0,12.5,2.2,13.5,23.5,11.91,0.0
2016,7,14,5,30,276.0,25.0,2.1,14.0,47.0,20.09,8.55
2016,7,14,5,45,384.0,34.5,2.05,14.5,88.0,26.8,17.4
2016,7,14,6,0,492.0,44.0,2.0,15.0,129.0,33.17,23.56
2016,7,14,6,15,559.0,50.5,1.9,15.0,177.5,36.6,26.94
2016,7,14,6,30,626.0,57.0,1.8,15.0,226.0,39.9,30.04
2016,7,14,6,45,322.0,93.0,1.75,15.5,180.5,65.57,52.76
2016,7,14,7,0,18.0,129.0,1.7,16.0,135.0,112.25,93.38
2016,7,14,7,15,26.0,151.0,1.7,16.0,162.0,127.93,100.83
2016,7,14,7,30,34.0,173.0,1.7,16.0,189.0,150.01,118.0
2016,7,14,7,45,38.0,194.0,1.7,16.5,213.5,171.89,134.95
2016,7,14,8,0,42.0,215.0,1.7,17.0,238.0,194.48,152.42
2016,7,14,8,15,40.5,232.5,1.7,17.0,256.5,213.39,167.31
2016,7,14,8,30,39.0,250.0,1.7,17.0,275.0,232.21,181.99
2016,7,14,8,45,45.5,274.0,1.75,17.5,305.0,259.54,202.73
2016,7,14,9,0,52.0,298.0,1.8,18.0,335.0,287.86,223.98
2016,7,14,9,15,61.0,322.0,1.8,18.5,368.0,318.43,246.65
2016,7,14,9,30,70.0,346.0,1.8,19.0,401.0,350.19,269.93
2016,7,14,9,45,67.5,361.0,1.85,19.5,416.0,368.19,282.57
2016,7,14,10,0,65.0,376.0,1.9,20.0,431.0,385.94,294.94
2016,7,14,10,15,63.0,387.5,1.95,20.0,442.0,400.7,305.57
2016,7,14,10,30,61.0,399.0,2.0,20.0,453.0,415.23,316.0
2016,7,14,10,45,60.5,409.0,2.1,20.0,463.5,429.35,326.27
2016,7,14,11,0,60.0,419.0,2.2,20.0,474.0,443.37,336.45
2016,7,14,11,15,66.0,431.5,2.35,20.0,493.5,465.26,352.69
2016,7,14,11,30,72.0,444.0,2.5,20.0,513.0,487.52,369.14
2016,7,14,11,45,74.0,445.5,2.65,20.0,517.0,495.74,375.36
2016,7,14,12,0,76.0,447.0,2.8,20.0,521.0,503.74,381.52
2016,7,14,12,15,89.0,459.0,2.9,20.0,545.0,532.47,402.91
2016,7,14,12,30,102.0,471.0,3.0,20.0,569.0,561.49,424.36
2016,7,14,12,45,97.5,465.0,3.2,20.0,558.0,555.03,420.1
2016,7,14,13,0,93.0,459.0,3.4,20.0,547.0,547.87,415.51
2016,7,14,13,15,75.0,438.0,3.45,20.0,508.5,511.02,388.58
2016,7,14,13,30,57.0,417.0,3.5,20.0,470.0,473.37,360.95
2016,7,14,13,45,54.5,404.0,3.6,20.0,453.5,459.1,351.03
2016,7,14,14,0,52.0,391.0,3.7,20.0,437.0,444.44,340.69
2016,7,14,14,15,55.5,381.5,3.75,19.5,429.5,439.1,338.08
2016,7,14,14,30,59.0,372.0,3.8,19.0,422.0,433.39,335.18
2016,7,14,14,45,54.0,352.0,3.85,19.0,396.0,407.92,316.49
2016,7,14,15,0,49.0,332.0,3.9,19.0,370.0,382.29,297.63
2016,7,14,15,15,37.5,300.0,3.9,18.5,328.0,337.76,264.37
2016,7,14,15,30,26.0,268.0,3.9,18.0,286.0,282.55,222.29
2016,7,14,15,45,23.5,248.5,3.95,18.0,264.0,260.64,205.71
2016,7,14,16,0,21.0,229.0,4.0,18.0,242.0,238.8,188.95
2016,7,14,16,15,12.0,198.0,4.0,17.5,205.5,200.17,158.69
2016,7,14,16,30,3.0,167.0,4.0,17.0,169.0,162.24,128.53
2016,7,14,16,45,1.5,137.0,4.05,17.0,138.0,131.42,103.75
2016,7,14,17,0,0.0,107.0,4.1,17.0,107.0,100.88,78.86
2016,7,14,17,15,0.0,82.0,4.1,16.5,82.0,76.55,58.97
2016,7,14,17,30,0.0,57.0,4.1,16.0,57.0,52.99,39.39
2016,7,14,17,45,0.0,48.0,4.1,16.0,48.0,44.59,32.35
2016,7,14,18,0,0.0,39.0,4.1,16.0,39.0,36.21,25.21
2016,7,14,18,15,221.0,45.0,4.0,15.5,84.5,147.05,116.58
2016,7,14,18,30,442.0,51.0,3.9,15.0,130.0,221.41,170.36
2016,7,14,18,45,338.5,40.0,3.8,15.0,89.5,153.51,110.69
2016,7,14,19,0,235.0,29.0,3.7,15.0,49.0,96.91,56.51
2016,7,14,19,15,117.5,14.5,3.6,14.5,24.5,34.51,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,3.0,13.0,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,3.1,13.0,14.0,12.98,3.26
2016,7,15,5,45,0.0,27.0,3.25,13.5,27.0,25.07,15.93
2016,7,15,6,0,0.0,40.0,3.4,14.0,40.0,37.09,27.08
2016,7,15,6,15,0.0,55.0,3.3,14.0,55.0,50.44,39.32
2016,7,15,6,30,0.0,70.0,3.2,14.0,70.0,63.69,51.33
2016,7,15,6,45,0.0,86.5,3.15,14.5,86.5,78.03,64.0
2016,7,15,7,0,0.0,103.0,3.1,15.0,103.0,92.28,76.32
2016,7,15,7,15,5.5,129.5,3.0,15.0,132.0,115.43,91.73
2016,7,15,7,30,11.0,156.0,2.9,15.0,161.0,139.52,111.08
2016,7,15,7,45,15.0,175.0,2.8,15.5,182.5,158.29,125.68
2016,7,15,8,0,19.0,194.0,2.7,16.0,204.0,177.64,140.65
2016,7,15,8,15,43.0,230.5,2.7,16.0,257.0,212.47,167.7
2016,7,15,8,30,67.0,267.0,2.7,16.0,310.0,255.53,201.32
2016,7,15,8,45,189.5,285.0,2.7,16.5,416.5,323.31,252.88
2016,7,15,9,0,312.0,303.0,2.7,17.0,523.0,405.18,315.62
2016,7,15,9,15,244.0,335.0,2.7,17.0,513.0,417.75,325.62
2016,7,15,9,30,176.0,367.0,2.7,17.0,503.0,425.72,331.37
2016,7,15,9,45,253.0,369.5,2.7,17.5,575.5,486.42,377.42
2016,7,15,10,0,330.0,372.0,2.7,18.0,648.0,556.18,429.31
2016,7,15,10,15,298.5,395.5,2.7,18.0,651.5,574.17,441.54
2016,7,15,10,30,267.0,419.0,2.7,18.0,655.0,589.14,451.54
2016,7,15,10,45,287.5,425.0,2.75,18.0,685.0,626.38,478.91
2016,7,15,11,0,308.0,431.0,2.8,18.0,715.0,664.44,506.51
2016,7,15,11,15,310.5,438.0,2.8,18.0,728.5,688.58,523.37
2016,7,15,11,30,313.0,445.0,2.8,18.0,742.0,712.0,539.7
2016,7,15,11,45,240.5,463.5,2.85,18.0,692.5,676.88,512.8
2016,7,15,12,0,168.0,482.0,2.9,18.0,643.0,631.46,478.63
2016,7,15,12,15,133.5,475.5,2.95,18.0,603.5,599.47,455.19
2016,7,15,12,30,99.0,469.0,3.0,18.0,564.0,556.66,423.65
2016,7,15,12,45,90.0,460.5,3.05,18.0,546.5,543.16,414.09
2016,7,15,13,0,81.0,452.0,3.1,18.0,529.0,528.83,403.75
2016,7,15,13,15,100.5,452.5,3.1,18.0,546.5,551.77,421.52
2016,7,15,13,30,120.0,453.0,3.1,18.0,564.0,585.98,447.12
2016,7,15,13,45,123.0,440.0,3.1,18.0,551.0,577.81,441.63
2016,7,15,14,0,126.0,427.0,3.1,18.0,538.0,568.81,435.83
2016,7,15,14,15,125.5,413.0,3.1,18.0,521.5,554.49,426.04
2016,7,15,14,30,125.0,399.0,3.1,18.0,505.0,539.45,415.77
2016,7,15,14,45,78.5,352.5,3.1,18.0,418.0,432.09,335.49
2016,7,15,15,0,32.0,306.0,3.1,18.0,331.0,338.67,263.97
2016,7,15,15,15,31.0,290.5,3.1,17.5,314.0,321.76,252.28
2016,7,15,15,30,30.0,275.0,3.1,17.0,297.0,304.73,240.14
2016,7,15,15,45,29.5,258.0,3.1,17.0,278.0,286.43,226.47
2016,7,15,16,0,29.0,241.0,3.1,17.0,259.0,268.03,212.64
2016,7,15,16,15,17.0,206.5,3.15,16.5,217.5,212.86,169.37
2016,7,15,16,30,5.0,172.0,3.2,16.0,176.0,168.86,134.33
2016,7,15,16,45,2.5,155.0,3.25,16.0,157.0,150.4,119.69
2016,7,15,17,0,0.0,138.0,3.3,16.0,138.0,132.15,105.02
2016,7,15,17,15,0.0,109.5,3.35,15.5,109.5,103.95,82.12
2016,7,15,17,30,0.0,81.0,3.4,15.0,81.0,75.93,58.95
2016,7,15,17,45,0.0,68.0,3.45,15.0,68.0,63.46,48.51
2016,7,15,18,0,0.0,55.0,3.5,15.0,55.0,51.13,38.02
2016,7,15,18,15,193.5,55.5,3.45,14.5,89.5,148.78,118.55
2016,7,15,18,30,387.0,56.0,3.4,14.0,124.0,207.35,160.25
2016,7,15,18,45,282.5,43.5,3.35,14.0,84.5,140.02,101.48
2016,7,15,19,0,178.0,31.0,3.3,14.0,45.0,85.34,49.38
2016,7,15,19,15,89.0,15.5,3.25,14.0,22.5,30.41,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,12.5,3.4,13.0,21.5,11.91,0.0
2016,7,16,5,30,236.0,25.0,3.4,13.0,43.0,20.27,7.73
2016,7,16,5,45,346.0,35.0,3.45,13.5,83.0,27.43,17.9
2016,7,16,6,0,456.0,45.0,3.5,14.0,123.0,34.21,24.52
2016,7,16,6,15,525.5,52.0,3.4,14.0,170.5,37.99,28.25
2016,7,16,6,30,595.0,59.0,3.3,14.0,218.0,41.61,31.66
2016,7,16,6,45,297.5,66.5,3.2,14.5,146.0,46.46,35.97
2016,7,16,7,0,0.0,74.0,3.1,15.0,74.0,68.54,55.42
2016,7,16,7,15,79.5,131.0,3.0,15.0,167.0,111.49,85.99
2016,7,16,7,30,159.0,188.0,2.9,15.0,260.0,169.98,129.72
2016,7,16,7,45,79.5,155.5,2.85,15.5,191.5,145.1,112.1
2016,7,16,8,0,0.0,123.0,2.8,16.0,123.0,113.02,88.61
2016,7,16,8,15,0.0,135.0,2.75,16.0,135.0,124.06,97.4
2016,7,16,8,30,0.0,147.0,2.7,16.0,147.0,135.15,106.12
2016,7,16,8,45,39.0,229.5,2.7,16.5,257.5,220.04,173.39
2016,7,16,9,0,78.0,312.0,2.7,17.0,368.0,311.31,244.04
2016,7,16,9,15,53.5,305.0,2.7,17.0,344.5,300.15,234.92
2016,7,16,9,30,29.0,298.0,2.7,17.0,321.0,285.65,223.26
2016,7,16,9,45,104.5,350.0,2.75,17.5,436.5,380.04,296.15
2016,7,16,10,0,180.0,402.0,2.8,18.0,552.0,484.07,374.23
2016,7,16,10,15,121.5,401.0,2.85,18.0,503.5,454.24,350.45
2016,7,16,10,30,63.0,400.0,2.9,18.0,455.0,417.71,321.81
2016,7,16,10,45,493.0,256.5,2.95,18.0,708.0,635.8,494.61
2016,7,16,11,0,923.0,113.0,3.0,18.0,961.0,873.19,666.62
2016,7,16,11,15,926.5,113.5,3.05,18.0,976.5,908.86,689.02
2016,7,16,11,30,930.0,114.0,3.1,18.0,992.0,941.84,711.21
2016,7,16,11,45,691.0,256.5,3.2,18.0,912.0,896.52,679.98
2016,7,16,12,0,452.0,399.0,3.3,18.0,832.0,829.35,626.86
2016,7,16,12,15,357.0,433.5,3.35,18.0,776.0,780.18,590.7
2016,7,16,12,30,262.0,468.0,3.4,18.0,720.0,732.1,554.44
2016,7,16,12,45,309.5,447.0,3.5,18.0,742.0,765.91,580.89
2016,7,16,13,0,357.0,426.0,3.6,18.0,764.0,798.85,606.15
2016,7,16,13,15,345.5,425.0,3.6,18.0,748.0,791.71,600.97
2016,7,16,13,30,334.0,424.0,3.6,18.0,732.0,782.88,594.92
2016,7,16,13,45,249.0,429.5,3.65,18.0,656.5,705.41,538.24
2016,7,16,14,0,164.0,435.0,3.7,18.0,581.0,615.46,471.93
2016,7,16,14,15,156.5,420.0,3.75,18.0,555.0,592.83,456.51
2016,7,16,14,30,149.0,405.0,3.8,18.0,529.0,569.52,440.13
2016,7,16,14,45,100.0,369.0,3.85,18.0,451.0,470.57,366.14
2016,7,16,15,0,51.0,333.0,3.9,18.0,373.0,385.51,301.11
2016,7,16,15,15,74.0,327.5,3.95,17.5,382.0,401.07,315.43
2016,7,16,15,30,97.0,322.0,4.0,17.0,391.0,415.3,328.46
2016,7,16,15,45,63.5,281.5,4.05,17.0,325.5,341.16,270.79
2016,7,16,16,0,30.0,241.0,4.1,17.0,260.0,268.96,213.8
2016,7,16,16,15,22.5,215.5,4.1,16.5,229.0,226.51,180.83
2016,7,16,16,30,15.0,190.0,4.1,16.0,198.0,194.82,155.92
2016,7,16,16,45,7.5,162.5,4.2,16.0,166.5,161.64,129.16
2016,7,16,17,0,0.0,135.0,4.3,16.0,135.0,129.13,102.61
2016,7,16,17,15,0.0,118.0,4.3,15.5,118.0,112.63,89.42
2016,7,16,17,30,0.0,101.0,4.3,15.0,101.0,96.13,75.99
2016,7,16,17,45,0.0,85.0,4.3,15.0,85.0,80.65,63.05
2016,7,16,18,0,0.0,69.0,4.3,15.0,69.0,65.15,49.9
2016,7,16,18,15,232.5,59.0,4.2,14.5,99.5,168.62,134.76
2016,7,16,18,30,465.0,49.0,4.1,14.0,130.0,227.12,175.08
2016,7,16,18,45,356.0,38.5,4.1,14.0,89.0,156.92,113.11
2016,7,16,19,0,247.0,28.0,4.1,14.0,48.0,97.98,55.11
2016,7,16,19,15,123.5,14.0,4.1,14.0,24.0,34.99,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,12.0,4.45,13.0,21.5,11.44,0.0
2016,7,17,5,30,266.0,24.0,4.5,13.0,43.0,19.43,6.56
2016,7,17,5,45,380.5,32.5,4.6,13.5,83.5,25.25,15.97
2016,7,17,6,0,495.0,41.0,4.7,14.0,124.0,30.82,21.5
2016,7,17,6,15,247.5,54.5,4.65,14.0,96.0,40.04,30.05
2016,7,17,6,30,0.0,68.0,4.6,14.0,68.0,61.98,49.8
2016,7,17,6,45,0.0,84.0,4.6,14.5,84.0,75.95,62.16
2016,7,17,7,0,0.0,100.0,4.6,15.0,100.0,89.8,74.19
2016,7,17,7,15,3.5,125.0,4.55,15.0,126.5,111.62,88.72
2016,7,17,7,30,7.0,150.0,4.5,15.0,153.0,134.14,106.98
2016,7,17,7,45,6.0,160.0,4.45,15.5,163.0,144.37,114.89
2016,7,17,8,0,5.0,170.0,4.4,16.0,173.0,154.35,122.52
2016,7,17,8,15,4.0,172.5,4.4,16.0,175.0,157.73,124.94
2016,7,17,8,30,3.0,175.0,4.4,16.0,177.0,160.74,127.06
2016,7,17,8,45,10.0,209.0,4.45,16.0,216.5,194.3,153.78
2016,7,17,9,0,17.0,243.0,4.5,16.0,256.0,228.86,181.08
2016,7,17,9,15,15.0,243.5,4.55,16.0,255.0,230.35,181.92
2016,7,17,9,30,13.0,244.0,4.6,16.0,254.0,231.43,182.47
2016,7,17,9,45,12.5,244.5,4.65,16.5,254.5,233.06,183.15
2016,7,17,10,0,12.0,245.0,4.7,17.0,255.0,234.51,183.71
2016,7,17,10,15,14.5,268.0,4.7,17.0,280.5,258.55,202.42
2016,7,17,10,30,17.0,291.0,4.7,17.0,306.0,282.96,221.29
2016,7,17,10,45,16.5,295.5,4.75,17.0,310.5,288.25,225.17
2016,7,17,11,0,16.0,300.0,4.8,17.0,315.0,293.45,229.04
2016,7,17,11,15,17.5,311.5,4.8,17.0,328.0,306.87,239.34
2016,7,17,11,30,19.0,323.0,4.8,17.0,341.0,320.42,249.71
2016,7,17,11,45,19.5,329.0,4.8,17.0,348.0,327.94,255.42
2016,7,17,12,0,20.0,335.0,4.8,17.0,355.0,335.45,261.15
2016,7,17,12,15,24.0,355.5,4.9,17.0,379.5,367.87,286.2
2016,7,17,12,30,28.0,376.0,5.0,17.0,404.0,394.38,306.61
2016,7,17,12,45,22.5,341.0,5.1,17.0,363.5,347.09,270.41
2016,7,17,13,0,17.0,306.0,5.2,17.0,323.0,308.38,240.65
2016,7,17,13,15,18.0,311.5,5.3,17.0,329.0,315.4,246.4
2016,7,17,13,30,19.0,317.0,5.4,17.0,335.0,322.4,252.1
2016,7,17,13,45,14.5,270.0,5.5,17.0,283.5,272.15,213.08
2016,7,17,14,0,10.0,223.0,5.6,17.0,232.0,221.92,173.72
2016,7,17,14,15,12.0,242.5,5.65,16.5,253.0,243.14,191.23
2016,7,17,14,30,14.0,262.0,5.7,16.0,274.0,264.58,208.89
2016,7,17,14,45,10.0,230.5,5.8,16.0,239.0,229.69,181.37
2016,7,17,15,0,6.0,199.0,5.9,16.0,204.0,194.96,153.79
2016,7,17,15,15,7.5,207.5,5.95,16.0,213.5,204.9,162.21
2016,7,17,15,30,9.0,216.0,6.0,16.0,223.0,214.96,170.73
2016,7,17,15,45,5.5,194.0,6.1,16.0,198.0,190.17,151.0
2016,7,17,16,0,2.0,172.0,6.2,16.0,173.0,165.59,131.31
2016,7,17,16,15,3.0,170.5,6.2,15.5,172.0,165.33,131.81
2016,7,17,16,30,4.0,169.0,6.2,15.0,171.0,165.15,132.36
2016,7,17,16,45,2.0,156.0,6.25,15.0,157.0,151.16,121.16
2016,7,17,17,0,0.0,143.0,6.3,15.0,143.0,137.38,110.06
2016,7,17,17,15,0.0,114.0,6.2,14.5,114.0,108.59,86.48
2016,7,17,17,30,0.0,85.0,6.1,14.0,85.0,79.96,62.65
2016,7,17,17,45,0.0,71.5,6.1,14.0,71.5,66.99,51.72
2016,7,17,18,0,0.0,58.0,6.1,14.0,58.0,54.03,40.62
2016,7,17,18,15,227.0,52.5,6.0,13.5,92.0,158.72,127.24
2016,7,17,18,30,454.0,47.0,5.9,13.0,126.0,221.1,171.44
2016,7,17,18,45,341.5,37.0,5.8,13.0,85.5,151.12,109.27
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,92.45,50.85
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,32.88,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,10.96,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,18.55,5.33
2016,7,18,5,45,359.0,31.5,4.1,13.5,79.5,24.41,15.2
2016,7,18,6,0,473.0,40.0,4.1,14.0,119.0,30.0,20.77
2016,7,18,6,15,539.5,46.5,4.05,14.0,165.5,33.58,24.3
2016,7,18,6,30,606.0,53.0,4.0,14.0,212.0,37.0,27.53
2016,7,18,6,45,303.0,65.0,3.95,14.5,144.5,45.51,35.12
2016,7,18,7,0,0.0,77.0,3.9,15.0,77.0,71.02,57.63
2016,7,18,7,15,0.0,102.0,3.85,15.0,102.0,92.76,73.02
2016,7,18,7,30,0.0,127.0,3.8,15.0,127.0,114.62,91.03
2016,7,18,7,45,2.5,148.0,3.8,15.0,149.5,133.81,106.5
2016,7,18,8,0,5.0,169.0,3.8,15.0,172.0,153.48,122.22
2016,7,18,8,15,3.0,169.5,3.75,15.0,171.5,154.85,123.0
2016,7,18,8,30,1.0,170.0,3.7,15.0,171.0,155.67,123.36
2016,7,18,8,45,5.0,191.5,3.7,15.5,195.0,176.98,139.99
2016,7,18,9,0,9.0,213.0,3.7,16.0,219.0,198.88,156.93
2016,7,18,9,15,16.0,248.0,3.7,16.0,260.0,234.83,185.22
2016,7,18,9,30,23.0,283.0,3.7,16.0,301.0,271.78,214.02
2016,7,18,9,45,24.0,297.5,3.75,16.5,317.0,287.74,225.74
2016,7,18,10,0,25.0,312.0,3.8,17.0,333.0,302.68,236.62
2016,7,18,10,15,23.0,314.0,3.85,17.0,334.0,306.55,239.3
2016,7,18,10,30,21.0,316.0,3.9,17.0,335.0,308.96,240.88
2016,7,18,10,45,53.5,376.0,3.95,17.0,425.0,393.54,306.33
2016,7,18,11,0,86.0,436.0,4.0,17.0,515.0,480.99,372.51
2016,7,18,11,15,505.5,268.0,4.05,17.0,743.5,699.88,546.8
2016,7,18,11,30,925.0,100.0,4.1,17.0,972.0,923.85,709.41
2016,7,18,11,45,927.5,100.0,4.15,17.5,980.0,952.44,726.23
2016,7,18,12,0,930.0,100.0,4.2,18.0,988.0,978.03,742.36
2016,7,18,12,15,707.0,245.5,4.25,18.0,921.5,939.76,715.99
2016,7,18,12,30,484.0,391.0,4.3,18.0,855.0,879.94,667.92
2016,7,18,12,45,712.5,240.5,4.35,18.0,917.0,968.34,737.19
2016,7,18,13,0,941.0,90.0,4.4,18.0,979.0,1038.82,785.45
2016,7,18,13,15,939.0,89.5,4.4,18.0,965.0,1042.62,787.88
2016,7,18,13,30,937.0,89.0,4.4,18.0,951.0,1042.79,788.52
2016,7,18,13,45,935.5,87.0,4.45,18.0,930.0,1038.25,786.6
2016,7,18,14,0,934.0,85.0,4.5,18.0,909.0,1030.07,782.36
2016,7,18,14,15,929.0,84.0,4.5,18.0,881.5,1015.94,773.68
2016,7,18,14,30,924.0,83.0,4.5,18.0,854.0,998.38,762.78
2016,7,18,14,45,918.5,80.5,4.5,18.0,820.5,975.36,748.17
2016,7,18,15,0,913.0,78.0,4.5,18.0,787.0,949.14,731.38
2016,7,18,15,15,904.0,76.5,4.5,17.5,748.0,917.81,712.37
2016,7,18,15,30,895.0,75.0,4.5,17.0,709.0,883.79,691.28
2016,7,18,15,45,884.0,73.0,4.5,17.0,665.5,844.99,665.22
2016,7,18,16,0,873.0,71.0,4.5,17.0,622.0,804.05,637.38
2016,7,18,16,15,857.0,69.0,4.55,17.0,575.0,757.28,605.17
2016,7,18,16,30,841.0,67.0,4.6,17.0,528.0,709.23,571.5
2016,7,18,16,45,820.5,64.0,4.65,17.0,478.5,655.86,533.14
2016,7,18,17,0,800.0,61.0,4.7,17.0,429.0,602.19,493.23
2016,7,18,17,15,771.5,58.0,4.75,16.5,378.0,547.38,450.3
2016,7,18,17,30,743.0,55.0,4.8,16.0,327.0,489.59,403.49
2016,7,18,17,45,701.5,51.5,4.9,16.0,276.5,426.0,349.62
2016,7,18,18,0,660.0,48.0,5.0,16.0,226.0,365.49,296.49
2016,7,18,18,15,598.0,42.5,4.95,15.5,178.0,297.9,236.58
2016,7,18,18,30,536.0,37.0,4.9,15.0,130.0,236.37,180.57
2016,7,18,18,45,431.0,29.5,4.85,14.5,88.5,166.75,118.54
2016,7,18,19,0,326.0,22.0,4.8,14.0,47.0,109.31,57.51
2016,7,18,19,15,163.0,11.0,4.65,14.0,23.5,38.88,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,10.0,3.25,12.0,20.5,9.53,0.0
2016,7,19,5,30,302.0,20.0,3.3,12.0,41.0,15.83,3.07
2016,7,19,5,45,411.5,28.5,3.4,12.5,81.5,21.85,13.03
2016,7,19,6,0,521.0,37.0,3.5,13.0,122.0,30.07,20.92
2016,7,19,6,15,585.5,42.5,3.45,13.0,169.5,33.24,24.1
2016,7,19,6,30,650.0,48.0,3.4,13.0,217.0,36.33,27.05
2016,7,19,6,45,325.0,80.5,3.4,13.5,165.0,56.81,45.37
2016,7,19,7,0,0.0,113.0,3.4,14.0,113.0,99.78,83.29
2016,7,19,7,15,0.0,119.0,3.4,14.0,119.0,106.52,84.85
2016,7,19,7,30,0.0,125.0,3.4,14.0,125.0,112.93,89.95
2016,7,19,7,45,8.5,157.5,3.45,14.5,162.5,142.66,113.75
2016,7,19,8,0,17.0,190.0,3.5,15.0,200.0,173.64,138.25
2016,7,19,8,15,28.0,218.5,3.55,15.0,236.0,198.33,157.64
2016,7,19,8,30,39.0,247.0,3.6,15.0,272.0,229.49,182.27
2016,7,19,8,45,57.5,278.0,3.65,15.5,317.5,267.37,211.67
2016,7,19,9,0,76.0,309.0,3.7,16.0,363.0,307.73,242.8
2016,7,19,9,15,140.0,335.0,3.75,16.0,440.5,366.91,289.02
2016,7,19,9,30,204.0,361.0,3.8,16.0,518.0,436.19,342.82
2016,7,19,9,45,157.0,377.5,3.85,16.5,502.0,435.87,341.28
2016,7,19,10,0,110.0,394.0,3.9,17.0,486.0,431.61,336.53
2016,7,19,10,15,120.0,411.0,3.95,17.0,514.0,462.17,359.69
2016,7,19,10,30,130.0,428.0,4.0,17.0,542.0,494.3,383.75
2016,7,19,10,45,150.5,441.0,4.05,17.0,576.5,531.83,411.99
2016,7,19,11,0,171.0,454.0,4.1,17.0,611.0,570.72,441.02
2016,7,19,11,15,310.5,419.5,4.1,17.0,710.0,671.62,518.72
2016,7,19,11,30,450.0,385.0,4.1,17.0,809.0,781.13,600.67
2016,7,19,11,45,388.5,417.0,4.2,17.0,785.5,768.36,589.41
2016,7,19,12,0,327.0,449.0,4.3,17.0,762.0,755.74,578.84
2016,7,19,12,15,635.0,273.0,4.35,17.0,880.0,897.55,690.25
2016,7,19,12,30,943.0,97.0,4.4,17.0,998.0,1024.66,779.0
2016,7,19,12,45,938.5,99.0,4.45,17.0,990.0,1035.77,786.25
2016,7,19,13,0,934.0,101.0,4.5,17.0,982.0,1043.32,792.09
2016,7,19,13,15,931.5,100.5,4.55,17.0,967.5,1046.72,795.27
2016,7,19,13,30,929.0,100.0,4.6,17.0,953.0,1046.52,796.14
2016,7,19,13,45,929.0,96.5,4.7,17.5,932.5,1042.05,793.16
2016,7,19,14,0,929.0,93.0,4.8,18.0,912.0,1033.92,787.8
2016,7,19,14,15,923.0,92.0,4.85,18.0,884.0,1018.93,778.91
2016,7,19,14,30,917.0,91.0,4.9,18.0,856.0,1000.55,767.78
2016,7,19,14,45,912.0,88.0,5.0,18.0,822.0,977.66,753.92
2016,7,19,15,0,907.0,85.0,5.1,18.0,788.0,951.55,737.75
2016,7,19,15,15,897.0,83.5,5.1,17.5,748.5,919.49,717.96
2016,7,19,15,30,887.0,82.0,5.1,17.0,709.0,884.81,696.13
2016,7,19,15,45,876.0,79.0,5.2,17.0,665.5,845.15,669.69
2016,7,19,16,0,865.0,76.0,5.3,17.0,622.0,803.35,641.33
2016,7,19,16,15,848.5,74.0,5.3,17.0,574.5,756.48,608.31
2016,7,19,16,30,832.0,72.0,5.3,17.0,527.0,708.4,573.93
2016,7,19,16,45,812.5,68.5,5.35,17.0,477.5,655.53,535.49
2016,7,19,17,0,793.0,65.0,5.4,17.0,428.0,606.41,498.38
2016,7,19,17,15,763.0,61.5,5.35,16.5,376.5,546.32,450.81
2016,7,19,17,30,733.0,58.0,5.3,16.0,325.0,487.45,402.67
2016,7,19,17,45,692.5,53.5,5.25,16.0,274.5,423.64,348.17
2016,7,19,18,0,652.0,49.0,5.2,16.0,224.0,362.83,294.51
2016,7,19,18,15,589.0,43.5,5.05,15.5,176.0,295.23,234.46
2016,7,19,18,30,526.0,38.0,4.9,15.0,128.0,233.78,178.49
2016,7,19,18,45,421.5,30.0,4.75,14.5,87.0,166.22,118.07
2016,7,19,19,0,317.0,22.0,4.6,14.0,46.0,106.77,54.11
2016,7,19,19,15,158.5,11.0,4.5,14.0,23.0,38.0,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,7.5,3.35,13.0,7.5,7.15,0.0
2016,7,20,5,30,0.0,15.0,3.5,13.0,15.0,13.91,1.25
2016,7,20,5,45,0.0,31.0,3.65,13.5,31.0,28.48,18.52
2016,7,20,6,0,0.0,47.0,3.8,14.0,47.0,42.59,31.76
2016,7,20,6,15,0.0,65.5,3.75,14.0,65.5,58.57,46.42
2016,7,20,6,30,0.0,84.0,3.7,14.0,84.0,74.41,60.79
2016,7,20,6,45,4.5,102.5,3.7,14.5,104.0,90.14,74.69
2016,7,20,7,0,9.0,121.0,3.7,15.0,124.0,105.75,88.19
2016,7,20,7,15,22.5,145.0,3.65,15.0,155.0,127.91,101.68
2016,7,20,7,30,36.0,169.0,3.6,15.0,186.0,146.57,115.94
2016,7,20,7,45,27.5,180.5,3.55,15.5,194.0,159.3,126.14
2016,7,20,8,0,19.0,192.0,3.5,16.0,202.0,175.68,139.29
2016,7,20,8,15,14.5,197.0,3.45,16.0,205.5,181.46,143.78
2016,7,20,8,30,10.0,202.0,3.4,16.0,209.0,186.43,147.54
2016,7,20,8,45,13.0,220.5,3.4,16.5,230.0,205.42,162.1
2016,7,20,9,0,16.0,239.0,3.4,17.0,251.0,224.85,176.86
2016,7,20,9,15,14.5,241.5,3.4,17.0,252.5,228.29,179.23
2016,7,20,9,30,13.0,244.0,3.4,17.0,254.0,231.41,181.36
2016,7,20,9,45,13.0,249.5,3.4,17.5,260.0,237.87,185.8
2016,7,20,10,0,13.0,255.0,3.4,18.0,266.0,244.28,190.18
2016,7,20,10,15,19.0,293.0,3.45,18.0,309.5,284.59,221.35
2016,7,20,10,30,25.0,331.0,3.5,18.0,353.0,326.42,253.29
2016,7,20,10,45,29.5,352.0,3.55,18.0,378.5,352.52,272.98
2016,7,20,11,0,34.0,373.0,3.6,18.0,404.0,379.25,293.1
2016,7,20,11,15,54.0,408.0,3.65,18.0,458.5,433.15,334.0
2016,7,20,11,30,74.0,443.0,3.7,18.0,513.0,488.9,375.72
2016,7,20,11,45,70.5,444.0,3.8,18.5,511.0,491.68,376.79
2016,7,20,12,0,67.0,445.0,3.9,19.0,509.0,493.95,377.73
2016,7,20,12,15,66.0,444.0,4.0,19.0,507.5,496.16,379.49
2016,7,20,12,30,65.0,443.0,4.1,19.0,506.0,497.94,380.98
2016,7,20,12,45,57.0,429.5,4.25,19.0,484.5,479.69,367.6
2016,7,20,13,0,49.0,416.0,4.4,19.0,463.0,460.69,353.78
2016,7,20,13,15,66.5,426.0,4.5,19.0,488.5,490.94,377.41
2016,7,20,13,30,84.0,436.0,4.6,19.0,514.0,521.23,400.86
2016,7,20,13,45,81.5,423.5,4.75,19.0,497.5,507.57,391.29
2016,7,20,14,0,79.0,411.0,4.9,19.0,481.0,493.42,381.48
2016,7,20,14,15,107.0,406.0,5.0,18.5,497.5,517.08,401.77
2016,7,20,14,30,135.0,401.0,5.1,18.0,514.0,552.46,430.67
2016,7,20,14,45,206.0,376.0,5.25,18.0,540.0,593.33,464.87
2016,7,20,15,0,277.0,351.0,5.4,18.0,566.0,643.11,505.36
2016,7,20,15,15,591.0,215.5,5.45,18.0,642.5,795.44,629.06
2016,7,20,15,30,905.0,80.0,5.5,18.0,719.0,898.6,706.56
2016,7,20,15,45,892.0,78.0,5.6,18.0,674.5,857.77,678.49
2016,7,20,16,0,879.0,76.0,5.7,18.0,630.0,814.89,649.33
2016,7,20,16,15,862.0,74.0,5.7,17.5,581.5,767.08,616.83
2016,7,20,16,30,845.0,72.0,5.7,17.0,533.0,718.06,582.82
2016,7,20,16,45,823.0,69.5,5.75,17.0,482.5,664.02,543.35
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,613.97,505.34
2016,7,20,17,15,770.0,63.5,5.8,16.5,380.0,552.83,456.92
2016,7,20,17,30,739.0,60.0,5.8,16.0,328.0,493.0,407.92
2016,7,20,17,45,696.0,55.5,5.8,16.0,276.5,427.55,351.95
2016,7,20,18,0,653.0,51.0,5.8,16.0,225.0,365.34,296.98
2016,7,20,18,15,587.5,45.5,5.65,15.5,176.5,296.61,235.81
2016,7,20,18,30,522.0,40.0,5.5,15.0,128.0,236.23,180.57
2016,7,20,18,45,415.0,31.5,5.4,14.5,86.5,165.93,117.8
2016,7,20,19,0,308.0,23.0,5.3,14.0,45.0,105.25,51.07
