Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,15,154.0,11.5,5.2,14.0,22.5,37.6,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.0,10.0,3.95,13.0,19.0,9.53,0.0
2016,7,21,5,30,294.0,20.0,4.1,13.0,38.0,16.01,1.29
2016,7,21,5,45,406.0,28.0,4.35,13.5,78.5,21.57,12.59
2016,7,21,6,0,518.0,36.0,4.6,14.0,119.0,29.31,20.09
2016,7,21,6,15,584.0,42.0,4.6,14.0,166.5,32.96,23.7
2016,7,21,6,30,650.0,48.0,4.6,14.0,214.0,36.49,27.05
2016,7,21,6,45,353.5,91.0,4.6,14.5,184.0,64.74,52.23
2016,7,21,7,0,57.0,134.0,4.6,15.0,154.0,109.83,91.84
2016,7,21,7,15,100.0,159.0,4.5,15.0,200.5,130.96,101.87
2016,7,21,7,30,143.0,184.0,4.4,15.0,247.0,163.94,125.78
2016,7,21,7,45,110.5,204.0,4.3,15.5,256.5,185.84,144.44
2016,7,21,8,0,78.0,224.0,4.2,16.0,266.0,208.85,164.18
2016,7,21,8,15,195.0,239.5,4.1,16.0,357.5,258.49,200.96
2016,7,21,8,30,312.0,255.0,4.0,16.0,449.0,321.9,250.14
2016,7,21,8,45,608.0,164.5,3.9,16.5,577.0,383.29,296.93
2016,7,21,9,0,904.0,74.0,3.8,17.0,705.0,481.64,375.03
2016,7,21,9,15,638.0,197.0,3.75,17.0,655.5,498.6,390.67
2016,7,21,9,30,372.0,320.0,3.7,17.0,606.0,493.42,386.04
2016,7,21,9,45,655.0,200.0,3.7,17.5,731.0,582.77,457.62
2016,7,21,10,0,938.0,80.0,3.7,18.0,856.0,695.7,545.7
2016,7,21,10,15,944.5,81.0,3.75,18.0,885.5,744.4,580.78
2016,7,21,10,30,951.0,82.0,3.8,18.0,915.0,791.27,613.67
2016,7,21,10,45,956.5,82.5,3.9,18.0,938.0,834.84,644.16
2016,7,21,11,0,962.0,83.0,4.0,18.0,961.0,876.08,672.84
2016,7,21,11,15,965.0,83.0,4.1,18.0,977.0,912.16,697.8
2016,7,21,11,30,968.0,83.0,4.2,18.0,993.0,945.38,720.74
2016,7,21,11,45,970.5,83.0,4.35,18.5,1001.5,975.12,740.15
2016,7,21,12,0,973.0,83.0,4.5,19.0,1010.0,1001.7,757.73
2016,7,21,12,15,973.5,83.0,4.65,19.0,1011.0,1023.07,773.4
2016,7,21,12,30,974.0,83.0,4.8,19.0,1012.0,1040.96,786.84
2016,7,21,12,45,966.0,88.5,4.95,19.0,1003.5,1052.54,796.11
2016,7,21,13,0,958.0,94.0,5.1,19.0,995.0,1060.42,803.02
2016,7,21,13,15,566.0,274.5,5.1,19.0,804.5,872.64,670.5
2016,7,21,13,30,174.0,455.0,5.1,19.0,614.0,643.79,493.72
2016,7,21,13,45,170.0,443.0,5.15,19.0,596.0,629.55,484.86
2016,7,21,14,0,166.0,431.0,5.2,19.0,578.0,614.38,474.4
2016,7,21,14,15,555.0,257.5,5.15,18.5,723.5,844.52,657.04
2016,7,21,14,30,944.0,84.0,5.1,18.0,869.0,1019.54,783.9
2016,7,21,14,45,940.0,81.0,5.1,18.0,835.5,997.02,768.25
2016,7,21,15,0,936.0,78.0,5.1,18.0,802.0,971.15,751.59
2016,7,21,15,15,926.5,76.5,5.05,18.0,761.5,938.74,729.94
2016,7,21,15,30,917.0,75.0,5.0,18.0,721.0,903.58,706.3
2016,7,21,15,45,906.5,72.5,5.0,18.0,677.0,863.87,679.58
2016,7,21,16,0,896.0,70.0,5.0,18.0,633.0,821.89,650.98
2016,7,21,16,15,880.0,68.0,5.0,17.5,584.5,774.16,618.98
2016,7,21,16,30,864.0,66.0,5.0,17.0,536.0,725.08,585.39
2016,7,21,16,45,842.5,63.5,5.05,17.0,485.0,670.5,546.02
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,615.66,505.14
2016,7,21,17,15,792.0,58.0,5.1,16.5,382.0,555.72,457.98
2016,7,21,17,30,763.0,55.0,5.1,16.0,330.0,500.3,412.65
2016,7,21,17,45,719.5,51.0,5.1,16.0,278.0,433.98,356.21
2016,7,21,18,0,676.0,47.0,5.1,16.0,226.0,370.94,300.7
2016,7,21,18,15,612.5,42.0,4.95,15.5,177.0,302.42,239.73
2016,7,21,18,30,549.0,37.0,4.8,15.0,128.0,240.07,182.76
2016,7,21,18,45,438.5,29.0,4.7,14.5,86.5,167.69,118.14
2016,7,21,19,0,328.0,21.0,4.6,14.0,45.0,107.17,48.85
2016,7,21,19,15,164.0,10.5,4.5,14.0,22.5,38.26,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,3.75,13.0,18.5,9.05,0.0
2016,7,22,5,30,295.0,19.0,3.9,13.0,37.0,15.15,0.0
2016,7,22,5,45,407.0,27.5,4.05,13.5,77.5,21.21,12.21
2016,7,22,6,0,519.0,36.0,4.2,14.0,118.0,29.41,20.16
2016,7,22,6,15,587.0,42.0,4.1,14.0,166.0,33.05,23.78
2016,7,22,6,30,655.0,48.0,4.0,14.0,214.0,36.59,27.14
2016,7,22,6,45,342.0,87.5,3.95,14.5,175.5,62.2,49.98
2016,7,22,7,0,29.0,127.0,3.9,15.0,137.0,105.07,87.64
2016,7,22,7,15,33.5,148.0,3.8,15.5,161.5,125.09,98.84
2016,7,22,7,30,38.0,169.0,3.7,16.0,186.0,146.52,115.42
2016,7,22,7,45,38.0,188.0,3.65,16.5,207.0,166.5,131.14
2016,7,22,8,0,38.0,207.0,3.6,17.0,228.0,186.65,146.98
2016,7,22,8,15,52.5,234.5,3.55,17.0,266.0,217.75,171.38
2016,7,22,8,30,67.0,262.0,3.5,17.0,304.0,250.94,197.4
2016,7,22,8,45,52.0,270.0,3.5,17.5,304.0,258.48,203.06
2016,7,22,9,0,37.0,278.0,3.5,18.0,304.0,264.06,206.92
2016,7,22,9,15,32.5,285.5,3.5,18.0,309.0,272.74,213.43
2016,7,22,9,30,28.0,293.0,3.5,18.0,314.0,280.79,219.35
2016,7,22,9,45,25.5,298.0,3.55,18.5,318.0,287.3,223.65
2016,7,22,10,0,23.0,303.0,3.6,19.0,322.0,294.4,228.38
2016,7,22,10,15,27.5,327.0,3.65,19.0,350.5,321.4,248.92
2016,7,22,10,30,32.0,351.0,3.7,19.0,379.0,350.1,270.57
2016,7,22,10,45,43.5,379.5,3.75,19.5,418.5,389.17,299.56
2016,7,22,11,0,55.0,408.0,3.8,20.0,458.0,429.55,329.15
2016,7,22,11,15,56.5,417.0,3.9,20.0,469.0,444.04,339.75
2016,7,22,11,30,58.0,426.0,4.0,20.0,480.0,458.56,350.48
2016,7,22,11,45,49.0,415.0,4.1,20.0,461.5,444.01,339.42
2016,7,22,12,0,40.0,404.0,4.2,20.0,443.0,428.49,327.72
2016,7,22,12,15,43.5,411.5,4.3,20.0,453.5,442.49,338.45
2016,7,22,12,30,47.0,419.0,4.4,20.0,464.0,456.5,349.13
2016,7,22,12,45,51.5,422.0,4.55,20.0,471.0,466.91,357.36
2016,7,22,13,0,56.0,425.0,4.7,20.0,478.0,477.19,365.54
2016,7,22,13,15,147.0,435.5,4.85,20.0,571.0,593.44,455.07
2016,7,22,13,30,238.0,446.0,5.0,20.0,664.0,699.16,535.02
2016,7,22,13,45,354.0,392.5,5.15,20.0,708.5,773.75,593.34
2016,7,22,14,0,470.0,339.0,5.3,20.0,753.0,845.21,649.05
2016,7,22,14,15,700.5,216.0,5.35,19.5,809.5,945.89,728.58
2016,7,22,14,30,931.0,93.0,5.4,19.0,866.0,1016.9,780.69
2016,7,22,14,45,922.5,92.0,5.5,19.0,831.0,992.6,765.19
2016,7,22,15,0,914.0,91.0,5.6,19.0,796.0,965.21,748.03
2016,7,22,15,15,903.5,89.5,5.6,19.0,756.0,932.51,726.36
2016,7,22,15,30,893.0,88.0,5.6,19.0,716.0,897.18,702.74
2016,7,22,15,45,878.5,86.5,5.65,19.0,671.0,856.01,674.97
2016,7,22,16,0,864.0,85.0,5.7,19.0,626.0,812.93,645.51
2016,7,22,16,15,846.5,82.5,5.65,18.5,577.5,764.7,612.6
2016,7,22,16,30,829.0,80.0,5.6,18.0,529.0,720.35,582.11
2016,7,22,16,45,802.5,77.5,5.6,18.0,478.0,663.42,540.47
2016,7,22,17,0,776.0,75.0,5.6,18.0,427.0,606.69,496.87
2016,7,22,17,15,743.5,71.0,5.5,17.5,375.0,545.11,448.16
2016,7,22,17,30,711.0,67.0,5.4,17.0,323.0,484.99,399.07
2016,7,22,17,45,659.0,63.0,5.35,17.0,270.5,418.59,342.62
2016,7,22,18,0,607.0,59.0,5.3,17.0,218.0,354.85,286.86
2016,7,22,18,15,535.5,52.0,5.15,16.5,169.5,284.55,225.08
2016,7,22,18,30,464.0,45.0,5.0,16.0,121.0,221.47,168.43
2016,7,22,18,45,343.5,35.0,4.9,15.5,80.5,148.9,104.92
2016,7,22,19,0,223.0,25.0,4.8,15.0,40.0,86.59,36.48
2016,7,22,19,15,111.5,12.5,4.7,15.0,20.0,31.04,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,102.0,10.5,3.1,13.5,16.5,10.01,0.0
2016,7,23,5,30,204.0,21.0,3.1,14.0,33.0,17.14,0.0
2016,7,23,5,45,326.5,31.0,3.1,14.5,72.0,24.45,14.77
2016,7,23,6,0,449.0,41.0,3.1,15.0,111.0,31.38,21.77
2016,7,23,6,15,522.5,48.0,2.95,15.0,158.5,35.28,25.64
2016,7,23,6,30,596.0,55.0,2.8,15.0,206.0,39.03,29.2
2016,7,23,6,45,648.0,60.0,2.65,15.5,257.5,40.97,30.94
2016,7,23,7,0,700.0,65.0,2.5,16.0,309.0,47.11,36.3
2016,7,23,7,15,734.0,68.5,2.5,16.5,361.0,87.71,46.23
2016,7,23,7,30,768.0,72.0,2.5,17.0,413.0,139.38,77.82
2016,7,23,7,45,795.0,74.5,2.5,17.5,464.0,193.01,119.87
2016,7,23,8,0,822.0,77.0,2.5,18.0,515.0,249.59,168.35
2016,7,23,8,15,840.0,80.0,2.55,18.5,564.0,311.6,222.67
2016,7,23,8,30,858.0,83.0,2.6,19.0,613.0,369.74,273.55
2016,7,23,8,45,563.5,194.5,2.65,19.5,553.5,390.39,297.58
2016,7,23,9,0,269.0,306.0,2.7,20.0,494.0,386.66,297.85
2016,7,23,9,15,179.0,328.0,2.8,20.0,456.0,380.77,294.16
2016,7,23,9,30,89.0,350.0,2.9,20.0,418.0,364.15,281.1
2016,7,23,9,45,80.0,362.0,3.0,20.5,425.5,376.74,289.95
2016,7,23,10,0,71.0,374.0,3.1,21.0,433.0,388.33,297.76
2016,7,23,10,15,82.0,394.5,3.2,21.0,464.5,420.71,321.95
2016,7,23,10,30,93.0,415.0,3.3,21.0,496.0,454.19,346.73
2016,7,23,10,45,151.0,432.0,3.45,21.5,567.5,524.42,398.86
2016,7,23,11,0,209.0,449.0,3.6,22.0,639.0,597.88,452.36
2016,7,23,11,15,204.5,458.0,3.75,22.0,647.0,614.01,463.64
2016,7,23,11,30,200.0,467.0,3.9,22.0,655.0,629.31,474.6
2016,7,23,11,45,573.5,285.5,4.05,22.0,829.5,817.25,619.54
2016,7,23,12,0,947.0,104.0,4.2,22.0,1004.0,998.21,745.9
2016,7,23,12,15,947.5,104.0,4.35,21.5,1005.0,1019.32,761.0
2016,7,23,12,30,948.0,104.0,4.5,21.0,1006.0,1037.05,775.35
2016,7,23,12,45,948.0,103.5,4.65,21.0,999.5,1050.31,785.72
2016,7,23,13,0,948.0,103.0,4.8,21.0,993.0,1060.0,793.84
2016,7,23,13,15,945.5,102.5,4.9,21.0,978.5,1063.55,797.5
2016,7,23,13,30,943.0,102.0,5.0,21.0,964.0,1063.42,798.85
2016,7,23,13,45,939.5,101.0,5.1,21.0,943.0,1058.09,796.81
2016,7,23,14,0,936.0,100.0,5.2,21.0,922.0,1049.13,792.41
2016,7,23,14,15,930.5,99.0,5.2,20.5,893.5,1034.61,785.06
2016,7,23,14,30,925.0,98.0,5.2,20.0,865.0,1016.65,775.41
2016,7,23,14,45,917.0,96.5,5.25,20.0,830.5,992.41,760.31
2016,7,23,15,0,909.0,95.0,5.3,20.0,796.0,965.05,743.03
2016,7,23,15,15,899.0,93.5,5.3,20.0,756.0,932.94,722.0
2016,7,23,15,30,889.0,92.0,5.3,20.0,716.0,898.18,699.02
2016,7,23,15,45,874.5,90.0,5.3,20.0,671.0,856.56,670.94
2016,7,23,16,0,860.0,88.0,5.3,20.0,626.0,813.03,641.22
2016,7,23,16,15,842.0,85.5,5.2,19.5,577.5,764.54,608.22
2016,7,23,16,30,824.0,83.0,5.1,19.0,529.0,720.04,577.72
2016,7,23,16,45,798.0,80.0,5.1,18.5,477.5,663.04,537.51
2016,7,23,17,0,772.0,77.0,5.1,18.0,426.0,606.2,495.02
2016,7,23,17,15,738.5,73.0,5.05,17.5,373.5,544.14,446.29
2016,7,23,17,30,705.0,69.0,5.0,17.0,321.0,483.63,397.18
2016,7,23,17,45,652.5,64.5,5.0,17.0,269.0,416.83,340.66
2016,7,23,18,0,600.0,60.0,5.0,17.0,217.0,352.57,284.66
2016,7,23,18,15,526.5,53.0,4.9,16.5,168.5,281.84,222.67
2016,7,23,18,30,453.0,46.0,4.8,16.0,120.0,218.51,165.97
2016,7,23,18,45,329.0,35.5,4.7,15.5,79.0,145.06,101.85
2016,7,23,19,0,205.0,25.0,4.6,15.0,38.0,81.88,31.03
2016,7,23,19,15,102.5,12.5,4.5,15.0,19.0,29.41,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,83.5,10.5,3.1,13.5,15.0,10.01,0.0
2016,7,24,5,30,167.0,21.0,3.1,14.0,30.0,16.62,0.0
2016,7,24,5,45,288.5,32.5,3.15,14.5,68.5,25.97,15.91
2016,7,24,6,0,410.0,44.0,3.2,15.0,107.0,34.2,24.19
2016,7,24,6,15,487.0,52.0,3.05,15.0,154.0,38.8,28.74
2016,7,24,6,30,564.0,60.0,2.9,15.0,201.0,43.2,32.9
2016,7,24,6,45,466.0,86.0,2.8,15.5,220.0,61.6,49.24
2016,7,24,7,0,368.0,112.0,2.7,16.0,239.0,78.29,63.8
2016,7,24,7,15,211.5,142.5,2.65,16.0,218.5,118.88,88.21
2016,7,24,7,30,55.0,173.0,2.6,16.0,198.0,150.95,118.24
2016,7,24,7,45,67.0,197.5,2.6,16.5,231.5,178.16,139.21
2016,7,24,8,0,79.0,222.0,2.6,17.0,265.0,207.15,161.74
2016,7,24,8,15,67.5,239.0,2.6,17.0,277.5,225.36,176.67
2016,7,24,8,30,56.0,256.0,2.6,17.0,290.0,242.24,190.29
2016,7,24,8,45,114.0,287.5,2.65,17.5,364.5,293.83,229.73
2016,7,24,9,0,172.0,319.0,2.7,18.0,439.0,356.23,277.41
2016,7,24,9,15,118.0,327.5,2.7,18.0,412.5,349.3,272.1
2016,7,24,9,30,64.0,336.0,2.7,18.0,386.0,338.14,263.07
2016,7,24,9,45,71.0,357.0,2.75,18.5,414.5,366.91,284.41
2016,7,24,10,0,78.0,378.0,2.8,19.0,443.0,396.52,305.99
2016,7,24,10,15,79.0,393.0,2.85,19.0,460.5,417.32,321.28
2016,7,24,10,30,80.0,408.0,2.9,19.0,478.0,438.18,336.56
2016,7,24,10,45,85.0,422.0,3.0,19.5,498.0,461.35,353.02
2016,7,24,11,0,90.0,436.0,3.1,20.0,518.0,484.86,369.6
2016,7,24,11,15,83.0,439.5,3.2,20.0,516.0,488.39,371.9
2016,7,24,11,30,76.0,443.0,3.3,20.0,514.0,491.17,373.75
2016,7,24,11,45,140.5,458.5,3.4,20.0,592.0,576.62,437.99
2016,7,24,12,0,205.0,474.0,3.5,20.0,670.0,660.02,499.38
2016,7,24,12,15,192.5,475.5,3.65,20.0,659.5,657.86,497.49
2016,7,24,12,30,180.0,477.0,3.8,20.0,649.0,654.37,495.14
2016,7,24,12,45,169.5,473.0,4.0,20.0,634.0,646.04,489.63
2016,7,24,13,0,159.0,469.0,4.2,20.0,619.0,636.53,483.27
2016,7,24,13,15,137.0,458.5,4.35,20.0,586.0,607.65,462.54
2016,7,24,13,30,115.0,448.0,4.5,20.0,553.0,577.71,441.04
2016,7,24,13,45,97.0,429.0,4.65,20.0,516.0,529.72,406.36
2016,7,24,14,0,79.0,410.0,4.8,20.0,479.0,493.12,379.62
2016,7,24,14,15,105.0,404.0,4.85,19.5,493.0,513.75,397.49
2016,7,24,14,30,131.0,398.0,4.9,19.0,507.0,546.29,423.99
2016,7,24,14,45,130.5,380.5,5.0,19.0,485.0,526.69,410.23
2016,7,24,15,0,130.0,363.0,5.1,19.0,463.0,506.4,396.07
2016,7,24,15,15,106.0,337.5,5.1,18.5,416.5,442.69,348.62
2016,7,24,15,30,82.0,312.0,5.1,18.0,370.0,392.47,310.74
2016,7,24,15,45,98.0,294.5,5.1,18.0,359.5,386.34,307.47
2016,7,24,16,0,114.0,277.0,5.1,18.0,349.0,390.17,311.72
2016,7,24,16,15,76.0,243.5,5.05,17.5,290.0,309.58,248.48
2016,7,24,16,30,38.0,210.0,5.0,17.0,231.0,242.98,195.25
2016,7,24,16,45,21.0,177.5,4.95,17.0,189.0,187.26,150.19
2016,7,24,17,0,4.0,145.0,4.9,17.0,147.0,142.53,113.51
2016,7,24,17,15,2.0,118.5,4.85,16.5,119.5,114.78,91.01
2016,7,24,17,30,0.0,92.0,4.8,16.0,92.0,87.27,68.32
2016,7,24,17,45,289.0,76.0,4.75,16.0,151.0,241.74,199.15
2016,7,24,18,0,578.0,60.0,4.7,16.0,210.0,342.36,277.64
2016,7,24,18,15,505.0,52.5,4.6,15.5,162.5,272.48,215.83
2016,7,24,18,30,432.0,45.0,4.5,15.0,115.0,210.03,159.82
2016,7,24,18,45,317.5,34.0,4.45,15.0,75.5,140.09,97.96
2016,7,24,19,0,203.0,23.0,4.4,15.0,36.0,79.01,25.73
2016,7,24,19,15,101.5,11.5,4.3,14.5,18.0,28.2,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,3.05,13.0,14.5,9.53,0.0
2016,7,25,5,30,185.0,20.0,3.1,13.0,29.0,16.38,0.0
2016,7,25,5,45,308.5,30.5,3.15,13.5,67.5,24.2,14.39
2016,7,25,6,0,432.0,41.0,3.2,14.0,106.0,31.59,21.99
2016,7,25,6,15,508.5,48.5,3.05,14.0,153.5,35.9,26.27
2016,7,25,6,30,585.0,56.0,2.9,14.0,201.0,40.02,30.2
2016,7,25,6,45,635.0,62.0,2.8,14.5,252.5,42.68,32.6
2016,7,25,7,0,685.0,68.0,2.7,15.0,304.0,45.18,34.74
2016,7,25,7,15,386.0,123.0,2.6,15.0,260.0,107.18,73.82
2016,7,25,7,30,87.0,178.0,2.5,15.0,216.0,157.78,122.98
2016,7,25,7,45,92.0,201.0,2.45,15.5,246.0,184.74,143.99
2016,7,25,8,0,97.0,224.0,2.4,16.0,276.0,212.58,165.98
2016,7,25,8,15,103.0,247.5,2.4,16.0,307.0,241.92,189.47
2016,7,25,8,30,109.0,271.0,2.4,16.0,338.0,272.18,213.56
2016,7,25,8,45,140.5,294.5,2.45,16.5,387.5,309.92,242.62
2016,7,25,9,0,172.0,318.0,2.5,17.0,437.0,355.34,277.48
2016,7,25,9,15,179.5,338.0,2.5,17.0,469.0,389.22,303.64
2016,7,25,9,30,187.0,358.0,2.5,17.0,501.0,423.87,330.07
2016,7,25,9,45,281.5,354.0,2.5,17.5,580.0,490.19,380.44
2016,7,25,10,0,376.0,350.0,2.5,18.0,659.0,566.76,437.52
2016,7,25,10,15,305.0,385.0,2.55,18.0,641.5,569.63,438.14
2016,7,25,10,30,234.0,420.0,2.6,18.0,624.0,565.24,433.43
2016,7,25,10,45,185.0,434.5,2.65,18.5,598.5,553.69,423.13
2016,7,25,11,0,136.0,449.0,2.7,19.0,573.0,538.05,409.67
2016,7,25,11,15,122.0,454.0,2.7,19.0,566.5,539.8,410.47
2016,7,25,11,30,108.0,459.0,2.7,19.0,560.0,535.18,406.58
2016,7,25,11,45,97.0,457.5,2.75,19.0,549.0,529.81,402.45
2016,7,25,12,0,86.0,456.0,2.8,19.0,538.0,523.39,397.57
2016,7,25,12,15,107.5,464.5,2.85,19.0,567.0,557.26,422.97
2016,7,25,12,30,129.0,473.0,2.9,19.0,596.0,600.69,454.8
2016,7,25,12,45,167.5,469.5,2.95,19.5,627.5,640.74,483.86
2016,7,25,13,0,206.0,466.0,3.0,20.0,659.0,680.74,512.63
2016,7,25,13,15,183.0,459.5,3.05,20.0,629.0,655.24,494.2
2016,7,25,13,30,160.0,453.0,3.1,20.0,599.0,628.58,475.25
2016,7,25,13,45,225.0,431.5,3.2,20.0,631.5,673.77,510.75
2016,7,25,14,0,290.0,410.0,3.3,20.0,664.0,729.57,552.89
2016,7,25,14,15,272.5,399.0,3.35,19.5,631.5,700.14,533.23
2016,7,25,14,30,255.0,388.0,3.4,19.0,599.0,669.77,513.22
2016,7,25,14,45,219.0,375.5,3.45,19.0,551.0,606.46,467.77
2016,7,25,15,0,183.0,363.0,3.5,19.0,503.0,556.42,431.31
2016,7,25,15,15,141.5,340.0,3.45,19.0,445.0,490.66,382.28
2016,7,25,15,30,100.0,317.0,3.4,19.0,387.0,414.15,324.43
2016,7,25,15,45,76.5,287.0,3.4,19.0,338.5,359.83,283.25
2016,7,25,16,0,53.0,257.0,3.4,19.0,290.0,306.69,242.24
2016,7,25,16,15,31.5,218.0,3.35,18.5,237.0,246.64,195.56
2016,7,25,16,30,10.0,179.0,3.3,18.0,184.0,180.36,142.86
2016,7,25,16,45,9.5,164.5,3.25,18.0,169.0,165.71,131.54
2016,7,25,17,0,9.0,150.0,3.2,18.0,154.0,151.11,120.04
2016,7,25,17,15,5.0,133.0,3.15,17.5,135.0,131.82,104.67
2016,7,25,17,30,1.0,116.0,3.1,17.0,116.0,112.92,89.37
2016,7,25,17,45,308.5,85.5,3.05,17.0,165.0,262.63,214.68
2016,7,25,18,0,616.0,55.0,3.0,17.0,214.0,353.39,283.64
2016,7,25,18,15,544.0,48.0,2.9,16.5,165.0,282.5,221.47
2016,7,25,18,30,472.0,41.0,2.8,16.0,116.0,218.99,164.87
2016,7,25,18,45,354.0,31.0,2.75,15.5,76.0,147.05,101.57
2016,7,25,19,0,236.0,21.0,2.7,15.0,36.0,83.92,22.18
2016,7,25,19,15,118.0,10.5,2.6,15.0,18.0,29.95,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,95.0,9.0,0.75,14.0,14.0,8.58,0.0
2016,7,26,5,30,190.0,18.0,0.8,14.0,28.0,14.53,0.0
2016,7,26,5,45,309.5,29.0,0.85,14.5,66.0,22.91,13.16
2016,7,26,6,0,429.0,40.0,0.9,15.0,104.0,30.79,21.22
2016,7,26,6,15,504.5,48.0,0.85,15.0,151.5,35.57,25.91
2016,7,26,6,30,580.0,56.0,0.8,15.0,199.0,40.12,30.2
2016,7,26,6,45,301.5,89.5,0.8,15.5,165.0,63.91,51.3
2016,7,26,7,0,23.0,123.0,0.8,16.0,131.0,106.79,88.61
2016,7,26,7,15,46.0,148.5,0.8,16.5,168.0,125.38,98.03
2016,7,26,7,30,69.0,174.0,0.8,17.0,205.0,152.82,118.22
2016,7,26,7,45,106.5,200.0,0.85,18.0,253.5,181.35,138.53
2016,7,26,8,0,144.0,226.0,0.9,19.0,302.0,219.87,167.11
2016,7,26,8,15,171.5,248.0,0.9,19.0,347.5,257.3,195.94
2016,7,26,8,30,199.0,270.0,0.9,19.0,393.0,298.07,227.43
2016,7,26,8,45,222.5,289.5,0.95,19.5,436.0,338.48,258.19
2016,7,26,9,0,246.0,309.0,1.0,20.0,479.0,378.41,288.23
2016,7,26,9,15,279.0,322.0,1.05,20.5,525.5,423.74,321.88
2016,7,26,9,30,312.0,335.0,1.1,21.0,572.0,472.24,357.29
2016,7,26,9,45,292.0,357.5,1.15,21.5,588.0,499.64,376.38
2016,7,26,10,0,272.0,380.0,1.2,22.0,604.0,524.89,393.55
2016,7,26,10,15,257.0,399.0,1.3,22.0,616.0,548.49,410.31
2016,7,26,10,30,242.0,418.0,1.4,22.0,628.0,570.48,425.71
2016,7,26,10,45,253.5,427.0,1.5,22.5,652.5,602.62,447.85
2016,7,26,11,0,265.0,436.0,1.6,23.0,677.0,635.07,469.88
2016,7,26,11,15,276.0,441.5,1.75,23.0,696.0,663.95,490.57
2016,7,26,11,30,287.0,447.0,1.9,23.0,715.0,692.73,511.14
2016,7,26,11,45,253.5,459.0,2.1,23.0,697.5,686.74,507.01
2016,7,26,12,0,220.0,471.0,2.3,23.0,680.0,671.61,496.77
2016,7,26,12,15,258.5,462.0,2.4,23.0,707.5,716.02,529.09
2016,7,26,12,30,297.0,453.0,2.5,23.0,735.0,753.81,556.41
2016,7,26,12,45,312.0,444.5,2.65,23.0,738.5,768.38,567.63
2016,7,26,13,0,327.0,436.0,2.8,23.0,742.0,781.64,578.19
2016,7,26,13,15,312.0,433.0,2.9,23.0,721.5,768.92,569.94
2016,7,26,13,30,297.0,430.0,3.0,23.0,701.0,754.57,571.43
2016,7,26,13,45,292.5,420.0,3.1,23.0,681.5,741.95,553.13
2016,7,26,14,0,288.0,410.0,3.2,23.0,662.0,727.86,544.47
2016,7,26,14,15,323.5,384.5,3.2,22.5,658.5,735.44,552.95
2016,7,26,14,30,359.0,359.0,3.2,22.0,655.0,740.43,559.56
2016,7,26,14,45,323.5,352.0,3.25,22.0,610.0,694.43,527.34
2016,7,26,15,0,288.0,345.0,3.3,22.0,565.0,648.42,495.01
2016,7,26,15,15,249.0,331.5,3.25,22.0,515.0,592.52,454.79
2016,7,26,15,30,210.0,318.0,3.2,22.0,465.0,525.23,405.86
2016,7,26,15,45,176.0,297.5,3.2,22.0,415.0,468.63,364.27
2016,7,26,16,0,142.0,277.0,3.2,22.0,365.0,413.58,323.11
2016,7,26,16,15,121.0,252.5,3.15,21.5,323.5,366.12,287.99
2016,7,26,16,30,100.0,228.0,3.1,21.0,282.0,309.59,245.18
2016,7,26,16,45,96.0,206.5,3.05,20.5,254.0,280.6,223.57
2016,7,26,17,0,92.0,185.0,3.0,20.0,226.0,251.69,201.51
2016,7,26,17,15,379.0,129.0,2.9,19.5,266.5,386.2,313.19
2016,7,26,17,30,666.0,73.0,2.8,19.0,307.0,467.59,377.92
2016,7,26,17,45,616.0,67.0,2.7,18.5,256.0,400.44,322.33
2016,7,26,18,0,566.0,61.0,2.6,18.0,205.0,337.44,268.97
2016,7,26,18,15,493.0,52.5,2.5,17.5,157.5,267.11,208.43
2016,7,26,18,30,420.0,44.0,2.4,17.0,110.0,204.29,153.09
2016,7,26,18,45,305.0,32.0,2.3,17.0,71.0,134.07,91.58
2016,7,26,19,0,190.0,20.0,2.2,17.0,32.0,71.99,12.77
2016,7,26,19,15,95.0,10.0,2.1,16.5,16.0,25.49,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,7.5,1.2,14.0,10.0,7.15,0.0
2016,7,27,5,30,89.0,15.0,1.2,14.0,20.0,11.76,0.0
2016,7,27,5,45,185.5,30.5,1.25,14.5,53.5,23.71,13.64
2016,7,27,6,0,282.0,46.0,1.3,15.0,87.0,35.22,25.01
2016,7,27,6,15,353.5,58.5,1.25,15.5,130.5,43.89,33.12
2016,7,27,6,30,425.0,71.0,1.2,16.0,174.0,52.17,40.68
2016,7,27,6,45,212.5,84.5,1.2,16.5,136.0,65.41,52.38
2016,7,27,7,0,0.0,98.0,1.2,17.0,98.0,87.73,71.76
2016,7,27,7,15,23.0,133.0,1.2,17.0,143.0,117.99,92.61
2016,7,27,7,30,46.0,168.0,1.2,17.0,188.0,145.95,113.82
2016,7,27,7,45,46.0,188.0,1.3,17.5,210.5,167.25,130.38
2016,7,27,8,0,46.0,208.0,1.4,18.0,233.0,188.75,147.14
2016,7,27,8,15,36.5,218.5,1.4,18.5,239.5,200.28,156.1
2016,7,27,8,30,27.0,229.0,1.4,19.0,246.0,210.48,163.81
2016,7,27,8,45,37.5,257.5,1.45,19.5,282.5,242.28,187.91
2016,7,27,9,0,48.0,286.0,1.5,20.0,319.0,275.66,212.89
2016,7,27,9,15,56.0,310.0,1.55,20.0,351.0,305.51,235.36
2016,7,27,9,30,64.0,334.0,1.6,20.0,383.0,336.47,258.51
2016,7,27,9,45,61.5,348.0,1.65,20.5,397.0,353.37,270.32
2016,7,27,10,0,59.0,362.0,1.7,21.0,411.0,370.0,281.86
2016,7,27,10,15,68.0,383.0,1.8,21.0,441.0,400.79,304.61
2016,7,27,10,30,77.0,404.0,1.9,21.0,471.0,432.55,327.88
2016,7,27,10,45,113.5,426.5,2.0,21.5,528.5,490.45,369.94
2016,7,27,11,0,150.0,449.0,2.1,22.0,586.0,549.91,412.35
2016,7,27,11,15,191.0,454.0,2.2,22.0,631.0,599.33,448.26
2016,7,27,11,30,232.0,459.0,2.3,22.0,676.0,650.84,485.41
2016,7,27,11,45,189.0,466.5,2.4,22.0,644.0,629.44,469.26
2016,7,27,12,0,146.0,474.0,2.5,22.0,612.0,605.19,451.41
2016,7,27,12,15,193.5,470.5,2.6,22.0,653.5,654.54,488.14
2016,7,27,12,30,241.0,467.0,2.7,22.0,695.0,704.7,524.68
2016,7,27,12,45,216.5,466.5,2.8,22.0,670.5,686.77,511.8
2016,7,27,13,0,192.0,466.0,2.9,22.0,646.0,667.24,498.2
2016,7,27,13,15,167.0,458.0,2.95,21.5,612.5,638.1,478.57
2016,7,27,13,30,142.0,450.0,3.0,21.0,579.0,607.81,471.51
2016,7,27,13,45,127.0,436.0,3.15,21.0,549.0,580.41,439.0
2016,7,27,14,0,112.0,422.0,3.3,21.0,519.0,552.31,419.32
2016,7,27,14,15,111.0,407.0,3.3,20.5,501.0,536.51,409.39
2016,7,27,14,30,110.0,392.0,3.3,20.0,483.0,507.04,389.42
2016,7,27,14,45,112.5,375.0,3.35,20.0,464.5,504.18,388.27
2016,7,27,15,0,115.0,358.0,3.4,20.0,446.0,487.59,376.99
2016,7,27,15,15,90.5,330.0,3.35,19.5,397.0,420.9,327.85
2016,7,27,15,30,66.0,302.0,3.3,19.0,348.0,367.86,288.24
2016,7,27,15,45,63.0,280.5,3.3,19.0,322.5,341.48,268.79
2016,7,27,16,0,60.0,259.0,3.3,19.0,297.0,315.03,249.0
2016,7,27,16,15,39.0,224.5,3.25,18.5,248.5,260.0,206.34
2016,7,27,16,30,18.0,190.0,3.2,18.0,200.0,197.91,157.23
2016,7,27,16,45,12.5,168.5,3.15,18.0,175.5,172.16,136.85
2016,7,27,17,0,7.0,147.0,3.1,18.0,151.0,146.84,116.51
2016,7,27,17,15,3.5,129.5,3.05,17.5,131.5,127.42,101.03
2016,7,27,17,30,0.0,112.0,3.0,17.0,112.0,108.32,85.55
2016,7,27,17,45,267.5,85.5,2.95,17.0,152.5,241.91,197.54
2016,7,27,18,0,535.0,59.0,2.9,17.0,193.0,320.91,257.76
2016,7,27,18,15,462.5,50.5,2.8,16.5,147.5,252.54,197.96
2016,7,27,18,30,390.0,42.0,2.7,16.0,102.0,191.72,144.08
2016,7,27,18,45,284.5,30.5,2.65,16.0,65.5,126.54,86.11
2016,7,27,19,0,179.0,19.0,2.6,16.0,29.0,67.94,5.36
2016,7,27,19,15,89.5,9.5,2.5,15.5,14.5,24.01,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,11.44,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,20.9,0.0
2016,7,28,5,45,206.5,30.5,1.7,13.5,60.0,23.78,13.54
2016,7,28,6,0,413.0,37.0,1.7,14.0,96.0,28.29,19.04
2016,7,28,6,15,486.5,44.5,1.65,14.0,141.5,32.74,23.45
2016,7,28,6,30,560.0,52.0,1.6,14.0,187.0,36.99,27.49
2016,7,28,6,45,280.0,80.5,1.6,14.5,148.0,57.34,45.67
2016,7,28,7,0,0.0,109.0,1.6,15.0,109.0,96.15,79.76
2016,7,28,7,15,8.0,130.5,1.55,15.5,134.5,115.26,91.36
2016,7,28,7,30,16.0,152.0,1.5,16.0,160.0,135.85,107.39
2016,7,28,7,45,22.0,174.0,1.45,16.5,185.5,157.68,124.28
2016,7,28,8,0,28.0,196.0,1.4,17.0,211.0,175.44,137.74
2016,7,28,8,15,24.0,207.5,1.45,17.0,221.0,192.55,151.3
2016,7,28,8,30,20.0,219.0,1.5,17.0,231.0,204.07,160.26
2016,7,28,8,45,55.0,263.0,1.55,17.5,300.0,253.71,198.25
2016,7,28,9,0,90.0,307.0,1.6,18.0,369.0,312.05,242.5
2016,7,28,9,15,108.0,331.0,1.7,18.0,410.0,349.53,270.98
2016,7,28,9,30,126.0,355.0,1.8,18.0,451.0,387.28,299.6
2016,7,28,9,45,115.0,370.5,1.9,18.5,461.0,404.49,311.71
2016,7,28,10,0,104.0,386.0,2.0,19.0,471.0,420.89,323.08
2016,7,28,10,15,94.5,397.0,2.1,19.0,476.5,432.09,331.11
2016,7,28,10,30,85.0,408.0,2.2,19.0,482.0,442.27,338.33
2016,7,28,10,45,69.0,405.0,2.3,19.5,466.5,433.43,330.76
2016,7,28,11,0,53.0,402.0,2.4,20.0,451.0,422.92,321.99
2016,7,28,11,15,73.5,426.5,2.45,20.0,495.0,468.4,355.89
2016,7,28,11,30,94.0,451.0,2.5,20.0,539.0,515.48,390.35
2016,7,28,11,45,100.0,448.5,2.65,20.0,543.0,524.25,397.02
2016,7,28,12,0,106.0,446.0,2.8,20.0,547.0,532.82,403.79
2016,7,28,12,15,110.0,456.5,2.85,20.0,561.5,560.58,423.87
2016,7,28,12,30,114.0,467.0,2.9,20.0,576.0,580.71,438.4
2016,7,28,12,45,82.0,440.0,2.95,20.0,518.0,516.45,391.44
2016,7,28,13,0,50.0,413.0,3.0,20.0,460.0,459.87,349.68
2016,7,28,13,15,63.5,420.0,3.0,19.5,479.0,483.1,368.37
2016,7,28,13,30,77.0,427.0,3.0,19.0,498.0,506.29,400.34
2016,7,28,13,45,106.0,426.5,3.05,19.0,521.0,536.98,410.6
2016,7,28,14,0,135.0,426.0,3.1,19.0,544.0,579.85,443.09
2016,7,28,14,15,113.5,405.5,3.1,19.0,502.5,537.64,412.08
2016,7,28,14,30,92.0,385.0,3.1,19.0,461.0,482.1,371.48
2016,7,28,14,45,68.0,351.5,3.1,19.0,406.5,423.19,327.71
2016,7,28,15,0,44.0,318.0,3.1,19.0,352.0,364.73,283.57
2016,7,28,15,15,88.0,318.5,3.1,18.5,381.5,406.19,318.16
2016,7,28,15,30,132.0,319.0,3.1,18.0,411.0,457.66,359.67
2016,7,28,15,45,100.5,290.5,3.1,18.0,358.0,384.83,303.98
2016,7,28,16,0,69.0,262.0,3.1,18.0,305.0,325.94,258.48
2016,7,28,16,15,48.0,230.0,3.05,17.5,258.5,273.32,217.84
2016,7,28,16,30,27.0,198.0,3.0,17.0,212.0,222.14,177.52
2016,7,28,16,45,44.0,186.5,3.0,17.0,207.0,221.97,178.53
2016,7,28,17,0,61.0,175.0,3.0,17.0,202.0,220.36,178.08
2016,7,28,17,15,56.5,153.5,3.0,16.5,176.0,192.69,156.06
2016,7,28,17,30,52.0,132.0,3.0,16.0,150.0,165.29,133.86
2016,7,28,17,45,294.0,94.0,3.0,16.0,170.0,264.93,216.92
2016,7,28,18,0,536.0,56.0,3.0,16.0,190.0,317.55,255.95
2016,7,28,18,15,464.5,48.5,2.85,15.5,145.0,250.74,197.1
2016,7,28,18,30,393.0,41.0,2.7,15.0,100.0,191.34,144.02
2016,7,28,18,45,282.5,29.5,2.55,15.0,63.5,124.72,84.4
2016,7,28,19,0,172.0,18.0,2.4,15.0,27.0,64.79,0.0
2016,7,28,19,15,86.0,9.0,2.25,15.0,13.5,22.86,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,7.15,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,11.82,0.0
2016,7,29,5,45,216.0,28.5,2.15,14.0,53.5,22.21,12.03
2016,7,29,6,0,319.0,42.0,2.2,14.0,87.0,32.91,23.01
2016,7,29,6,15,393.0,52.0,2.15,14.5,130.0,39.29,29.15
2016,7,29,6,30,467.0,62.0,2.1,15.0,173.0,45.33,34.76
2016,7,29,6,45,233.5,70.0,2.05,15.5,125.5,49.57,38.58
2016,7,29,7,0,0.0,78.0,2.0,16.0,78.0,71.53,57.88
2016,7,29,7,15,2.5,110.0,1.95,16.0,111.5,98.87,77.81
2016,7,29,7,30,5.0,142.0,1.9,16.0,145.0,126.73,100.46
2016,7,29,7,45,11.0,163.0,1.9,16.5,169.5,146.97,116.2
2016,7,29,8,0,17.0,184.0,1.9,17.0,194.0,168.12,132.51
2016,7,29,8,15,109.0,225.5,1.95,17.0,292.0,221.95,172.66
2016,7,29,8,30,201.0,267.0,2.0,17.0,390.0,295.95,229.41
2016,7,29,8,45,194.5,290.5,2.05,17.5,416.5,327.81,254.5
2016,7,29,9,0,188.0,314.0,2.1,18.0,443.0,359.06,278.66
2016,7,29,9,15,166.5,335.0,2.1,18.0,454.5,380.04,294.88
2016,7,29,9,30,145.0,356.0,2.1,18.0,466.0,398.76,308.9
2016,7,29,9,45,146.0,374.5,2.15,18.5,489.5,426.84,329.34
2016,7,29,10,0,147.0,393.0,2.2,19.0,513.0,454.98,349.45
2016,7,29,10,15,164.0,408.5,2.25,19.0,547.0,491.73,376.63
2016,7,29,10,30,181.0,424.0,2.3,19.0,581.0,529.8,404.51
2016,7,29,10,45,135.0,428.0,2.4,19.5,547.0,509.03,387.51
2016,7,29,11,0,89.0,432.0,2.5,20.0,513.0,480.9,365.27
2016,7,29,11,15,100.0,444.5,2.55,20.0,537.0,508.43,385.68
2016,7,29,11,30,111.0,457.0,2.6,20.0,561.0,536.55,406.14
2016,7,29,11,45,153.0,464.5,2.65,20.0,609.0,594.97,449.17
2016,7,29,12,0,195.0,472.0,2.7,20.0,657.0,649.79,489.05
2016,7,29,12,15,248.0,461.0,2.75,20.0,695.5,705.82,529.89
2016,7,29,12,30,301.0,450.0,2.8,20.0,734.0,755.58,566.09
2016,7,29,12,45,286.5,450.0,2.9,20.0,719.0,749.58,561.87
2016,7,29,13,0,272.0,450.0,3.0,20.0,704.0,741.87,556.89
2016,7,29,13,15,217.5,450.0,3.05,20.0,651.0,681.15,513.49
2016,7,29,13,30,163.0,450.0,3.1,20.0,598.0,629.53,489.36
2016,7,29,13,45,130.0,432.5,3.2,20.0,549.5,580.27,440.82
2016,7,29,14,0,97.0,415.0,3.3,20.0,501.0,517.52,395.27
2016,7,29,14,15,91.0,398.0,3.3,19.5,476.5,494.53,379.81
2016,7,29,14,30,85.0,381.0,3.3,19.0,452.0,471.16,363.74
2016,7,29,14,45,87.5,365.0,3.3,19.0,435.0,456.77,353.9
2016,7,29,15,0,90.0,349.0,3.3,19.0,418.0,441.86,343.61
2016,7,29,15,15,83.0,327.0,3.25,18.5,388.5,411.17,321.59
2016,7,29,15,30,76.0,305.0,3.2,18.0,359.0,380.44,299.33
2016,7,29,15,45,62.0,277.5,3.2,18.0,319.5,337.7,266.8
2016,7,29,16,0,48.0,250.0,3.2,18.0,280.0,295.57,234.36
2016,7,29,16,15,31.0,216.0,3.15,17.5,234.5,244.67,194.77
2016,7,29,16,30,14.0,182.0,3.1,17.0,189.0,186.79,148.78
2016,7,29,16,45,7.5,160.5,3.1,17.0,164.5,160.49,127.78
2016,7,29,17,0,1.0,139.0,3.1,17.0,140.0,134.74,106.92
2016,7,29,17,15,0.5,121.5,3.05,16.5,122.0,117.39,93.08
2016,7,29,17,30,0.0,104.0,3.0,16.0,104.0,100.06,79.01
2016,7,29,17,45,281.5,78.5,2.95,16.0,148.5,240.64,197.33
2016,7,29,18,0,563.0,53.0,2.9,16.0,193.0,325.72,262.29
2016,7,29,18,15,491.0,45.5,2.7,15.5,147.0,257.3,201.81
2016,7,29,18,30,419.0,38.0,2.5,15.0,101.0,196.41,147.25
2016,7,29,18,45,302.5,27.5,2.4,15.0,64.0,127.89,85.48
2016,7,29,19,0,186.0,17.0,2.3,15.0,27.0,66.26,0.0
2016,7,29,19,15,93.0,8.5,2.15,15.0,13.5,23.45,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,7.15,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,14.3,0.0
2016,7,30,5,45,301.0,25.5,2.15,13.5,58.0,20.07,10.13
2016,7,30,6,0,424.0,36.0,2.3,14.0,94.0,27.62,18.38
2016,7,30,6,15,499.5,43.0,2.3,14.0,140.0,31.69,22.47
2016,7,30,6,30,575.0,50.0,2.3,14.0,186.0,35.59,26.21
2016,7,30,6,45,287.5,77.0,2.3,14.5,145.0,54.93,43.51
2016,7,30,7,0,0.0,104.0,2.3,15.0,104.0,92.2,76.33
2016,7,30,7,15,8.5,128.0,2.25,15.5,131.5,113.17,89.72
2016,7,30,7,30,17.0,152.0,2.2,16.0,159.0,135.77,107.44
2016,7,30,7,45,21.0,172.0,2.2,16.5,182.0,155.76,123.0
2016,7,30,8,0,25.0,192.0,2.2,17.0,205.0,176.36,138.96
2016,7,30,8,15,56.0,227.5,2.2,17.0,260.5,212.62,166.83
2016,7,30,8,30,87.0,263.0,2.2,17.0,316.0,257.9,201.96
2016,7,30,8,45,74.5,278.5,2.25,17.5,326.0,273.99,214.35
2016,7,30,9,0,62.0,294.0,2.3,18.0,336.0,288.61,225.31
2016,7,30,9,15,126.0,324.0,2.35,18.0,417.0,350.43,272.97
2016,7,30,9,30,190.0,354.0,2.4,18.0,498.0,422.16,327.71
2016,7,30,9,45,122.5,355.5,2.5,18.5,450.0,396.22,306.79
2016,7,30,10,0,55.0,357.0,2.6,19.0,402.0,363.12,280.2
2016,7,30,10,15,92.0,389.0,2.65,19.0,467.0,423.29,326.03
2016,7,30,10,30,129.0,421.0,2.7,19.0,532.0,488.51,374.65
2016,7,30,10,45,111.5,427.5,2.8,19.5,525.5,490.29,374.49
2016,7,30,11,0,94.0,434.0,2.9,20.0,519.0,487.04,370.94
2016,7,30,11,15,210.0,435.5,2.95,20.0,629.5,598.68,455.22
2016,7,30,11,30,326.0,437.0,3.0,20.0,740.0,718.78,542.77
2016,7,30,11,45,259.5,454.0,3.05,20.0,697.0,688.49,518.94
2016,7,30,12,0,193.0,471.0,3.1,20.0,654.0,647.17,488.1
2016,7,30,12,15,220.0,467.0,3.1,19.5,675.0,677.26,511.56
2016,7,30,12,30,247.0,463.0,3.1,19.0,696.0,716.16,540.62
2016,7,30,12,45,159.5,450.0,3.1,19.0,600.5,614.19,465.81
2016,7,30,13,0,72.0,437.0,3.1,19.0,505.0,506.97,386.05
2016,7,30,13,15,184.5,432.0,3.05,19.0,600.5,629.46,479.43
2016,7,30,13,30,297.0,427.0,3.0,19.0,696.0,752.63,569.28
2016,7,30,13,45,183.0,412.5,3.0,19.0,577.5,612.69,466.69
2016,7,30,14,0,69.0,398.0,3.0,19.0,459.0,471.59,361.28
2016,7,30,14,15,69.5,385.0,2.95,18.5,444.0,459.49,354.12
2016,7,30,14,30,70.0,372.0,2.9,18.0,429.0,447.0,346.04
2016,7,30,14,45,63.0,350.5,2.9,18.0,400.5,417.72,324.54
2016,7,30,15,0,56.0,329.0,2.9,18.0,372.0,388.32,302.85
2016,7,30,15,15,58.5,312.5,2.85,18.0,355.5,373.06,292.06
2016,7,30,15,30,61.0,296.0,2.8,18.0,339.0,357.42,280.88
