Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,45,56.5,274.0,2.8,18.0,311.5,329.32,259.85
2016,7,30,16,0,52.0,252.0,2.8,18.0,284.0,301.26,238.69
2016,7,30,16,15,29.5,211.0,2.85,17.5,229.0,238.15,189.41
2016,7,30,16,30,7.0,170.0,2.9,17.0,174.0,169.23,134.33
2016,7,30,16,45,4.5,155.0,2.95,17.0,157.5,152.77,121.41
2016,7,30,17,0,2.0,140.0,3.0,17.0,141.0,136.54,108.44
2016,7,30,17,15,1.0,122.5,3.0,16.5,123.0,118.84,94.3
2016,7,30,17,30,0.0,105.0,3.0,16.0,105.0,101.22,79.98
2016,7,30,17,45,314.5,76.0,3.05,15.5,153.0,254.1,208.87
2016,7,30,18,0,629.0,47.0,3.1,15.0,201.0,345.97,279.33
2016,7,30,18,15,558.5,40.5,3.05,14.5,153.5,275.59,216.58
2016,7,30,18,30,488.0,34.0,3.0,14.0,106.0,212.37,159.18
2016,7,30,18,45,370.5,25.0,2.95,14.0,67.0,143.61,95.04
2016,7,30,19,0,253.0,16.0,2.9,14.0,28.0,79.29,0.0
2016,7,30,19,15,126.5,8.0,2.8,14.0,14.0,28.37,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.0,2.45,13.0,11.0,6.67,0.0
2016,7,31,5,30,208.0,14.0,2.5,13.0,22.0,13.34,0.0
2016,7,31,5,45,333.0,23.5,2.65,13.5,58.5,18.35,8.52
2016,7,31,6,0,458.0,33.0,2.8,14.0,95.0,25.09,16.14
2016,7,31,6,15,532.5,39.5,2.75,14.0,142.0,31.51,22.29
2016,7,31,6,30,607.0,46.0,2.7,14.0,189.0,35.52,26.14
2016,7,31,6,45,303.5,55.5,2.65,14.5,127.0,39.36,29.63
2016,7,31,7,0,0.0,65.0,2.6,15.0,65.0,60.46,48.33
2016,7,31,7,15,0.0,97.0,2.45,15.0,97.0,88.12,69.21
2016,7,31,7,30,0.0,129.0,2.3,15.0,129.0,115.66,91.97
2016,7,31,7,45,1.0,143.5,2.2,15.5,144.0,129.31,102.67
2016,7,31,8,0,2.0,158.0,2.1,16.0,159.0,143.12,113.36
2016,7,31,8,15,2.5,165.5,2.0,16.0,167.0,150.98,119.33
2016,7,31,8,30,3.0,173.0,1.9,16.0,175.0,158.79,125.24
2016,7,31,8,45,9.5,204.5,1.85,16.5,211.0,189.94,149.5
2016,7,31,9,0,16.0,236.0,1.8,17.0,247.0,222.06,174.15
2016,7,31,9,15,38.0,282.0,1.8,17.0,310.0,272.63,213.29
2016,7,31,9,30,60.0,328.0,1.8,17.0,373.0,329.19,256.49
2016,7,31,9,45,90.0,358.0,1.8,17.5,429.0,379.61,294.06
2016,7,31,10,0,120.0,388.0,1.8,18.0,485.0,433.11,333.38
2016,7,31,10,15,150.5,405.0,1.8,18.0,531.5,479.38,367.55
2016,7,31,10,30,181.0,422.0,1.8,18.0,578.0,528.27,403.28
2016,7,31,10,45,163.0,433.5,1.8,18.5,577.0,536.41,407.43
2016,7,31,11,0,145.0,445.0,1.8,19.0,576.0,542.82,410.51
2016,7,31,11,15,181.5,452.0,1.85,19.0,618.5,590.1,445.21
2016,7,31,11,30,218.0,459.0,1.9,19.0,661.0,639.25,480.62
2016,7,31,11,45,215.5,463.5,1.95,19.0,665.0,651.72,489.1
2016,7,31,12,0,213.0,468.0,2.0,19.0,669.0,663.27,497.24
2016,7,31,12,15,222.5,466.5,2.05,19.0,676.5,679.42,509.06
2016,7,31,12,30,232.0,465.0,2.1,19.0,684.0,694.89,520.4
2016,7,31,12,45,248.0,458.0,2.2,19.0,690.0,720.18,539.02
2016,7,31,13,0,264.0,451.0,2.3,19.0,696.0,735.52,550.85
2016,7,31,13,15,353.5,407.5,2.35,19.0,730.5,785.64,589.18
2016,7,31,13,30,443.0,364.0,2.4,19.0,765.0,844.73,632.79
2016,7,31,13,45,361.0,386.0,2.5,19.0,707.5,776.35,584.39
2016,7,31,14,0,279.0,408.0,2.6,19.0,650.0,718.19,542.94
2016,7,31,14,15,288.0,386.0,2.65,18.5,628.5,703.24,535.41
2016,7,31,14,30,297.0,364.0,2.7,18.0,607.0,686.51,526.23
2016,7,31,14,45,236.5,361.0,2.8,18.0,549.0,621.99,479.44
2016,7,31,15,0,176.0,358.0,2.9,18.0,491.0,545.85,423.59
2016,7,31,15,15,150.5,336.5,2.95,17.5,446.0,496.48,388.4
2016,7,31,15,30,125.0,315.0,3.0,17.0,401.0,447.73,352.83
2016,7,31,15,45,81.5,278.0,3.1,17.0,333.0,355.3,281.91
2016,7,31,16,0,38.0,241.0,3.2,17.0,265.0,277.78,220.93
2016,7,31,16,15,28.0,214.0,3.2,16.5,231.0,240.46,192.18
2016,7,31,16,30,18.0,187.0,3.2,16.0,197.0,195.18,156.37
2016,7,31,16,45,17.5,170.5,3.25,16.0,179.0,178.17,143.08
2016,7,31,17,0,17.0,154.0,3.3,16.0,161.0,161.19,129.58
2016,7,31,17,15,13.0,135.0,3.25,15.5,140.0,139.45,112.07
2016,7,31,17,30,9.0,116.0,3.2,15.0,119.0,118.07,94.54
2016,7,31,17,45,304.0,82.5,3.15,15.0,156.5,256.37,210.96
2016,7,31,18,0,599.0,49.0,3.1,15.0,194.0,334.28,269.87
2016,7,31,18,15,525.5,42.5,3.0,14.5,147.5,266.35,209.22
2016,7,31,18,30,452.0,36.0,2.9,14.0,101.0,204.36,153.05
2016,7,31,18,45,333.0,26.0,2.85,14.0,63.5,134.16,87.6
2016,7,31,19,0,214.0,16.0,2.8,14.0,26.0,70.1,0.0
2016,7,31,19,15,107.0,8.0,2.7,14.0,13.0,25.06,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,86.5,7.0,2.05,13.0,10.0,0.0,0.0
2016,8,1,5,30,173.0,14.0,2.1,13.0,20.0,13.34,0.0
2016,8,1,5,45,301.5,24.0,2.15,13.5,55.5,18.89,8.65
2016,8,1,6,0,430.0,34.0,2.2,14.0,91.0,26.05,16.94
2016,8,1,6,15,507.0,41.0,2.15,14.0,137.0,30.2,21.12
2016,8,1,6,30,584.0,48.0,2.1,14.0,183.0,34.17,24.94
2016,8,1,6,45,292.0,72.0,2.1,14.5,139.5,51.4,40.37
2016,8,1,7,0,0.0,96.0,2.1,15.0,96.0,85.88,70.77
2016,8,1,7,15,0.0,110.0,2.05,15.0,110.0,98.58,77.94
2016,8,1,7,30,0.0,124.0,2.0,15.0,124.0,111.55,88.52
2016,8,1,7,45,2.0,142.5,2.0,15.5,144.0,128.61,102.04
2016,8,1,8,0,4.0,161.0,2.0,16.0,164.0,146.04,115.67
2016,8,1,8,15,12.5,189.5,1.95,16.0,197.5,174.1,137.76
2016,8,1,8,30,21.0,218.0,1.9,16.0,231.0,203.42,160.7
2016,8,1,8,45,34.0,249.5,1.85,16.5,272.0,234.23,184.25
2016,8,1,9,0,47.0,281.0,1.8,17.0,313.0,271.02,212.23
2016,8,1,9,15,121.5,316.5,1.85,17.0,406.0,341.93,266.91
2016,8,1,9,30,196.0,352.0,1.9,17.0,499.0,423.84,329.3
2016,8,1,9,45,181.0,371.0,2.0,17.5,512.0,445.26,344.42
2016,8,1,10,0,166.0,390.0,2.1,18.0,525.0,465.09,358.34
2016,8,1,10,15,189.5,404.0,2.2,18.0,563.0,505.94,388.94
2016,8,1,10,30,213.0,418.0,2.3,18.0,601.0,548.6,420.51
2016,8,1,10,45,218.5,429.0,2.4,18.0,621.5,575.98,440.42
2016,8,1,11,0,224.0,440.0,2.5,18.0,642.0,603.3,460.27
2016,8,1,11,15,243.5,444.5,2.55,18.0,667.0,640.41,487.19
2016,8,1,11,30,263.0,449.0,2.6,18.0,692.0,674.9,512.07
2016,8,1,11,45,249.0,456.0,2.7,18.5,688.0,681.41,515.43
2016,8,1,12,0,235.0,463.0,2.8,19.0,684.0,679.27,512.99
2016,8,1,12,15,253.0,459.0,2.9,19.0,697.0,709.57,535.3
2016,8,1,12,30,271.0,455.0,3.0,19.0,710.0,732.21,552.11
2016,8,1,12,45,599.5,277.0,3.1,19.0,834.5,896.02,677.48
2016,8,1,13,0,928.0,99.0,3.2,19.0,959.0,1036.83,773.84
2016,8,1,13,15,925.0,98.5,3.3,18.5,944.5,1039.69,777.18
2016,8,1,13,30,922.0,98.0,3.4,18.0,930.0,1038.91,779.5
2016,8,1,13,45,920.0,96.0,3.5,18.0,908.5,1033.9,777.64
2016,8,1,14,0,918.0,94.0,3.6,18.0,887.0,1025.26,773.46
2016,8,1,14,15,912.0,93.0,3.65,18.0,859.0,1010.16,764.65
2016,8,1,14,30,906.0,92.0,3.7,18.0,831.0,991.67,753.65
2016,8,1,14,45,899.5,89.5,3.8,18.0,796.5,967.75,739.28
2016,8,1,15,0,893.0,87.0,3.9,18.0,762.0,940.68,722.7
2016,8,1,15,15,882.0,85.5,3.9,17.5,722.0,907.65,702.61
2016,8,1,15,30,871.0,84.0,3.9,17.0,682.0,872.07,680.55
2016,8,1,15,45,598.0,165.5,3.95,17.0,563.5,714.27,567.61
2016,8,1,16,0,325.0,247.0,4.0,17.0,445.0,542.6,433.82
2016,8,1,16,15,252.0,235.0,3.95,16.5,381.0,461.03,371.79
2016,8,1,16,30,179.0,223.0,3.9,16.0,317.0,373.78,303.43
2016,8,1,16,45,119.5,197.0,3.9,16.0,257.0,296.86,241.63
2016,8,1,17,0,60.0,171.0,3.9,16.0,197.0,215.91,175.36
2016,8,1,17,15,55.5,149.5,3.85,15.5,171.0,188.25,153.28
2016,8,1,17,30,51.0,128.0,3.8,15.0,145.0,160.88,130.86
2016,8,1,17,45,314.5,90.5,3.8,15.0,168.0,270.73,222.78
2016,8,1,18,0,578.0,53.0,3.8,15.0,191.0,330.95,267.54
2016,8,1,18,15,501.5,45.5,3.7,14.5,144.0,260.05,204.51
2016,8,1,18,30,425.0,38.0,3.6,14.0,97.0,197.19,147.64
2016,8,1,18,45,297.0,27.0,3.5,14.0,60.0,125.1,80.38
2016,8,1,19,0,169.0,16.0,3.4,14.0,23.0,59.68,0.0
2016,8,1,19,15,84.5,8.0,3.35,14.0,11.5,21.3,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,64.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,128.0,14.0,2.9,13.0,18.0,13.34,0.0
2016,8,2,5,45,265.0,25.5,3.0,13.5,54.0,20.39,9.39
2016,8,2,6,0,402.0,37.0,3.1,14.0,90.0,28.88,19.32
2016,8,2,6,15,485.0,45.0,3.05,14.0,136.5,33.73,24.2
2016,8,2,6,30,568.0,53.0,3.0,14.0,183.0,38.36,28.64
2016,8,2,6,45,284.0,50.5,3.0,14.5,115.5,35.81,26.44
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,44.59,34.24
2016,8,2,7,15,0.0,68.0,2.95,15.0,68.0,63.26,48.28
2016,8,2,7,30,0.0,88.0,2.9,15.0,88.0,81.29,63.31
2016,8,2,7,45,0.0,116.5,2.9,15.5,116.5,106.42,83.9
2016,8,2,8,0,0.0,145.0,2.9,16.0,145.0,131.65,104.21
2016,8,2,8,15,0.5,156.0,2.85,16.0,156.5,142.23,112.46
2016,8,2,8,30,1.0,167.0,2.8,16.0,168.0,152.87,120.73
2016,8,2,8,45,6.0,193.0,2.8,16.5,197.5,178.5,140.74
2016,8,2,9,0,11.0,219.0,2.8,17.0,227.0,204.9,161.13
2016,8,2,9,15,14.0,239.0,2.75,17.0,249.5,225.75,177.24
2016,8,2,9,30,17.0,259.0,2.7,17.0,272.0,247.05,193.61
2016,8,2,9,45,20.5,281.0,2.7,17.5,297.5,270.88,211.48
2016,8,2,10,0,24.0,303.0,2.7,18.0,323.0,295.22,229.56
2016,8,2,10,15,20.5,295.0,2.7,18.0,312.5,287.7,223.36
2016,8,2,10,30,17.0,287.0,2.7,18.0,302.0,279.57,216.82
2016,8,2,10,45,18.0,300.5,2.75,18.0,317.0,294.44,228.11
2016,8,2,11,0,19.0,314.0,2.8,18.0,332.0,309.45,239.42
2016,8,2,11,15,58.0,381.0,2.8,18.0,435.0,412.37,318.15
2016,8,2,11,30,97.0,448.0,2.8,18.0,538.0,516.12,395.16
2016,8,2,11,45,92.5,450.0,2.85,18.5,536.5,519.76,396.4
2016,8,2,12,0,88.0,452.0,2.9,19.0,535.0,522.78,397.76
2016,8,2,12,15,96.5,456.0,2.95,19.0,547.0,539.72,410.47
2016,8,2,12,30,105.0,460.0,3.0,19.0,559.0,556.6,423.09
2016,8,2,12,45,118.0,459.5,3.05,19.0,569.5,583.56,443.11
2016,8,2,13,0,131.0,459.0,3.1,19.0,580.0,600.6,456.03
2016,8,2,13,15,141.0,452.0,3.15,19.0,580.5,607.34,461.63
2016,8,2,13,30,151.0,445.0,3.2,19.0,581.0,613.3,466.8
2016,8,2,13,45,121.0,426.5,3.3,19.0,534.0,565.96,432.37
2016,8,2,14,0,91.0,408.0,3.4,19.0,487.0,504.96,387.8
2016,8,2,14,15,85.0,391.0,3.45,19.0,463.0,481.97,371.56
2016,8,2,14,30,79.0,374.0,3.5,19.0,439.0,458.63,354.78
2016,8,2,14,45,90.5,361.5,3.6,19.0,432.5,456.74,354.71
2016,8,2,15,0,102.0,349.0,3.7,19.0,426.0,454.04,353.97
2016,8,2,15,15,85.5,323.5,3.8,18.5,386.0,410.48,322.0
2016,8,2,15,30,69.0,298.0,3.9,18.0,346.0,367.36,289.95
2016,8,2,15,45,61.0,274.0,4.0,18.0,314.0,333.79,264.6
2016,8,2,16,0,53.0,250.0,4.1,18.0,282.0,300.46,239.1
2016,8,2,16,15,35.0,217.0,4.15,17.5,237.5,249.62,199.4
2016,8,2,16,30,17.0,184.0,4.2,17.0,193.0,191.52,153.08
2016,8,2,16,45,22.0,171.0,4.3,17.0,181.5,182.07,146.12
2016,8,2,17,0,27.0,158.0,4.4,17.0,170.0,179.83,144.85
2016,8,2,17,15,22.0,138.5,4.4,16.5,147.5,148.91,119.8
2016,8,2,17,30,17.0,119.0,4.4,16.0,125.0,126.03,101.03
2016,8,2,17,45,269.5,90.0,4.45,16.0,154.5,239.04,196.18
2016,8,2,18,0,522.0,61.0,4.5,16.0,184.0,314.69,254.04
2016,8,2,18,15,439.0,52.0,4.45,15.5,138.0,242.52,190.37
2016,8,2,18,30,356.0,43.0,4.4,15.0,92.0,179.06,133.69
2016,8,2,18,45,223.5,29.5,4.35,15.0,56.0,106.52,66.78
2016,8,2,19,0,91.0,16.0,4.3,15.0,20.0,34.78,0.0
2016,8,2,19,15,45.5,8.0,4.2,14.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,2.5,14.0,16.0,12.39,0.0
2016,8,3,5,45,234.5,25.5,2.55,14.5,51.0,20.5,8.96
2016,8,3,6,0,372.0,38.0,2.6,15.0,86.0,29.92,20.08
2016,8,3,6,15,457.5,46.5,2.45,15.0,132.5,35.13,25.31
2016,8,3,6,30,543.0,55.0,2.3,15.0,179.0,40.12,30.08
2016,8,3,6,45,271.5,62.0,2.15,15.5,124.0,44.15,33.75
2016,8,3,7,0,0.0,69.0,2.0,16.0,69.0,63.85,51.13
2016,8,3,7,15,1.0,102.5,1.9,16.0,103.0,92.49,72.57
2016,8,3,7,30,2.0,136.0,1.8,16.0,137.0,121.31,96.18
2016,8,3,7,45,3.0,149.0,1.7,16.5,150.5,134.02,106.0
2016,8,3,8,0,4.0,162.0,1.6,17.0,164.0,146.81,115.77
2016,8,3,8,15,10.0,185.0,1.6,17.0,191.0,169.55,133.55
2016,8,3,8,30,16.0,208.0,1.6,17.0,218.0,193.19,151.94
2016,8,3,8,45,32.5,244.5,1.65,17.5,266.5,229.49,179.77
2016,8,3,9,0,49.0,281.0,1.7,18.0,315.0,271.93,212.09
2016,8,3,9,15,42.0,289.5,1.8,18.0,320.0,281.14,218.92
2016,8,3,9,30,35.0,298.0,1.9,18.0,325.0,289.43,225.06
2016,8,3,9,45,101.0,343.0,2.0,18.5,424.0,373.28,289.12
2016,8,3,10,0,167.0,388.0,2.1,19.0,523.0,464.21,356.85
2016,8,3,10,15,190.5,402.0,2.2,19.0,561.0,505.12,386.97
2016,8,3,10,30,214.0,416.0,2.3,19.0,599.0,547.83,418.48
2016,8,3,10,45,184.5,429.5,2.45,19.0,590.5,550.14,419.53
2016,8,3,11,0,155.0,443.0,2.6,19.0,582.0,549.81,418.77
2016,8,3,11,15,197.5,447.5,2.75,19.0,627.5,600.2,456.63
2016,8,3,11,30,240.0,452.0,2.9,19.0,673.0,652.74,495.48
2016,8,3,11,45,184.0,458.5,3.05,19.0,629.5,618.74,469.73
2016,8,3,12,0,128.0,465.0,3.2,19.0,586.0,581.18,441.54
2016,8,3,12,15,137.0,466.5,3.3,19.0,595.5,598.07,454.53
2016,8,3,12,30,146.0,468.0,3.4,19.0,605.0,614.64,467.02
2016,8,3,12,45,140.5,463.5,3.55,19.0,594.5,610.25,464.2
2016,8,3,13,0,135.0,459.0,3.7,19.0,584.0,604.9,460.83
2016,8,3,13,15,148.0,452.0,3.85,19.0,587.0,614.67,469.12
2016,8,3,13,30,161.0,445.0,4.0,19.0,590.0,623.68,476.84
2016,8,3,13,45,143.0,431.5,4.15,19.0,558.0,593.69,455.31
2016,8,3,14,0,125.0,418.0,4.3,19.0,526.0,562.98,433.27
2016,8,3,14,15,100.0,394.0,4.35,18.5,478.5,500.3,387.84
2016,8,3,14,30,75.0,370.0,4.4,18.0,431.0,450.63,351.32
2016,8,3,14,45,47.5,319.0,4.5,18.0,357.5,369.6,289.62
2016,8,3,15,0,20.0,268.0,4.6,18.0,284.0,278.01,218.37
2016,8,3,15,15,18.5,253.0,4.6,17.5,267.5,261.71,206.57
2016,8,3,15,30,17.0,238.0,4.6,17.0,251.0,245.43,194.52
2016,8,3,15,45,11.5,211.5,4.7,17.0,219.5,213.96,169.74
2016,8,3,16,0,6.0,185.0,4.8,17.0,188.0,182.82,144.98
2016,8,3,16,15,3.0,155.5,4.8,16.5,157.0,150.99,119.69
2016,8,3,16,30,0.0,126.0,4.8,16.0,126.0,119.49,94.28
2016,8,3,16,45,0.0,117.0,4.8,16.0,117.0,110.99,87.57
2016,8,3,17,0,0.0,108.0,4.8,16.0,108.0,102.53,80.81
2016,8,3,17,15,0.0,93.5,4.75,15.5,93.5,88.52,69.44
2016,8,3,17,30,0.0,79.0,4.7,15.0,79.0,74.51,57.86
2016,8,3,17,45,277.5,68.0,4.7,15.0,132.5,225.58,186.1
2016,8,3,18,0,555.0,57.0,4.7,15.0,186.0,324.24,262.64
2016,8,3,18,15,472.5,48.5,4.6,14.5,139.0,251.16,197.55
2016,8,3,18,30,390.0,40.0,4.5,14.0,92.0,186.77,139.37
2016,8,3,18,45,253.0,27.5,4.4,14.0,55.5,112.47,68.67
2016,8,3,19,0,116.0,15.0,4.3,14.0,19.0,39.03,0.0
2016,8,3,19,15,58.0,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.0,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,88.0,12.0,3.5,13.0,15.0,11.44,0.0
2016,8,4,5,45,229.0,24.5,3.55,13.5,49.5,19.66,7.88
2016,8,4,6,0,370.0,37.0,3.6,14.0,84.0,29.12,19.41
2016,8,4,6,15,455.0,46.0,3.55,14.0,130.5,34.81,25.11
2016,8,4,6,30,540.0,55.0,3.5,14.0,177.0,40.24,30.28
2016,8,4,6,45,270.0,54.5,3.45,14.5,115.5,38.75,29.06
2016,8,4,7,0,0.0,54.0,3.4,15.0,54.0,50.19,39.21
2016,8,4,7,15,0.0,77.0,3.4,15.0,77.0,71.24,55.03
2016,8,4,7,30,0.0,100.0,3.4,15.0,100.0,91.5,71.9
2016,8,4,7,45,0.0,95.5,3.4,15.5,95.5,88.25,68.79
2016,8,4,8,0,0.0,91.0,3.4,16.0,91.0,84.59,65.38
2016,8,4,8,15,0.0,125.0,3.45,16.0,125.0,115.06,90.34
2016,8,4,8,30,0.0,159.0,3.5,16.0,159.0,145.52,114.94
2016,8,4,8,45,18.0,213.5,3.6,16.0,226.0,201.02,159.24
2016,8,4,9,0,36.0,268.0,3.7,16.0,293.0,255.22,202.0
2016,8,4,9,15,26.0,260.0,3.75,16.0,278.5,247.79,195.75
2016,8,4,9,30,16.0,252.0,3.8,16.0,264.0,240.25,189.44
2016,8,4,9,45,14.5,252.0,3.85,16.5,263.5,241.13,189.5
2016,8,4,10,0,13.0,252.0,3.9,17.0,263.0,241.7,189.31
2016,8,4,10,15,65.0,333.0,3.95,17.0,388.5,354.04,277.57
2016,8,4,10,30,117.0,414.0,4.0,17.0,514.0,474.09,369.24
2016,8,4,10,45,81.0,400.5,4.05,17.0,471.0,439.55,341.79
2016,8,4,11,0,45.0,387.0,4.1,17.0,428.0,403.13,313.17
2016,8,4,11,15,36.0,372.5,4.15,17.0,406.0,385.68,299.68
2016,8,4,11,30,27.0,358.0,4.2,17.0,384.0,367.12,285.27
2016,8,4,11,45,28.5,359.5,4.3,17.0,387.0,372.83,289.78
2016,8,4,12,0,30.0,361.0,4.4,17.0,390.0,378.47,294.2
2016,8,4,12,15,21.0,305.0,4.4,17.0,325.0,316.8,246.74
2016,8,4,12,30,12.0,249.0,4.4,17.0,260.0,247.55,192.89
2016,8,4,12,45,12.0,250.0,4.4,17.0,261.0,249.06,194.26
2016,8,4,13,0,12.0,251.0,4.4,17.0,262.0,250.51,195.47
2016,8,4,13,15,17.0,289.0,4.4,17.0,304.5,293.15,228.97
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,336.39,262.61
2016,8,4,13,45,17.0,290.5,4.4,17.0,305.5,295.69,231.12
2016,8,4,14,0,12.0,254.0,4.4,17.0,264.0,254.9,199.48
2016,8,4,14,15,17.5,276.5,4.4,16.5,291.0,283.1,222.54
2016,8,4,14,30,23.0,299.0,4.4,16.0,318.0,311.61,245.73
2016,8,4,14,45,20.5,280.5,4.4,16.0,297.0,290.87,229.75
2016,8,4,15,0,18.0,262.0,4.4,16.0,276.0,270.11,213.8
2016,8,4,15,15,14.0,238.0,4.45,16.0,248.5,242.39,192.21
2016,8,4,15,30,10.0,214.0,4.5,16.0,221.0,214.82,170.54
2016,8,4,15,45,6.0,192.5,4.55,16.0,197.0,189.98,150.88
2016,8,4,16,0,2.0,171.0,4.6,16.0,173.0,165.39,131.23
2016,8,4,16,15,1.0,146.5,4.6,15.5,147.5,140.39,111.39
2016,8,4,16,30,0.0,122.0,4.6,15.0,122.0,115.53,91.37
2016,8,4,16,45,0.0,99.5,4.65,15.0,99.5,93.52,73.33
2016,8,4,17,0,0.0,77.0,4.7,15.0,77.0,71.67,55.21
2016,8,4,17,15,0.0,66.5,4.65,14.5,66.5,61.86,47.16
2016,8,4,17,30,0.0,56.0,4.6,14.0,56.0,52.06,38.99
2016,8,4,17,45,0.0,46.0,4.6,14.0,46.0,42.73,31.01
2016,8,4,18,0,0.0,36.0,4.6,14.0,36.0,33.42,22.92
2016,8,4,18,15,204.0,36.0,4.5,13.5,62.5,128.68,100.6
2016,8,4,18,30,408.0,36.0,4.4,13.0,89.0,187.97,140.21
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,113.86,66.94
2016,8,4,19,0,139.0,13.0,4.3,13.0,18.0,41.82,0.0
2016,8,4,19,15,69.5,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,40.0,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,80.0,11.0,3.5,14.0,13.0,10.48,0.0
2016,8,5,5,45,213.5,24.5,3.5,14.0,47.0,19.78,7.3
2016,8,5,6,0,347.0,38.0,3.5,14.0,81.0,30.19,20.26
2016,8,5,6,15,433.0,47.5,3.4,14.0,127.0,36.27,26.36
2016,8,5,6,30,519.0,57.0,3.3,14.0,173.0,42.05,31.89
2016,8,5,6,45,268.0,85.5,3.25,14.5,146.0,61.74,49.51
2016,8,5,7,0,17.0,114.0,3.2,15.0,119.0,99.27,82.58
2016,8,5,7,15,22.0,133.5,3.1,15.0,142.0,117.2,93.08
2016,8,5,7,30,27.0,153.0,3.0,15.0,165.0,132.07,104.55
2016,8,5,7,45,35.0,176.0,2.9,15.0,193.0,155.59,123.19
2016,8,5,8,0,43.0,199.0,2.8,15.0,221.0,180.43,142.91
2016,8,5,8,15,23.5,188.0,2.65,15.0,200.5,175.72,139.49
2016,8,5,8,30,4.0,177.0,2.5,15.0,180.0,162.52,128.91
2016,8,5,8,45,7.5,196.5,2.45,15.5,202.0,182.12,144.12
2016,8,5,9,0,11.0,216.0,2.4,16.0,224.0,202.25,159.54
2016,8,5,9,15,12.0,227.5,2.35,16.0,236.5,214.54,168.91
2016,8,5,9,30,13.0,239.0,2.3,16.0,249.0,226.96,178.36
2016,8,5,9,45,13.5,248.0,2.3,16.5,258.5,236.92,185.53
2016,8,5,10,0,14.0,257.0,2.3,17.0,268.0,246.93,192.69
2016,8,5,10,15,22.0,297.5,2.3,17.0,316.0,291.13,226.79
2016,8,5,10,30,30.0,338.0,2.3,17.0,364.0,337.86,262.27
2016,8,5,10,45,93.0,390.0,2.3,17.0,473.0,439.29,339.85
2016,8,5,11,0,156.0,442.0,2.3,17.0,582.0,550.15,422.02
2016,8,5,11,15,225.0,439.5,2.35,17.0,644.5,616.6,471.3
2016,8,5,11,30,294.0,437.0,2.4,17.0,707.0,692.05,526.49
2016,8,5,11,45,241.0,451.5,2.5,17.5,674.5,670.97,508.93
2016,8,5,12,0,188.0,466.0,2.6,18.0,642.0,639.13,484.38
2016,8,5,12,15,212.5,463.0,2.7,18.0,661.5,667.66,506.14
2016,8,5,12,30,237.0,460.0,2.8,18.0,681.0,696.07,527.39
2016,8,5,12,45,202.5,459.5,2.95,18.0,648.0,668.17,507.21
2016,8,5,13,0,168.0,459.0,3.1,18.0,615.0,638.51,485.9
2016,8,5,13,15,143.5,448.5,3.3,18.0,580.0,607.07,463.68
2016,8,5,13,30,119.0,438.0,3.5,18.0,545.0,574.54,440.35
2016,8,5,13,45,127.0,428.0,3.7,18.0,539.0,574.46,441.73
2016,8,5,14,0,135.0,418.0,3.9,18.0,533.0,573.56,442.38
2016,8,5,14,15,160.5,403.0,4.0,17.5,536.0,583.68,452.52
2016,8,5,14,30,186.0,388.0,4.1,17.0,539.0,592.32,461.6
2016,8,5,14,45,184.5,370.0,4.25,17.0,514.0,570.09,446.29
2016,8,5,15,0,183.0,352.0,4.4,17.0,489.0,547.02,430.49
2016,8,5,15,15,156.5,331.0,4.4,17.0,443.5,497.06,392.96
2016,8,5,15,30,130.0,310.0,4.4,17.0,398.0,447.8,355.59
2016,8,5,15,45,79.0,268.0,4.45,17.0,320.5,343.06,273.92
2016,8,5,16,0,28.0,226.0,4.5,17.0,243.0,253.96,202.64
2016,8,5,16,15,15.0,192.0,4.45,16.5,201.0,198.02,158.26
2016,8,5,16,30,2.0,158.0,4.4,16.0,159.0,153.67,122.45
2016,8,5,16,45,1.0,126.0,4.4,16.0,126.5,120.93,95.83
2016,8,5,17,0,0.0,94.0,4.4,16.0,94.0,88.5,69.09
2016,8,5,17,15,0.0,81.0,4.35,15.5,81.0,75.98,58.9
2016,8,5,17,30,0.0,68.0,4.3,15.0,68.0,63.48,48.52
2016,8,5,17,45,198.0,70.5,4.3,15.0,115.5,180.24,147.87
2016,8,5,18,0,396.0,73.0,4.3,15.0,163.0,268.63,217.37
2016,8,5,18,15,312.0,59.5,4.2,14.5,119.0,199.17,156.38
2016,8,5,18,30,228.0,46.0,4.1,14.0,75.0,139.15,103.35
2016,8,5,18,45,130.0,28.5,4.1,14.0,43.5,78.14,43.33
2016,8,5,19,0,32.0,11.0,4.1,14.0,12.0,17.21,0.0
2016,8,5,19,15,16.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,9.53,0.0
2016,8,6,5,45,158.5,25.5,3.95,13.5,43.0,20.07,6.74
2016,8,6,6,0,278.0,41.0,4.0,14.0,75.0,31.8,21.56
2016,8,6,6,15,366.0,52.5,3.95,14.0,119.5,40.98,30.46
2016,8,6,6,30,454.0,64.0,3.9,14.0,164.0,48.33,37.44
2016,8,6,6,45,227.0,55.5,3.9,14.0,105.5,39.47,29.75
2016,8,6,7,0,0.0,47.0,3.9,14.0,47.0,43.66,33.54
2016,8,6,7,15,0.0,56.0,3.9,14.0,56.0,52.06,38.95
2016,8,6,7,30,0.0,65.0,3.9,14.0,65.0,60.46,45.98
2016,8,6,7,45,0.0,70.5,3.9,14.5,70.5,65.6,50.07
2016,8,6,8,0,0.0,76.0,3.9,15.0,76.0,70.75,54.1
2016,8,6,8,15,0.0,89.5,3.95,15.0,89.5,83.38,64.45
2016,8,6,8,30,0.0,103.0,4.0,15.0,103.0,95.71,74.45
2016,8,6,8,45,0.0,116.5,4.05,15.5,116.5,108.08,84.26
2016,8,6,9,0,0.0,130.0,4.1,16.0,130.0,120.52,94.02
2016,8,6,9,15,0.5,145.5,4.1,16.0,146.5,135.08,105.61
2016,8,6,9,30,1.0,161.0,4.1,16.0,163.0,149.78,117.25
2016,8,6,9,45,3.5,178.5,4.2,16.5,182.0,167.66,131.2
2016,8,6,10,0,6.0,196.0,4.3,17.0,201.0,185.89,145.33
2016,8,6,10,15,7.5,208.5,4.3,17.0,215.0,199.15,155.67
2016,8,6,10,30,9.0,221.0,4.3,17.0,229.0,212.61,166.15
2016,8,6,10,45,11.0,243.0,4.35,17.0,253.0,235.51,184.06
2016,8,6,11,0,13.0,265.0,4.4,17.0,277.0,258.73,202.13
2016,8,6,11,15,14.0,273.5,4.4,17.0,286.5,268.67,209.73
2016,8,6,11,30,15.0,282.0,4.4,17.0,296.0,278.69,217.43
2016,8,6,11,45,16.0,294.0,4.45,17.0,309.5,292.11,227.82
2016,8,6,12,0,17.0,306.0,4.5,17.0,323.0,305.64,238.28
2016,8,6,12,15,18.0,314.0,4.5,17.0,331.5,315.38,245.8
2016,8,6,12,30,19.0,322.0,4.5,17.0,340.0,325.15,253.37
2016,8,6,12,45,21.0,330.0,4.5,17.0,350.0,335.94,261.79
2016,8,6,13,0,23.0,338.0,4.5,17.0,360.0,346.78,270.28
2016,8,6,13,15,18.5,307.0,4.5,17.0,324.5,312.49,243.87
2016,8,6,13,30,14.0,276.0,4.5,17.0,289.0,277.96,217.19
2016,8,6,13,45,13.5,266.5,4.55,17.0,278.5,268.51,210.12
2016,8,6,14,0,13.0,257.0,4.6,17.0,268.0,258.97,202.92
2016,8,6,14,15,15.5,269.0,4.7,17.0,282.0,273.76,214.95
2016,8,6,14,30,18.0,281.0,4.8,17.0,296.0,288.69,227.09
2016,8,6,14,45,22.5,282.0,4.95,17.0,300.0,294.5,232.3
2016,8,6,15,0,27.0,283.0,5.1,17.0,304.0,312.62,247.22
2016,8,6,15,15,23.5,263.0,5.2,16.5,280.5,276.84,219.89
2016,8,6,15,30,20.0,243.0,5.3,16.0,257.0,253.53,202.23
2016,8,6,15,45,41.0,246.5,5.45,16.0,272.0,287.08,230.51
2016,8,6,16,0,62.0,250.0,5.6,16.0,287.0,308.68,249.14
2016,8,6,16,15,31.0,195.0,5.7,16.0,213.5,222.82,179.61
2016,8,6,16,30,0.0,140.0,5.8,16.0,140.0,133.81,106.2
2016,8,6,16,45,5.5,142.0,5.9,16.0,144.5,140.61,112.44
2016,8,6,17,0,11.0,144.0,6.0,16.0,149.0,147.44,118.6
2016,8,6,17,15,6.5,125.5,6.05,15.5,128.5,126.21,101.25
2016,8,6,17,30,2.0,107.0,6.1,15.0,108.0,105.4,84.0
2016,8,6,17,45,252.5,83.5,6.15,14.5,140.5,222.49,183.8
2016,8,6,18,0,503.0,60.0,6.2,14.0,173.0,302.85,246.59
2016,8,6,18,15,414.5,50.0,6.2,14.0,127.0,228.83,180.09
2016,8,6,18,30,326.0,40.0,6.2,14.0,81.0,164.3,121.44
2016,8,6,18,45,192.5,26.0,6.2,14.0,47.0,90.89,47.05
2016,8,6,19,0,59.0,12.0,6.2,14.0,13.0,23.74,0.0
2016,8,6,19,15,29.5,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,9.53,0.0
2016,8,7,5,45,228.0,22.5,5.35,13.5,45.5,18.11,4.67
2016,8,7,6,0,377.0,35.0,5.4,14.0,79.0,27.66,17.93
2016,8,7,6,15,466.5,43.5,5.3,14.0,126.0,32.98,23.4
2016,8,7,6,30,556.0,52.0,5.2,14.0,173.0,38.07,28.3
2016,8,7,6,45,278.0,59.0,5.15,14.5,119.5,42.21,32.11
2016,8,7,7,0,0.0,66.0,5.1,15.0,66.0,61.19,48.97
2016,8,7,7,15,0.0,78.5,5.0,15.0,78.5,72.43,56.05
2016,8,7,7,30,0.0,91.0,4.9,15.0,91.0,83.76,65.45
2016,8,7,7,45,0.0,105.0,4.8,15.5,105.0,96.45,75.72
2016,8,7,8,0,0.0,119.0,4.7,16.0,119.0,109.21,85.89
2016,8,7,8,15,2.5,149.5,4.6,16.0,151.5,137.08,108.48
2016,8,7,8,30,5.0,180.0,4.5,16.0,184.0,165.42,131.21
2016,8,7,8,45,11.5,208.0,4.45,16.5,216.0,193.67,153.32
2016,8,7,9,0,18.0,236.0,4.4,17.0,248.0,222.9,176.0
2016,8,7,9,15,21.5,256.5,4.3,17.0,271.5,244.98,193.13
2016,8,7,9,30,25.0,277.0,4.2,17.0,295.0,267.57,210.56
2016,8,7,9,45,27.0,294.5,4.15,17.0,315.0,285.91,224.56
2016,8,7,10,0,29.0,312.0,4.1,17.0,335.0,306.44,240.2
2016,8,7,10,15,33.0,331.5,4.05,17.0,358.5,330.58,258.6
2016,8,7,10,30,37.0,351.0,4.0,17.0,382.0,355.31,277.33
2016,8,7,10,45,75.0,392.5,3.95,17.5,458.5,427.81,332.58
2016,8,7,11,0,113.0,434.0,3.9,18.0,535.0,507.8,392.09
2016,8,7,11,15,126.0,444.5,3.85,18.0,559.0,537.12,413.52
2016,8,7,11,30,139.0,455.0,3.8,18.0,583.0,567.04,435.48
2016,8,7,11,45,113.5,451.0,3.8,18.0,556.0,547.95,420.51
2016,8,7,12,0,88.0,447.0,3.8,18.0,529.0,518.88,398.4
2016,8,7,12,15,89.5,448.0,3.8,18.0,531.5,526.05,403.89
2016,8,7,12,30,91.0,449.0,3.8,18.0,534.0,532.86,409.0
2016,8,7,12,45,116.0,452.5,3.85,18.5,559.5,575.85,440.7
2016,8,7,13,0,141.0,456.0,3.9,19.0,585.0,608.99,464.88
2016,8,7,13,15,233.5,433.0,3.95,19.0,643.0,681.91,521.11
2016,8,7,13,30,326.0,410.0,4.0,19.0,701.0,766.3,584.28
2016,8,7,13,45,286.0,409.0,4.1,19.0,659.5,727.28,555.77
2016,8,7,14,0,246.0,408.0,4.2,19.0,618.0,687.26,526.98
2016,8,7,14,15,588.5,250.5,4.3,18.5,729.5,873.21,673.67
2016,8,7,14,30,931.0,93.0,4.4,18.0,841.0,1016.05,776.57
2016,8,7,14,45,922.0,91.5,4.5,18.0,805.0,990.15,759.82
2016,8,7,15,0,913.0,90.0,4.6,18.0,769.0,961.11,742.07
2016,8,7,15,15,901.5,88.5,4.6,18.0,727.0,926.84,719.71
2016,8,7,15,30,890.0,87.0,4.6,18.0,685.0,889.98,695.39
2016,8,7,15,45,873.0,85.5,4.65,18.0,638.5,846.06,666.12
2016,8,7,16,0,856.0,84.0,4.7,18.0,592.0,800.41,635.21
2016,8,7,16,15,835.5,81.0,4.65,17.5,542.0,754.43,604.22
2016,8,7,16,30,815.0,78.0,4.6,17.0,492.0,701.59,567.48
2016,8,7,16,45,785.0,75.5,4.55,17.0,439.5,642.18,523.89
2016,8,7,17,0,755.0,73.0,4.5,17.0,387.0,583.32,477.89
2016,8,7,17,15,716.5,68.5,4.45,16.5,333.5,518.03,426.07
2016,8,7,17,30,678.0,64.0,4.4,16.0,280.0,454.89,374.1
2016,8,7,17,45,618.5,58.5,4.35,16.0,228.0,385.26,314.35
2016,8,7,18,0,559.0,53.0,4.3,16.0,176.0,318.76,255.55
2016,8,7,18,15,469.5,44.5,4.2,15.5,129.0,243.18,188.94
2016,8,7,18,30,380.0,36.0,4.1,15.0,82.0,177.24,129.23
2016,8,7,18,45,229.5,23.5,4.1,15.0,47.5,97.76,45.7
2016,8,7,19,0,79.0,11.0,4.1,15.0,13.0,26.83,0.0
2016,8,7,19,15,39.5,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,185.0,16.5,4.15,13.5,38.0,12.62,0.83
2016,8,8,6,0,370.0,33.0,4.3,14.0,76.0,25.9,16.37
2016,8,8,6,15,458.5,41.5,4.2,14.0,122.0,31.31,21.92
2016,8,8,6,30,547.0,50.0,4.1,14.0,168.0,36.47,26.88
2016,8,8,6,45,273.5,67.5,4.0,14.5,126.5,48.53,37.75
2016,8,8,7,0,0.0,85.0,3.9,15.0,85.0,76.78,62.78
2016,8,8,7,15,0.0,101.5,3.8,15.5,101.5,91.36,71.87
2016,8,8,7,30,0.0,118.0,3.7,16.0,118.0,106.31,84.01
2016,8,8,7,45,0.0,128.5,3.65,16.5,128.5,116.38,91.91
2016,8,8,8,0,0.0,139.0,3.6,17.0,139.0,126.39,99.64
2016,8,8,8,15,5.0,166.5,3.55,17.0,169.5,152.34,120.33
2016,8,8,8,30,10.0,194.0,3.5,17.0,200.0,179.11,141.5
2016,8,8,8,45,25.0,231.5,3.5,17.5,248.0,219.21,172.75
2016,8,8,9,0,40.0,269.0,3.5,18.0,296.0,257.92,202.57
2016,8,8,9,15,42.5,288.5,3.55,18.0,319.0,280.72,220.12
2016,8,8,9,30,45.0,308.0,3.6,18.0,342.0,303.95,237.92
2016,8,8,9,45,64.5,338.5,3.7,18.0,389.5,347.59,271.6
2016,8,8,10,0,84.0,369.0,3.8,18.0,437.0,393.6,306.79
2016,8,8,10,15,105.5,390.5,3.9,18.0,478.5,435.06,338.37
2016,8,8,10,30,127.0,412.0,4.0,18.0,520.0,480.49,372.71
2016,8,8,10,45,225.0,411.0,4.15,18.5,608.5,565.73,437.74
2016,8,8,11,0,323.0,410.0,4.3,19.0,697.0,661.47,509.09
2016,8,8,11,15,628.5,256.5,4.45,19.0,827.0,797.88,616.49
2016,8,8,11,30,934.0,103.0,4.6,19.0,957.0,934.67,715.04
2016,8,8,11,45,934.5,104.0,4.8,19.0,964.5,963.33,735.27
2016,8,8,12,0,935.0,105.0,5.0,19.0,972.0,988.76,754.09
2016,8,8,12,15,935.5,105.0,5.15,19.0,972.5,1009.85,769.62
2016,8,8,12,30,936.0,105.0,5.3,19.0,973.0,1027.5,782.92
2016,8,8,12,45,936.0,104.0,5.5,19.0,966.0,1040.09,793.25
2016,8,8,13,0,936.0,103.0,5.7,19.0,959.0,1049.06,801.2
2016,8,8,13,15,933.0,102.5,5.8,18.5,944.0,1051.86,805.87
2016,8,8,13,30,930.0,102.0,5.9,18.0,929.0,1050.95,808.12
2016,8,8,13,45,927.0,100.5,6.0,18.0,907.0,1045.27,805.59
2016,8,8,14,0,924.0,99.0,6.1,18.0,885.0,1035.91,800.61
2016,8,8,14,15,917.0,98.0,6.1,18.0,855.5,1019.54,790.13
2016,8,8,14,30,910.0,97.0,6.1,18.0,826.0,999.75,777.34
2016,8,8,14,45,901.5,95.0,6.2,18.0,790.0,974.12,761.03
2016,8,8,15,0,893.0,93.0,6.3,18.0,754.0,945.4,742.46
2016,8,8,15,15,881.0,91.0,6.3,17.5,713.0,910.59,720.23
2016,8,8,15,30,869.0,89.0,6.3,17.0,672.0,873.26,695.95
2016,8,8,15,45,853.5,87.0,6.3,17.0,626.0,830.68,666.18
2016,8,8,16,0,838.0,85.0,6.3,17.0,580.0,786.3,634.79
2016,8,8,16,15,817.0,82.0,6.2,17.0,530.5,740.62,601.7
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,688.12,562.96
2016,8,8,16,45,770.0,75.0,6.05,17.0,429.5,630.49,519.76
2016,8,8,17,0,744.0,71.0,6.0,17.0,378.0,573.13,473.98
2016,8,8,17,15,705.0,66.5,5.9,16.5,325.5,508.08,421.29
2016,8,8,17,30,666.0,62.0,5.8,16.0,273.0,445.29,368.67
2016,8,8,17,45,613.5,55.5,5.75,15.5,222.5,378.46,311.01
2016,8,8,18,0,561.0,49.0,5.7,15.0,172.0,314.23,253.71
2016,8,8,18,15,472.0,41.0,5.6,14.5,125.5,239.51,186.92
2016,8,8,18,30,383.0,33.0,5.5,14.0,79.0,174.48,127.06
2016,8,8,18,45,235.5,21.5,5.4,14.0,45.5,96.22,39.11
2016,8,8,19,0,88.0,10.0,5.3,14.0,12.0,27.6,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,31.5,19.0,3.65,13.5,22.5,16.8,1.83
2016,8,9,6,0,63.0,38.0,3.7,14.0,45.0,32.36,21.75
2016,8,9,6,15,85.0,58.5,3.45,14.0,73.5,48.56,37.0
2016,8,9,6,30,107.0,79.0,3.2,14.0,102.0,64.33,51.53
2016,8,9,6,45,118.0,100.5,3.0,14.5,132.5,80.32,65.91
2016,8,9,7,0,129.0,122.0,2.8,15.0,163.0,95.84,79.54
2016,8,9,7,15,139.5,143.5,2.5,15.0,195.0,117.45,90.83
2016,8,9,7,30,150.0,165.0,2.2,15.0,227.0,146.78,111.67
2016,8,9,7,45,140.0,189.0,1.9,15.5,252.5,176.33,135.14
2016,8,9,8,0,130.0,213.0,1.6,16.0,278.0,205.05,158.48
2016,8,9,8,15,474.5,150.5,1.4,16.5,423.5,252.66,186.29
2016,8,9,8,30,819.0,88.0,1.2,17.0,569.0,346.66,255.46
2016,8,9,8,45,838.0,89.0,1.0,17.5,615.0,407.47,305.94
2016,8,9,9,0,857.0,90.0,0.8,18.0,661.0,465.19,352.08
2016,8,9,9,15,869.0,92.0,0.8,18.0,702.5,521.0,396.73
2016,8,9,9,30,881.0,94.0,0.8,18.0,744.0,576.53,439.62
2016,8,9,9,45,893.0,94.5,0.8,18.5,780.0,630.14,478.85
2016,8,9,10,0,905.0,95.0,0.8,19.0,816.0,682.92,516.1
2016,8,9,10,15,911.5,96.0,0.95,19.0,845.5,731.24,551.47
2016,8,9,10,30,918.0,97.0,1.1,19.0,875.0,777.76,583.63
2016,8,9,10,45,923.5,97.5,1.25,19.5,898.0,820.98,612.24
2016,8,9,11,0,929.0,98.0,1.4,20.0,921.0,861.9,639.1
2016,8,9,11,15,932.0,98.5,1.6,20.0,936.5,898.17,664.59
2016,8,9,11,30,935.0,99.0,1.8,20.0,952.0,931.6,688.2
2016,8,9,11,45,936.5,99.5,2.0,20.0,959.5,960.68,708.95
2016,8,9,12,0,938.0,100.0,2.2,20.0,967.0,986.55,727.66
2016,8,9,12,15,938.0,100.0,2.35,20.0,967.0,1007.16,742.44
2016,8,9,12,30,938.0,100.0,2.5,20.0,967.0,1024.3,755.07
2016,8,9,12,45,934.0,101.5,2.7,20.0,959.0,1035.47,764.45
2016,8,9,13,0,930.0,103.0,2.9,20.0,951.0,1042.99,771.53
2016,8,9,13,15,927.0,102.5,3.0,20.0,936.0,1045.73,774.64
2016,8,9,13,30,924.0,102.0,3.1,20.0,921.0,1044.77,775.48
2016,8,9,13,45,630.0,242.0,3.25,20.0,794.5,912.42,688.23
2016,8,9,14,0,336.0,382.0,3.4,20.0,668.0,749.65,568.44
2016,8,9,14,15,282.5,380.0,3.45,20.0,614.5,693.64,529.27
2016,8,9,14,30,229.0,378.0,3.5,20.0,561.0,624.26,479.28
2016,8,9,14,45,206.0,362.0,3.6,20.0,521.0,582.81,449.99
2016,8,9,15,0,183.0,346.0,3.7,20.0,481.0,541.32,420.11
2016,8,9,15,15,517.5,220.0,3.7,19.5,572.0,729.43,570.48
2016,8,9,15,30,852.0,94.0,3.7,19.0,663.0,863.48,670.5
2016,8,9,15,45,569.0,169.5,3.7,19.0,538.5,692.25,546.43
2016,8,9,16,0,286.0,245.0,3.7,19.0,414.0,509.09,404.36
2016,8,9,16,15,529.5,165.0,3.65,18.5,443.0,609.3,488.74
2016,8,9,16,30,773.0,85.0,3.6,18.0,472.0,677.56,544.58
2016,8,9,16,45,740.5,82.0,3.55,18.0,420.5,617.53,499.84
2016,8,9,17,0,708.0,79.0,3.5,18.0,369.0,560.74,455.65
2016,8,9,17,15,667.5,73.5,3.55,17.5,317.0,495.4,404.49
2016,8,9,17,30,627.0,68.0,3.6,17.0,265.0,432.62,353.41
