Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,45,560.0,62.5,3.65,17.0,214.0,359.85,291.78
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,293.15,233.47
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,218.54,168.44
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,153.99,110.46
2016,8,9,18,45,154.0,18.5,3.7,15.5,36.0,70.67,21.71
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,17.0,3.05,13.5,34.0,13.21,0.0
2016,8,10,6,0,308.0,34.0,3.1,14.0,68.0,27.06,17.18
2016,8,10,6,15,400.0,44.0,3.0,14.0,113.0,33.73,24.0
2016,8,10,6,30,492.0,54.0,2.9,14.0,158.0,40.06,30.05
2016,8,10,6,45,550.5,61.0,2.8,14.5,207.5,43.46,33.24
2016,8,10,7,0,609.0,68.0,2.7,15.0,257.0,46.7,36.12
2016,8,10,7,15,471.0,106.0,2.55,15.0,268.5,90.2,61.29
2016,8,10,7,30,333.0,144.0,2.4,15.0,280.0,143.36,101.52
2016,8,10,7,45,543.0,116.0,2.25,15.5,371.5,171.64,113.85
2016,8,10,8,0,753.0,88.0,2.1,16.0,463.0,231.76,156.54
2016,8,10,8,15,775.5,91.5,2.05,16.0,512.0,287.57,205.95
2016,8,10,8,30,798.0,95.0,2.0,16.0,561.0,345.43,257.12
2016,8,10,8,45,532.0,193.0,1.95,16.5,514.5,371.97,285.83
2016,8,10,9,0,266.0,291.0,1.9,17.0,468.0,372.13,289.22
2016,8,10,9,15,564.0,197.0,1.9,17.0,602.5,457.77,356.43
2016,8,10,9,30,862.0,103.0,1.9,17.0,737.0,573.92,446.78
2016,8,10,9,45,870.0,106.0,1.95,17.5,772.5,626.58,486.45
2016,8,10,10,0,878.0,109.0,2.0,18.0,808.0,678.09,524.51
2016,8,10,10,15,886.0,110.0,2.1,18.0,837.5,726.39,560.64
2016,8,10,10,30,894.0,111.0,2.2,18.0,867.0,773.07,593.1
2016,8,10,10,45,901.0,111.5,2.3,18.5,890.5,816.65,621.96
2016,8,10,11,0,908.0,112.0,2.4,19.0,914.0,858.1,649.08
2016,8,10,11,15,911.5,112.5,2.45,19.0,930.0,894.23,673.21
2016,8,10,11,30,915.0,113.0,2.5,19.0,946.0,927.6,695.45
2016,8,10,11,45,918.0,113.0,2.65,19.0,954.0,957.13,715.98
2016,8,10,12,0,921.0,113.0,2.8,19.0,962.0,983.6,734.53
2016,8,10,12,15,921.0,113.0,2.9,19.0,962.5,1003.99,748.69
2016,8,10,12,30,921.0,113.0,3.0,19.0,963.0,1020.96,760.72
2016,8,10,12,45,918.0,113.5,3.15,19.0,954.5,1031.98,769.37
2016,8,10,13,0,915.0,114.0,3.3,19.0,946.0,1039.39,775.79
2016,8,10,13,15,911.5,113.5,3.45,19.0,931.0,1041.63,778.89
2016,8,10,13,30,908.0,113.0,3.6,19.0,916.0,1040.23,779.7
2016,8,10,13,45,904.0,111.0,3.75,19.0,893.5,1033.11,776.78
2016,8,10,14,0,900.0,109.0,3.9,19.0,871.0,1022.38,771.53
2016,8,10,14,15,893.0,107.5,4.0,18.5,841.5,1005.71,763.42
2016,8,10,14,30,886.0,106.0,4.1,18.0,812.0,985.69,753.04
2016,8,10,14,45,877.5,104.0,4.2,18.0,776.5,960.47,737.61
2016,8,10,15,0,869.0,102.0,4.3,18.0,741.0,932.24,720.03
2016,8,10,15,15,627.5,182.0,4.25,17.5,630.0,793.11,623.27
2016,8,10,15,30,386.0,262.0,4.2,17.0,519.0,632.85,502.02
2016,8,10,15,45,276.5,260.0,4.2,17.0,437.5,526.84,421.03
2016,8,10,16,0,167.0,258.0,4.2,17.0,356.0,415.53,333.64
2016,8,10,16,15,107.0,227.5,4.1,16.5,288.5,329.95,266.41
2016,8,10,16,30,47.0,197.0,4.0,16.0,221.0,238.35,192.62
2016,8,10,16,45,23.5,151.0,3.95,16.0,163.0,162.88,131.07
2016,8,10,17,0,0.0,105.0,3.9,16.0,105.0,99.93,78.66
2016,8,10,17,15,0.0,90.0,3.8,15.5,90.0,85.4,66.85
2016,8,10,17,30,0.0,75.0,3.7,15.0,75.0,70.86,54.77
2016,8,10,17,45,257.5,63.5,3.65,15.0,118.0,209.09,171.52
2016,8,10,18,0,515.0,52.0,3.6,15.0,161.0,296.33,237.81
2016,8,10,18,15,423.0,42.5,3.5,14.5,115.5,221.5,171.4
2016,8,10,18,30,331.0,33.0,3.4,14.0,70.0,156.83,112.18
2016,8,10,18,45,165.5,16.5,3.3,14.0,35.0,70.46,14.02
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,129.5,17.0,2.0,13.5,31.5,13.3,0.0
2016,8,11,6,0,259.0,34.0,2.2,14.0,63.0,26.4,16.53
2016,8,11,6,15,347.5,46.5,2.25,14.0,106.5,36.12,26.07
2016,8,11,6,30,436.0,59.0,2.3,14.0,150.0,44.57,34.04
2016,8,11,6,45,486.5,69.5,2.4,14.5,197.5,50.71,39.68
2016,8,11,7,0,537.0,80.0,2.5,15.0,245.0,56.47,44.79
2016,8,11,7,15,268.5,82.0,2.45,15.0,164.5,65.85,45.07
2016,8,11,7,30,0.0,84.0,2.4,15.0,84.0,77.65,60.32
2016,8,11,7,45,0.0,96.5,2.35,15.5,96.5,89.01,69.49
2016,8,11,8,0,0.0,109.0,2.3,16.0,109.0,100.43,78.57
2016,8,11,8,15,4.0,147.5,2.25,16.0,150.0,135.69,107.14
2016,8,11,8,30,8.0,186.0,2.2,16.0,191.0,171.52,135.75
2016,8,11,8,45,14.0,212.0,2.2,16.5,221.5,198.07,156.27
2016,8,11,9,0,20.0,238.0,2.2,17.0,252.0,225.52,177.32
2016,8,11,9,15,24.5,260.5,2.2,17.0,278.0,250.03,196.2
2016,8,11,9,30,29.0,283.0,2.2,17.0,304.0,273.46,214.13
2016,8,11,9,45,32.5,303.0,2.2,17.5,328.0,297.1,231.64
2016,8,11,10,0,36.0,323.0,2.2,18.0,352.0,321.31,249.39
2016,8,11,10,15,104.0,367.0,2.2,18.0,454.0,413.0,319.74
2016,8,11,10,30,172.0,411.0,2.2,18.0,556.0,513.59,394.76
2016,8,11,10,45,266.5,402.0,2.25,18.5,634.0,593.37,453.56
2016,8,11,11,0,361.0,393.0,2.3,19.0,712.0,677.38,514.34
2016,8,11,11,15,626.5,260.5,2.35,19.0,825.5,800.54,607.63
2016,8,11,11,30,892.0,128.0,2.4,19.0,939.0,921.75,691.61
2016,8,11,11,45,894.0,129.0,2.45,19.0,947.0,950.85,710.08
2016,8,11,12,0,896.0,130.0,2.5,19.0,955.0,976.94,727.46
2016,8,11,12,15,686.5,250.0,2.55,19.0,882.5,929.46,695.89
2016,8,11,12,30,477.0,370.0,2.6,19.0,810.0,858.87,642.46
2016,8,11,12,45,410.0,394.0,2.7,19.5,769.5,826.98,619.07
2016,8,11,13,0,343.0,418.0,2.8,20.0,729.0,783.74,587.42
2016,8,11,13,15,346.0,409.0,2.85,19.5,718.5,782.69,589.06
2016,8,11,13,30,349.0,400.0,2.9,19.0,708.0,779.89,589.23
2016,8,11,13,45,214.0,396.0,3.0,19.0,584.0,629.27,480.26
2016,8,11,14,0,79.0,392.0,3.1,19.0,460.0,478.02,367.08
2016,8,11,14,15,78.5,377.5,3.15,19.0,442.5,463.17,357.44
2016,8,11,14,30,78.0,363.0,3.2,19.0,425.0,447.9,346.81
2016,8,11,14,45,67.0,339.0,3.25,19.0,390.5,411.78,320.12
2016,8,11,15,0,56.0,315.0,3.3,19.0,356.0,375.69,293.24
2016,8,11,15,15,53.5,295.5,3.3,18.5,333.0,352.46,276.72
2016,8,11,15,30,51.0,276.0,3.3,18.0,310.0,329.1,259.87
2016,8,11,15,45,41.5,249.5,3.35,18.0,276.0,291.9,231.32
2016,8,11,16,0,32.0,223.0,3.4,18.0,242.0,255.12,202.77
2016,8,11,16,15,16.0,183.0,3.4,17.5,192.5,190.08,151.22
2016,8,11,16,30,0.0,143.0,3.4,17.0,143.0,137.29,108.54
2016,8,11,16,45,0.0,128.0,3.4,17.0,128.0,122.78,97.03
2016,8,11,17,0,0.0,113.0,3.4,17.0,113.0,108.29,85.33
2016,8,11,17,15,0.0,96.5,3.35,16.5,96.5,92.23,72.3
2016,8,11,17,30,0.0,80.0,3.3,16.0,80.0,76.15,59.0
2016,8,11,17,45,240.5,67.5,3.3,15.5,117.5,205.57,168.01
2016,8,11,18,0,481.0,55.0,3.3,15.0,155.0,284.31,227.81
2016,8,11,18,15,389.5,44.0,3.15,14.5,110.0,209.98,162.04
2016,8,11,18,30,298.0,33.0,3.0,14.0,65.0,145.88,103.27
2016,8,11,18,45,149.0,16.5,2.9,14.0,32.5,65.39,3.09
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,160.0,16.0,1.9,13.5,33.0,12.48,0.0
2016,8,12,6,0,320.0,32.0,2.0,14.0,66.0,25.45,15.61
2016,8,12,6,15,413.0,42.0,1.95,14.0,111.0,32.2,22.61
2016,8,12,6,30,506.0,52.0,1.9,14.0,156.0,38.61,28.74
2016,8,12,6,45,568.5,58.5,1.85,14.5,207.0,41.68,31.65
2016,8,12,7,0,631.0,65.0,1.8,15.0,258.0,44.63,34.29
2016,8,12,7,15,325.5,104.5,1.8,15.0,205.0,83.81,59.28
2016,8,12,7,30,20.0,144.0,1.8,15.0,152.0,128.56,101.98
2016,8,12,7,45,52.0,174.5,1.8,15.5,199.5,156.36,122.75
2016,8,12,8,0,84.0,205.0,1.8,16.0,247.0,193.07,150.82
2016,8,12,8,15,177.5,224.0,1.8,16.0,324.0,238.26,184.29
2016,8,12,8,30,271.0,243.0,1.8,16.0,401.0,295.2,228.18
2016,8,12,8,45,169.0,263.5,1.85,16.5,365.0,295.31,230.56
2016,8,12,9,0,67.0,284.0,1.9,17.0,329.0,282.61,221.33
2016,8,12,9,15,77.5,308.0,1.9,17.0,363.0,315.03,246.37
2016,8,12,9,30,88.0,332.0,1.9,17.0,397.0,348.81,272.05
2016,8,12,9,45,117.5,355.5,1.95,17.5,446.5,394.63,306.36
2016,8,12,10,0,147.0,379.0,2.0,18.0,496.0,444.51,343.23
2016,8,12,10,15,147.5,394.5,2.1,18.0,515.5,469.86,361.82
2016,8,12,10,30,148.0,410.0,2.2,18.0,535.0,495.1,380.34
2016,8,12,10,45,136.0,420.5,2.3,18.5,537.5,505.8,387.1
2016,8,12,11,0,124.0,431.0,2.4,19.0,540.0,515.29,392.96
2016,8,12,11,15,133.0,440.5,2.5,19.0,559.0,540.65,411.68
2016,8,12,11,30,142.0,450.0,2.6,19.0,578.0,566.29,430.45
2016,8,12,11,45,132.0,452.0,2.75,19.0,572.5,567.32,431.14
2016,8,12,12,0,122.0,454.0,2.9,19.0,567.0,567.27,431.19
2016,8,12,12,15,151.0,456.5,2.95,19.0,596.0,604.13,458.87
2016,8,12,12,30,180.0,459.0,3.0,19.0,625.0,641.4,486.5
2016,8,12,12,45,175.0,455.0,3.15,19.0,615.0,638.37,484.7
2016,8,12,13,0,170.0,451.0,3.3,19.0,605.0,634.29,482.41
2016,8,12,13,15,176.0,442.5,3.35,19.0,599.5,635.53,484.1
2016,8,12,13,30,182.0,434.0,3.4,19.0,594.0,635.81,485.14
2016,8,12,13,45,169.5,422.0,3.45,19.0,568.0,612.79,468.86
2016,8,12,14,0,157.0,410.0,3.5,19.0,542.0,588.93,452.04
2016,8,12,14,15,139.0,393.0,3.5,19.0,506.5,553.56,426.43
2016,8,12,14,30,121.0,376.0,3.5,19.0,471.0,517.81,400.39
2016,8,12,14,45,108.5,355.0,3.5,19.0,438.0,469.28,364.93
2016,8,12,15,0,96.0,334.0,3.5,19.0,405.0,434.29,339.17
2016,8,12,15,15,109.0,316.5,3.45,19.0,392.0,426.45,334.59
2016,8,12,15,30,122.0,299.0,3.4,19.0,379.0,430.11,338.52
2016,8,12,15,45,113.5,276.0,3.4,19.0,346.5,395.04,312.35
2016,8,12,16,0,105.0,253.0,3.4,19.0,314.0,348.4,277.12
2016,8,12,16,15,80.5,225.5,3.3,18.5,269.5,296.66,237.2
2016,8,12,16,30,56.0,198.0,3.2,18.0,225.0,246.56,197.82
2016,8,12,16,45,31.0,166.0,3.15,18.0,181.0,192.79,154.45
2016,8,12,17,0,6.0,134.0,3.1,18.0,137.0,134.45,106.62
2016,8,12,17,15,3.0,115.5,3.05,17.5,117.0,114.34,90.42
2016,8,12,17,30,0.0,97.0,3.0,17.0,97.0,94.49,74.09
2016,8,12,17,45,252.0,74.5,2.95,17.0,125.5,219.36,178.06
2016,8,12,18,0,504.0,52.0,2.9,17.0,154.0,290.02,229.95
2016,8,12,18,15,408.0,42.0,2.85,16.5,109.0,214.01,163.27
2016,8,12,18,30,312.0,32.0,2.8,16.0,64.0,148.72,103.15
2016,8,12,18,45,156.0,16.0,2.8,16.0,32.0,65.75,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.0,2.3,13.5,31.0,12.56,0.0
2016,8,13,6,0,294.0,32.0,2.4,14.0,62.0,25.57,15.56
2016,8,13,6,15,388.0,42.0,2.35,14.5,106.0,32.3,22.61
2016,8,13,6,30,482.0,52.0,2.3,15.0,150.0,38.7,28.67
2016,8,13,6,45,545.0,59.0,2.25,15.5,200.0,42.17,31.93
2016,8,13,7,0,608.0,66.0,2.2,16.0,250.0,45.48,34.88
2016,8,13,7,15,312.5,104.0,2.15,16.0,199.5,82.76,58.6
2016,8,13,7,30,17.0,142.0,2.1,16.0,149.0,126.64,100.18
2016,8,13,7,45,16.5,157.5,2.1,16.5,165.5,142.38,112.49
2016,8,13,8,0,16.0,173.0,2.1,17.0,182.0,158.04,124.72
2016,8,13,8,15,17.5,189.5,2.0,17.0,199.5,175.02,138.05
2016,8,13,8,30,19.0,206.0,1.9,17.0,217.0,192.22,151.44
2016,8,13,8,45,20.0,222.5,1.85,17.5,235.5,209.44,164.46
2016,8,13,9,0,21.0,239.0,1.8,18.0,254.0,226.83,177.44
2016,8,13,9,15,31.5,269.5,1.85,18.0,292.5,259.14,202.34
2016,8,13,9,30,42.0,300.0,1.9,18.0,331.0,295.67,230.28
2016,8,13,9,45,35.5,304.0,2.0,18.5,331.5,299.97,232.76
2016,8,13,10,0,29.0,308.0,2.1,19.0,332.0,303.41,234.63
2016,8,13,10,15,46.5,343.5,2.2,19.0,382.5,351.67,271.41
2016,8,13,10,30,64.0,379.0,2.3,19.0,433.0,402.1,309.25
2016,8,13,10,45,77.0,398.5,2.45,19.5,465.5,436.0,333.93
2016,8,13,11,0,90.0,418.0,2.6,20.0,498.0,471.06,359.32
2016,8,13,11,15,92.5,427.5,2.7,20.0,510.5,488.51,372.01
2016,8,13,11,30,95.0,437.0,2.8,20.0,523.0,505.94,384.77
2016,8,13,11,45,94.5,440.5,2.95,20.0,527.0,514.62,391.26
2016,8,13,12,0,94.0,444.0,3.1,20.0,531.0,522.92,397.54
2016,8,13,12,15,91.5,442.5,3.25,20.0,527.0,523.84,398.47
2016,8,13,12,30,89.0,441.0,3.4,20.0,523.0,524.2,399.05
2016,8,13,12,45,68.5,418.5,3.55,20.5,481.0,484.46,369.07
2016,8,13,13,0,48.0,396.0,3.7,21.0,439.0,443.55,338.16
2016,8,13,13,15,53.0,395.5,3.8,20.5,442.5,450.41,344.61
2016,8,13,13,30,58.0,395.0,3.9,20.0,446.0,457.08,350.81
2016,8,13,13,45,68.0,392.0,4.05,20.0,450.5,465.86,358.29
2016,8,13,14,0,78.0,389.0,4.2,20.0,455.0,474.31,365.56
2016,8,13,14,15,90.5,379.5,4.25,20.0,453.5,477.7,369.17
2016,8,13,14,30,103.0,370.0,4.3,20.0,452.0,480.4,372.38
2016,8,13,14,45,124.5,355.5,4.35,20.0,449.5,498.86,387.69
2016,8,13,15,0,146.0,341.0,4.4,20.0,447.0,502.23,391.84
2016,8,13,15,15,103.0,310.0,4.4,20.0,382.5,413.96,324.73
2016,8,13,15,30,60.0,279.0,4.4,20.0,318.0,340.84,268.12
2016,8,13,15,45,60.0,259.0,4.4,20.0,296.0,318.68,251.83
2016,8,13,16,0,60.0,239.0,4.4,20.0,274.0,296.29,235.07
2016,8,13,16,15,47.5,213.0,4.4,19.5,239.5,257.21,204.93
2016,8,13,16,30,35.0,187.0,4.4,19.0,205.0,218.9,174.94
2016,8,13,16,45,23.5,162.0,4.4,19.0,173.5,175.09,139.69
2016,8,13,17,0,12.0,137.0,4.4,19.0,142.0,141.67,112.47
2016,8,13,17,15,6.5,118.5,4.4,18.5,121.0,119.84,94.78
2016,8,13,17,30,1.0,100.0,4.4,18.0,100.0,98.53,77.22
2016,8,13,17,45,245.5,75.5,4.4,17.5,124.5,217.24,176.23
2016,8,13,18,0,490.0,51.0,4.4,17.0,149.0,282.12,224.25
2016,8,13,18,15,392.5,41.0,4.3,16.5,104.5,206.52,157.54
2016,8,13,18,30,295.0,31.0,4.2,16.0,60.0,141.88,97.03
2016,8,13,18,45,147.5,15.5,4.1,16.0,30.0,62.18,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,15.5,2.5,13.5,30.5,12.19,0.0
2016,8,14,6,0,304.0,31.0,2.6,14.0,61.0,24.76,14.72
2016,8,14,6,15,400.0,41.0,2.6,14.0,105.5,31.54,21.96
2016,8,14,6,30,496.0,51.0,2.6,14.0,150.0,37.98,28.14
2016,8,14,6,45,557.0,58.0,2.6,14.5,200.5,41.49,31.45
2016,8,14,7,0,618.0,65.0,2.6,15.0,251.0,44.83,34.45
2016,8,14,7,15,309.0,79.0,2.6,15.5,172.0,64.04,43.17
2016,8,14,7,30,0.0,93.0,2.6,16.0,93.0,85.28,66.49
2016,8,14,7,45,0.0,105.5,2.65,16.5,105.5,96.72,75.66
2016,8,14,8,0,0.0,118.0,2.7,17.0,118.0,108.22,84.74
2016,8,14,8,15,10.0,163.0,2.7,17.0,168.5,150.56,118.76
2016,8,14,8,30,20.0,208.0,2.7,17.0,219.0,194.22,153.4
2016,8,14,8,45,21.0,224.5,2.7,17.5,237.0,211.54,166.53
2016,8,14,9,0,22.0,241.0,2.7,18.0,255.0,229.02,179.69
2016,8,14,9,15,19.0,244.5,2.65,18.0,257.5,233.17,182.58
2016,8,14,9,30,16.0,248.0,2.6,18.0,260.0,236.8,185.05
2016,8,14,9,45,26.5,284.5,2.6,18.5,305.0,277.24,215.95
2016,8,14,10,0,37.0,321.0,2.6,19.0,350.0,320.48,248.44
2016,8,14,10,15,51.0,350.0,2.6,19.0,392.0,360.9,278.96
2016,8,14,10,30,65.0,379.0,2.6,19.0,434.0,403.0,310.46
2016,8,14,10,45,68.0,392.5,2.6,19.5,451.0,423.5,324.76
2016,8,14,11,0,71.0,406.0,2.6,20.0,468.0,444.24,339.2
2016,8,14,11,15,66.5,409.5,2.6,20.0,469.0,449.1,342.37
2016,8,14,11,30,62.0,413.0,2.6,20.0,470.0,453.42,345.23
2016,8,14,11,45,73.0,425.5,2.65,20.0,492.5,480.33,365.25
2016,8,14,12,0,84.0,438.0,2.7,20.0,515.0,507.76,385.48
2016,8,14,12,15,126.0,447.5,2.75,20.0,563.0,571.66,432.96
2016,8,14,12,30,168.0,457.0,2.8,20.0,611.0,628.26,474.54
2016,8,14,12,45,122.0,441.0,2.9,20.0,552.5,572.07,433.18
2016,8,14,13,0,76.0,425.0,3.0,20.0,494.0,502.01,381.78
2016,8,14,13,15,91.0,424.5,3.1,20.0,505.5,519.37,395.85
2016,8,14,13,30,106.0,424.0,3.2,20.0,517.0,536.46,409.33
2016,8,14,13,45,106.5,412.0,3.35,20.0,504.0,526.21,402.63
2016,8,14,14,0,107.0,400.0,3.5,20.0,491.0,515.38,395.62
2016,8,14,14,15,87.0,376.0,3.6,19.5,448.0,470.69,363.47
2016,8,14,14,30,67.0,352.0,3.7,19.0,405.0,425.94,330.84
2016,8,14,14,45,75.0,339.5,3.85,19.0,396.5,420.73,328.21
2016,8,14,15,0,83.0,327.0,4.0,19.0,388.0,414.9,324.97
2016,8,14,15,15,94.0,310.0,4.1,19.0,375.0,406.07,319.54
2016,8,14,15,30,105.0,293.0,4.2,19.0,362.0,396.28,313.36
2016,8,14,15,45,97.0,270.0,4.3,19.0,330.5,362.6,288.07
2016,8,14,16,0,89.0,247.0,4.4,19.0,299.0,329.08,262.64
2016,8,14,16,15,67.0,219.0,4.4,18.5,255.5,279.31,223.9
2016,8,14,16,30,45.0,191.0,4.4,18.0,212.0,231.01,185.67
2016,8,14,16,45,31.0,165.0,4.45,17.5,179.0,192.14,154.66
2016,8,14,17,0,17.0,139.0,4.5,17.0,146.0,147.19,118.05
2016,8,14,17,15,11.0,119.5,4.45,16.5,124.0,123.77,98.9
2016,8,14,17,30,5.0,100.0,4.4,16.0,102.0,100.89,79.85
2016,8,14,17,45,221.5,78.0,4.35,16.0,122.0,199.9,162.77
2016,8,14,18,0,438.0,56.0,4.3,16.0,142.0,264.69,210.93
2016,8,14,18,15,339.0,44.0,4.15,15.5,98.5,189.33,144.56
2016,8,14,18,30,240.0,32.0,4.0,15.0,55.0,124.87,84.03
2016,8,14,18,45,120.0,16.0,3.85,15.0,27.5,53.87,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,167.5,15.0,2.7,12.5,31.5,11.82,0.0
2016,8,15,6,0,335.0,30.0,2.8,13.0,63.0,23.97,13.96
2016,8,15,6,15,435.0,39.0,2.7,13.0,109.0,29.9,20.59
2016,8,15,6,30,535.0,48.0,2.6,13.0,155.0,35.57,26.09
2016,8,15,6,45,267.5,60.0,2.55,13.5,113.5,43.41,33.3
2016,8,15,7,0,0.0,72.0,2.5,14.0,72.0,65.91,53.37
2016,8,15,7,15,0.0,87.0,2.45,14.5,87.0,79.23,61.93
2016,8,15,7,30,0.0,102.0,2.4,15.0,102.0,92.81,73.07
2016,8,15,7,45,0.0,119.5,2.4,15.5,119.5,108.6,85.84
2016,8,15,8,0,0.0,137.0,2.4,16.0,137.0,124.52,98.5
2016,8,15,8,15,0.0,147.0,2.4,16.0,147.0,134.11,106.01
2016,8,15,8,30,0.0,157.0,2.4,16.0,157.0,143.67,113.45
2016,8,15,8,45,13.0,201.5,2.4,16.5,210.5,188.52,148.88
2016,8,15,9,0,26.0,246.0,2.4,17.0,264.0,235.15,185.15
2016,8,15,9,15,20.0,243.5,2.4,17.0,257.5,232.8,182.86
2016,8,15,9,30,14.0,241.0,2.4,17.0,251.0,229.43,179.86
2016,8,15,9,45,15.0,254.0,2.45,17.5,265.5,243.45,190.25
2016,8,15,10,0,16.0,267.0,2.5,18.0,280.0,257.62,200.62
2016,8,15,10,15,21.5,295.0,2.55,18.0,313.0,288.87,224.6
2016,8,15,10,30,27.0,323.0,2.6,18.0,346.0,322.93,250.49
2016,8,15,10,45,76.5,375.5,2.7,18.0,442.0,414.3,320.68
2016,8,15,11,0,126.0,428.0,2.8,18.0,538.0,514.91,395.98
2016,8,15,11,15,104.5,428.0,2.9,18.0,520.5,499.69,383.77
2016,8,15,11,30,83.0,428.0,3.0,18.0,503.0,486.95,373.88
2016,8,15,11,45,147.5,440.5,3.1,18.5,575.0,571.04,436.9
2016,8,15,12,0,212.0,453.0,3.2,19.0,647.0,651.63,495.73
2016,8,15,12,15,157.5,449.5,3.3,19.0,593.5,604.2,459.96
2016,8,15,12,30,103.0,446.0,3.4,19.0,540.0,543.52,414.85
2016,8,15,12,45,125.0,446.0,3.5,19.0,559.5,580.53,443.16
2016,8,15,13,0,147.0,446.0,3.6,19.0,579.0,607.03,463.42
2016,8,15,13,15,143.0,437.5,3.65,19.0,565.0,598.04,457.15
2016,8,15,13,30,139.0,429.0,3.7,19.0,551.0,588.17,450.46
2016,8,15,13,45,115.0,411.0,3.75,19.0,510.0,547.22,420.45
2016,8,15,14,0,91.0,393.0,3.8,19.0,469.0,492.12,379.88
2016,8,15,14,15,85.5,376.0,3.8,18.5,445.5,469.49,364.35
2016,8,15,14,30,80.0,359.0,3.8,18.0,422.0,446.51,348.29
2016,8,15,14,45,76.5,340.0,3.85,18.0,398.0,422.97,331.2
2016,8,15,15,0,73.0,321.0,3.9,18.0,374.0,399.18,313.79
2016,8,15,15,15,64.0,297.0,3.8,17.5,342.0,364.64,288.19
2016,8,15,15,30,55.0,273.0,3.7,17.0,310.0,330.24,262.41
2016,8,15,15,45,57.5,254.5,3.65,17.0,290.5,312.0,248.98
2016,8,15,16,0,60.0,236.0,3.6,17.0,271.0,293.38,235.1
2016,8,15,16,15,38.0,203.5,3.5,16.5,225.0,239.59,192.54
2016,8,15,16,30,16.0,171.0,3.4,16.0,179.0,178.81,143.54
2016,8,15,16,45,16.0,154.0,3.35,16.0,161.0,161.7,130.02
2016,8,15,17,0,16.0,137.0,3.3,16.0,143.0,144.57,116.21
2016,8,15,17,15,10.5,118.0,3.15,15.5,122.0,122.04,97.73
2016,8,15,17,30,5.0,99.0,3.0,15.0,101.0,100.0,79.35
2016,8,15,17,45,268.5,73.0,2.95,15.0,125.0,224.78,183.48
2016,8,15,18,0,532.0,47.0,2.9,15.0,149.0,293.54,233.25
2016,8,15,18,15,429.5,37.5,2.8,14.5,103.5,214.73,163.27
2016,8,15,18,30,327.0,28.0,2.7,14.0,58.0,147.59,97.05
2016,8,15,18,45,163.5,14.0,2.65,14.0,29.0,53.85,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,140.0,15.5,2.3,12.5,28.5,12.37,0.0
2016,8,16,6,0,280.0,31.0,2.4,13.0,57.0,25.05,14.62
2016,8,16,6,15,379.5,42.0,2.35,13.0,101.5,32.73,23.02
2016,8,16,6,30,479.0,53.0,2.3,13.0,146.0,40.01,30.03
2016,8,16,6,45,540.0,61.0,2.3,13.5,196.5,44.24,34.03
2016,8,16,7,0,601.0,69.0,2.3,14.0,247.0,48.26,37.66
2016,8,16,7,15,300.5,92.0,2.3,14.5,181.0,72.76,51.24
2016,8,16,7,30,0.0,115.0,2.3,15.0,115.0,103.47,82.01
2016,8,16,7,45,1.0,133.5,2.3,15.5,134.0,120.38,95.56
2016,8,16,8,0,2.0,152.0,2.3,16.0,153.0,137.57,109.14
2016,8,16,8,15,16.5,185.5,2.35,16.0,195.5,171.29,135.8
2016,8,16,8,30,31.0,219.0,2.4,16.0,238.0,203.36,161.0
2016,8,16,8,45,37.0,242.0,2.45,16.5,265.5,229.26,181.0
2016,8,16,9,0,43.0,265.0,2.5,17.0,293.0,256.14,201.59
2016,8,16,9,15,41.5,280.5,2.5,17.0,309.0,273.78,215.09
2016,8,16,9,30,40.0,296.0,2.5,17.0,325.0,291.31,228.4
2016,8,16,9,45,33.0,296.5,2.55,17.5,321.5,292.06,228.18
2016,8,16,10,0,26.0,297.0,2.6,18.0,318.0,291.79,227.17
2016,8,16,10,15,31.5,320.5,2.6,18.0,347.0,320.5,249.03
2016,8,16,10,30,37.0,344.0,2.6,18.0,376.0,350.03,271.26
2016,8,16,10,45,31.5,339.5,2.65,18.5,367.0,345.35,266.77
2016,8,16,11,0,26.0,335.0,2.7,19.0,358.0,339.92,261.88
2016,8,16,11,15,29.5,350.0,2.7,19.0,377.0,360.34,277.23
2016,8,16,11,30,33.0,365.0,2.7,19.0,396.0,381.15,292.73
2016,8,16,11,45,38.0,379.0,2.75,19.0,414.5,402.7,308.86
2016,8,16,12,0,43.0,393.0,2.8,19.0,433.0,424.61,325.22
2016,8,16,12,15,42.0,391.0,2.8,19.0,429.5,424.86,325.3
2016,8,16,12,30,41.0,389.0,2.8,19.0,426.0,424.8,325.28
2016,8,16,12,45,56.0,403.5,2.85,19.0,454.5,457.3,350.06
2016,8,16,13,0,71.0,418.0,2.9,19.0,483.0,490.21,374.9
2016,8,16,13,15,70.0,409.5,2.9,19.0,472.5,482.96,369.68
2016,8,16,13,30,69.0,401.0,2.9,19.0,462.0,475.27,364.37
2016,8,16,13,45,67.5,389.0,2.95,19.0,446.5,462.92,355.77
2016,8,16,14,0,66.0,377.0,3.0,19.0,431.0,450.17,346.89
2016,8,16,14,15,69.0,365.0,3.05,19.0,420.5,441.5,341.23
2016,8,16,14,30,72.0,353.0,3.1,19.0,410.0,432.42,335.27
2016,8,16,14,45,68.5,334.0,3.15,19.0,386.0,408.99,318.3
2016,8,16,15,0,65.0,315.0,3.2,19.0,362.0,385.34,301.1
2016,8,16,15,15,55.0,290.0,3.3,18.5,328.0,348.94,274.34
2016,8,16,15,30,45.0,265.0,3.4,18.0,294.0,312.79,247.36
2016,8,16,15,45,36.0,239.0,3.5,18.0,261.0,276.7,219.59
2016,8,16,16,0,27.0,213.0,3.6,18.0,228.0,230.45,183.35
2016,8,16,16,15,15.0,182.5,3.6,17.5,190.5,189.46,150.96
2016,8,16,16,30,3.0,152.0,3.6,17.0,153.0,149.41,118.74
2016,8,16,16,45,1.5,126.5,3.6,17.0,127.0,122.79,97.2
2016,8,16,17,0,0.0,101.0,3.6,17.0,101.0,96.32,75.46
2016,8,16,17,15,0.0,85.5,3.55,16.5,85.5,81.26,63.16
2016,8,16,17,30,0.0,70.0,3.5,16.0,70.0,66.18,50.59
2016,8,16,17,45,203.5,63.5,3.5,16.0,102.0,173.19,140.41
2016,8,16,18,0,407.0,57.0,3.5,16.0,134.0,250.98,199.08
2016,8,16,18,15,307.0,43.5,3.4,15.5,91.0,174.78,132.24
2016,8,16,18,30,207.0,30.0,3.3,15.0,48.0,111.88,70.79
2016,8,16,18,45,103.5,15.0,3.25,14.5,24.0,39.72,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.45,14.5,25.0,12.25,0.0
2016,8,17,6,0,210.0,31.0,2.6,15.0,50.0,24.23,13.57
2016,8,17,6,15,304.5,44.0,2.55,15.0,92.0,33.73,23.64
2016,8,17,6,30,399.0,57.0,2.5,15.0,134.0,43.69,32.98
2016,8,17,6,45,464.5,66.0,2.5,15.5,182.0,48.57,37.56
2016,8,17,7,0,530.0,75.0,2.5,16.0,230.0,53.2,41.71
2016,8,17,7,15,265.0,94.0,2.4,16.0,171.5,73.09,51.96
2016,8,17,7,30,0.0,113.0,2.3,16.0,113.0,101.79,80.3
2016,8,17,7,45,0.0,124.5,2.25,16.5,124.5,112.72,88.92
2016,8,17,8,0,0.0,136.0,2.2,17.0,136.0,123.62,97.39
2016,8,17,8,15,4.0,160.0,2.1,17.0,162.5,146.32,115.41
2016,8,17,8,30,8.0,184.0,2.0,17.0,189.0,169.71,133.81
2016,8,17,8,45,21.0,219.5,1.95,17.5,233.0,207.19,162.89
2016,8,17,9,0,34.0,255.0,1.9,18.0,277.0,243.73,190.82
2016,8,17,9,15,25.5,253.0,1.9,18.0,270.5,243.96,190.61
2016,8,17,9,30,17.0,251.0,1.9,18.0,264.0,240.1,187.23
2016,8,17,9,45,26.5,284.0,1.95,18.5,305.0,277.05,215.33
2016,8,17,10,0,36.0,317.0,2.0,19.0,346.0,316.55,244.86
2016,8,17,10,15,42.0,338.0,2.05,19.0,372.5,344.03,265.4
2016,8,17,10,30,48.0,359.0,2.1,19.0,399.0,372.3,286.45
2016,8,17,10,45,56.0,378.0,2.15,19.5,426.0,401.0,307.18
2016,8,17,11,0,64.0,397.0,2.2,20.0,453.0,430.5,328.31
2016,8,17,11,15,56.0,395.0,2.25,20.0,444.5,426.71,325.08
2016,8,17,11,30,48.0,393.0,2.3,20.0,436.0,422.05,321.39
2016,8,17,11,45,66.5,414.0,2.35,20.0,474.5,463.66,352.52
2016,8,17,12,0,85.0,435.0,2.4,20.0,513.0,506.43,384.01
2016,8,17,12,15,181.0,436.0,2.45,20.0,601.0,613.61,464.0
2016,8,17,12,30,277.0,437.0,2.5,20.0,689.0,725.03,544.53
2016,8,17,12,45,251.5,438.0,2.6,20.0,665.5,708.76,532.34
2016,8,17,13,0,226.0,439.0,2.7,20.0,642.0,679.04,511.81
2016,8,17,13,15,166.0,429.5,2.8,20.0,577.0,613.21,464.33
2016,8,17,13,30,106.0,420.0,2.9,20.0,512.0,533.0,405.77
2016,8,17,13,45,146.5,411.0,3.0,20.0,535.0,579.34,441.91
2016,8,17,14,0,187.0,402.0,3.1,20.0,558.0,611.46,467.09
2016,8,17,14,15,140.5,382.0,3.25,19.5,496.5,544.4,418.71
2016,8,17,14,30,94.0,362.0,3.4,19.0,435.0,463.92,359.74
2016,8,17,14,45,123.5,348.0,3.55,19.0,439.5,490.66,382.06
2016,8,17,15,0,153.0,334.0,3.7,19.0,444.0,501.87,392.45
2016,8,17,15,15,184.5,311.0,3.7,18.5,436.0,502.61,395.77
2016,8,17,15,30,216.0,288.0,3.7,18.0,428.0,500.75,397.15
2016,8,17,15,45,145.0,263.5,3.75,18.0,354.5,408.36,325.46
2016,8,17,16,0,74.0,239.0,3.8,18.0,281.0,308.59,246.63
2016,8,17,16,15,48.0,206.0,3.75,17.5,232.5,250.6,201.11
2016,8,17,16,30,22.0,173.0,3.7,17.0,184.0,185.63,148.85
2016,8,17,16,45,11.0,142.0,3.65,17.0,147.5,145.75,116.39
2016,8,17,17,0,0.0,111.0,3.6,17.0,111.0,106.9,84.27
2016,8,17,17,15,0.0,93.5,3.5,16.5,93.5,89.78,70.3
2016,8,17,17,30,0.0,76.0,3.4,16.0,76.0,72.62,56.0
2016,8,17,17,45,187.5,66.5,3.35,15.5,101.0,169.24,137.18
2016,8,17,18,0,375.0,57.0,3.3,15.0,126.0,235.29,186.93
2016,8,17,18,15,276.5,43.0,3.2,15.0,85.0,162.91,122.89
2016,8,17,18,30,178.0,29.0,3.1,15.0,44.0,100.69,60.6
2016,8,17,18,45,89.0,14.5,3.05,15.0,22.0,35.49,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,13.5,24.0,14.77,0.0
2016,8,18,6,0,186.0,31.0,2.1,14.0,48.0,24.27,13.38
2016,8,18,6,15,282.5,45.0,2.15,14.0,89.5,34.57,24.43
2016,8,18,6,30,379.0,59.0,2.2,14.0,131.0,44.44,33.76
2016,8,18,6,45,443.5,69.0,2.25,14.5,179.0,51.37,40.2
2016,8,18,7,0,508.0,79.0,2.3,15.0,227.0,56.73,45.01
2016,8,18,7,15,555.0,86.5,2.3,15.5,277.0,73.49,47.88
2016,8,18,7,30,602.0,94.0,2.3,16.0,327.0,120.0,71.68
2016,8,18,7,45,388.0,148.0,2.35,16.5,306.5,171.92,120.55
2016,8,18,8,0,174.0,202.0,2.4,17.0,286.0,205.02,156.68
2016,8,18,8,15,127.5,222.5,2.4,17.0,287.5,223.27,173.57
2016,8,18,8,30,81.0,243.0,2.4,17.0,289.0,239.05,187.68
2016,8,18,8,45,105.5,268.5,2.4,17.5,333.5,277.46,217.38
2016,8,18,9,0,130.0,294.0,2.4,18.0,378.0,317.02,247.71
2016,8,18,9,15,149.5,315.0,2.4,18.0,418.0,355.73,277.62
2016,8,18,9,30,169.0,336.0,2.4,18.0,458.0,396.61,308.91
2016,8,18,9,45,140.0,352.0,2.4,18.0,456.5,406.03,315.57
2016,8,18,10,0,111.0,368.0,2.4,18.0,455.0,411.52,319.06
2016,8,18,10,15,89.0,373.0,2.45,18.0,444.5,409.04,316.64
2016,8,18,10,30,67.0,378.0,2.5,18.0,434.0,404.23,312.38
2016,8,18,10,45,100.0,402.0,2.6,18.5,488.0,458.22,352.8
2016,8,18,11,0,133.0,426.0,2.7,19.0,542.0,519.6,397.76
2016,8,18,11,15,184.0,432.0,2.75,19.0,595.0,577.74,441.1
2016,8,18,11,30,235.0,438.0,2.8,19.0,648.0,638.67,485.97
2016,8,18,11,45,246.5,432.0,2.9,19.0,654.0,661.28,502.4
2016,8,18,12,0,258.0,426.0,3.0,19.0,660.0,676.89,514.21
2016,8,18,12,15,235.0,437.5,3.0,19.0,650.5,667.13,506.56
2016,8,18,12,30,212.0,449.0,3.0,19.0,641.0,664.15,503.77
2016,8,18,12,45,155.0,440.0,3.05,19.0,580.0,604.87,460.08
2016,8,18,13,0,98.0,431.0,3.1,19.0,519.0,531.33,405.71
2016,8,18,13,15,109.0,426.5,3.15,19.0,522.5,540.61,413.72
2016,8,18,13,30,120.0,422.0,3.2,19.0,526.0,562.54,430.45
2016,8,18,13,45,123.5,410.5,3.25,19.0,515.5,556.11,426.44
2016,8,18,14,0,127.0,399.0,3.3,19.0,505.0,548.9,422.05
2016,8,18,14,15,111.5,380.0,3.35,19.0,470.0,500.24,386.65
2016,8,18,14,30,96.0,361.0,3.4,19.0,435.0,465.02,360.91
2016,8,18,14,45,95.5,343.0,3.5,19.0,414.0,445.16,347.04
2016,8,18,15,0,95.0,325.0,3.6,19.0,393.0,424.87,332.69
2016,8,18,15,15,81.5,300.5,3.6,18.5,356.5,385.14,303.4
2016,8,18,15,30,68.0,276.0,3.6,18.0,320.0,345.75,273.98
2016,8,18,15,45,55.0,249.0,3.6,18.0,283.0,304.45,242.15
2016,8,18,16,0,42.0,222.0,3.6,18.0,246.0,263.74,210.37
2016,8,18,16,15,26.0,191.0,3.55,17.5,205.5,207.23,165.68
2016,8,18,16,30,10.0,160.0,3.5,17.0,165.0,163.23,130.29
2016,8,18,16,45,5.0,136.0,3.45,16.5,138.5,135.46,107.98
2016,8,18,17,0,0.0,112.0,3.4,16.0,112.0,108.1,85.62
2016,8,18,17,15,0.0,93.5,3.3,15.5,93.5,89.92,70.7
2016,8,18,17,30,0.0,75.0,3.2,15.0,75.0,71.69,55.43
2016,8,18,17,45,0.0,58.0,3.15,15.0,58.0,54.99,41.09
2016,8,18,18,0,0.0,41.0,3.1,15.0,41.0,38.2,26.53
2016,8,18,18,15,0.0,26.5,3.0,15.0,26.5,24.6,14.57
2016,8,18,18,30,0.0,12.0,2.9,15.0,12.0,11.12,1.68
2016,8,18,18,45,0.0,6.0,2.85,15.0,6.0,5.72,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,37.5,12.0,2.7,14.5,15.0,11.44,0.0
2016,8,19,6,0,75.0,24.0,2.9,15.0,30.0,20.02,9.7
2016,8,19,6,15,130.5,46.0,2.95,15.0,66.5,37.19,26.52
2016,8,19,6,30,186.0,68.0,3.0,15.0,103.0,53.7,41.7
2016,8,19,6,45,236.5,88.0,3.05,15.5,147.0,68.18,54.82
2016,8,19,7,0,287.0,108.0,3.1,16.0,191.0,82.13,67.19
2016,8,19,7,15,143.5,98.0,2.95,16.0,139.5,83.98,63.32
2016,8,19,7,30,0.0,88.0,2.8,16.0,88.0,80.88,62.84
2016,8,19,7,45,0.0,108.5,2.7,16.5,108.5,99.16,77.76
2016,8,19,8,0,0.0,129.0,2.6,17.0,129.0,117.6,92.53
2016,8,19,8,15,0.0,129.0,2.5,17.0,129.0,118.4,92.84
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,118.94,92.97
2016,8,19,8,45,8.5,177.5,2.3,17.5,183.0,165.75,130.23
2016,8,19,9,0,17.0,226.0,2.2,18.0,237.0,213.69,167.63
2016,8,19,9,15,11.5,212.5,2.15,18.0,220.0,201.01,157.14
2016,8,19,9,30,6.0,199.0,2.1,18.0,203.0,187.18,145.89
2016,8,19,9,45,8.5,216.5,2.05,18.0,223.0,205.53,160.12
2016,8,19,10,0,11.0,234.0,2.0,18.0,243.0,224.25,174.48
2016,8,19,10,15,17.5,272.5,2.0,18.0,287.5,265.51,206.3
2016,8,19,10,30,24.0,311.0,2.0,18.0,332.0,307.74,238.4
2016,8,19,10,45,83.5,368.5,2.05,18.5,441.0,413.84,319.02
2016,8,19,11,0,143.0,426.0,2.1,19.0,550.0,528.07,402.75
2016,8,19,11,15,138.5,433.5,2.15,19.0,555.0,540.66,410.98
2016,8,19,11,30,134.0,441.0,2.2,19.0,560.0,552.56,419.35
2016,8,19,11,45,95.0,424.5,2.25,19.0,509.5,500.6,380.82
2016,8,19,12,0,56.0,408.0,2.3,19.0,459.0,452.53,344.87
2016,8,19,12,15,94.5,428.0,2.35,19.0,513.5,513.45,391.05
2016,8,19,12,30,133.0,448.0,2.4,19.0,568.0,586.47,444.61
2016,8,19,12,45,129.5,443.0,2.45,19.0,559.5,583.14,442.03
2016,8,19,13,0,126.0,438.0,2.5,19.0,551.0,578.95,439.39
2016,8,19,13,15,130.5,426.0,2.55,19.0,541.0,574.54,437.02
2016,8,19,13,30,135.0,414.0,2.6,19.0,531.0,569.29,434.09
2016,8,19,13,45,133.0,406.0,2.7,19.0,518.5,561.03,428.9
2016,8,19,14,0,131.0,398.0,2.8,19.0,506.0,552.07,423.24
2016,8,19,14,15,126.0,381.5,2.8,19.0,482.5,530.18,407.85
2016,8,19,14,30,121.0,365.0,2.8,19.0,459.0,507.68,392.02
2016,8,19,14,45,117.5,346.0,2.85,19.0,433.5,483.29,374.91
2016,8,19,15,0,114.0,327.0,2.9,19.0,408.0,458.4,357.3
2016,8,19,15,15,141.0,307.5,2.9,18.5,401.5,459.93,361.09
2016,8,19,15,30,168.0,288.0,2.9,18.0,395.0,459.3,363.13
2016,8,19,15,45,210.0,261.0,2.9,18.0,385.0,460.18,366.15
2016,8,19,16,0,252.0,234.0,2.9,18.0,375.0,469.28,375.14
2016,8,19,16,15,170.0,214.0,2.95,17.5,305.0,364.13,293.43
2016,8,19,16,30,88.0,194.0,3.0,17.0,235.0,266.83,215.78
