Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,45,79.0,170.5,3.1,17.0,204.0,232.39,188.59
2016,8,19,17,0,70.0,147.0,3.2,17.0,173.0,198.5,161.16
2016,8,19,17,15,53.5,125.5,3.2,16.5,143.5,163.35,132.27
2016,8,19,17,30,37.0,104.0,3.2,16.0,114.0,129.7,104.09
2016,8,19,17,45,106.0,83.5,3.25,16.0,104.0,145.36,116.56
2016,8,19,18,0,175.0,63.0,3.3,16.0,94.0,152.15,119.42
2016,8,19,18,15,119.0,41.0,3.25,15.5,59.0,97.02,71.31
2016,8,19,18,30,63.0,19.0,3.2,15.0,24.0,44.76,20.35
2016,8,19,18,45,31.5,9.5,3.2,15.0,12.0,16.58,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,2.1,14.5,5.0,4.77,0.0
2016,8,20,6,0,0.0,10.0,2.2,15.0,10.0,9.26,1.29
2016,8,20,6,15,0.0,22.5,2.2,15.0,22.5,20.87,12.41
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,32.5,23.07
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,47.37,36.48
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,61.56,49.09
2016,8,20,7,15,0.0,84.0,2.15,16.0,84.0,76.53,59.31
2016,8,20,7,30,0.0,101.0,2.1,16.0,101.0,91.78,71.96
2016,8,20,7,45,0.0,117.0,2.1,16.5,117.0,106.33,83.67
2016,8,20,8,0,0.0,133.0,2.1,17.0,133.0,120.99,95.28
2016,8,20,8,15,0.0,142.0,2.05,17.0,142.0,129.71,102.05
2016,8,20,8,30,0.0,151.0,2.0,17.0,151.0,138.37,108.74
2016,8,20,8,45,2.0,167.5,2.0,17.5,169.0,154.43,121.1
2016,8,20,9,0,4.0,184.0,2.0,18.0,187.0,170.82,133.61
2016,8,20,9,15,6.0,197.0,2.0,18.0,201.5,184.4,144.05
2016,8,20,9,30,8.0,210.0,2.0,18.0,216.0,198.25,154.68
2016,8,20,9,45,9.5,223.0,2.05,18.0,230.5,212.08,165.27
2016,8,20,10,0,11.0,236.0,2.1,18.0,245.0,226.11,175.99
2016,8,20,10,15,14.5,262.0,2.15,18.0,274.5,253.76,197.29
2016,8,20,10,30,18.0,288.0,2.2,18.0,304.0,281.95,218.81
2016,8,20,10,45,25.0,317.5,2.25,18.5,339.5,320.06,247.37
2016,8,20,11,0,32.0,347.0,2.3,19.0,375.0,356.95,274.62
2016,8,20,11,15,35.0,360.0,2.4,19.0,391.5,375.42,288.36
2016,8,20,11,30,38.0,373.0,2.5,19.0,408.0,394.18,302.39
2016,8,20,11,45,45.5,387.5,2.65,19.0,429.0,418.8,321.02
2016,8,20,12,0,53.0,402.0,2.8,19.0,450.0,443.91,339.96
2016,8,20,12,15,56.0,406.0,2.85,19.0,456.5,454.41,347.8
2016,8,20,12,30,59.0,410.0,2.9,19.0,463.0,464.82,355.7
2016,8,20,12,45,64.5,411.0,3.0,19.0,469.0,474.47,363.29
2016,8,20,13,0,70.0,412.0,3.1,19.0,475.0,483.96,370.84
2016,8,20,13,15,66.0,400.5,3.1,19.0,459.0,470.47,361.01
2016,8,20,13,30,62.0,389.0,3.1,19.0,443.0,456.49,350.94
2016,8,20,13,45,59.0,375.5,3.15,19.0,425.5,440.95,339.85
2016,8,20,14,0,56.0,362.0,3.2,19.0,408.0,425.04,328.47
2016,8,20,14,15,56.0,348.5,3.2,19.0,393.0,411.78,319.11
2016,8,20,14,30,56.0,335.0,3.2,19.0,378.0,398.2,309.49
2016,8,20,14,45,48.5,312.0,3.2,19.0,348.0,366.74,286.01
2016,8,20,15,0,41.0,289.0,3.2,19.0,318.0,335.25,262.37
2016,8,20,15,15,37.0,268.0,3.2,18.5,293.0,309.22,243.32
2016,8,20,15,30,33.0,247.0,3.2,18.0,268.0,283.19,224.02
2016,8,20,15,45,26.5,223.0,3.2,18.0,239.0,240.62,190.9
2016,8,20,16,0,20.0,199.0,3.2,18.0,210.0,210.61,167.39
2016,8,20,16,15,12.5,175.5,3.25,17.5,182.0,180.76,143.96
2016,8,20,16,30,5.0,152.0,3.3,17.0,154.0,151.46,120.58
2016,8,20,16,45,2.5,127.5,3.35,17.0,128.5,125.06,99.17
2016,8,20,17,0,0.0,103.0,3.4,17.0,103.0,98.86,77.63
2016,8,20,17,15,0.0,85.5,3.4,16.5,85.5,81.7,63.54
2016,8,20,17,30,0.0,68.0,3.4,16.0,68.0,64.5,49.13
2016,8,20,17,45,124.0,64.0,3.4,16.0,85.0,136.34,109.18
2016,8,20,18,0,248.0,60.0,3.4,16.0,102.0,185.44,145.8
2016,8,20,18,15,171.5,40.5,3.3,15.5,65.0,122.12,90.08
2016,8,20,18,30,95.0,21.0,3.2,15.0,28.0,62.32,26.02
2016,8,20,18,45,47.5,10.5,3.15,15.0,14.0,21.25,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.0,17.0,12.39,0.0
2016,8,21,6,0,102.0,26.0,3.0,14.0,34.0,21.57,10.14
2016,8,21,6,15,173.5,45.5,3.0,14.0,72.0,36.84,26.2
2016,8,21,6,30,245.0,65.0,3.0,14.0,110.0,49.19,37.84
2016,8,21,6,45,304.5,81.0,3.05,14.5,155.0,59.96,47.74
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,70.21,56.92
2016,8,21,7,15,182.0,94.0,3.05,15.0,145.5,76.34,56.73
2016,8,21,7,30,0.0,91.0,3.0,15.0,91.0,83.36,65.2
2016,8,21,7,45,0.0,115.0,2.95,15.5,115.0,104.61,82.64
2016,8,21,8,0,0.0,139.0,2.9,16.0,139.0,126.07,99.93
2016,8,21,8,15,5.5,163.5,2.85,16.0,166.5,149.62,118.71
2016,8,21,8,30,11.0,188.0,2.8,16.0,194.0,174.07,138.08
2016,8,21,8,45,16.0,210.5,2.75,16.5,220.5,197.46,156.19
2016,8,21,9,0,21.0,233.0,2.7,17.0,247.0,221.6,174.72
2016,8,21,9,15,26.0,255.5,2.7,17.0,274.0,246.48,194.02
2016,8,21,9,30,31.0,278.0,2.7,17.0,301.0,270.94,212.87
2016,8,21,9,45,40.0,304.5,2.7,17.5,335.0,303.93,237.82
2016,8,21,10,0,49.0,331.0,2.7,18.0,369.0,338.21,263.42
2016,8,21,10,15,77.5,362.0,2.75,18.0,424.5,391.41,304.1
2016,8,21,10,30,106.0,393.0,2.8,18.0,480.0,447.61,346.52
2016,8,21,10,45,104.0,404.0,2.85,18.0,491.5,463.84,358.16
2016,8,21,11,0,102.0,415.0,2.9,18.0,503.0,479.73,369.7
2016,8,21,11,15,106.0,424.0,2.95,18.0,517.0,498.46,383.5
2016,8,21,11,30,110.0,433.0,3.0,18.0,531.0,517.21,397.29
2016,8,21,11,45,97.0,431.0,3.1,18.5,518.0,509.41,390.5
2016,8,21,12,0,84.0,429.0,3.2,19.0,505.0,500.45,382.98
2016,8,21,12,15,88.0,431.0,3.3,19.0,510.0,510.82,391.02
2016,8,21,12,30,92.0,433.0,3.4,19.0,515.0,520.97,398.85
2016,8,21,12,45,78.5,419.5,3.5,19.0,490.0,497.4,381.42
2016,8,21,13,0,65.0,406.0,3.6,19.0,465.0,472.93,363.37
2016,8,21,13,15,72.5,404.0,3.65,18.5,468.0,480.96,370.78
2016,8,21,13,30,80.0,402.0,3.7,18.0,471.0,488.72,377.94
2016,8,21,13,45,73.0,385.5,3.8,18.0,447.0,465.98,361.31
2016,8,21,14,0,66.0,369.0,3.9,18.0,423.0,442.83,344.4
2016,8,21,14,15,52.5,341.5,3.9,18.0,383.5,400.96,312.87
2016,8,21,14,30,39.0,314.0,3.9,18.0,344.0,359.01,281.0
2016,8,21,14,45,39.5,300.0,3.95,18.0,329.5,345.24,271.14
2016,8,21,15,0,40.0,286.0,4.0,18.0,315.0,331.25,261.01
2016,8,21,15,15,38.5,269.0,4.0,17.5,295.0,311.94,247.04
2016,8,21,15,30,37.0,252.0,4.0,17.0,275.0,292.53,232.88
2016,8,21,15,45,26.5,222.5,4.05,17.0,238.5,240.26,191.71
2016,8,21,16,0,16.0,193.0,4.1,17.0,202.0,201.22,160.62
2016,8,21,16,15,81.5,193.0,4.1,17.0,231.5,262.02,212.41
2016,8,21,16,30,147.0,193.0,4.1,17.0,261.0,318.63,259.82
2016,8,21,16,45,73.5,131.5,4.15,17.0,165.5,183.7,149.28
2016,8,21,17,0,0.0,70.0,4.2,17.0,70.0,65.13,49.4
2016,8,21,17,15,198.0,78.0,4.15,16.5,131.0,205.37,169.77
2016,8,21,17,30,396.0,86.0,4.1,16.0,192.0,318.2,261.59
2016,8,21,17,45,332.0,71.5,4.1,15.5,147.0,250.6,202.93
2016,8,21,18,0,268.0,57.0,4.1,15.0,102.0,189.69,149.28
2016,8,21,18,15,184.5,39.0,4.0,15.0,65.0,124.77,91.57
2016,8,21,18,30,101.0,21.0,3.9,15.0,28.0,63.38,20.38
2016,8,21,18,45,50.5,10.5,3.8,15.0,14.0,21.85,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.0,4.5,4.29,0.0
2016,8,22,6,0,0.0,9.0,3.5,14.0,9.0,8.33,0.24
2016,8,22,6,15,0.0,19.5,3.4,14.0,19.5,18.08,9.97
2016,8,22,6,30,0.0,30.0,3.3,14.0,30.0,27.84,19.0
2016,8,22,6,45,0.0,43.0,3.25,14.5,43.0,39.95,29.99
2016,8,22,7,0,0.0,56.0,3.2,15.0,56.0,52.07,40.86
2016,8,22,7,15,0.0,69.0,3.1,15.0,69.0,63.92,48.91
2016,8,22,7,30,0.0,82.0,3.0,15.0,82.0,75.67,58.74
2016,8,22,7,45,0.0,99.5,2.95,15.5,99.5,91.38,71.61
2016,8,22,8,0,0.0,117.0,2.9,16.0,117.0,107.21,84.37
2016,8,22,8,15,0.0,127.0,2.8,16.0,127.0,116.61,91.82
2016,8,22,8,30,0.0,137.0,2.7,16.0,137.0,126.02,99.21
2016,8,22,8,45,0.0,146.5,2.65,16.5,146.5,135.0,106.01
2016,8,22,9,0,0.0,156.0,2.6,17.0,156.0,144.0,112.77
2016,8,22,9,15,3.5,179.0,2.6,17.0,181.5,166.97,130.94
2016,8,22,9,30,7.0,202.0,2.6,17.0,207.0,190.48,149.41
2016,8,22,9,45,13.0,237.0,2.65,17.5,246.5,226.98,177.71
2016,8,22,10,0,19.0,272.0,2.7,18.0,286.0,264.39,206.31
2016,8,22,10,15,32.5,312.0,2.75,18.0,338.5,314.13,244.63
2016,8,22,10,30,46.0,352.0,2.8,18.0,391.0,365.11,283.41
2016,8,22,10,45,51.5,368.5,2.9,18.5,412.5,389.42,301.03
2016,8,22,11,0,57.0,385.0,3.0,19.0,434.0,414.28,319.05
2016,8,22,11,15,52.0,385.0,3.1,19.0,430.5,414.63,319.04
2016,8,22,11,30,47.0,385.0,3.2,19.0,427.0,414.37,318.7
2016,8,22,11,45,116.5,415.5,3.3,19.0,520.0,520.01,399.29
2016,8,22,12,0,186.0,446.0,3.4,19.0,613.0,622.33,475.32
2016,8,22,12,15,161.0,445.0,3.5,19.0,589.5,605.14,461.91
2016,8,22,12,30,136.0,444.0,3.6,19.0,566.0,586.23,447.86
2016,8,22,12,45,117.0,434.5,3.7,19.0,538.5,562.9,430.81
2016,8,22,13,0,98.0,425.0,3.8,19.0,511.0,526.08,403.88
2016,8,22,13,15,86.5,411.0,3.9,19.0,486.0,502.68,386.9
2016,8,22,13,30,75.0,397.0,4.0,19.0,461.0,478.62,369.28
2016,8,22,13,45,81.5,389.0,4.1,19.0,457.0,478.53,370.15
2016,8,22,14,0,88.0,381.0,4.2,19.0,453.0,477.99,370.65
2016,8,22,14,15,82.5,363.5,4.25,18.5,429.0,454.73,354.39
2016,8,22,14,30,77.0,346.0,4.3,18.0,405.0,431.16,337.83
2016,8,22,14,45,81.5,330.5,4.4,18.0,390.5,419.04,329.71
2016,8,22,15,0,86.0,315.0,4.5,18.0,376.0,406.38,321.1
2016,8,22,15,15,54.5,273.0,4.5,17.5,310.5,331.0,262.88
2016,8,22,15,30,23.0,231.0,4.5,17.0,245.0,245.72,195.6
2016,8,22,15,45,16.5,207.0,4.55,17.0,216.5,215.69,172.01
2016,8,22,16,0,10.0,183.0,4.6,17.0,188.0,186.03,148.35
2016,8,22,16,15,5.0,149.5,4.5,17.0,152.0,147.99,117.59
2016,8,22,16,30,0.0,116.0,4.4,17.0,116.0,110.53,86.92
2016,8,22,16,45,0.0,108.0,4.3,17.0,108.0,103.18,81.11
2016,8,22,17,0,0.0,100.0,4.2,17.0,100.0,95.96,75.29
2016,8,22,17,15,157.0,98.0,4.05,16.5,139.5,206.18,169.58
2016,8,22,17,30,314.0,96.0,3.9,16.0,179.0,287.04,235.48
2016,8,22,17,45,260.5,77.0,3.75,16.0,135.5,216.0,174.08
2016,8,22,18,0,207.0,58.0,3.6,16.0,92.0,158.81,123.76
2016,8,22,18,15,137.0,38.0,3.45,15.5,57.0,100.03,71.86
2016,8,22,18,30,67.0,18.0,3.3,15.0,22.0,43.78,6.46
2016,8,22,18,45,33.5,9.0,3.15,15.0,11.0,16.36,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.5,12.5,2.8,14.5,18.0,11.91,0.0
2016,8,23,6,0,139.0,25.0,2.9,15.0,36.0,19.57,7.57
2016,8,23,6,15,228.0,41.5,2.85,15.0,75.0,32.01,21.82
2016,8,23,6,30,317.0,58.0,2.8,15.0,114.0,43.93,33.02
2016,8,23,6,45,382.0,70.5,2.75,15.5,160.5,52.2,40.68
2016,8,23,7,0,447.0,83.0,2.7,16.0,207.0,60.08,47.76
2016,8,23,7,15,223.5,89.0,2.55,16.0,151.0,73.2,53.53
2016,8,23,7,30,0.0,95.0,2.4,16.0,95.0,86.66,67.71
2016,8,23,7,45,0.0,113.5,2.3,16.5,113.5,103.28,81.2
2016,8,23,8,0,0.0,132.0,2.2,17.0,132.0,120.07,94.58
2016,8,23,8,15,0.0,146.0,2.15,17.0,146.0,133.12,104.91
2016,8,23,8,30,0.0,160.0,2.1,17.0,160.0,146.23,115.19
2016,8,23,8,45,3.5,178.0,2.05,17.5,180.5,164.26,129.05
2016,8,23,9,0,7.0,196.0,2.0,18.0,201.0,182.83,143.2
2016,8,23,9,15,10.0,215.5,2.0,18.0,223.0,203.0,158.82
2016,8,23,9,30,13.0,235.0,2.0,18.0,245.0,223.64,174.7
2016,8,23,9,45,19.5,264.0,2.05,18.5,279.5,255.46,198.88
2016,8,23,10,0,26.0,293.0,2.1,19.0,314.0,288.93,224.0
2016,8,23,10,15,76.5,344.0,2.1,19.0,406.5,374.42,289.54
2016,8,23,10,30,127.0,395.0,2.1,19.0,499.0,468.41,359.71
2016,8,23,10,45,239.5,389.0,2.15,19.0,592.0,563.6,431.34
2016,8,23,11,0,352.0,383.0,2.2,19.0,685.0,663.63,504.97
2016,8,23,11,15,330.5,397.5,2.25,19.0,685.0,676.26,512.71
2016,8,23,11,30,309.0,412.0,2.3,19.0,685.0,686.61,519.44
2016,8,23,11,45,324.0,403.0,2.35,19.5,691.0,704.63,531.85
2016,8,23,12,0,339.0,394.0,2.4,20.0,697.0,721.86,543.62
2016,8,23,12,15,386.5,379.0,2.45,20.0,724.0,762.99,573.87
2016,8,23,12,30,434.0,364.0,2.5,20.0,751.0,813.38,609.89
2016,8,23,12,45,452.0,344.5,2.55,20.0,744.5,820.91,616.07
2016,8,23,13,0,470.0,325.0,2.6,20.0,738.0,826.26,621.22
2016,8,23,13,15,340.0,369.5,2.65,20.0,665.5,737.16,556.5
2016,8,23,13,30,210.0,414.0,2.7,20.0,593.0,645.36,488.88
2016,8,23,13,45,196.5,403.0,2.8,20.0,567.0,622.14,473.54
2016,8,23,14,0,183.0,392.0,2.9,20.0,541.0,598.04,456.98
2016,8,23,14,15,164.5,376.0,2.95,19.5,506.0,562.86,432.8
2016,8,23,14,30,146.0,360.0,3.0,19.0,471.0,527.29,408.05
2016,8,23,14,45,127.5,339.5,3.15,19.0,432.5,486.53,378.59
2016,8,23,15,0,109.0,319.0,3.3,19.0,394.0,432.35,338.68
2016,8,23,15,15,76.0,285.5,3.4,18.5,336.0,364.58,287.59
2016,8,23,15,30,43.0,252.0,3.5,18.0,278.0,298.26,236.41
2016,8,23,15,45,44.0,234.0,3.65,18.0,259.5,279.56,222.67
2016,8,23,16,0,45.0,216.0,3.8,18.0,241.0,260.64,208.46
2016,8,23,16,15,25.5,183.0,3.85,17.5,197.0,199.15,159.45
2016,8,23,16,30,6.0,150.0,3.9,17.0,153.0,150.56,120.03
2016,8,23,16,45,3.0,130.0,4.0,17.0,131.5,128.57,102.22
2016,8,23,17,0,0.0,110.0,4.1,17.0,110.0,106.81,84.32
2016,8,23,17,15,208.0,95.5,4.05,16.5,149.5,231.93,191.39
2016,8,23,17,30,416.0,81.0,4.0,16.0,189.0,321.24,263.68
2016,8,23,17,45,348.5,67.0,4.0,16.0,143.0,251.76,202.9
2016,8,23,18,0,281.0,53.0,4.0,16.0,97.0,189.39,147.6
2016,8,23,18,15,190.0,35.5,3.85,15.5,60.5,122.14,87.47
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,57.24,0.0
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,19.97,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,86.0,12.5,2.4,13.5,19.0,11.91,0.0
2016,8,24,6,0,172.0,25.0,2.5,14.0,38.0,19.64,6.96
2016,8,24,6,15,270.5,39.5,2.5,14.0,78.5,30.51,20.57
2016,8,24,6,30,369.0,54.0,2.5,14.0,119.0,40.93,30.5
2016,8,24,6,45,438.0,65.0,2.5,14.5,167.5,48.84,37.86
2016,8,24,7,0,507.0,76.0,2.5,15.0,216.0,55.21,43.63
2016,8,24,7,15,253.5,70.5,2.45,15.0,140.5,54.23,37.42
2016,8,24,7,30,0.0,65.0,2.4,15.0,65.0,60.46,45.9
2016,8,24,7,45,0.0,76.0,2.35,15.5,76.0,70.74,54.33
2016,8,24,8,0,0.0,87.0,2.3,16.0,87.0,80.83,62.46
2016,8,24,8,15,0.0,120.5,2.3,16.0,120.5,110.88,87.12
2016,8,24,8,30,0.0,154.0,2.3,16.0,154.0,140.97,111.45
2016,8,24,8,45,2.5,170.5,2.3,16.5,172.0,157.26,124.01
2016,8,24,9,0,5.0,187.0,2.3,17.0,190.0,173.95,136.8
2016,8,24,9,15,24.5,239.5,2.35,17.0,257.0,231.59,182.33
2016,8,24,9,30,44.0,292.0,2.4,17.0,324.0,290.71,228.32
2016,8,24,9,45,33.0,287.0,2.45,17.5,312.0,284.34,222.39
2016,8,24,10,0,22.0,282.0,2.5,18.0,300.0,275.59,214.78
2016,8,24,10,15,60.5,334.5,2.55,18.0,384.0,354.67,276.08
2016,8,24,10,30,99.0,387.0,2.6,18.0,468.0,437.4,338.7
2016,8,24,10,45,243.5,376.5,2.7,18.0,582.5,555.17,429.2
2016,8,24,11,0,388.0,366.0,2.8,18.0,697.0,676.91,520.34
2016,8,24,11,15,422.5,357.0,2.9,18.0,723.5,720.75,552.07
2016,8,24,11,30,457.0,348.0,3.0,18.0,750.0,760.87,581.59
2016,8,24,11,45,387.5,381.5,3.1,18.5,724.5,741.17,564.85
2016,8,24,12,0,318.0,415.0,3.2,19.0,699.0,723.74,549.83
2016,8,24,12,15,311.0,417.0,3.3,19.0,694.0,730.05,554.73
2016,8,24,12,30,304.0,419.0,3.4,19.0,689.0,734.75,558.38
2016,8,24,12,45,303.0,414.5,3.5,19.0,682.0,736.99,560.64
2016,8,24,13,0,302.0,410.0,3.6,19.0,675.0,737.69,561.88
2016,8,24,13,15,256.5,411.0,3.7,19.0,633.0,698.37,533.31
2016,8,24,13,30,211.0,412.0,3.8,19.0,591.0,644.43,494.29
2016,8,24,13,45,136.0,386.0,3.9,19.0,500.5,543.68,419.56
2016,8,24,14,0,61.0,360.0,4.0,19.0,410.0,428.89,332.49
2016,8,24,14,15,49.0,333.5,4.1,18.5,373.0,389.58,303.94
2016,8,24,14,30,37.0,307.0,4.2,18.0,336.0,350.17,274.6
2016,8,24,14,45,36.5,291.5,4.3,18.0,318.5,333.79,262.7
2016,8,24,15,0,36.0,276.0,4.4,18.0,301.0,317.23,250.52
2016,8,24,15,15,31.5,255.0,4.4,18.0,275.5,290.81,230.3
2016,8,24,15,30,27.0,234.0,4.4,18.0,250.0,252.67,200.66
2016,8,24,15,45,22.0,212.0,4.45,18.0,225.0,225.87,179.75
2016,8,24,16,0,17.0,190.0,4.5,18.0,200.0,199.32,158.81
2016,8,24,16,15,11.0,169.0,4.5,17.5,175.5,173.39,138.36
2016,8,24,16,30,5.0,148.0,4.5,17.0,151.0,147.89,117.97
2016,8,24,16,45,2.5,130.0,4.5,17.0,131.5,128.43,102.17
2016,8,24,17,0,0.0,112.0,4.5,17.0,112.0,109.18,86.34
2016,8,24,17,15,224.5,94.5,4.45,16.5,152.0,239.85,198.21
2016,8,24,17,30,449.0,77.0,4.4,16.0,192.0,332.55,273.11
2016,8,24,17,45,375.0,64.5,4.35,16.0,145.0,260.24,209.61
2016,8,24,18,0,301.0,52.0,4.3,16.0,98.0,195.81,152.24
2016,8,24,18,15,200.0,35.0,4.2,15.5,60.5,124.97,88.29
2016,8,24,18,30,99.0,18.0,4.1,15.0,23.0,56.56,0.0
2016,8,24,18,45,49.5,9.0,4.05,15.0,11.5,19.86,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,11.5,2.9,13.5,19.0,10.96,0.0
2016,8,25,6,0,205.0,23.0,3.0,14.0,38.0,18.5,5.43
2016,8,25,6,15,310.5,35.5,2.95,14.0,79.0,27.89,18.25
2016,8,25,6,30,416.0,48.0,2.9,14.0,120.0,36.75,26.78
2016,8,25,6,45,490.0,56.0,2.85,14.5,169.0,41.11,30.99
2016,8,25,7,0,564.0,64.0,2.8,15.0,218.0,45.3,34.83
2016,8,25,7,15,282.0,51.0,2.75,15.0,128.0,37.85,23.28
2016,8,25,7,30,0.0,38.0,2.7,15.0,38.0,35.28,24.53
2016,8,25,7,45,0.0,49.0,2.65,15.5,49.0,45.54,33.09
2016,8,25,8,0,0.0,60.0,2.6,16.0,60.0,55.8,41.54
2016,8,25,8,15,0.0,72.0,2.6,16.0,72.0,67.02,50.76
2016,8,25,8,30,0.0,84.0,2.6,16.0,84.0,78.25,59.91
2016,8,25,8,45,0.0,99.5,2.6,16.5,99.5,92.59,71.41
2016,8,25,9,0,0.0,115.0,2.6,17.0,115.0,106.85,82.71
2016,8,25,9,15,0.0,135.0,2.65,17.0,135.0,125.3,97.46
2016,8,25,9,30,0.0,155.0,2.7,17.0,155.0,143.85,112.17
2016,8,25,9,45,0.0,153.5,2.75,17.5,154.0,142.74,110.8
2016,8,25,10,0,0.0,152.0,2.8,18.0,153.0,141.58,109.45
2016,8,25,10,15,2.5,165.5,2.85,18.0,168.0,156.06,120.9
2016,8,25,10,30,5.0,179.0,2.9,18.0,183.0,170.86,132.54
2016,8,25,10,45,16.5,255.5,2.95,18.0,269.5,252.1,196.46
2016,8,25,11,0,28.0,332.0,3.0,18.0,356.0,340.12,264.07
2016,8,25,11,15,30.5,344.5,3.0,18.0,371.5,357.43,276.81
2016,8,25,11,30,33.0,357.0,3.0,18.0,387.0,375.01,289.98
2016,8,25,11,45,34.5,359.0,3.0,18.0,390.0,381.43,294.74
2016,8,25,12,0,36.0,361.0,3.0,18.0,393.0,387.78,299.52
2016,8,25,12,15,36.5,366.0,3.0,18.0,398.5,396.14,305.8
2016,8,25,12,30,37.0,371.0,3.0,18.0,404.0,404.43,312.05
2016,8,25,12,45,38.0,369.0,3.05,18.0,403.0,405.86,313.33
2016,8,25,13,0,39.0,367.0,3.1,18.0,402.0,407.08,314.53
2016,8,25,13,15,40.0,362.0,3.15,18.0,397.0,404.94,313.27
2016,8,25,13,30,41.0,357.0,3.2,18.0,392.0,402.57,311.9
2016,8,25,13,45,49.0,356.0,3.3,18.0,396.5,411.26,319.28
2016,8,25,14,0,57.0,355.0,3.4,18.0,401.0,419.75,326.52
2016,8,25,14,15,44.0,325.0,3.5,18.0,360.0,375.66,293.22
2016,8,25,14,30,31.0,295.0,3.6,18.0,319.0,331.51,259.63
2016,8,25,14,45,51.5,299.5,3.7,18.0,336.5,357.01,280.86
2016,8,25,15,0,72.0,304.0,3.8,18.0,354.0,381.94,301.41
2016,8,25,15,15,41.5,254.0,3.85,17.5,282.5,298.85,237.0
2016,8,25,15,30,11.0,204.0,3.9,17.0,211.0,207.52,164.57
2016,8,25,15,45,5.5,181.0,3.95,17.0,185.0,179.77,142.64
2016,8,25,16,0,0.0,158.0,4.0,17.0,159.0,152.38,120.64
2016,8,25,16,15,0.0,121.5,4.0,16.5,122.0,115.66,91.09
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,79.43,61.39
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,68.87,52.73
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,58.59,44.18
2016,8,25,17,15,274.0,62.5,3.9,15.5,131.0,238.29,198.36
2016,8,25,17,30,548.0,62.0,3.8,15.0,199.0,367.99,302.43
2016,8,25,17,45,469.5,53.0,3.75,15.0,150.5,291.5,234.77
2016,8,25,18,0,391.0,44.0,3.7,15.0,102.0,222.87,173.06
2016,8,25,18,15,270.5,30.5,3.55,14.5,63.0,144.11,100.3
2016,8,25,18,30,150.0,17.0,3.4,14.0,24.0,69.84,0.0
2016,8,25,18,45,75.0,8.5,3.3,14.0,12.0,25.03,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,11.5,2.9,14.5,18.5,10.96,0.0
2016,8,26,6,0,200.0,23.0,3.0,15.0,37.0,18.64,4.48
2016,8,26,6,15,310.0,36.0,3.0,15.0,78.5,28.52,18.61
2016,8,26,6,30,420.0,49.0,3.0,15.0,120.0,37.84,27.59
2016,8,26,6,45,488.0,58.0,3.05,15.5,169.0,43.01,32.51
2016,8,26,7,0,556.0,67.0,3.1,16.0,218.0,47.93,37.0
2016,8,26,7,15,278.0,72.5,3.1,16.0,148.0,55.75,38.57
2016,8,26,7,30,0.0,78.0,3.1,16.0,78.0,72.13,55.56
2016,8,26,7,45,0.0,90.0,3.15,16.5,90.0,83.07,64.44
2016,8,26,8,0,0.0,102.0,3.2,17.0,102.0,94.07,73.24
2016,8,26,8,15,1.5,135.0,3.15,17.0,136.0,123.93,97.54
2016,8,26,8,30,3.0,168.0,3.1,17.0,170.0,154.14,121.8
2016,8,26,8,45,82.0,226.5,3.1,17.5,278.5,233.66,184.0
2016,8,26,9,0,161.0,285.0,3.1,18.0,387.0,323.71,253.89
2016,8,26,9,15,185.5,304.0,3.05,18.0,429.0,364.95,285.93
2016,8,26,9,30,210.0,323.0,3.0,18.0,471.0,408.78,319.81
2016,8,26,9,45,342.0,301.0,3.0,18.0,555.5,483.25,378.11
2016,8,26,10,0,474.0,279.0,3.0,18.0,640.0,571.27,445.93
2016,8,26,10,15,643.5,216.0,3.0,18.0,726.0,657.99,513.03
2016,8,26,10,30,813.0,153.0,3.0,18.0,812.0,753.96,585.8
2016,8,26,10,45,499.0,285.0,3.0,18.5,693.0,671.98,518.78
2016,8,26,11,0,185.0,417.0,3.0,19.0,574.0,555.74,425.68
2016,8,26,11,15,241.0,414.5,3.05,19.0,623.0,617.54,472.7
2016,8,26,11,30,297.0,412.0,3.1,19.0,672.0,676.89,516.53
2016,8,26,11,45,570.0,283.5,3.15,19.0,787.0,817.58,624.18
2016,8,26,12,0,843.0,155.0,3.2,19.0,902.0,957.93,723.18
2016,8,26,12,15,539.0,294.0,3.25,19.0,771.5,831.74,631.95
2016,8,26,12,30,235.0,433.0,3.3,19.0,641.0,672.08,510.99
2016,8,26,12,45,182.0,430.0,3.35,19.0,590.0,623.3,475.79
2016,8,26,13,0,129.0,427.0,3.4,19.0,539.0,572.5,437.91
2016,8,26,13,15,91.0,399.0,3.4,19.0,477.5,495.4,380.96
2016,8,26,13,30,53.0,371.0,3.4,19.0,416.0,429.79,331.52
2016,8,26,13,45,133.5,377.5,3.45,19.0,485.5,532.44,411.54
2016,8,26,14,0,214.0,384.0,3.5,19.0,555.0,620.44,478.71
2016,8,26,14,15,263.5,358.0,3.5,19.0,560.5,653.9,504.86
2016,8,26,14,30,313.0,332.0,3.5,19.0,566.0,670.62,519.41
2016,8,26,14,45,257.5,323.5,3.5,19.0,510.0,605.13,470.94
2016,8,26,15,0,202.0,315.0,3.5,19.0,454.0,527.22,413.06
2016,8,26,15,15,270.0,281.5,3.45,18.5,454.5,559.75,441.58
2016,8,26,15,30,338.0,248.0,3.4,18.0,455.0,573.3,455.5
2016,8,26,15,45,286.0,235.5,3.35,18.0,401.0,506.34,404.5
2016,8,26,16,0,234.0,223.0,3.3,18.0,347.0,442.09,355.08
2016,8,26,16,15,183.0,203.0,3.25,17.5,294.0,361.65,292.86
2016,8,26,16,30,132.0,183.0,3.2,17.0,241.0,296.93,241.53
2016,8,26,16,45,121.5,161.5,3.15,17.0,209.5,261.17,213.03
2016,8,26,17,0,111.0,140.0,3.1,17.0,178.0,226.05,184.4
2016,8,26,17,15,306.0,103.0,3.0,16.5,184.0,295.48,243.14
2016,8,26,17,30,501.0,66.0,2.9,16.0,190.0,347.49,283.37
2016,8,26,17,45,423.0,55.5,2.85,16.0,142.5,272.14,217.52
2016,8,26,18,0,345.0,45.0,2.8,16.0,95.0,204.69,157.48
2016,8,26,18,15,172.5,32.5,2.7,16.0,57.5,112.51,75.55
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,19.06,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,9.53,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,2.9,14.5,3.5,3.34,0.0
2016,8,27,6,0,0.0,7.0,3.0,15.0,7.0,6.48,0.0
2016,8,27,6,15,0.0,16.5,3.0,15.0,16.5,15.29,7.33
2016,8,27,6,30,0.0,26.0,3.0,15.0,26.0,24.12,15.55
2016,8,27,6,45,0.0,37.5,3.0,15.0,37.5,34.82,25.32
2016,8,27,7,0,0.0,49.0,3.0,15.0,49.0,45.53,35.03
2016,8,27,7,15,0.0,61.0,3.0,15.0,61.0,56.73,42.82
2016,8,27,7,30,0.0,73.0,3.0,15.0,73.0,67.78,52.11
2016,8,27,7,45,0.0,86.5,3.0,15.5,86.5,80.0,62.14
2016,8,27,8,0,0.0,100.0,3.0,16.0,100.0,92.3,72.06
2016,8,27,8,15,0.0,108.5,3.0,16.0,108.5,100.23,78.39
2016,8,27,8,30,0.0,117.0,3.0,16.0,117.0,108.18,84.68
2016,8,27,8,45,0.0,133.5,3.05,16.5,133.5,123.34,96.66
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,138.6,108.58
2016,8,27,9,15,1.0,160.0,3.15,17.0,160.5,148.56,116.33
2016,8,27,9,30,2.0,170.0,3.2,17.0,171.0,158.67,124.2
2016,8,27,9,45,6.0,200.0,3.25,17.5,204.5,189.09,148.03
2016,8,27,10,0,10.0,230.0,3.3,18.0,238.0,220.14,172.06
2016,8,27,10,15,11.0,239.0,3.3,18.0,248.0,230.28,179.73
2016,8,27,10,30,12.0,248.0,3.3,18.0,258.0,240.52,187.53
2016,8,27,10,45,16.0,276.0,3.35,18.0,290.0,271.09,211.22
2016,8,27,11,0,20.0,304.0,3.4,18.0,322.0,302.25,235.16
2016,8,27,11,15,20.0,308.0,3.45,18.0,326.0,307.62,239.09
2016,8,27,11,30,20.0,312.0,3.5,18.0,330.0,312.94,243.08
2016,8,27,11,45,19.5,310.5,3.55,18.5,328.5,312.41,242.15
2016,8,27,12,0,19.0,309.0,3.6,19.0,327.0,311.74,241.17
2016,8,27,12,15,33.0,346.5,3.65,19.0,376.5,373.35,288.54
2016,8,27,12,30,47.0,384.0,3.7,19.0,426.0,428.03,329.98
2016,8,27,12,45,35.5,355.0,3.75,19.0,386.5,389.29,300.52
2016,8,27,13,0,24.0,326.0,3.8,19.0,347.0,337.8,261.44
2016,8,27,13,15,34.5,343.0,3.8,19.0,372.5,379.82,294.11
2016,8,27,13,30,45.0,360.0,3.8,19.0,398.0,410.27,317.61
2016,8,27,13,45,91.5,372.0,3.8,19.0,446.0,471.3,365.49
2016,8,27,14,0,138.0,384.0,3.8,19.0,494.0,545.89,422.59
2016,8,27,14,15,170.0,367.5,3.75,18.5,497.5,559.7,435.05
2016,8,27,14,30,202.0,351.0,3.7,18.0,501.0,571.74,446.56
2016,8,27,14,45,210.0,331.0,3.7,18.0,480.5,555.24,435.52
2016,8,27,15,0,218.0,311.0,3.7,18.0,460.0,537.4,423.58
2016,8,27,15,15,208.5,290.5,3.65,18.0,425.5,502.09,397.76
2016,8,27,15,30,199.0,270.0,3.6,18.0,391.0,466.45,371.49
2016,8,27,15,45,164.0,248.5,3.6,18.0,343.0,408.48,327.0
2016,8,27,16,0,129.0,227.0,3.6,18.0,295.0,352.36,283.28
2016,8,27,16,15,114.0,203.5,3.55,17.5,259.0,310.97,251.55
2016,8,27,16,30,99.0,180.0,3.5,17.0,223.0,260.1,211.57
2016,8,27,16,45,92.5,158.0,3.45,17.0,194.5,228.6,186.3
2016,8,27,17,0,86.0,136.0,3.4,17.0,166.0,197.42,160.77
2016,8,27,17,15,76.5,113.5,3.4,16.5,136.5,164.31,133.32
2016,8,27,17,30,67.0,91.0,3.4,16.0,107.0,131.85,105.77
2016,8,27,17,45,53.0,69.5,3.45,16.0,80.0,99.3,77.42
2016,8,27,18,0,39.0,48.0,3.5,16.0,53.0,67.71,49.67
2016,8,27,18,15,19.5,29.5,3.5,15.5,32.0,39.16,22.68
2016,8,27,18,30,0.0,11.0,3.5,15.0,11.0,10.48,0.0
2016,8,27,18,45,0.0,5.5,3.5,15.0,5.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,14.0,5.5,5.24,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,10.19,0.0
2016,8,28,6,15,0.0,24.0,2.0,14.0,24.0,22.28,13.25
2016,8,28,6,30,0.0,37.0,1.9,14.0,37.0,34.38,24.63
2016,8,28,6,45,0.0,53.0,1.85,14.5,53.0,48.69,37.67
2016,8,28,7,0,0.0,69.0,1.8,15.0,69.0,62.81,50.34
2016,8,28,7,15,0.0,85.5,1.75,15.0,85.5,77.31,60.22
2016,8,28,7,30,0.0,102.0,1.7,15.0,102.0,92.24,72.68
2016,8,28,7,45,3.0,127.0,1.7,15.5,128.5,114.77,90.95
2016,8,28,8,0,6.0,152.0,1.7,16.0,155.0,137.97,109.43
2016,8,28,8,15,14.0,176.0,1.75,16.0,183.5,162.26,128.64
2016,8,28,8,30,22.0,200.0,1.8,16.0,212.0,187.76,148.74
2016,8,28,8,45,22.0,214.5,1.9,16.5,227.0,203.17,160.5
2016,8,28,9,0,22.0,229.0,2.0,17.0,242.0,218.58,172.16
2016,8,28,9,15,27.5,252.0,2.1,17.0,270.0,242.93,191.1
2016,8,28,9,30,33.0,275.0,2.2,17.0,298.0,270.03,212.05
2016,8,28,9,45,57.0,310.0,2.35,17.5,352.5,319.86,250.29
2016,8,28,10,0,81.0,345.0,2.5,18.0,407.0,372.68,290.26
2016,8,28,10,15,148.0,366.0,2.6,18.0,484.0,447.68,347.88
2016,8,28,10,30,215.0,387.0,2.7,18.0,561.0,527.01,407.87
2016,8,28,10,45,274.0,385.0,2.85,18.5,612.5,588.09,453.08
2016,8,28,11,0,333.0,383.0,3.0,19.0,664.0,649.36,498.0
2016,8,28,11,15,345.5,387.0,3.1,19.0,683.0,680.03,520.23
2016,8,28,11,30,358.0,391.0,3.2,19.0,702.0,710.33,542.29
2016,8,28,11,45,438.5,362.0,3.35,19.0,746.0,775.94,591.44
2016,8,28,12,0,519.0,333.0,3.5,19.0,790.0,837.53,637.25
2016,8,28,12,15,718.5,222.5,3.55,19.0,854.0,932.61,708.25
2016,8,28,12,30,918.0,112.0,3.6,19.0,918.0,1012.42,762.26
2016,8,28,12,45,926.5,105.5,3.7,19.0,912.0,1026.51,772.04
2016,8,28,13,0,935.0,99.0,3.8,19.0,906.0,1036.91,780.04
2016,8,28,13,15,931.0,98.5,3.8,19.0,889.0,1037.62,780.96
2016,8,28,13,30,927.0,98.0,3.8,19.0,872.0,1034.54,779.57
2016,8,28,13,45,922.5,96.5,3.8,19.0,847.5,1026.1,774.72
2016,8,28,14,0,918.0,95.0,3.8,19.0,823.0,1013.95,767.54
2016,8,28,14,15,910.0,93.5,3.7,18.5,791.5,994.78,756.48
2016,8,28,14,30,902.0,92.0,3.6,18.0,760.0,972.2,743.16
2016,8,28,14,45,891.5,90.5,3.55,18.0,722.5,944.02,724.96
2016,8,28,15,0,881.0,89.0,3.5,18.0,685.0,912.87,704.72
2016,8,28,15,15,867.0,86.5,3.45,18.0,642.0,874.69,679.47
2016,8,28,15,30,853.0,84.0,3.4,18.0,599.0,834.17,652.41
2016,8,28,15,45,833.5,81.5,3.35,18.0,551.0,793.47,624.98
2016,8,28,16,0,814.0,79.0,3.3,18.0,503.0,744.62,591.25
2016,8,28,16,15,788.5,75.5,3.25,17.5,452.5,688.98,552.99
2016,8,28,16,30,763.0,72.0,3.2,17.0,402.0,633.03,513.57
2016,8,28,16,45,726.5,68.0,3.15,17.0,349.0,569.36,464.77
2016,8,28,17,0,690.0,64.0,3.1,17.0,296.0,507.13,414.89
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.0,439.41,359.55
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,373.21,303.21
2016,8,28,17,45,503.0,45.0,3.1,16.0,143.0,293.99,234.01
2016,8,28,18,0,419.0,37.0,3.1,16.0,94.0,223.39,170.28
2016,8,28,18,15,284.5,25.0,3.1,15.5,56.0,139.84,86.79
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,53.33,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.72,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,11.12,0.0
2016,8,29,6,15,0.0,27.5,3.8,14.0,27.5,25.52,15.87
2016,8,29,6,30,0.0,43.0,3.8,14.0,43.0,39.37,28.94
2016,8,29,6,45,0.0,61.5,3.8,14.5,61.5,55.5,43.64
2016,8,29,7,0,0.0,80.0,3.8,15.0,80.0,71.47,57.98
2016,8,29,7,15,0.0,99.0,3.75,15.0,99.0,87.86,69.14
2016,8,29,7,30,0.0,118.0,3.7,15.0,118.0,105.09,83.53
2016,8,29,7,45,0.0,107.0,3.7,15.5,107.0,97.59,76.88
2016,8,29,8,0,0.0,96.0,3.7,16.0,96.0,88.74,69.13
2016,8,29,8,15,14.0,150.5,3.7,16.0,158.5,140.54,111.31
2016,8,29,8,30,28.0,205.0,3.7,16.0,221.0,191.0,151.84
2016,8,29,8,45,433.0,147.5,3.75,16.5,416.0,293.65,228.63
2016,8,29,9,0,838.0,90.0,3.8,17.0,611.0,450.8,351.6
2016,8,29,9,15,851.5,92.0,3.8,17.0,652.5,507.04,398.94
2016,8,29,9,30,865.0,94.0,3.8,17.0,694.0,563.09,445.14
2016,8,29,9,45,885.5,91.0,3.85,17.5,732.0,618.17,488.63
2016,8,29,10,0,906.0,88.0,3.9,18.0,770.0,673.09,530.75
2016,8,29,10,15,913.0,89.0,3.95,18.0,799.5,722.08,567.84
2016,8,29,10,30,920.0,90.0,4.0,18.0,829.0,769.2,601.25
2016,8,29,10,45,926.5,90.0,4.05,18.5,852.0,812.84,630.67
2016,8,29,11,0,933.0,90.0,4.1,19.0,875.0,854.09,658.1
2016,8,29,11,15,625.5,245.5,4.15,19.0,775.5,787.7,608.2
2016,8,29,11,30,318.0,401.0,4.2,19.0,676.0,685.29,526.13
2016,8,29,11,45,632.0,245.5,4.3,19.0,798.0,838.23,646.27
2016,8,29,12,0,946.0,90.0,4.4,19.0,920.0,979.28,745.48
2016,8,29,12,15,946.0,90.0,4.5,19.0,919.0,999.3,759.04
2016,8,29,12,30,946.0,90.0,4.6,19.0,918.0,1015.69,771.14
2016,8,29,12,45,926.0,100.5,4.75,19.0,904.0,1020.06,775.61
2016,8,29,13,0,906.0,111.0,4.9,19.0,890.0,1020.43,777.53
2016,8,29,13,15,902.5,110.5,5.0,19.0,873.0,1021.58,779.7
2016,8,29,13,30,899.0,110.0,5.1,19.0,856.0,1019.04,779.45
2016,8,29,13,45,898.0,106.0,5.25,19.0,833.5,1011.47,776.23
2016,8,29,14,0,897.0,102.0,5.4,19.0,811.0,1000.18,770.51
2016,8,29,14,15,889.0,100.5,5.45,19.0,779.5,981.26,758.77
2016,8,29,14,30,881.0,99.0,5.5,19.0,748.0,959.0,744.75
2016,8,29,14,45,874.5,95.5,5.55,19.0,712.0,932.67,727.84
2016,8,29,15,0,868.0,92.0,5.6,19.0,676.0,903.22,708.65
2016,8,29,15,15,853.5,89.5,5.6,18.5,633.0,864.92,683.98
2016,8,29,15,30,839.0,87.0,5.6,18.0,590.0,824.35,657.37
2016,8,29,15,45,822.0,83.5,5.6,18.0,543.0,785.01,630.08
2016,8,29,16,0,805.0,80.0,5.6,18.0,496.0,737.28,596.11
2016,8,29,16,15,779.0,76.5,5.6,18.0,445.5,681.6,555.52
2016,8,29,16,30,753.0,73.0,5.6,18.0,395.0,625.68,513.96
2016,8,29,16,45,716.5,69.0,5.6,18.0,342.5,562.45,464.07
