Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,0,680.0,65.0,5.6,18.0,290.0,500.67,413.37
2016,8,29,17,15,627.0,59.0,5.5,17.5,238.5,432.27,356.07
2016,8,29,17,30,574.0,53.0,5.4,17.0,187.0,365.39,298.05
2016,8,29,17,45,485.5,45.0,5.35,16.5,138.0,285.06,227.5
2016,8,29,18,0,397.0,37.0,5.3,16.0,89.0,213.86,162.9
2016,8,29,18,15,198.5,26.5,5.2,16.0,52.5,110.33,63.32
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,31.5,10.0,4.35,15.0,11.5,9.53,0.0
2016,8,30,6,0,63.0,20.0,4.5,15.0,23.0,16.7,0.0
2016,8,30,6,15,120.5,37.5,4.55,15.0,53.0,30.59,19.89
2016,8,30,6,30,178.0,55.0,4.6,15.0,83.0,44.06,32.85
2016,8,30,6,45,206.5,74.5,4.65,15.5,119.0,58.48,46.05
2016,8,30,7,0,235.0,94.0,4.7,16.0,155.0,72.37,58.53
2016,8,30,7,15,253.5,113.0,4.65,16.0,192.5,89.3,67.72
2016,8,30,7,30,272.0,132.0,4.6,16.0,230.0,124.64,89.36
2016,8,30,7,45,266.0,155.5,4.6,16.5,263.5,162.56,118.77
2016,8,30,8,0,260.0,179.0,4.6,17.0,297.0,200.13,150.1
2016,8,30,8,15,549.5,126.5,4.55,17.5,412.0,248.8,181.67
2016,8,30,8,30,839.0,74.0,4.5,18.0,527.0,336.81,249.57
2016,8,30,8,45,858.0,75.0,4.5,18.5,573.5,395.33,301.34
2016,8,30,9,0,877.0,76.0,4.5,19.0,620.0,454.72,352.48
2016,8,30,9,15,889.5,78.0,4.5,19.0,661.5,512.46,401.53
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,569.85,448.85
2016,8,30,9,45,912.5,80.5,4.55,19.0,739.0,623.99,492.59
2016,8,30,10,0,923.0,81.0,4.6,19.0,775.0,677.01,534.38
2016,8,30,10,15,929.5,82.0,4.6,19.0,804.0,726.37,571.51
2016,8,30,10,30,936.0,83.0,4.6,19.0,833.0,773.75,605.06
2016,8,30,10,45,942.5,83.0,4.7,19.5,855.5,817.94,635.34
2016,8,30,11,0,949.0,83.0,4.8,20.0,878.0,859.7,663.62
2016,8,30,11,15,951.5,83.0,4.8,20.0,892.5,895.42,688.13
2016,8,30,11,30,954.0,83.0,4.8,20.0,907.0,928.06,710.41
2016,8,30,11,45,956.5,82.5,4.8,20.0,913.5,956.93,730.03
2016,8,30,12,0,959.0,82.0,4.8,20.0,920.0,982.43,747.33
2016,8,30,12,15,958.5,82.0,4.8,20.0,918.5,1002.09,760.67
2016,8,30,12,30,958.0,82.0,4.8,20.0,917.0,1018.04,771.59
2016,8,30,12,45,952.5,84.0,4.85,20.0,907.0,1027.51,778.65
2016,8,30,13,0,947.0,86.0,4.9,20.0,897.0,1033.1,783.25
2016,8,30,13,15,943.5,85.5,4.9,20.0,879.5,1034.07,784.42
2016,8,30,13,30,940.0,85.0,4.9,20.0,862.0,1031.2,783.15
2016,8,30,13,45,936.0,83.0,4.95,20.0,838.0,1022.32,778.35
2016,8,30,14,0,932.0,81.0,5.0,20.0,814.0,1009.67,771.1
2016,8,30,14,15,924.5,80.0,5.0,19.5,782.5,991.09,760.95
2016,8,30,14,30,917.0,79.0,5.0,19.0,751.0,969.04,748.43
2016,8,30,14,45,907.0,77.5,5.0,19.0,713.5,940.76,730.06
2016,8,30,15,0,897.0,76.0,5.0,19.0,676.0,909.44,709.52
2016,8,30,15,15,883.5,74.0,5.0,19.0,633.0,871.6,684.21
2016,8,30,15,30,870.0,72.0,5.0,19.0,590.0,831.35,656.97
2016,8,30,15,45,852.5,70.0,5.0,19.0,543.0,785.7,625.46
2016,8,30,16,0,835.0,68.0,5.0,19.0,496.0,738.47,592.36
2016,8,30,16,15,811.0,65.0,4.95,18.5,445.5,683.96,554.04
2016,8,30,16,30,787.0,62.0,4.9,18.0,395.0,634.29,518.58
2016,8,30,16,45,750.5,59.0,4.9,18.0,342.5,570.85,469.39
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,508.86,418.75
2016,8,30,17,15,662.5,51.0,4.85,17.5,237.5,438.09,359.85
2016,8,30,17,30,611.0,46.0,4.8,17.0,185.0,371.17,301.81
2016,8,30,17,45,524.0,39.5,4.8,16.5,136.5,294.17,233.8
2016,8,30,18,0,437.0,33.0,4.8,16.0,88.0,223.73,169.14
2016,8,30,18,15,218.5,23.5,4.7,16.0,51.0,112.72,58.02
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,9.05,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,15.41,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,22.23,12.81
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,28.7,19.43
2016,8,31,6,45,563.5,45.0,4.95,15.5,166.0,32.67,23.29
2016,8,31,7,0,635.0,52.0,5.1,16.0,216.0,39.94,29.87
2016,8,31,7,15,317.5,68.5,5.15,16.0,150.5,52.44,36.2
2016,8,31,7,30,0.0,85.0,5.2,16.0,85.0,77.95,60.51
2016,8,31,7,45,1.0,115.0,5.3,16.5,115.5,104.4,82.33
2016,8,31,8,0,2.0,145.0,5.4,17.0,146.0,131.22,104.09
2016,8,31,8,15,13.0,172.0,5.4,17.0,179.0,158.54,125.86
2016,8,31,8,30,24.0,199.0,5.4,17.0,212.0,187.49,148.91
2016,8,31,8,45,22.0,211.5,5.45,17.5,224.0,200.56,158.96
2016,8,31,9,0,20.0,224.0,5.5,18.0,236.0,213.33,168.65
2016,8,31,9,15,26.5,248.0,5.5,18.0,265.5,240.26,189.87
2016,8,31,9,30,33.0,272.0,5.5,18.0,295.0,267.65,211.32
2016,8,31,9,45,159.0,306.0,5.55,18.0,424.0,378.55,299.88
2016,8,31,10,0,285.0,340.0,5.6,18.0,553.0,503.83,398.2
2016,8,31,10,15,358.5,328.5,5.55,18.0,607.5,561.67,443.49
2016,8,31,10,30,432.0,317.0,5.5,18.0,662.0,628.38,495.21
2016,8,31,10,45,681.0,205.5,5.45,18.5,766.5,739.2,582.78
2016,8,31,11,0,930.0,94.0,5.4,19.0,871.0,854.93,666.77
2016,8,31,11,15,933.0,94.5,5.35,19.0,885.5,891.01,691.28
2016,8,31,11,30,936.0,95.0,5.3,19.0,900.0,924.11,713.94
2016,8,31,11,45,939.0,94.5,5.25,19.0,907.0,953.04,733.57
2016,8,31,12,0,942.0,94.0,5.2,19.0,914.0,978.66,750.86
2016,8,31,12,15,941.5,94.0,5.15,19.0,912.5,998.06,763.84
2016,8,31,12,30,941.0,94.0,5.1,19.0,911.0,1013.81,774.37
2016,8,31,12,45,934.5,96.0,5.1,19.5,900.0,1022.14,778.76
2016,8,31,13,0,928.0,98.0,5.1,20.0,889.0,1026.64,780.68
2016,8,31,13,15,924.0,97.0,5.1,20.0,871.5,1026.55,781.14
2016,8,31,13,30,920.0,96.0,5.1,20.0,854.0,1022.67,779.17
2016,8,31,13,45,916.5,93.5,5.15,20.0,830.0,1013.87,774.37
2016,8,31,14,0,913.0,91.0,5.2,20.0,806.0,1001.34,767.12
2016,8,31,14,15,905.0,89.5,5.25,19.5,774.0,981.96,756.69
2016,8,31,14,30,897.0,88.0,5.3,19.0,742.0,959.19,743.89
2016,8,31,14,45,888.5,85.5,5.35,19.0,705.0,931.55,726.14
2016,8,31,15,0,880.0,83.0,5.4,19.0,668.0,900.86,706.16
2016,8,31,15,15,865.5,81.0,5.4,19.0,625.0,862.61,680.29
2016,8,31,15,30,851.0,79.0,5.4,19.0,582.0,822.08,652.56
2016,8,31,15,45,564.5,142.5,5.4,19.0,464.5,644.51,520.34
2016,8,31,16,0,278.0,206.0,5.4,19.0,347.0,455.97,369.28
2016,8,31,16,15,149.0,178.5,5.35,18.5,253.5,307.71,250.59
2016,8,31,16,30,20.0,151.0,5.3,18.0,160.0,163.17,130.72
2016,8,31,16,45,15.5,132.0,5.3,18.0,138.5,140.78,112.55
2016,8,31,17,0,11.0,113.0,5.3,18.0,117.0,118.76,94.3
2016,8,31,17,15,299.5,80.0,5.2,17.5,148.0,271.65,223.9
2016,8,31,17,30,588.0,47.0,5.1,17.0,179.0,359.39,292.67
2016,8,31,17,45,500.5,40.0,5.1,17.0,131.0,283.3,224.38
2016,8,31,18,0,413.0,33.0,5.1,17.0,83.0,213.55,159.76
2016,8,31,18,15,259.5,21.5,5.05,16.5,47.5,122.02,52.86
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,37.63,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,117.5,9.0,4.2,14.5,15.0,8.58,0.0
2016,9,1,6,0,235.0,18.0,4.3,15.0,30.0,14.56,0.0
2016,9,1,6,15,364.0,28.5,4.35,15.0,72.5,22.35,12.78
2016,9,1,6,30,493.0,39.0,4.4,15.0,115.0,29.71,20.28
2016,9,1,6,45,246.5,45.0,4.45,15.5,83.0,33.12,23.67
2016,9,1,7,0,0.0,51.0,4.5,16.0,51.0,47.41,36.48
2016,9,1,7,15,0.0,63.5,4.4,16.0,63.5,58.92,44.49
2016,9,1,7,30,0.0,76.0,4.3,16.0,76.0,70.24,54.01
2016,9,1,7,45,0.0,83.5,4.25,16.5,83.5,77.28,59.67
2016,9,1,8,0,0.0,91.0,4.2,17.0,91.0,84.28,65.2
2016,9,1,8,15,0.0,106.0,4.1,17.0,106.0,97.96,76.32
2016,9,1,8,30,0.0,121.0,4.0,17.0,121.0,111.72,87.4
2016,9,1,8,45,1.0,147.5,3.95,17.0,148.5,136.25,107.16
2016,9,1,9,0,2.0,174.0,3.9,17.0,176.0,161.07,126.96
2016,9,1,9,15,4.0,186.0,3.9,17.0,189.5,173.63,136.74
2016,9,1,9,30,6.0,198.0,3.9,17.0,203.0,186.46,146.73
2016,9,1,9,45,8.5,215.0,3.9,17.5,221.5,204.44,160.5
2016,9,1,10,0,11.0,232.0,3.9,18.0,240.0,222.78,174.45
2016,9,1,10,15,9.5,224.5,4.0,18.0,232.0,215.92,168.76
2016,9,1,10,30,8.0,217.0,4.1,18.0,224.0,208.74,162.89
2016,9,1,10,45,17.0,267.5,4.2,18.0,282.0,264.11,206.47
2016,9,1,11,0,26.0,318.0,4.3,18.0,340.0,326.14,254.56
2016,9,1,11,15,19.5,290.0,4.45,18.0,307.0,290.32,226.52
2016,9,1,11,30,13.0,262.0,4.6,18.0,274.0,259.01,202.02
2016,9,1,11,45,13.5,263.5,4.8,18.0,275.5,261.83,204.35
2016,9,1,12,0,14.0,265.0,5.0,18.0,277.0,264.61,206.62
2016,9,1,12,15,16.5,284.0,5.1,18.0,298.5,286.39,223.73
2016,9,1,12,30,19.0,303.0,5.2,18.0,320.0,308.45,241.02
2016,9,1,12,45,19.0,302.5,5.3,18.0,319.5,308.93,241.51
2016,9,1,13,0,19.0,302.0,5.4,18.0,319.0,309.34,242.03
2016,9,1,13,15,19.0,296.0,5.25,18.0,312.5,304.16,238.11
2016,9,1,13,30,19.0,290.0,5.1,18.0,306.0,298.89,234.16
2016,9,1,13,45,24.0,297.5,5.0,18.0,317.0,312.23,244.97
2016,9,1,14,0,29.0,305.0,4.9,18.0,328.0,339.57,266.61
2016,9,1,14,15,29.0,293.0,4.9,18.0,315.0,327.85,257.88
2016,9,1,14,30,29.0,281.0,4.9,18.0,302.0,315.95,249.12
2016,9,1,14,45,98.0,292.5,4.9,18.0,358.5,394.26,313.39
2016,9,1,15,0,167.0,304.0,4.9,18.0,415.0,483.66,384.89
2016,9,1,15,15,165.5,284.0,5.0,17.5,387.5,457.28,366.11
2016,9,1,15,30,164.0,264.0,5.1,17.0,360.0,430.28,346.95
2016,9,1,15,45,88.5,220.0,5.2,17.0,271.5,302.26,244.59
2016,9,1,16,0,13.0,176.0,5.3,17.0,183.0,182.7,146.26
2016,9,1,16,15,15.0,162.0,5.3,17.0,169.0,170.42,136.84
2016,9,1,16,30,17.0,148.0,5.3,17.0,155.0,158.03,127.08
2016,9,1,16,45,11.5,128.5,5.3,17.0,133.0,134.56,107.75
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,111.55,88.55
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,254.75,210.37
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,338.92,276.71
2016,9,1,17,45,418.5,47.5,5.2,15.5,122.5,255.05,202.71
2016,9,1,18,0,318.0,38.0,5.2,15.0,75.0,181.61,135.71
2016,9,1,18,15,159.0,19.0,5.15,15.0,37.5,85.37,25.86
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,62.0,9.0,4.25,13.5,12.0,8.58,0.0
2016,9,2,6,0,124.0,18.0,4.4,14.0,24.0,14.24,0.0
2016,9,2,6,15,243.5,31.5,4.4,14.5,62.0,24.53,14.44
2016,9,2,6,30,363.0,45.0,4.4,15.0,100.0,35.19,25.01
2016,9,2,6,45,440.5,54.5,4.45,15.5,147.5,40.92,30.53
2016,9,2,7,0,518.0,64.0,4.5,16.0,195.0,46.38,35.57
2016,9,2,7,15,570.0,71.0,4.4,16.0,246.0,55.66,37.33
2016,9,2,7,30,622.0,78.0,4.3,16.0,297.0,103.19,58.59
2016,9,2,7,45,661.5,82.5,4.25,16.5,348.0,153.35,93.82
2016,9,2,8,0,701.0,87.0,4.2,17.0,399.0,208.13,138.94
2016,9,2,8,15,727.5,91.0,4.15,17.0,448.0,266.66,190.54
2016,9,2,8,30,754.0,95.0,4.1,17.0,497.0,324.2,241.93
2016,9,2,8,45,777.0,97.0,4.05,17.5,543.0,380.88,291.72
2016,9,2,9,0,800.0,99.0,4.0,18.0,589.0,439.11,341.46
2016,9,2,9,15,814.5,101.5,4.05,18.0,630.0,494.91,388.75
2016,9,2,9,30,829.0,104.0,4.1,18.0,671.0,550.75,434.77
2016,9,2,9,45,611.5,206.0,4.15,18.5,636.5,560.82,441.17
2016,9,2,10,0,394.0,308.0,4.2,19.0,602.0,544.94,426.03
2016,9,2,10,15,645.5,202.0,4.3,19.0,704.5,646.36,507.48
2016,9,2,10,30,897.0,96.0,4.4,19.0,807.0,756.87,592.49
2016,9,2,10,45,901.5,97.5,4.5,19.5,828.5,799.47,621.31
2016,9,2,11,0,906.0,99.0,4.6,20.0,850.0,839.62,648.53
2016,9,2,11,15,909.0,99.5,4.6,20.0,864.0,874.86,672.74
2016,9,2,11,30,912.0,100.0,4.6,20.0,878.0,907.18,694.84
2016,9,2,11,45,913.0,100.5,4.6,20.0,884.5,934.63,713.5
2016,9,2,12,0,914.0,101.0,4.6,20.0,891.0,958.78,729.91
2016,9,2,12,15,914.0,101.0,4.6,20.0,889.5,978.05,743.02
2016,9,2,12,30,914.0,101.0,4.6,20.0,888.0,993.79,753.82
2016,9,2,12,45,898.5,108.0,4.65,20.0,875.0,998.3,757.5
2016,9,2,13,0,883.0,115.0,4.7,20.0,862.0,999.0,758.78
2016,9,2,13,15,879.0,114.5,4.8,20.0,845.0,999.31,760.39
2016,9,2,13,30,875.0,114.0,4.9,20.0,828.0,996.03,759.64
2016,9,2,13,45,872.0,111.0,5.05,20.0,804.5,987.41,755.73
2016,9,2,14,0,869.0,108.0,5.2,20.0,781.0,975.22,749.4
2016,9,2,14,15,860.0,106.5,5.4,19.5,750.0,955.44,739.55
2016,9,2,14,30,851.0,105.0,5.6,19.0,719.0,932.47,727.31
2016,9,2,14,45,841.5,102.0,5.8,19.0,682.0,904.28,709.73
2016,9,2,15,0,832.0,99.0,6.0,19.0,645.0,880.8,695.4
2016,9,2,15,15,816.5,96.5,6.05,18.5,603.0,842.15,670.32
2016,9,2,15,30,801.0,94.0,6.1,18.0,561.0,801.38,643.34
2016,9,2,15,45,782.0,90.5,6.15,18.0,514.5,754.73,610.28
2016,9,2,16,0,763.0,87.0,6.2,18.0,468.0,706.74,575.71
2016,9,2,16,15,734.0,83.0,6.15,17.5,418.0,649.82,534.33
2016,9,2,16,30,705.0,79.0,6.1,17.0,368.0,596.0,493.87
2016,9,2,16,45,663.0,74.5,6.05,17.0,316.0,531.05,441.14
2016,9,2,17,0,621.0,70.0,6.0,17.0,264.0,468.32,388.67
2016,9,2,17,15,559.5,63.0,5.9,16.5,213.0,394.71,326.26
2016,9,2,17,30,498.0,56.0,5.8,16.0,162.0,326.24,266.14
2016,9,2,17,45,396.0,46.5,5.75,15.5,115.5,243.14,192.86
2016,9,2,18,0,294.0,37.0,5.7,15.0,69.0,170.66,126.15
2016,9,2,18,15,147.0,18.5,5.65,15.0,34.5,77.8,9.7
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,13.5,3.0,2.86,0.0
2016,9,3,6,0,0.0,6.0,5.8,14.0,6.0,5.55,0.0
2016,9,3,6,15,0.0,17.5,5.8,14.0,17.5,16.23,7.53
2016,9,3,6,30,0.0,29.0,5.8,14.0,29.0,26.92,17.86
2016,9,3,6,45,0.0,43.5,5.8,14.5,43.5,40.43,30.19
2016,9,3,7,0,0.0,58.0,5.8,15.0,58.0,53.47,41.98
2016,9,3,7,15,0.0,73.5,5.7,15.0,73.5,67.2,54.3
2016,9,3,7,30,0.0,89.0,5.6,15.0,89.0,81.2,63.51
2016,9,3,7,45,0.0,90.5,5.5,15.5,90.5,83.32,65.03
2016,9,3,8,0,0.0,92.0,5.4,16.0,92.0,85.14,66.22
2016,9,3,8,15,0.0,112.0,5.35,16.0,112.0,103.26,81.1
2016,9,3,8,30,0.0,132.0,5.3,16.0,132.0,121.5,95.93
2016,9,3,8,45,0.0,148.5,5.25,16.5,148.5,136.76,107.96
2016,9,3,9,0,0.0,165.0,5.2,17.0,165.0,152.14,119.95
2016,9,3,9,15,1.5,173.0,5.15,17.0,174.0,160.66,126.53
2016,9,3,9,30,3.0,181.0,5.1,17.0,183.0,169.35,133.25
2016,9,3,9,45,8.0,211.5,5.1,17.0,217.5,200.98,158.46
2016,9,3,10,0,13.0,242.0,5.1,17.0,252.0,233.38,184.07
2016,9,3,10,15,14.5,254.5,5.15,17.0,265.5,247.38,194.92
2016,9,3,10,30,16.0,267.0,5.2,17.0,279.0,261.57,205.93
2016,9,3,10,45,18.0,282.0,5.3,17.0,296.5,278.7,219.27
2016,9,3,11,0,20.0,297.0,5.4,17.0,314.0,296.08,232.8
2016,9,3,11,15,24.5,316.5,5.5,17.0,337.5,320.14,251.61
2016,9,3,11,30,29.0,336.0,5.6,17.0,361.0,352.45,276.76
2016,9,3,11,45,24.5,321.0,5.7,17.0,342.5,336.06,263.84
2016,9,3,12,0,20.0,306.0,5.8,17.0,324.0,310.31,243.71
2016,9,3,12,15,20.5,305.0,5.9,17.0,323.5,310.97,244.36
2016,9,3,12,30,21.0,304.0,6.0,17.0,323.0,311.54,244.96
2016,9,3,12,45,210.5,330.5,6.1,17.0,508.5,559.5,443.49
2016,9,3,13,0,400.0,357.0,6.2,17.0,694.0,778.79,612.36
2016,9,3,13,15,406.5,344.0,6.2,17.0,680.5,787.41,618.48
2016,9,3,13,30,413.0,331.0,6.2,17.0,667.0,783.03,616.22
2016,9,3,13,45,318.5,348.5,6.25,17.0,603.0,698.05,551.23
2016,9,3,14,0,224.0,366.0,6.3,17.0,539.0,611.41,484.08
2016,9,3,14,15,370.5,304.5,6.3,17.0,576.5,697.39,555.28
2016,9,3,14,30,517.0,243.0,6.3,17.0,614.0,777.37,620.48
2016,9,3,14,45,409.5,262.0,6.3,17.0,546.0,689.62,552.18
2016,9,3,15,0,302.0,281.0,6.3,17.0,478.0,592.88,476.64
2016,9,3,15,15,297.0,263.5,6.35,16.5,446.5,562.04,455.15
2016,9,3,15,30,292.0,246.0,6.4,16.0,415.0,530.25,432.39
2016,9,3,15,45,524.0,170.0,6.5,16.0,441.5,634.3,521.47
2016,9,3,16,0,756.0,94.0,6.6,16.0,468.0,707.82,582.8
2016,9,3,16,15,725.5,90.0,6.65,16.0,417.5,653.45,541.7
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,596.12,496.79
2016,9,3,16,45,643.0,82.0,6.8,16.0,313.5,525.77,439.36
2016,9,3,17,0,591.0,78.0,6.9,16.0,260.0,458.48,382.76
2016,9,3,17,15,526.0,70.0,6.8,15.5,209.0,383.23,318.39
2016,9,3,17,30,461.0,62.0,6.7,15.0,158.0,313.38,256.67
2016,9,3,17,45,353.0,50.5,6.6,14.5,111.5,226.83,180.2
2016,9,3,18,0,245.0,39.0,6.5,14.0,65.0,154.94,113.44
2016,9,3,18,15,122.5,19.5,6.55,14.0,32.5,70.58,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.0,6.75,13.5,9.5,7.63,0.0
2016,9,4,6,0,58.0,16.0,6.8,14.0,19.0,13.45,0.0
2016,9,4,6,15,163.0,34.5,6.75,14.0,55.5,27.02,16.01
2016,9,4,6,30,268.0,53.0,6.7,14.0,92.0,40.84,29.92
2016,9,4,6,45,355.0,66.0,6.65,14.0,140.0,49.7,38.42
2016,9,4,7,0,442.0,79.0,6.6,14.0,188.0,58.19,46.34
2016,9,4,7,15,499.5,88.5,6.45,14.0,239.5,68.4,55.58
2016,9,4,7,30,557.0,98.0,6.3,14.0,291.0,114.99,71.72
2016,9,4,7,45,608.0,102.5,6.2,14.5,344.0,162.63,104.89
2016,9,4,8,0,659.0,107.0,6.1,15.0,397.0,216.51,148.98
2016,9,4,8,15,689.0,112.0,5.95,15.0,446.5,271.32,197.72
2016,9,4,8,30,719.0,117.0,5.8,15.0,496.0,329.19,249.71
2016,9,4,8,45,748.5,118.5,5.65,15.5,544.0,386.51,300.38
2016,9,4,9,0,778.0,120.0,5.5,16.0,592.0,448.5,353.59
2016,9,4,9,15,794.5,123.0,5.45,16.0,633.5,504.73,401.81
2016,9,4,9,30,811.0,126.0,5.4,16.0,675.0,561.26,448.99
2016,9,4,9,45,846.5,116.5,5.35,16.5,716.5,617.2,493.9
2016,9,4,10,0,882.0,107.0,5.3,17.0,758.0,673.9,538.2
2016,9,4,10,15,890.0,108.5,5.25,17.0,787.5,723.08,576.37
2016,9,4,10,30,898.0,110.0,5.2,17.0,817.0,770.49,610.86
2016,9,4,10,45,901.5,112.0,5.2,17.5,838.5,812.93,639.91
2016,9,4,11,0,905.0,114.0,5.2,18.0,860.0,852.84,666.81
2016,9,4,11,15,908.5,114.5,5.25,18.0,874.0,888.54,692.08
2016,9,4,11,30,912.0,115.0,5.3,18.0,888.0,921.35,715.26
2016,9,4,11,45,600.0,261.0,5.4,18.0,771.0,823.81,642.89
2016,9,4,12,0,288.0,407.0,5.5,18.0,654.0,690.21,536.44
2016,9,4,12,15,601.5,261.5,5.6,18.0,776.0,859.31,671.19
2016,9,4,12,30,915.0,116.0,5.7,18.0,898.0,1009.08,779.94
2016,9,4,12,45,919.5,111.5,5.8,18.0,890.0,1020.84,788.32
2016,9,4,13,0,924.0,107.0,5.9,18.0,882.0,1028.88,795.03
2016,9,4,13,15,920.0,106.0,5.95,18.0,864.5,1028.57,795.7
2016,9,4,13,30,916.0,105.0,6.0,18.0,847.0,1024.49,793.89
2016,9,4,13,45,907.5,105.0,6.1,18.0,821.0,1013.36,787.58
2016,9,4,14,0,899.0,105.0,6.2,18.0,795.0,998.66,778.84
2016,9,4,14,15,890.0,103.5,6.2,18.0,763.0,978.34,765.56
2016,9,4,14,30,881.0,102.0,6.2,18.0,731.0,954.7,749.98
2016,9,4,14,45,867.0,101.0,6.25,18.0,692.0,923.89,729.49
2016,9,4,15,0,853.0,100.0,6.3,18.0,653.0,897.95,712.52
2016,9,4,15,15,836.5,97.5,6.2,17.5,609.0,857.74,685.53
2016,9,4,15,30,820.0,95.0,6.1,17.0,565.0,815.38,656.73
2016,9,4,15,45,796.0,92.0,6.1,17.0,516.5,764.54,620.28
2016,9,4,16,0,772.0,89.0,6.1,17.0,468.0,712.66,582.53
2016,9,4,16,15,741.5,85.0,6.05,16.5,416.5,654.23,539.87
2016,9,4,16,30,711.0,81.0,6.0,16.0,365.0,599.36,498.17
2016,9,4,16,45,661.0,77.0,5.95,16.0,311.5,529.7,441.31
2016,9,4,17,0,611.0,73.0,5.9,16.0,258.0,462.95,385.19
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,386.4,319.96
2016,9,4,17,30,479.0,57.0,5.7,15.0,155.0,315.47,257.41
2016,9,4,17,45,365.0,46.5,5.65,14.5,108.5,227.61,179.93
2016,9,4,18,0,251.0,36.0,5.6,14.0,62.0,153.02,109.89
2016,9,4,18,15,125.5,18.0,5.45,14.0,31.0,68.52,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.0,8.0,2.2,12.5,10.0,7.63,0.0
2016,9,5,6,0,112.0,16.0,2.2,13.0,20.0,15.25,0.0
2016,9,5,6,15,238.0,30.0,2.15,13.0,58.0,24.24,13.63
2016,9,5,6,30,364.0,44.0,2.1,13.0,96.0,34.77,24.76
2016,9,5,6,45,446.5,53.5,2.1,13.5,144.0,40.52,30.4
2016,9,5,7,0,529.0,63.0,2.1,14.0,192.0,46.03,35.55
2016,9,5,7,15,582.5,70.0,2.0,14.5,243.5,54.06,42.74
2016,9,5,7,30,636.0,77.0,1.9,15.0,295.0,102.48,57.99
2016,9,5,7,45,675.0,82.0,1.8,15.5,347.0,153.88,93.8
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,209.84,139.56
2016,9,5,8,15,741.0,91.0,1.6,16.0,448.5,269.31,191.4
2016,9,5,8,30,768.0,95.0,1.5,16.0,498.0,327.84,242.82
2016,9,5,8,45,790.0,97.5,1.4,16.5,544.0,385.45,292.23
2016,9,5,9,0,812.0,100.0,1.3,17.0,590.0,444.47,341.07
2016,9,5,9,15,827.0,102.0,1.3,17.0,631.5,500.72,387.18
2016,9,5,9,30,842.0,104.0,1.3,17.0,673.0,557.02,431.82
2016,9,5,9,45,864.0,101.0,1.3,17.5,711.0,612.69,473.8
2016,9,5,10,0,886.0,98.0,1.3,18.0,749.0,667.54,513.81
2016,9,5,10,15,893.5,99.0,1.4,18.0,778.0,715.96,549.86
2016,9,5,10,30,901.0,100.0,1.5,18.0,807.0,762.54,582.15
2016,9,5,10,45,905.0,102.0,1.65,18.5,828.5,805.36,610.85
2016,9,5,11,0,909.0,104.0,1.8,19.0,850.0,845.67,637.64
2016,9,5,11,15,912.0,104.5,1.95,19.0,864.0,880.94,662.11
2016,9,5,11,30,915.0,105.0,2.1,19.0,878.0,913.26,684.62
2016,9,5,11,45,914.0,107.0,2.25,19.5,883.5,940.42,702.4
2016,9,5,12,0,913.0,109.0,2.4,20.0,889.0,964.2,717.95
2016,9,5,12,15,913.0,109.0,2.6,20.0,887.5,983.35,732.36
2016,9,5,12,30,913.0,109.0,2.8,20.0,886.0,998.96,744.53
2016,9,5,12,45,899.0,115.0,3.05,20.0,873.0,1003.74,750.03
2016,9,5,13,0,885.0,121.0,3.3,20.0,860.0,1004.72,753.1
2016,9,5,13,15,880.5,120.0,3.5,19.5,842.5,1003.86,756.04
2016,9,5,13,30,876.0,119.0,3.7,19.0,825.0,999.36,756.59
2016,9,5,13,45,868.5,118.5,3.9,19.0,800.0,988.9,751.7
2016,9,5,14,0,861.0,118.0,4.1,19.0,775.0,974.99,744.48
2016,9,5,14,15,851.5,116.0,4.25,19.0,743.0,962.62,738.07
2016,9,5,14,30,842.0,114.0,4.4,19.0,711.0,938.47,723.52
2016,9,5,14,45,829.5,111.5,4.55,19.0,673.5,907.91,704.82
2016,9,5,15,0,817.0,109.0,4.7,19.0,636.0,874.62,683.95
2016,9,5,15,15,800.0,106.0,4.7,18.5,592.5,834.33,658.04
2016,9,5,15,30,783.0,103.0,4.7,18.0,549.0,792.04,630.31
2016,9,5,15,45,763.0,98.5,4.75,18.0,502.0,743.87,596.82
2016,9,5,16,0,743.0,94.0,4.8,18.0,455.0,697.93,564.44
2016,9,5,16,15,712.0,89.0,4.65,17.5,404.5,639.23,521.83
2016,9,5,16,30,681.0,84.0,4.5,17.0,354.0,580.97,477.4
2016,9,5,16,45,639.0,78.0,4.35,17.0,302.0,515.38,424.51
2016,9,5,17,0,597.0,72.0,4.2,17.0,250.0,452.06,371.89
2016,9,5,17,15,532.5,64.0,4.1,16.5,199.5,377.18,308.94
2016,9,5,17,30,468.0,56.0,4.0,16.0,149.0,307.78,248.46
2016,9,5,17,45,362.0,44.5,3.95,15.5,103.0,223.21,174.46
2016,9,5,18,0,256.0,33.0,3.9,15.0,57.0,150.63,104.9
2016,9,5,18,15,128.0,16.5,3.9,14.5,28.5,66.31,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,123.0,14.0,1.8,14.0,19.0,13.34,0.0
2016,9,6,6,15,253.5,27.5,1.6,14.0,57.0,21.98,11.48
2016,9,6,6,30,384.0,41.0,1.4,14.0,95.0,32.11,22.32
2016,9,6,6,45,467.0,49.5,1.25,14.5,143.0,37.13,27.27
2016,9,6,7,0,550.0,58.0,1.1,15.0,191.0,41.95,31.79
2016,9,6,7,15,603.0,64.5,0.95,15.5,242.5,49.44,38.5
2016,9,6,7,30,656.0,71.0,0.8,16.0,294.0,98.65,53.89
2016,9,6,7,45,693.0,75.5,0.7,16.5,345.5,150.56,89.65
2016,9,6,8,0,730.0,80.0,0.6,17.0,397.0,209.94,137.62
2016,9,6,8,15,756.5,84.0,0.7,17.5,446.5,266.68,186.48
2016,9,6,8,30,783.0,88.0,0.8,18.0,496.0,325.94,237.65
2016,9,6,8,45,802.0,91.0,0.9,18.5,542.0,383.7,287.02
2016,9,6,9,0,821.0,94.0,1.0,19.0,588.0,442.5,335.8
2016,9,6,9,15,835.5,96.5,1.1,19.5,629.0,499.41,381.65
2016,9,6,9,30,850.0,99.0,1.2,20.0,670.0,557.19,426.59
2016,9,6,9,45,860.5,101.0,1.3,20.5,705.5,610.27,466.77
2016,9,6,10,0,871.0,103.0,1.4,21.0,741.0,662.32,505.05
2016,9,6,10,15,879.5,104.5,1.45,21.0,770.0,711.24,540.7
2016,9,6,10,30,888.0,106.0,1.5,21.0,799.0,758.46,572.92
2016,9,6,10,45,893.5,107.0,1.6,21.5,821.0,800.95,600.59
2016,9,6,11,0,899.0,108.0,1.7,22.0,843.0,841.06,626.43
2016,9,6,11,15,902.5,108.5,1.85,22.0,857.0,876.4,650.69
2016,9,6,11,30,906.0,109.0,2.0,22.0,871.0,908.86,673.05
2016,9,6,11,45,907.5,109.5,2.15,22.0,877.5,936.47,692.26
2016,9,6,12,0,909.0,110.0,2.3,22.0,884.0,960.81,709.41
2016,9,6,12,15,908.5,110.0,2.5,22.0,882.0,979.36,723.34
2016,9,6,12,30,908.0,110.0,2.7,22.0,880.0,994.36,735.06
2016,9,6,12,45,903.5,111.0,2.95,22.0,869.5,1002.92,743.09
2016,9,6,13,0,899.0,112.0,3.2,22.0,859.0,1007.79,748.74
2016,9,6,13,15,895.0,111.0,3.4,21.5,841.5,1007.3,751.95
2016,9,6,13,30,891.0,110.0,3.6,21.0,824.0,1003.11,752.79
2016,9,6,13,45,886.5,108.0,3.8,21.0,799.5,993.69,748.71
2016,9,6,14,0,882.0,106.0,4.0,21.0,775.0,980.68,742.24
2016,9,6,14,15,873.0,104.5,4.1,21.0,743.5,960.43,730.23
2016,9,6,14,30,864.0,103.0,4.2,21.0,712.0,936.94,716.03
2016,9,6,14,45,854.5,99.5,4.3,21.0,674.0,907.62,697.72
2016,9,6,15,0,845.0,96.0,4.4,21.0,636.0,882.87,682.54
2016,9,6,15,15,828.5,93.5,4.35,21.0,592.5,842.77,655.68
2016,9,6,15,30,812.0,91.0,4.3,21.0,549.0,800.58,627.14
2016,9,6,15,45,793.5,86.5,4.25,21.0,502.0,752.59,594.05
2016,9,6,16,0,775.0,82.0,4.2,21.0,455.0,703.22,559.46
2016,9,6,16,15,745.0,78.0,4.1,20.5,404.0,645.08,518.48
2016,9,6,16,30,715.0,74.0,4.0,20.0,353.0,587.16,475.98
2016,9,6,16,45,676.5,68.0,3.9,20.0,301.5,525.17,426.81
2016,9,6,17,0,638.0,62.0,3.8,20.0,250.0,462.28,375.34
2016,9,6,17,15,574.5,55.0,3.65,19.5,198.5,387.35,312.97
2016,9,6,17,30,511.0,48.0,3.5,19.0,147.0,317.91,252.87
2016,9,6,17,45,409.0,38.0,3.4,18.5,101.5,234.92,180.53
2016,9,6,18,0,307.0,28.0,3.3,18.0,56.0,163.32,108.73
2016,9,6,18,15,153.5,14.0,3.3,17.5,28.0,59.99,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,12.39,0.0
2016,9,7,6,15,250.5,26.5,1.3,16.0,54.5,21.16,10.39
2016,9,7,6,30,379.0,40.0,1.3,16.0,92.0,31.33,21.39
2016,9,7,6,45,459.5,49.5,1.3,16.5,140.5,37.27,27.13
2016,9,7,7,0,540.0,59.0,1.3,17.0,189.0,42.93,32.36
2016,9,7,7,15,593.0,66.0,1.35,17.5,240.5,50.26,38.87
2016,9,7,7,30,646.0,73.0,1.4,18.0,292.0,99.27,54.47
2016,9,7,7,45,682.5,78.5,1.5,18.5,343.5,151.36,90.31
2016,9,7,8,0,719.0,84.0,1.6,19.0,395.0,207.68,135.95
2016,9,7,8,15,746.0,88.0,1.7,19.5,444.5,267.31,187.2
2016,9,7,8,30,773.0,92.0,1.8,20.0,494.0,326.13,238.18
2016,9,7,8,45,792.0,95.5,1.9,21.0,539.5,383.8,287.15
2016,9,7,9,0,811.0,99.0,2.0,22.0,585.0,442.55,335.42
2016,9,7,9,15,826.0,101.5,1.95,22.5,626.0,499.19,380.73
2016,9,7,9,30,841.0,104.0,1.9,23.0,667.0,555.89,424.36
2016,9,7,9,45,855.0,105.0,1.9,23.5,703.0,610.41,465.08
2016,9,7,10,0,869.0,106.0,1.9,24.0,739.0,663.5,503.45
2016,9,7,10,15,877.0,107.5,1.85,24.5,768.0,712.0,537.04
2016,9,7,10,30,885.0,109.0,1.8,25.0,797.0,758.75,567.03
2016,9,7,10,45,890.0,110.5,1.8,25.5,818.5,801.21,593.5
2016,9,7,11,0,895.0,112.0,1.8,26.0,840.0,841.27,618.02
2016,9,7,11,15,898.0,112.5,1.85,26.0,854.0,876.05,640.54
2016,9,7,11,30,901.0,113.0,1.9,26.0,868.0,907.92,661.15
2016,9,7,11,45,902.0,113.5,1.95,26.5,874.0,934.94,677.29
2016,9,7,12,0,903.0,114.0,2.0,27.0,880.0,958.67,691.33
2016,9,7,12,15,902.5,114.0,2.15,27.0,878.0,977.07,704.5
2016,9,7,12,30,902.0,114.0,2.3,27.0,876.0,991.95,715.56
2016,9,7,12,45,882.5,123.0,2.5,27.0,861.0,994.37,719.26
2016,9,7,13,0,863.0,132.0,2.7,27.0,846.0,992.95,720.62
2016,9,7,13,15,858.0,131.0,2.85,26.5,828.5,991.48,722.98
2016,9,7,13,30,853.0,130.0,3.0,26.0,811.0,995.38,728.94
2016,9,7,13,45,844.5,129.0,3.15,26.0,785.0,983.5,723.17
2016,9,7,14,0,836.0,128.0,3.3,26.0,759.0,968.19,715.26
2016,9,7,14,15,825.5,126.0,3.35,25.5,727.0,946.52,703.83
2016,9,7,14,30,815.0,124.0,3.4,25.0,695.0,921.73,690.29
2016,9,7,14,45,799.5,122.0,3.5,25.0,656.5,889.43,670.51
2016,9,7,15,0,784.0,120.0,3.6,25.0,618.0,854.61,648.83
2016,9,7,15,15,765.0,116.5,3.6,24.5,574.5,812.8,622.74
2016,9,7,15,30,746.0,113.0,3.6,24.0,531.0,773.46,598.03
2016,9,7,15,45,719.5,109.0,3.65,24.0,483.0,721.95,563.15
2016,9,7,16,0,693.0,105.0,3.7,24.0,435.0,669.86,527.22
2016,9,7,16,15,659.0,99.0,3.6,23.5,384.5,609.8,484.51
2016,9,7,16,30,625.0,93.0,3.5,23.0,334.0,550.56,440.37
2016,9,7,16,45,576.0,86.0,3.45,22.5,282.5,481.96,387.53
2016,9,7,17,0,527.0,79.0,3.4,22.0,231.0,416.38,335.17
2016,9,7,17,15,458.0,69.0,3.2,21.0,181.5,340.51,273.12
2016,9,7,17,30,389.0,59.0,3.0,20.0,132.0,269.48,212.98
2016,9,7,17,45,286.0,44.5,2.85,19.5,89.0,188.82,143.62
2016,9,7,18,0,183.0,30.0,2.7,19.0,46.0,118.92,74.61
2016,9,7,18,15,91.5,15.0,2.5,18.5,23.0,41.83,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,2.2,15.0,13.0,10.48,0.0
2016,9,8,6,15,170.0,28.0,2.2,15.0,47.5,21.93,10.6
2016,9,8,6,30,278.0,45.0,2.2,15.0,82.0,34.7,24.32
2016,9,8,6,45,362.0,57.5,2.25,15.5,129.0,43.38,32.56
2016,9,8,7,0,446.0,70.0,2.3,16.0,176.0,52.65,41.04
2016,9,8,7,15,223.0,64.0,2.25,16.0,117.0,46.83,36.06
2016,9,8,7,30,0.0,58.0,2.2,16.0,58.0,53.92,40.27
2016,9,8,7,45,0.0,75.0,2.15,16.5,75.0,69.68,53.35
2016,9,8,8,0,0.0,92.0,2.1,17.0,92.0,85.06,65.9
2016,9,8,8,15,0.0,96.5,2.05,17.0,96.5,89.42,69.28
2016,9,8,8,30,0.0,101.0,2.0,17.0,101.0,93.72,72.6
2016,9,8,8,45,1.0,137.0,2.0,17.5,138.0,126.83,99.27
2016,9,8,9,0,2.0,173.0,2.0,18.0,175.0,160.23,125.65
2016,9,8,9,15,117.5,237.5,1.95,18.0,316.0,275.05,216.39
2016,9,8,9,30,233.0,302.0,1.9,18.0,457.0,404.15,315.75
2016,9,8,9,45,152.0,313.5,1.9,18.5,417.0,382.34,297.46
2016,9,8,10,0,71.0,325.0,1.9,19.0,377.0,349.55,270.83
2016,9,8,10,15,171.0,342.5,1.9,19.0,473.5,443.9,343.55
2016,9,8,10,30,271.0,360.0,1.9,19.0,570.0,548.84,421.75
2016,9,8,10,45,557.5,247.5,1.95,19.0,694.5,681.64,523.59
2016,9,8,11,0,844.0,135.0,2.0,19.0,819.0,826.53,628.04
2016,9,8,11,15,641.5,234.5,2.0,19.0,760.0,789.51,598.86
2016,9,8,11,30,439.0,334.0,2.0,19.0,701.0,732.9,554.41
2016,9,8,11,45,450.5,328.0,2.05,19.5,706.5,753.78,569.17
2016,9,8,12,0,462.0,322.0,2.1,20.0,712.0,773.2,582.17
2016,9,8,12,15,369.5,360.5,2.15,20.0,672.0,728.99,549.33
2016,9,8,12,30,277.0,399.0,2.2,20.0,632.0,690.55,520.33
2016,9,8,12,45,283.5,389.0,2.3,20.0,625.5,693.29,523.74
2016,9,8,13,0,290.0,379.0,2.4,20.0,619.0,694.6,525.9
2016,9,8,13,15,169.5,361.5,2.4,19.5,501.0,548.47,419.83
2016,9,8,13,30,49.0,344.0,2.4,19.0,383.0,400.12,308.28
2016,9,8,13,45,73.0,347.0,2.45,19.0,403.0,428.79,331.85
2016,9,8,14,0,97.0,350.0,2.5,19.0,423.0,457.15,354.3
2016,9,8,14,15,104.0,336.0,2.5,19.0,411.0,449.44,349.33
2016,9,8,14,30,111.0,322.0,2.5,19.0,399.0,441.08,344.09
2016,9,8,14,45,120.5,304.5,2.55,19.0,384.0,444.11,347.54
2016,9,8,15,0,130.0,287.0,2.6,19.0,369.0,432.06,339.74
2016,9,8,15,15,87.0,255.5,2.65,18.5,309.0,344.11,272.75
2016,9,8,15,30,44.0,224.0,2.7,18.0,249.0,271.79,216.31
2016,9,8,15,45,34.5,199.5,2.75,18.0,218.0,236.89,189.16
2016,9,8,16,0,25.0,175.0,2.8,18.0,187.0,192.39,153.76
2016,9,8,16,15,36.0,161.0,2.85,17.5,176.0,195.79,157.69
2016,9,8,16,30,47.0,147.0,2.9,17.0,165.0,188.29,152.49
2016,9,8,16,45,311.5,107.5,3.0,17.0,198.0,336.49,277.76
2016,9,8,17,0,576.0,68.0,3.1,17.0,231.0,430.61,353.4
2016,9,8,17,15,508.0,59.5,3.15,16.5,181.5,354.88,289.18
2016,9,8,17,30,440.0,51.0,3.2,16.0,132.0,285.18,228.44
2016,9,8,17,45,335.5,39.0,3.25,16.0,89.0,203.35,156.1
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,130.62,77.58
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,47.29,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
