Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,49.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,98.0,12.0,1.8,14.0,15.0,11.44,0.0
2016,9,9,6,15,230.5,25.5,1.75,14.0,51.0,20.46,9.1
2016,9,9,6,30,363.0,39.0,1.7,14.0,87.0,30.69,20.91
2016,9,9,6,45,448.5,48.0,1.7,14.5,134.5,36.21,26.38
2016,9,9,7,0,534.0,57.0,1.7,15.0,182.0,41.51,31.35
2016,9,9,7,15,267.0,55.5,1.65,15.0,118.0,40.84,30.89
2016,9,9,7,30,0.0,54.0,1.6,15.0,54.0,50.19,37.28
2016,9,9,7,45,0.0,70.5,1.55,15.5,70.5,65.6,50.14
2016,9,9,8,0,0.0,87.0,1.5,16.0,87.0,80.62,62.46
2016,9,9,8,15,0.0,101.0,1.45,16.0,101.0,93.42,72.87
2016,9,9,8,30,0.0,115.0,1.4,16.0,115.0,106.3,83.24
2016,9,9,8,45,0.5,141.0,1.35,16.5,141.0,130.24,102.32
2016,9,9,9,0,1.0,167.0,1.3,17.0,167.0,154.41,121.26
2016,9,9,9,15,4.0,184.5,1.3,17.5,187.0,172.38,135.0
2016,9,9,9,30,7.0,202.0,1.3,18.0,207.0,190.81,148.99
2016,9,9,9,45,9.0,215.0,1.3,18.5,221.5,204.95,159.47
2016,9,9,10,0,11.0,228.0,1.3,19.0,236.0,219.35,170.1
2016,9,9,10,15,17.0,258.0,1.4,19.0,271.0,252.65,195.75
2016,9,9,10,30,23.0,288.0,1.5,19.0,306.0,286.82,221.78
2016,9,9,10,45,22.5,294.0,1.6,19.5,312.0,293.97,226.54
2016,9,9,11,0,22.0,300.0,1.7,20.0,318.0,301.02,231.36
2016,9,9,11,15,23.5,308.5,1.8,20.0,328.5,312.1,239.74
2016,9,9,11,30,25.0,317.0,1.9,20.0,339.0,323.27,248.19
2016,9,9,11,45,25.0,318.0,2.0,20.0,339.5,334.61,256.74
2016,9,9,12,0,25.0,319.0,2.1,20.0,340.0,337.96,259.34
2016,9,9,12,15,27.0,325.0,2.25,20.0,348.0,348.24,267.35
2016,9,9,12,30,29.0,331.0,2.4,20.0,356.0,358.59,275.42
2016,9,9,12,45,33.0,335.0,2.55,20.0,362.5,368.82,283.54
2016,9,9,13,0,37.0,339.0,2.7,20.0,369.0,379.1,291.75
2016,9,9,13,15,31.0,319.5,2.85,20.0,344.5,354.33,273.31
2016,9,9,13,30,25.0,300.0,3.0,20.0,320.0,315.94,244.52
2016,9,9,13,45,22.5,285.5,3.15,20.0,303.0,299.5,232.4
2016,9,9,14,0,20.0,271.0,3.3,20.0,286.0,282.95,220.06
2016,9,9,14,15,24.0,269.0,3.4,19.5,286.5,285.52,223.12
2016,9,9,14,30,28.0,267.0,3.5,19.0,287.0,301.57,236.64
2016,9,9,14,45,40.0,264.5,3.6,19.0,291.0,311.19,245.14
2016,9,9,15,0,52.0,262.0,3.7,19.0,295.0,320.44,253.42
2016,9,9,15,15,42.0,237.5,3.7,18.5,263.0,284.74,226.18
2016,9,9,15,30,32.0,213.0,3.7,18.0,231.0,249.36,198.92
2016,9,9,15,45,22.0,187.5,3.75,18.0,199.5,202.69,161.81
2016,9,9,16,0,12.0,162.0,3.8,18.0,168.0,168.53,134.32
2016,9,9,16,15,8.0,144.5,3.75,17.5,148.5,148.13,118.16
2016,9,9,16,30,4.0,127.0,3.7,17.0,129.0,128.06,101.98
2016,9,9,16,45,283.0,98.0,3.7,16.5,177.5,306.79,254.67
2016,9,9,17,0,562.0,69.0,3.7,16.0,226.0,422.21,348.66
2016,9,9,17,15,491.0,60.5,3.6,15.5,176.0,345.75,282.98
2016,9,9,17,30,420.0,52.0,3.5,15.0,126.0,275.59,221.27
2016,9,9,17,45,309.0,39.0,3.4,15.0,83.5,191.43,146.58
2016,9,9,18,0,198.0,26.0,3.3,15.0,41.0,115.52,61.48
2016,9,9,18,15,99.0,13.0,3.15,14.5,20.5,41.61,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,9.53,0.0
2016,9,10,6,15,147.0,27.0,2.85,13.5,44.0,21.19,9.05
2016,9,10,6,30,254.0,44.0,2.9,14.0,77.0,34.01,23.69
2016,9,10,6,45,337.5,57.0,2.95,14.5,122.0,43.11,32.39
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,51.82,40.44
2016,9,10,7,15,210.5,65.0,2.95,15.0,113.5,47.24,36.56
2016,9,10,7,30,0.0,60.0,2.9,15.0,60.0,55.79,42.02
2016,9,10,7,45,0.0,76.5,2.85,15.5,76.5,70.96,54.67
2016,9,10,8,0,0.0,93.0,2.8,16.0,93.0,85.91,66.91
2016,9,10,8,15,0.0,107.5,2.75,16.0,107.5,99.19,77.74
2016,9,10,8,30,0.0,122.0,2.7,16.0,122.0,112.55,88.52
2016,9,10,8,45,0.0,135.5,2.65,16.5,135.5,125.11,98.35
2016,9,10,9,0,0.0,149.0,2.6,17.0,149.0,137.75,108.12
2016,9,10,9,15,2.0,168.0,2.6,17.0,169.5,156.44,122.93
2016,9,10,9,30,4.0,187.0,2.6,17.0,190.0,175.5,137.93
2016,9,10,9,45,5.5,196.5,2.6,17.5,200.5,185.86,145.63
2016,9,10,10,0,7.0,206.0,2.6,18.0,211.0,196.4,153.46
2016,9,10,10,15,11.0,232.5,2.65,18.0,241.0,224.73,175.62
2016,9,10,10,30,15.0,259.0,2.7,18.0,271.0,253.69,198.08
2016,9,10,10,45,18.0,275.5,2.75,18.5,290.0,272.98,212.47
2016,9,10,11,0,21.0,292.0,2.8,19.0,309.0,292.62,227.08
2016,9,10,11,15,20.5,295.5,2.85,19.0,312.5,297.1,230.33
2016,9,10,11,30,20.0,299.0,2.9,19.0,316.0,301.48,233.59
2016,9,10,11,45,28.5,324.0,2.95,19.0,348.0,344.02,266.26
2016,9,10,12,0,37.0,349.0,3.0,19.0,380.0,379.98,293.58
2016,9,10,12,15,35.0,343.5,3.0,19.0,373.0,375.14,289.77
2016,9,10,12,30,33.0,338.0,3.0,19.0,366.0,369.96,285.91
2016,9,10,12,45,32.0,332.0,3.05,19.0,359.0,364.92,282.29
2016,9,10,13,0,31.0,326.0,3.1,19.0,352.0,359.63,278.52
2016,9,10,13,15,41.5,334.5,3.1,19.0,368.0,380.98,295.36
2016,9,10,13,30,52.0,343.0,3.1,19.0,384.0,402.51,312.22
2016,9,10,13,45,45.0,324.0,3.15,19.0,359.0,376.71,292.87
2016,9,10,14,0,38.0,305.0,3.2,19.0,334.0,350.63,273.36
2016,9,10,14,15,38.5,292.5,3.2,18.5,320.5,338.76,265.37
2016,9,10,14,30,39.0,280.0,3.2,18.0,307.0,326.68,257.15
2016,9,10,14,45,50.0,272.5,3.2,18.0,305.0,329.7,260.53
2016,9,10,15,0,61.0,265.0,3.2,18.0,303.0,332.21,263.52
2016,9,10,15,15,42.5,234.0,3.2,18.0,260.0,281.43,223.78
2016,9,10,15,30,24.0,203.0,3.2,18.0,217.0,220.19,175.25
2016,9,10,15,45,14.0,177.0,3.2,18.0,185.0,185.16,147.35
2016,9,10,16,0,4.0,151.0,3.2,18.0,153.0,150.78,119.56
2016,9,10,16,15,2.0,133.5,3.2,17.5,134.5,132.05,104.74
2016,9,10,16,30,0.0,116.0,3.2,17.0,116.0,113.47,89.77
2016,9,10,16,45,238.0,97.5,3.25,17.0,162.5,266.22,220.41
2016,9,10,17,0,476.0,79.0,3.3,17.0,209.0,382.83,314.7
2016,9,10,17,15,405.5,67.5,3.25,16.5,161.5,305.47,248.71
2016,9,10,17,30,335.0,56.0,3.2,16.0,114.0,238.38,190.08
2016,9,10,17,45,235.0,40.5,3.2,15.5,74.0,161.79,122.47
2016,9,10,18,0,135.0,25.0,3.2,15.0,34.0,90.66,39.49
2016,9,10,18,15,67.5,12.5,3.1,15.0,17.0,31.64,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,14.0,8.0,7.63,0.0
2016,9,11,6,15,114.5,27.0,3.05,14.0,39.5,22.3,9.02
2016,9,11,6,30,203.0,46.0,3.1,14.0,71.0,35.65,25.01
2016,9,11,6,45,280.5,61.5,3.15,14.5,115.0,46.66,35.47
2016,9,11,7,0,358.0,77.0,3.2,15.0,159.0,57.18,45.16
2016,9,11,7,15,179.0,69.0,3.1,15.0,110.0,54.97,43.42
2016,9,11,7,30,0.0,61.0,3.0,15.0,61.0,56.73,42.81
2016,9,11,7,45,0.0,73.0,2.95,15.5,73.0,67.86,52.06
2016,9,11,8,0,0.0,85.0,2.9,16.0,85.0,78.82,60.99
2016,9,11,8,15,0.0,100.5,2.8,16.0,100.5,92.95,72.58
2016,9,11,8,30,0.0,116.0,2.7,16.0,116.0,107.18,84.11
2016,9,11,8,45,0.0,124.5,2.65,16.5,124.5,115.2,90.25
2016,9,11,9,0,0.0,133.0,2.6,17.0,133.0,123.24,96.35
2016,9,11,9,15,1.0,154.0,2.6,17.0,155.0,143.2,112.28
2016,9,11,9,30,2.0,175.0,2.6,17.0,177.0,163.44,128.29
2016,9,11,9,45,4.0,187.0,2.6,17.0,190.0,176.22,138.25
2016,9,11,10,0,6.0,199.0,2.6,17.0,203.0,189.28,148.42
2016,9,11,10,15,8.5,217.0,2.6,17.0,223.5,208.55,163.5
2016,9,11,10,30,11.0,235.0,2.6,17.0,244.0,228.19,178.79
2016,9,11,10,45,7.5,205.5,2.65,17.5,211.5,198.55,154.84
2016,9,11,11,0,4.0,176.0,2.7,18.0,179.0,168.37,130.55
2016,9,11,11,15,2.5,164.5,2.75,18.0,166.5,156.55,121.08
2016,9,11,11,30,1.0,153.0,2.8,18.0,154.0,144.55,111.45
2016,9,11,11,45,1.5,155.5,2.9,18.0,157.0,147.55,113.85
2016,9,11,12,0,2.0,158.0,3.0,18.0,160.0,150.57,116.27
2016,9,11,12,15,5.5,193.5,3.05,18.0,199.0,188.26,146.29
2016,9,11,12,30,9.0,229.0,3.1,18.0,238.0,226.59,176.52
2016,9,11,12,45,11.0,244.5,3.2,18.0,254.5,244.34,190.49
2016,9,11,13,0,13.0,260.0,3.3,18.0,271.0,262.33,204.7
2016,9,11,13,15,12.0,251.0,3.4,18.0,261.0,252.97,197.54
2016,9,11,13,30,11.0,242.0,3.5,18.0,251.0,243.52,190.39
2016,9,11,13,45,12.5,244.0,3.65,18.0,254.0,247.58,193.96
2016,9,11,14,0,14.0,246.0,3.8,18.0,257.0,251.7,197.59
2016,9,11,14,15,11.5,229.0,3.85,17.5,237.5,232.52,183.09
2016,9,11,14,30,9.0,212.0,3.9,17.0,218.0,213.34,168.49
2016,9,11,14,45,15.5,220.0,4.0,17.0,230.0,228.3,181.14
2016,9,11,15,0,22.0,228.0,4.1,17.0,242.0,243.44,193.92
2016,9,11,15,15,14.0,202.0,4.1,16.5,211.0,209.8,167.44
2016,9,11,15,30,6.0,176.0,4.1,16.0,180.0,176.56,140.99
2016,9,11,15,45,3.0,145.0,4.2,16.0,147.0,142.49,113.44
2016,9,11,16,0,0.0,114.0,4.3,16.0,114.0,108.78,85.81
2016,9,11,16,15,0.0,88.0,4.3,16.0,88.0,82.82,64.38
2016,9,11,16,30,0.0,62.0,4.3,16.0,62.0,57.66,43.35
2016,9,11,16,45,256.0,67.0,4.35,16.0,135.5,250.25,209.27
2016,9,11,17,0,512.0,72.0,4.4,16.0,209.0,394.18,326.39
2016,9,11,17,15,440.0,62.0,4.4,15.5,161.5,318.32,260.69
2016,9,11,17,30,368.0,52.0,4.4,15.0,114.0,248.96,199.32
2016,9,11,17,45,261.5,37.5,4.4,14.5,73.5,168.19,126.94
2016,9,11,18,0,155.0,23.0,4.4,14.0,33.0,93.5,29.06
2016,9,11,18,15,77.5,11.5,4.3,14.0,16.5,33.39,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,14.0,5.5,4.4,13.0,5.5,0.0,0.0
2016,9,12,6,0,28.0,11.0,4.5,13.0,11.0,10.48,0.0
2016,9,12,6,15,159.5,27.0,4.55,13.0,45.0,21.31,7.53
2016,9,12,6,30,291.0,43.0,4.6,13.0,79.0,33.39,23.08
2016,9,12,6,45,384.0,54.5,4.7,13.5,126.5,42.65,32.04
2016,9,12,7,0,477.0,66.0,4.8,14.0,174.0,49.88,38.84
2016,9,12,7,15,249.0,92.0,4.8,14.0,149.5,71.83,58.58
2016,9,12,7,30,21.0,118.0,4.8,14.0,125.0,105.32,83.45
2016,9,12,7,45,26.5,138.0,4.8,14.5,148.5,122.81,97.4
2016,9,12,8,0,32.0,158.0,4.8,15.0,172.0,144.37,114.76
2016,9,12,8,15,30.0,174.5,4.8,15.0,188.5,162.07,129.37
2016,9,12,8,30,28.0,191.0,4.8,15.0,205.0,179.59,143.69
2016,9,12,8,45,15.0,180.5,4.85,15.5,188.5,170.75,136.2
2016,9,12,9,0,2.0,170.0,4.9,16.0,172.0,157.57,124.99
2016,9,12,9,15,8.0,197.0,4.9,16.0,203.0,185.69,147.57
2016,9,12,9,30,14.0,224.0,4.9,16.0,234.0,214.73,170.71
2016,9,12,9,45,25.0,257.0,4.9,16.0,275.0,253.13,201.25
2016,9,12,10,0,36.0,290.0,4.9,16.0,316.0,295.23,234.48
2016,9,12,10,15,24.5,269.5,4.9,16.0,287.5,268.71,212.95
2016,9,12,10,30,13.0,249.0,4.9,16.0,259.0,242.9,192.01
2016,9,12,10,45,18.5,275.5,4.95,16.5,290.5,273.49,215.84
2016,9,12,11,0,24.0,302.0,5.0,17.0,322.0,304.8,239.92
2016,9,12,11,15,18.5,280.5,5.05,17.0,296.0,281.08,221.03
2016,9,12,11,30,13.0,259.0,5.1,17.0,270.0,256.72,201.68
2016,9,12,11,45,20.0,290.5,5.2,17.0,307.5,294.65,231.74
2016,9,12,12,0,27.0,322.0,5.3,17.0,345.0,343.47,269.97
2016,9,12,12,15,28.0,324.5,5.35,16.5,348.5,349.29,275.01
2016,9,12,12,30,29.0,327.0,5.4,16.0,352.0,355.07,280.18
2016,9,12,12,45,27.5,319.0,5.5,16.0,342.0,347.3,274.28
2016,9,12,13,0,26.0,311.0,5.6,16.0,332.0,339.25,268.23
2016,9,12,13,15,26.0,304.5,5.6,16.0,325.0,334.05,264.41
2016,9,12,13,30,26.0,298.0,5.6,16.0,318.0,328.67,260.5
2016,9,12,13,45,16.0,249.5,5.65,16.0,262.0,256.66,203.6
2016,9,12,14,0,6.0,201.0,5.7,16.0,206.0,198.41,156.97
2016,9,12,14,15,9.5,214.5,5.65,15.5,222.0,215.89,171.85
2016,9,12,14,30,13.0,228.0,5.6,15.0,238.0,233.72,187.0
2016,9,12,14,45,16.0,225.0,5.55,15.0,236.0,234.15,187.85
2016,9,12,15,0,19.0,222.0,5.5,15.0,234.0,234.59,188.77
2016,9,12,15,15,9.5,161.0,5.5,15.0,167.0,163.07,130.55
2016,9,12,15,30,0.0,100.0,5.5,15.0,100.0,93.77,73.17
2016,9,12,15,45,0.0,93.5,5.5,15.0,93.5,87.57,68.26
2016,9,12,16,0,0.0,87.0,5.5,15.0,87.0,81.41,63.31
2016,9,12,16,15,0.0,78.0,5.45,14.5,78.0,72.78,56.33
2016,9,12,16,30,0.0,69.0,5.4,14.0,69.0,64.2,49.29
2016,9,12,16,45,0.0,58.0,5.4,14.0,58.0,53.93,40.59
2016,9,12,17,0,0.0,47.0,5.4,14.0,47.0,43.67,31.76
2016,9,12,17,15,0.0,36.0,5.3,13.5,36.0,33.42,22.88
2016,9,12,17,30,0.0,25.0,5.2,13.0,25.0,23.19,13.91
2016,9,12,17,45,0.0,16.0,5.15,13.0,16.0,14.83,6.3
2016,9,12,18,0,0.0,7.0,5.1,13.0,7.0,6.48,0.0
2016,9,12,18,15,0.0,3.5,5.05,13.0,3.5,3.34,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.5,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,15.0,9.0,7.63,0.0
2016,9,13,6,15,139.0,25.5,3.15,15.0,41.5,20.11,5.68
2016,9,13,6,30,253.0,43.0,3.2,15.0,74.0,33.42,22.82
2016,9,13,6,45,335.5,57.0,3.25,15.0,119.5,43.35,32.43
2016,9,13,7,0,418.0,71.0,3.3,15.0,165.0,52.86,41.3
2016,9,13,7,15,479.0,81.0,3.2,15.0,214.5,61.06,48.8
2016,9,13,7,30,540.0,91.0,3.1,15.0,264.0,105.96,65.3
2016,9,13,7,45,580.5,99.0,3.05,15.5,314.5,154.16,98.56
2016,9,13,8,0,621.0,107.0,3.0,16.0,365.0,207.3,141.62
2016,9,13,8,15,652.5,112.5,2.95,16.0,413.5,260.61,188.07
2016,9,13,8,30,684.0,118.0,2.9,16.0,462.0,317.19,237.88
2016,9,13,8,45,707.0,123.0,2.85,16.5,507.0,373.15,286.42
2016,9,13,9,0,730.0,128.0,2.8,17.0,552.0,430.78,335.03
2016,9,13,9,15,747.5,131.5,2.75,17.0,592.5,485.77,380.89
2016,9,13,9,30,765.0,135.0,2.7,17.0,633.0,541.22,425.77
2016,9,13,9,45,620.5,196.5,2.7,17.5,614.5,556.52,436.86
2016,9,13,10,0,476.0,258.0,2.7,18.0,596.0,554.37,433.49
2016,9,13,10,15,267.5,297.0,2.7,18.0,488.5,471.23,368.74
2016,9,13,10,30,59.0,336.0,2.7,18.0,381.0,363.46,282.85
2016,9,13,10,45,148.0,358.0,2.75,18.5,475.0,463.5,360.3
2016,9,13,11,0,237.0,380.0,2.8,19.0,569.0,565.64,436.51
2016,9,13,11,15,239.0,385.5,2.8,19.0,578.5,584.47,449.63
2016,9,13,11,30,241.0,391.0,2.8,19.0,588.0,602.62,462.68
2016,9,13,11,45,128.0,331.5,2.8,19.0,436.5,450.6,348.62
2016,9,13,12,0,15.0,272.0,2.8,19.0,285.0,273.13,211.21
2016,9,13,12,15,15.0,271.0,2.75,19.0,284.0,273.05,211.67
2016,9,13,12,30,15.0,270.0,2.7,19.0,283.0,272.9,211.59
2016,9,13,12,45,434.0,202.0,2.7,19.5,551.5,649.49,506.87
2016,9,13,13,0,853.0,134.0,2.7,20.0,820.0,987.43,741.24
2016,9,13,13,15,847.0,133.0,2.65,20.0,801.0,984.71,736.23
2016,9,13,13,30,841.0,132.0,2.6,20.0,782.0,978.4,732.33
2016,9,13,13,45,837.5,128.0,2.6,20.0,757.0,967.6,726.07
2016,9,13,14,0,834.0,124.0,2.6,20.0,732.0,953.28,717.61
2016,9,13,14,15,823.0,122.0,2.6,19.5,699.5,930.74,705.05
2016,9,13,14,30,812.0,120.0,2.6,19.0,667.0,905.13,690.43
2016,9,13,14,45,800.0,115.5,2.6,19.0,629.0,872.87,669.87
2016,9,13,15,0,788.0,111.0,2.6,19.0,591.0,837.96,647.37
2016,9,13,15,15,768.0,108.0,2.6,19.0,547.0,795.53,619.36
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,755.42,592.7
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,704.18,557.74
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,652.27,521.57
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,591.03,477.16
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,530.86,431.39
2016,9,13,16,45,574.0,76.5,2.6,18.0,255.0,460.41,375.18
2016,9,13,17,0,522.0,69.0,2.6,18.0,204.0,393.4,319.73
2016,9,13,17,15,445.0,59.0,2.55,17.5,155.5,314.88,253.58
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,243.44,191.29
2016,9,13,17,45,249.5,35.0,2.5,16.5,67.5,159.62,116.09
2016,9,13,18,0,131.0,21.0,2.5,16.0,28.0,80.06,0.0
2016,9,13,18,15,65.5,10.5,2.45,16.0,14.0,28.6,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,21.5,1.3,14.0,33.5,16.85,2.85
2016,9,14,6,30,201.0,43.0,1.3,14.0,67.0,33.44,22.88
2016,9,14,6,45,283.0,59.5,1.35,14.5,111.5,45.35,34.24
2016,9,14,7,0,365.0,76.0,1.4,15.0,156.0,56.74,44.72
2016,9,14,7,15,424.0,88.0,1.35,15.5,205.0,64.88,52.07
2016,9,14,7,30,483.0,100.0,1.3,16.0,254.0,108.37,69.05
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,154.64,100.53
2016,9,14,8,0,575.0,117.0,1.3,17.0,354.0,207.25,142.2
2016,9,14,8,15,607.0,124.0,1.3,17.0,402.0,259.24,186.49
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,314.66,234.07
2016,9,14,8,45,667.0,135.0,1.3,17.5,495.5,369.01,279.95
2016,9,14,9,0,695.0,139.0,1.3,18.0,541.0,425.69,326.45
2016,9,14,9,15,713.0,143.0,1.3,18.0,581.0,479.55,370.18
2016,9,14,9,30,731.0,147.0,1.3,18.0,621.0,534.03,413.06
2016,9,14,9,45,802.0,123.0,1.35,18.5,669.0,593.83,458.78
2016,9,14,10,0,873.0,99.0,1.4,19.0,717.0,655.96,505.15
2016,9,14,10,15,881.0,100.5,1.45,19.0,745.5,704.31,540.72
2016,9,14,10,30,889.0,102.0,1.5,19.0,774.0,750.86,572.99
2016,9,14,10,45,896.0,102.5,1.55,19.5,795.5,793.62,600.69
2016,9,14,11,0,903.0,103.0,1.6,20.0,817.0,834.05,626.51
2016,9,14,11,15,906.5,103.5,1.7,20.0,830.5,869.02,650.23
2016,9,14,11,30,910.0,104.0,1.8,20.0,844.0,901.05,672.01
2016,9,14,11,45,912.5,103.5,1.95,20.0,850.0,928.04,691.04
2016,9,14,12,0,915.0,103.0,2.1,20.0,856.0,951.73,708.0
2016,9,14,12,15,915.0,103.0,2.25,20.0,853.5,970.2,721.61
2016,9,14,12,30,915.0,103.0,2.4,20.0,851.0,985.08,733.0
2016,9,14,12,45,906.0,106.0,2.55,20.0,838.5,990.95,738.55
2016,9,14,13,0,897.0,109.0,2.7,20.0,826.0,993.04,741.79
2016,9,14,13,15,892.5,108.0,2.75,20.0,808.0,991.38,741.74
2016,9,14,13,30,888.0,107.0,2.8,20.0,790.0,986.04,739.41
2016,9,14,13,45,882.5,104.5,2.9,20.0,764.5,974.42,733.45
2016,9,14,14,0,877.0,102.0,3.0,20.0,739.0,959.24,725.19
2016,9,14,14,15,867.0,100.5,3.0,20.0,706.0,937.52,711.77
2016,9,14,14,30,857.0,99.0,3.0,20.0,673.0,912.63,696.25
2016,9,14,14,45,845.5,96.0,3.05,20.0,634.5,889.3,682.18
2016,9,14,15,0,834.0,93.0,3.1,20.0,596.0,855.34,660.59
2016,9,14,15,15,816.0,90.0,3.05,19.5,552.0,813.3,633.74
2016,9,14,15,30,798.0,87.0,3.0,19.0,508.0,769.34,605.14
2016,9,14,15,45,775.5,83.0,3.0,19.0,460.0,719.05,570.52
2016,9,14,16,0,753.0,79.0,3.0,19.0,412.0,667.77,534.51
2016,9,14,16,15,719.0,74.5,2.95,18.5,361.0,607.22,491.36
2016,9,14,16,30,685.0,70.0,2.9,18.0,310.0,550.63,448.26
2016,9,14,16,45,637.5,64.0,2.9,18.0,258.5,482.22,393.37
2016,9,14,17,0,590.0,58.0,2.9,18.0,207.0,416.81,338.78
2016,9,14,17,15,513.0,50.0,2.85,17.5,157.5,337.6,271.6
2016,9,14,17,30,436.0,42.0,2.8,17.0,108.0,265.54,208.05
2016,9,14,17,45,309.0,30.0,2.8,17.0,67.5,177.52,126.67
2016,9,14,18,0,182.0,18.0,2.8,17.0,27.0,92.59,0.0
2016,9,14,18,15,91.0,9.0,2.85,16.5,13.5,34.15,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,16.5,2.35,14.0,38.5,12.72,0.0
2016,9,15,6,30,388.0,33.0,2.4,14.0,77.0,25.99,16.43
2016,9,15,6,45,478.0,41.5,2.5,14.5,125.0,31.34,21.91
2016,9,15,7,0,568.0,50.0,2.6,15.0,173.0,36.48,26.79
2016,9,15,7,15,624.0,56.0,2.55,15.0,225.0,39.81,29.93
2016,9,15,7,30,680.0,62.0,2.5,15.0,277.0,93.39,50.04
2016,9,15,7,45,340.0,82.5,2.5,15.5,190.0,109.29,71.77
2016,9,15,8,0,0.0,103.0,2.5,16.0,103.0,94.56,74.15
2016,9,15,8,15,0.0,105.0,2.4,16.0,105.0,96.9,75.89
2016,9,15,8,30,0.0,107.0,2.3,16.0,107.0,99.08,77.44
2016,9,15,8,45,0.0,117.0,2.25,16.5,117.0,108.41,84.73
2016,9,15,9,0,0.0,127.0,2.2,17.0,127.0,117.78,91.95
2016,9,15,9,15,0.0,145.0,2.15,17.0,145.0,134.52,105.29
2016,9,15,9,30,0.0,163.0,2.1,17.0,163.0,151.4,118.6
2016,9,15,9,45,4.5,189.5,2.1,17.5,193.0,178.92,140.14
2016,9,15,10,0,9.0,216.0,2.1,18.0,223.0,207.13,161.95
2016,9,15,10,15,7.5,209.0,2.1,18.0,215.0,200.5,156.39
2016,9,15,10,30,6.0,202.0,2.1,18.0,207.0,193.59,150.73
2016,9,15,10,45,8.0,217.5,2.15,18.5,224.0,210.44,163.59
2016,9,15,11,0,10.0,233.0,2.2,19.0,241.0,227.56,176.51
2016,9,15,11,15,10.5,237.5,2.3,19.0,246.5,233.12,180.73
2016,9,15,11,30,11.0,242.0,2.4,19.0,252.0,238.7,185.04
2016,9,15,11,45,11.5,243.5,2.55,19.0,253.5,241.37,187.15
2016,9,15,12,0,12.0,245.0,2.7,19.0,255.0,244.04,189.3
2016,9,15,12,15,21.5,285.5,2.85,19.0,303.5,293.64,228.03
2016,9,15,12,30,31.0,326.0,3.0,19.0,352.0,356.59,276.37
2016,9,15,12,45,31.0,320.5,3.15,19.0,346.0,352.92,273.67
2016,9,15,13,0,31.0,315.0,3.3,19.0,340.0,349.05,271.09
2016,9,15,13,15,35.0,316.5,3.45,19.0,344.0,356.44,277.28
2016,9,15,13,30,39.0,318.0,3.6,19.0,348.0,363.83,283.5
2016,9,15,13,45,31.0,293.0,3.75,19.0,316.5,330.38,258.07
2016,9,15,14,0,23.0,268.0,3.9,19.0,285.0,283.59,222.16
2016,9,15,14,15,16.5,241.5,4.0,19.0,253.5,250.67,196.72
2016,9,15,14,30,10.0,215.0,4.1,19.0,222.0,217.86,171.06
2016,9,15,14,45,16.5,219.0,4.2,19.0,229.5,228.77,180.47
2016,9,15,15,0,23.0,223.0,4.3,19.0,237.0,239.77,189.93
2016,9,15,15,15,13.0,194.0,4.35,18.5,202.0,201.18,159.55
2016,9,15,15,30,3.0,165.0,4.4,18.0,167.0,163.16,129.21
2016,9,15,15,45,1.5,149.5,4.45,18.0,150.5,146.79,116.25
2016,9,15,16,0,0.0,134.0,4.5,18.0,134.0,130.54,103.22
2016,9,15,16,15,331.5,104.5,4.45,17.5,218.5,369.25,306.64
2016,9,15,16,30,663.0,75.0,4.4,17.0,303.0,540.65,446.6
2016,9,15,16,45,609.0,68.5,4.4,17.0,251.5,468.78,386.67
2016,9,15,17,0,555.0,62.0,4.4,17.0,200.0,400.54,328.71
2016,9,15,17,15,472.5,53.0,4.3,16.5,150.5,319.29,258.73
2016,9,15,17,30,390.0,44.0,4.2,16.0,101.0,245.75,193.24
2016,9,15,17,45,256.0,30.5,4.15,15.5,62.0,156.4,109.41
2016,9,15,18,0,122.0,17.0,4.1,15.0,23.0,56.73,0.0
2016,9,15,18,15,61.0,8.5,4.0,14.5,11.5,8.1,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.0,16.5,1.8,13.5,36.5,12.8,0.0
2016,9,16,6,30,358.0,33.0,1.7,14.0,73.0,26.11,16.44
2016,9,16,6,45,452.0,42.0,1.65,14.5,120.5,31.88,22.38
2016,9,16,7,0,546.0,51.0,1.6,15.0,168.0,37.42,27.62
2016,9,16,7,15,604.0,57.0,1.5,15.0,219.0,40.23,30.32
2016,9,16,7,30,662.0,63.0,1.4,15.0,270.0,89.27,47.3
2016,9,16,7,45,331.0,86.5,1.3,15.5,190.0,111.24,73.73
2016,9,16,8,0,0.0,110.0,1.2,16.0,110.0,100.6,79.08
2016,9,16,8,15,0.0,124.5,1.1,16.0,124.5,114.06,89.98
2016,9,16,8,30,0.0,139.0,1.0,16.0,139.0,127.61,100.75
2016,9,16,8,45,5.0,165.0,0.95,16.5,168.0,153.32,120.96
2016,9,16,9,0,10.0,191.0,0.9,17.0,197.0,179.87,141.51
2016,9,16,9,15,17.0,216.0,0.85,17.5,226.5,207.3,162.44
2016,9,16,9,30,24.0,241.0,0.8,18.0,256.0,235.73,183.85
2016,9,16,9,45,23.5,251.5,0.8,18.5,267.0,247.36,192.04
2016,9,16,10,0,23.0,262.0,0.8,19.0,278.0,258.91,200.17
2016,9,16,10,15,43.5,298.5,0.9,19.0,330.5,312.72,241.29
2016,9,16,10,30,64.0,335.0,1.0,19.0,383.0,366.67,281.76
2016,9,16,10,45,96.5,357.0,1.1,19.5,431.5,417.94,319.59
2016,9,16,11,0,129.0,379.0,1.2,20.0,480.0,478.67,363.7
2016,9,16,11,15,164.0,386.0,1.4,20.0,517.0,522.85,396.8
2016,9,16,11,30,199.0,393.0,1.6,20.0,554.0,568.74,431.12
2016,9,16,11,45,203.0,392.0,1.85,20.5,557.5,580.12,439.47
2016,9,16,12,0,207.0,391.0,2.1,21.0,561.0,590.8,447.52
2016,9,16,12,15,220.0,388.0,2.3,21.0,567.5,606.99,460.4
2016,9,16,12,30,233.0,385.0,2.5,21.0,574.0,622.6,472.86
2016,9,16,12,45,227.5,383.5,2.7,21.0,566.0,621.41,472.83
2016,9,16,13,0,222.0,382.0,2.9,21.0,558.0,619.15,472.13
2016,9,16,13,15,246.5,367.5,2.95,21.0,559.0,644.06,491.34
2016,9,16,13,30,271.0,353.0,3.0,21.0,560.0,654.42,500.24
2016,9,16,13,45,274.0,338.5,3.05,21.0,541.0,642.52,492.76
2016,9,16,14,0,277.0,324.0,3.1,21.0,522.0,629.13,484.37
2016,9,16,14,15,248.0,313.0,3.05,20.5,484.5,588.34,455.63
2016,9,16,14,30,219.0,302.0,3.0,20.0,447.0,533.12,416.2
2016,9,16,14,45,241.5,279.5,3.0,20.0,430.5,525.15,412.34
2016,9,16,15,0,264.0,257.0,3.0,20.0,414.0,528.72,416.62
2016,9,16,15,15,259.0,238.5,2.95,20.0,382.5,497.4,393.94
2016,9,16,15,30,254.0,220.0,2.9,20.0,351.0,465.3,370.57
2016,9,16,15,45,249.5,198.5,2.85,20.0,317.0,429.31,343.94
2016,9,16,16,0,245.0,177.0,2.8,20.0,283.0,392.67,316.33
2016,9,16,16,15,460.5,123.5,2.75,19.5,291.5,480.73,389.98
2016,9,16,16,30,676.0,70.0,2.7,19.0,300.0,541.02,439.13
2016,9,16,16,45,623.5,64.0,2.65,18.5,248.5,470.23,382.26
2016,9,16,17,0,571.0,58.0,2.6,18.0,197.0,402.95,326.62
2016,9,16,17,15,489.0,49.5,2.6,17.5,147.5,322.06,257.98
2016,9,16,17,30,407.0,41.0,2.6,17.0,98.0,248.88,193.33
2016,9,16,17,45,270.0,28.0,2.6,16.5,59.0,158.61,106.38
2016,9,16,18,0,133.0,15.0,2.6,16.0,20.0,58.06,0.0
2016,9,16,18,15,66.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,16.0,1.2,13.5,35.5,12.43,0.0
2016,9,17,6,30,359.0,32.0,1.1,14.0,71.0,25.31,15.67
2016,9,17,6,45,456.0,40.5,1.0,14.5,118.5,30.69,21.32
2016,9,17,7,0,553.0,49.0,0.9,15.0,166.0,35.87,26.26
2016,9,17,7,15,611.0,55.0,0.8,15.0,217.0,38.7,28.99
2016,9,17,7,30,669.0,61.0,0.7,15.0,268.0,91.11,48.73
2016,9,17,7,45,334.5,76.5,0.6,15.5,180.0,103.47,67.01
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,84.9,65.96
2016,9,17,8,15,0.0,119.5,0.5,16.5,119.5,109.67,86.11
2016,9,17,8,30,0.0,147.0,0.5,17.0,147.0,134.66,105.9
2016,9,17,8,45,4.5,168.5,0.55,17.5,171.5,156.25,122.58
2016,9,17,9,0,9.0,190.0,0.6,18.0,196.0,178.56,139.67
2016,9,17,9,15,43.0,236.0,0.65,18.0,264.0,237.85,185.8
2016,9,17,9,30,77.0,282.0,0.7,18.0,332.0,302.11,234.9
2016,9,17,9,45,111.0,305.0,0.8,18.5,381.0,349.58,270.41
2016,9,17,10,0,145.0,328.0,0.9,19.0,430.0,403.72,310.54
2016,9,17,10,15,147.0,340.5,1.0,19.5,447.0,427.18,327.16
2016,9,17,10,30,149.0,353.0,1.1,20.0,464.0,450.58,343.77
2016,9,17,10,45,126.5,362.0,1.25,20.5,458.5,451.8,343.8
2016,9,17,11,0,104.0,371.0,1.4,21.0,453.0,444.11,337.42
2016,9,17,11,15,97.5,375.5,1.55,21.0,453.0,449.3,341.47
2016,9,17,11,30,91.0,380.0,1.7,21.0,453.0,453.76,344.89
2016,9,17,11,45,89.0,381.5,1.9,21.0,453.0,458.46,348.82
2016,9,17,12,0,87.0,383.0,2.1,21.0,453.0,462.72,352.42
2016,9,17,12,15,98.5,385.5,2.25,21.0,465.0,480.2,366.03
2016,9,17,12,30,110.0,388.0,2.4,21.0,477.0,497.74,379.66
2016,9,17,12,45,110.5,380.5,2.6,21.0,469.0,493.86,377.56
2016,9,17,13,0,111.0,373.0,2.8,21.0,461.0,489.44,375.19
2016,9,17,13,15,96.5,359.5,2.9,21.0,434.5,463.41,356.18
2016,9,17,13,30,82.0,346.0,3.0,21.0,408.0,436.82,336.69
2016,9,17,13,45,81.0,334.5,3.1,21.0,394.5,425.03,328.64
2016,9,17,14,0,80.0,323.0,3.2,21.0,381.0,412.89,320.25
2016,9,17,14,15,70.0,303.0,3.25,21.0,351.5,382.31,297.54
2016,9,17,14,30,60.0,283.0,3.3,21.0,322.0,351.63,274.62
2016,9,17,14,45,59.0,266.0,3.35,21.0,303.0,332.53,260.73
2016,9,17,15,0,58.0,249.0,3.4,21.0,284.0,313.23,246.55
2016,9,17,15,15,43.5,222.0,3.4,20.5,247.0,270.62,213.96
2016,9,17,15,30,29.0,195.0,3.4,20.0,210.0,228.6,181.32
2016,9,17,15,45,39.0,182.0,3.4,20.0,199.5,222.9,177.72
2016,9,17,16,0,49.0,169.0,3.4,20.0,189.0,216.55,173.41
2016,9,17,16,15,43.5,148.0,3.3,19.5,164.5,188.85,151.52
2016,9,17,16,30,38.0,127.0,3.2,19.0,140.0,161.45,129.48
2016,9,17,16,45,293.0,92.5,3.15,19.0,164.0,301.62,247.1
2016,9,17,17,0,548.0,58.0,3.1,19.0,188.0,388.71,315.23
2016,9,17,17,15,464.0,49.0,3.05,18.5,140.0,307.67,245.58
2016,9,17,17,30,380.0,40.0,3.0,18.0,92.0,234.66,180.95
2016,9,17,17,45,244.0,26.5,3.0,17.5,54.5,144.62,91.5
2016,9,17,18,0,108.0,13.0,3.0,17.0,17.0,47.59,0.0
2016,9,17,18,15,54.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.5,0.75,15.5,34.0,12.07,0.0
2016,9,18,6,30,346.0,31.0,0.8,16.0,68.0,24.5,14.73
2016,9,18,6,45,441.5,40.0,0.9,16.5,114.5,30.36,20.81
2016,9,18,7,0,537.0,49.0,1.0,17.0,161.0,35.97,26.09
2016,9,18,7,15,596.0,55.0,0.95,17.0,211.5,38.8,28.8
2016,9,18,7,30,655.0,61.0,0.9,17.0,262.0,86.49,45.08
2016,9,18,7,45,694.5,65.5,0.85,17.5,313.0,141.5,82.21
2016,9,18,8,0,734.0,70.0,0.8,18.0,364.0,197.72,127.2
2016,9,18,8,15,762.0,73.5,0.75,18.5,413.0,254.47,175.87
2016,9,18,8,30,790.0,77.0,0.7,19.0,462.0,313.83,226.88
2016,9,18,8,45,810.0,80.0,0.7,20.0,507.5,372.1,275.82
2016,9,18,9,0,830.0,83.0,0.7,21.0,553.0,431.44,323.79
2016,9,18,9,15,845.0,85.0,0.8,21.5,593.5,489.47,370.21
2016,9,18,9,30,860.0,87.0,0.9,22.0,634.0,545.58,413.73
2016,9,18,9,45,880.5,84.5,1.0,23.0,671.0,600.12,454.0
2016,9,18,10,0,901.0,82.0,1.1,24.0,708.0,654.39,492.72
2016,9,18,10,15,908.5,83.5,1.3,24.5,736.0,703.28,528.35
2016,9,18,10,30,916.0,85.0,1.5,25.0,764.0,750.25,560.02
2016,9,18,10,45,920.5,86.0,1.7,25.5,784.5,792.26,587.99
2016,9,18,11,0,925.0,87.0,1.9,26.0,805.0,831.66,614.04
2016,9,18,11,15,928.0,87.5,2.05,26.0,818.0,866.5,637.71
2016,9,18,11,30,931.0,88.0,2.2,26.0,831.0,898.27,659.38
2016,9,18,11,45,931.5,88.5,2.4,26.5,836.0,924.61,676.65
2016,9,18,12,0,932.0,89.0,2.6,27.0,841.0,947.49,691.69
2016,9,18,12,15,931.5,89.0,2.7,27.0,838.0,965.33,704.02
2016,9,18,12,30,931.0,89.0,2.8,27.0,835.0,979.49,714.12
2016,9,18,12,45,926.0,90.0,2.95,27.0,823.5,986.75,720.31
2016,9,18,13,0,921.0,91.0,3.1,27.0,812.0,990.2,724.18
2016,9,18,13,15,916.5,90.0,3.15,27.0,793.0,988.08,723.78
2016,9,18,13,30,912.0,89.0,3.2,27.0,774.0,982.19,721.09
2016,9,18,13,45,904.5,88.0,3.25,27.0,748.0,969.72,714.22
2016,9,18,14,0,897.0,87.0,3.3,27.0,722.0,953.68,705.12
2016,9,18,14,15,887.5,85.5,3.35,26.5,689.0,931.74,693.53
2016,9,18,14,30,878.0,84.0,3.4,26.0,656.0,906.56,679.74
2016,9,18,14,45,864.5,82.5,3.5,26.0,616.5,874.77,660.3
2016,9,18,15,0,851.0,81.0,3.6,26.0,577.0,840.31,638.85
2016,9,18,15,15,832.5,78.5,3.6,25.5,533.0,798.06,612.38
2016,9,18,15,30,814.0,76.0,3.6,25.0,489.0,760.54,588.89
2016,9,18,15,45,789.0,72.5,3.65,25.0,440.5,708.35,553.33
2016,9,18,16,0,764.0,69.0,3.7,25.0,392.0,655.38,516.48
2016,9,18,16,15,729.0,65.0,3.65,24.5,341.0,594.53,473.39
2016,9,18,16,30,694.0,61.0,3.6,24.0,290.0,534.5,427.81
2016,9,18,16,45,642.0,55.5,3.6,23.5,239.0,463.84,371.99
2016,9,18,17,0,590.0,50.0,3.6,23.0,188.0,400.02,319.1
2016,9,18,17,15,507.0,42.5,3.55,22.0,139.5,319.57,251.48
2016,9,18,17,30,424.0,35.0,3.5,21.0,91.0,247.15,187.56
2016,9,18,17,45,278.0,23.5,3.45,20.5,53.0,151.91,87.87
2016,9,18,18,0,132.0,12.0,3.4,20.0,15.0,54.04,0.0
2016,9,18,18,15,66.0,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
