Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,139.0,16.5,1.4,16.0,31.0,13.07,0.0
2016,9,19,6,30,278.0,33.0,1.5,16.0,62.0,26.52,16.21
2016,9,19,6,45,375.0,44.0,1.6,16.5,107.0,34.07,23.96
2016,9,19,7,0,472.0,55.0,1.7,17.0,152.0,41.25,30.68
2016,9,19,7,15,533.5,62.5,1.7,17.5,201.5,45.01,34.17
2016,9,19,7,30,595.0,70.0,1.7,18.0,251.0,89.9,49.92
2016,9,19,7,45,641.5,74.5,1.7,18.5,301.5,139.13,82.43
2016,9,19,8,0,688.0,79.0,1.7,19.0,352.0,193.8,125.92
2016,9,19,8,15,717.5,83.0,1.75,19.5,400.5,251.74,175.61
2016,9,19,8,30,747.0,87.0,1.8,20.0,449.0,309.42,225.66
2016,9,19,8,45,772.5,89.0,1.85,20.5,494.5,366.33,274.59
2016,9,19,9,0,798.0,91.0,1.9,21.0,540.0,424.99,323.64
2016,9,19,9,15,814.0,93.5,1.95,21.0,580.0,481.03,369.97
2016,9,19,9,30,830.0,96.0,2.0,21.0,620.0,537.16,415.02
2016,9,19,9,45,838.5,99.0,2.1,21.5,653.5,589.24,455.15
2016,9,19,10,0,847.0,102.0,2.2,22.0,687.0,639.22,492.59
2016,9,19,10,15,855.5,103.5,2.3,22.5,715.0,686.5,527.12
2016,9,19,10,30,864.0,105.0,2.4,23.0,743.0,732.07,558.68
2016,9,19,10,45,874.5,104.0,2.5,23.5,765.0,774.71,586.92
2016,9,19,11,0,885.0,103.0,2.6,24.0,787.0,815.28,613.47
2016,9,19,11,15,889.0,103.5,2.7,24.0,800.0,849.73,636.87
2016,9,19,11,30,893.0,104.0,2.8,24.0,813.0,881.3,658.35
2016,9,19,11,45,898.5,102.0,2.9,24.0,819.5,908.53,676.94
2016,9,19,12,0,904.0,100.0,3.0,24.0,826.0,932.6,693.5
2016,9,19,12,15,904.0,100.0,3.15,24.0,823.5,950.43,706.36
2016,9,19,12,30,904.0,100.0,3.3,24.0,821.0,964.71,717.02
2016,9,19,12,45,895.0,103.0,3.45,24.5,808.5,970.11,720.49
2016,9,19,13,0,886.0,106.0,3.6,25.0,796.0,971.79,721.65
2016,9,19,13,15,881.5,105.0,3.7,24.5,777.5,969.68,722.92
2016,9,19,13,30,877.0,104.0,3.8,24.0,759.0,963.94,721.89
2016,9,19,13,45,873.5,101.0,3.95,24.0,734.0,953.29,716.56
2016,9,19,14,0,870.0,98.0,4.1,24.0,709.0,939.08,708.89
2016,9,19,14,15,860.0,96.0,4.1,24.0,676.0,916.53,694.73
2016,9,19,14,30,850.0,94.0,4.1,24.0,643.0,890.85,678.49
2016,9,19,14,45,840.0,90.5,4.2,24.0,605.0,867.93,664.66
2016,9,19,15,0,830.0,87.0,4.3,24.0,567.0,834.52,643.31
2016,9,19,15,15,811.0,84.0,4.25,23.5,523.0,791.6,615.6
2016,9,19,15,30,792.0,81.0,4.2,23.0,479.0,746.88,586.16
2016,9,19,15,45,769.5,77.0,4.2,23.0,431.5,696.77,551.26
2016,9,19,16,0,747.0,73.0,4.2,23.0,384.0,645.75,514.98
2016,9,19,16,15,710.5,68.5,4.1,22.5,333.5,583.98,470.1
2016,9,19,16,30,674.0,64.0,4.0,22.0,283.0,526.38,425.32
2016,9,19,16,45,623.0,58.0,3.9,21.5,232.0,457.02,369.56
2016,9,19,17,0,572.0,52.0,3.8,21.0,181.0,391.12,314.3
2016,9,19,17,15,485.5,43.5,3.75,20.5,133.0,308.87,244.06
2016,9,19,17,30,399.0,35.0,3.7,20.0,85.0,235.1,178.01
2016,9,19,17,45,251.0,22.5,3.65,19.5,49.0,138.23,70.58
2016,9,19,18,0,103.0,10.0,3.6,19.0,13.0,42.46,0.0
2016,9,19,18,15,51.5,5.0,3.55,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,142.0,17.0,2.75,14.0,31.5,13.42,0.0
2016,9,20,6,30,284.0,34.0,2.9,14.0,63.0,27.69,17.11
2016,9,20,6,45,387.5,44.5,3.1,14.5,108.5,34.73,24.68
2016,9,20,7,0,491.0,55.0,3.3,15.0,154.0,41.47,31.09
2016,9,20,7,15,554.0,62.0,3.35,15.0,204.5,44.8,34.32
2016,9,20,7,30,617.0,69.0,3.4,15.0,255.0,90.13,50.15
2016,9,20,7,45,308.5,83.5,3.45,15.5,176.5,105.49,70.11
2016,9,20,8,0,0.0,98.0,3.5,16.0,98.0,90.09,70.52
2016,9,20,8,15,0.0,113.5,3.55,16.0,113.5,104.35,82.22
2016,9,20,8,30,0.0,129.0,3.6,16.0,129.0,118.71,93.87
2016,9,20,8,45,4.0,156.5,3.65,16.5,158.5,145.39,115.23
2016,9,20,9,0,8.0,184.0,3.7,17.0,188.0,172.79,136.92
2016,9,20,9,15,36.5,228.0,3.7,17.0,251.0,227.78,180.84
2016,9,20,9,30,65.0,272.0,3.7,17.0,314.0,286.92,227.63
2016,9,20,9,45,39.0,252.0,3.7,17.5,277.5,258.82,204.46
2016,9,20,10,0,13.0,232.0,3.7,18.0,241.0,224.78,176.58
2016,9,20,10,15,28.0,270.0,3.7,18.0,290.5,275.59,216.69
2016,9,20,10,30,43.0,308.0,3.7,18.0,340.0,326.08,255.92
2016,9,20,10,45,106.0,340.5,3.75,18.5,421.5,409.56,320.78
2016,9,20,11,0,169.0,373.0,3.8,19.0,503.0,505.36,393.37
2016,9,20,11,15,201.0,376.5,3.85,19.0,533.5,544.59,423.03
2016,9,20,11,30,233.0,380.0,3.9,19.0,564.0,585.09,453.72
2016,9,20,11,45,237.5,378.5,4.0,19.0,567.0,597.03,462.77
2016,9,20,12,0,242.0,377.0,4.1,19.0,570.0,608.15,471.39
2016,9,20,12,15,220.5,381.5,4.2,19.0,557.0,600.79,465.63
2016,9,20,12,30,199.0,386.0,4.3,19.0,544.0,591.92,458.88
2016,9,20,12,45,224.5,376.5,4.45,19.0,552.5,611.07,474.75
2016,9,20,13,0,250.0,367.0,4.6,19.0,561.0,642.78,499.58
2016,9,20,13,15,221.0,361.0,4.7,19.0,529.5,598.65,467.07
2016,9,20,13,30,192.0,355.0,4.8,19.0,498.0,566.81,443.49
2016,9,20,13,45,156.0,341.0,4.95,19.0,454.5,518.6,407.29
2016,9,20,14,0,120.0,327.0,5.1,19.0,411.0,470.14,370.41
2016,9,20,14,15,120.5,310.5,5.1,19.0,391.5,452.78,358.07
2016,9,20,14,30,121.0,294.0,5.1,19.0,372.0,434.76,345.09
2016,9,20,14,45,87.5,267.0,5.2,19.0,322.0,359.97,286.94
2016,9,20,15,0,54.0,240.0,5.3,19.0,272.0,300.21,239.65
2016,9,20,15,15,53.5,221.0,5.35,18.5,250.0,278.85,223.88
2016,9,20,15,30,53.0,202.0,5.4,18.0,228.0,257.31,207.66
2016,9,20,15,45,49.0,182.5,5.45,18.0,205.0,232.35,187.94
2016,9,20,16,0,45.0,163.0,5.5,18.0,182.0,207.54,168.08
2016,9,20,16,15,337.0,117.0,5.5,17.5,227.0,384.51,319.56
2016,9,20,16,30,629.0,71.0,5.5,17.0,272.0,504.68,419.7
2016,9,20,16,45,570.0,64.5,5.5,17.0,221.5,432.16,358.07
2016,9,20,17,0,511.0,58.0,5.5,17.0,171.0,363.86,298.55
2016,9,20,17,15,420.0,48.0,5.4,16.5,124.5,280.91,225.9
2016,9,20,17,30,329.0,38.0,5.3,16.0,78.0,206.83,158.2
2016,9,20,17,45,164.5,19.0,5.25,16.0,39.0,99.8,40.62
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,135.5,17.0,5.15,14.0,30.0,13.45,0.0
2016,9,21,6,30,271.0,34.0,5.4,14.0,60.0,27.88,17.0
2016,9,21,6,45,376.0,44.5,5.7,14.5,105.5,34.9,24.76
2016,9,21,7,0,481.0,55.0,6.0,15.0,151.0,41.63,31.18
2016,9,21,7,15,545.5,62.5,6.1,15.0,201.0,45.38,34.8
2016,9,21,7,30,610.0,70.0,6.2,15.0,251.0,90.24,50.65
2016,9,21,7,45,324.5,110.0,6.3,15.0,208.5,128.94,89.4
2016,9,21,8,0,39.0,150.0,6.4,15.0,166.0,138.9,110.2
2016,9,21,8,15,128.0,175.0,6.45,15.0,235.0,184.94,145.44
2016,9,21,8,30,217.0,200.0,6.5,15.0,304.0,244.08,192.67
2016,9,21,8,45,151.0,220.5,6.6,15.5,296.5,253.68,202.57
2016,9,21,9,0,85.0,241.0,6.7,16.0,289.0,255.45,204.75
2016,9,21,9,15,60.0,245.0,6.75,16.0,280.5,254.33,203.93
2016,9,21,9,30,35.0,249.0,6.8,16.0,272.0,250.11,200.22
2016,9,21,9,45,154.5,278.5,6.9,16.0,384.0,353.22,284.27
2016,9,21,10,0,274.0,308.0,7.0,16.0,496.0,470.1,378.34
2016,9,21,10,15,192.0,326.0,7.0,16.0,460.5,444.31,356.56
2016,9,21,10,30,110.0,344.0,7.0,16.0,425.0,409.35,327.2
2016,9,21,10,45,111.0,353.5,7.0,16.0,437.0,426.35,340.47
2016,9,21,11,0,112.0,363.0,7.0,16.0,449.0,443.19,353.48
2016,9,21,11,15,512.5,234.5,7.0,16.0,636.5,674.63,544.14
2016,9,21,11,30,913.0,106.0,7.0,16.0,824.0,898.19,716.05
2016,9,21,11,45,915.0,106.5,7.0,16.5,830.0,925.35,733.57
2016,9,21,12,0,917.0,107.0,7.0,17.0,836.0,949.17,749.42
2016,9,21,12,15,918.0,107.0,7.1,17.0,834.0,968.07,763.65
2016,9,21,12,30,919.0,107.0,7.2,17.0,832.0,983.39,775.43
2016,9,21,12,45,919.5,105.5,7.3,17.0,822.5,992.93,783.17
2016,9,21,13,0,920.0,104.0,7.4,17.0,813.0,998.72,788.36
2016,9,21,13,15,916.0,103.5,7.45,17.0,794.5,997.54,788.41
2016,9,21,13,30,912.0,103.0,7.5,17.0,776.0,992.61,785.91
2016,9,21,13,45,908.0,100.5,7.55,17.0,750.5,981.68,779.17
2016,9,21,14,0,904.0,98.0,7.6,17.0,725.0,967.07,769.87
2016,9,21,14,15,894.0,96.0,7.65,17.0,691.0,943.93,754.35
2016,9,21,14,30,884.0,94.0,7.7,17.0,657.0,917.53,736.45
2016,9,21,14,45,872.5,91.0,7.75,17.0,617.5,885.56,714.33
2016,9,21,15,0,861.0,88.0,7.8,17.0,578.0,858.01,695.5
2016,9,21,15,15,841.5,85.0,7.75,16.5,532.5,813.74,664.68
2016,9,21,15,30,822.0,82.0,7.7,16.0,487.0,767.58,632.01
2016,9,21,15,45,797.5,78.0,7.7,16.0,437.5,714.86,592.57
2016,9,21,16,0,773.0,74.0,7.7,16.0,388.0,661.28,551.74
2016,9,21,16,15,734.0,69.5,7.65,15.5,335.5,596.78,501.64
2016,9,21,16,30,695.0,65.0,7.6,15.0,283.0,536.99,452.17
2016,9,21,16,45,633.0,59.5,7.55,15.0,230.0,461.06,386.8
2016,9,21,17,0,571.0,54.0,7.5,15.0,177.0,389.55,323.09
2016,9,21,17,15,473.0,45.0,7.45,14.5,128.0,301.65,244.73
2016,9,21,17,30,375.0,36.0,7.4,14.0,79.0,223.28,171.07
2016,9,21,17,45,187.5,18.0,7.4,14.0,39.5,105.3,28.02
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.5,16.5,7.75,13.0,29.0,13.07,0.0
2016,9,22,6,30,263.0,33.0,7.8,13.0,58.0,27.06,16.13
2016,9,22,6,45,371.5,44.0,7.85,13.5,104.0,34.6,24.55
2016,9,22,7,0,480.0,55.0,7.9,14.0,150.0,41.82,31.44
2016,9,22,7,15,546.5,62.5,7.75,14.0,200.5,45.56,35.09
2016,9,22,7,30,613.0,70.0,7.6,14.0,251.0,90.11,50.8
2016,9,22,7,45,665.0,74.0,7.45,14.5,303.5,140.6,84.44
2016,9,22,8,0,717.0,78.0,7.3,15.0,356.0,197.18,130.51
2016,9,22,8,15,747.0,82.0,7.15,15.0,405.5,256.85,183.87
2016,9,22,8,30,777.0,86.0,7.0,15.0,455.0,316.33,238.22
2016,9,22,8,45,803.5,87.5,6.85,15.5,501.5,374.76,291.06
2016,9,22,9,0,830.0,89.0,6.7,16.0,548.0,434.98,344.22
2016,9,22,9,15,845.5,91.0,6.6,16.0,589.0,491.9,394.17
2016,9,22,9,30,861.0,93.0,6.5,16.0,630.0,549.16,443.03
2016,9,22,9,45,879.0,92.0,6.4,16.5,666.0,603.61,487.55
2016,9,22,10,0,897.0,91.0,6.3,17.0,702.0,657.56,530.37
2016,9,22,10,15,904.5,92.5,6.2,17.0,730.0,706.14,568.85
2016,9,22,10,30,912.0,94.0,6.1,17.0,758.0,752.77,603.53
2016,9,22,10,45,917.5,94.5,6.0,17.5,778.5,794.69,632.48
2016,9,22,11,0,923.0,95.0,5.9,18.0,799.0,834.07,659.17
2016,9,22,11,15,926.0,95.5,5.85,18.0,811.5,868.63,683.58
2016,9,22,11,30,929.0,96.0,5.8,18.0,824.0,900.11,705.68
2016,9,22,11,45,928.0,97.5,5.8,18.0,828.0,925.92,723.93
2016,9,22,12,0,927.0,99.0,5.8,18.0,832.0,948.21,739.72
2016,9,22,12,15,926.0,99.0,5.85,18.0,828.0,965.29,752.19
2016,9,22,12,30,925.0,99.0,5.9,18.0,824.0,978.68,762.18
2016,9,22,12,45,919.5,99.5,5.95,18.5,812.0,984.64,765.55
2016,9,22,13,0,914.0,100.0,6.0,19.0,800.0,986.8,766.4
2016,9,22,13,15,908.5,99.0,6.0,19.0,780.5,983.5,764.72
2016,9,22,13,30,903.0,98.0,6.0,19.0,761.0,976.46,760.56
2016,9,22,13,45,892.5,98.0,6.05,19.0,733.0,962.19,751.69
2016,9,22,14,0,882.0,98.0,6.1,19.0,705.0,944.46,740.45
2016,9,22,14,15,871.0,96.5,6.1,18.5,671.5,921.23,726.45
2016,9,22,14,30,860.0,95.0,6.1,18.0,638.0,902.59,715.81
2016,9,22,14,45,842.0,93.5,6.2,18.0,597.5,866.99,691.73
2016,9,22,15,0,824.0,92.0,6.3,18.0,557.0,828.96,665.68
2016,9,22,15,15,803.0,89.0,6.4,17.5,512.0,784.51,635.67
2016,9,22,15,30,782.0,86.0,6.5,17.0,467.0,738.4,603.79
2016,9,22,15,45,750.0,83.0,6.6,17.0,417.5,682.61,562.54
2016,9,22,16,0,718.0,80.0,6.7,17.0,368.0,630.29,523.16
2016,9,22,16,15,676.5,75.0,6.65,16.5,317.0,566.09,472.68
2016,9,22,16,30,635.0,70.0,6.6,16.0,266.0,503.49,421.3
2016,9,22,16,45,571.5,63.5,6.6,16.0,215.0,428.37,357.08
2016,9,22,17,0,508.0,57.0,6.6,16.0,164.0,357.88,294.76
2016,9,22,17,15,409.0,47.0,6.4,15.5,117.5,271.78,218.52
2016,9,22,17,30,310.0,37.0,6.2,15.0,71.0,195.28,146.8
2016,9,22,17,45,155.0,18.5,6.05,14.5,35.5,92.11,3.7
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,14.0,2.7,12.5,28.5,13.34,0.0
2016,9,23,6,30,321.0,28.0,2.8,13.0,57.0,22.37,12.13
2016,9,23,6,45,425.0,37.0,2.9,13.5,102.5,28.35,19.1
2016,9,23,7,0,529.0,46.0,3.0,14.0,148.0,34.08,24.62
2016,9,23,7,15,590.0,52.0,2.95,14.5,198.0,37.01,27.43
2016,9,23,7,30,651.0,58.0,2.9,15.0,248.0,85.15,45.26
2016,9,23,7,45,693.0,62.0,2.9,15.5,298.5,136.23,79.01
2016,9,23,8,0,735.0,66.0,2.9,16.0,349.0,192.18,124.39
2016,9,23,8,15,762.5,69.5,2.85,16.0,397.0,248.68,174.51
2016,9,23,8,30,790.0,73.0,2.8,16.0,445.0,307.7,227.59
2016,9,23,8,45,811.0,75.0,2.8,16.5,489.5,365.16,278.64
2016,9,23,9,0,832.0,77.0,2.8,17.0,534.0,425.43,330.53
2016,9,23,9,15,846.0,79.0,2.75,17.5,573.5,481.0,377.12
2016,9,23,9,30,860.0,81.0,2.7,18.0,613.0,536.31,421.84
2016,9,23,9,45,871.5,82.0,2.7,18.5,647.0,588.67,462.96
2016,9,23,10,0,883.0,83.0,2.7,19.0,681.0,639.95,501.94
2016,9,23,10,15,890.5,84.0,2.7,19.0,708.0,687.23,537.82
2016,9,23,10,30,898.0,85.0,2.7,19.0,735.0,732.59,569.91
2016,9,23,10,45,902.5,86.0,2.75,19.5,754.5,773.55,597.26
2016,9,23,11,0,907.0,87.0,2.8,20.0,774.0,811.94,622.54
2016,9,23,11,15,909.5,87.5,2.9,20.0,786.0,845.39,645.74
2016,9,23,11,30,912.0,88.0,3.0,20.0,798.0,875.8,666.85
2016,9,23,11,45,912.0,88.5,3.2,20.0,802.0,900.81,684.97
2016,9,23,12,0,912.0,89.0,3.4,20.0,806.0,922.4,700.85
2016,9,23,12,15,910.5,89.0,3.55,20.0,802.5,938.55,712.8
2016,9,23,12,30,909.0,89.0,3.7,20.0,799.0,951.06,722.41
2016,9,23,12,45,903.0,90.0,3.9,20.0,786.5,956.78,727.83
2016,9,23,13,0,897.0,91.0,4.1,20.0,774.0,958.77,730.84
2016,9,23,13,15,892.0,90.0,4.25,20.0,755.0,955.73,730.23
2016,9,23,13,30,887.0,89.0,4.4,20.0,736.0,949.03,727.21
2016,9,23,13,45,877.5,89.0,4.6,20.0,709.0,935.65,720.53
2016,9,23,14,0,868.0,89.0,4.8,20.0,682.0,918.88,711.45
2016,9,23,14,15,857.5,87.0,4.9,19.5,649.0,895.58,698.34
2016,9,23,14,30,847.0,85.0,5.0,19.0,616.0,869.2,682.91
2016,9,23,14,45,834.5,82.5,5.15,19.0,577.5,837.57,662.48
2016,9,23,15,0,822.0,80.0,5.3,19.0,539.0,810.43,645.12
2016,9,23,15,15,803.0,77.5,5.35,18.5,495.5,768.3,617.03
2016,9,23,15,30,784.0,75.0,5.4,18.0,452.0,724.43,587.15
2016,9,23,15,45,756.5,71.5,5.5,18.0,404.5,671.49,548.7
2016,9,23,16,0,729.0,68.0,5.6,18.0,357.0,618.1,509.02
2016,9,23,16,15,690.5,64.0,5.55,17.5,307.0,556.65,461.73
2016,9,23,16,30,652.0,60.0,5.5,17.0,257.0,499.65,415.13
2016,9,23,16,45,595.0,53.5,5.45,17.0,207.5,427.82,354.01
2016,9,23,17,0,538.0,47.0,5.4,17.0,158.0,360.22,294.34
2016,9,23,17,15,442.5,38.5,5.3,16.5,112.0,276.74,220.53
2016,9,23,17,30,347.0,30.0,5.2,16.0,66.0,203.04,149.54
2016,9,23,17,45,173.5,15.0,5.15,15.5,33.0,93.02,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.5,12.5,2.0,14.0,28.5,11.91,0.0
2016,9,24,6,30,357.0,25.0,2.0,14.0,57.0,19.71,9.68
2016,9,24,6,45,459.0,33.0,2.05,14.5,102.5,24.97,16.05
2016,9,24,7,0,561.0,41.0,2.1,15.0,148.0,32.77,23.34
2016,9,24,7,15,621.5,46.5,2.05,15.5,198.5,35.8,26.24
2016,9,24,7,30,682.0,52.0,2.0,16.0,249.0,81.23,40.91
2016,9,24,7,45,722.0,56.0,1.95,16.5,300.0,133.94,75.49
2016,9,24,8,0,762.0,60.0,1.9,17.0,351.0,191.21,121.72
2016,9,24,8,15,790.0,63.0,1.9,17.5,400.0,248.9,172.2
2016,9,24,8,30,818.0,66.0,1.9,18.0,449.0,311.73,227.46
2016,9,24,8,45,838.5,68.0,1.95,18.5,494.5,370.08,278.67
2016,9,24,9,0,859.0,70.0,2.0,19.0,540.0,429.38,329.24
2016,9,24,9,15,874.0,72.0,2.15,19.5,580.5,486.76,377.05
2016,9,24,9,30,889.0,74.0,2.3,20.0,621.0,543.93,423.17
2016,9,24,9,45,903.0,74.0,2.45,20.5,656.0,598.04,465.66
2016,9,24,10,0,917.0,74.0,2.6,21.0,691.0,651.23,506.25
2016,9,24,10,15,924.5,75.0,2.65,21.5,719.0,699.88,541.97
2016,9,24,10,30,932.0,76.0,2.7,22.0,747.0,746.51,573.32
2016,9,24,10,45,937.5,76.5,2.75,22.5,767.5,788.87,601.18
2016,9,24,11,0,943.0,77.0,2.8,23.0,788.0,828.6,626.95
2016,9,24,11,15,946.5,77.5,2.85,23.0,801.0,863.87,650.7
2016,9,24,11,30,950.0,78.0,2.9,23.0,814.0,896.02,672.29
2016,9,24,11,45,951.5,78.0,2.95,23.5,818.5,922.59,688.79
2016,9,24,12,0,953.0,78.0,3.0,24.0,823.0,945.64,702.96
2016,9,24,12,15,952.0,78.0,3.1,24.0,819.5,962.78,715.02
2016,9,24,12,30,951.0,78.0,3.2,24.0,816.0,976.13,724.73
2016,9,24,12,45,940.5,82.0,3.35,24.0,802.5,981.26,729.51
2016,9,24,13,0,930.0,86.0,3.5,24.0,789.0,982.49,731.87
2016,9,24,13,15,925.0,85.5,3.6,24.0,769.5,979.96,731.52
2016,9,24,13,30,920.0,85.0,3.7,24.0,750.0,973.64,728.79
2016,9,24,13,45,911.0,84.0,3.85,24.0,723.0,959.26,721.04
2016,9,24,14,0,902.0,83.0,4.0,24.0,696.0,941.32,710.94
2016,9,24,14,15,891.5,81.5,4.05,23.5,662.0,918.01,697.97
2016,9,24,14,30,881.0,80.0,4.1,23.0,628.0,891.5,682.74
2016,9,24,14,45,866.0,78.5,4.2,23.0,588.0,858.06,661.45
2016,9,24,15,0,851.0,77.0,4.3,23.0,548.0,822.07,638.16
2016,9,24,15,15,831.0,74.5,4.35,22.5,503.5,785.23,614.97
2016,9,24,15,30,811.0,72.0,4.4,22.0,459.0,739.65,584.93
2016,9,24,15,45,783.0,69.0,4.45,22.0,410.0,686.02,547.23
2016,9,24,16,0,755.0,66.0,4.5,22.0,361.0,631.9,508.26
2016,9,24,16,15,715.5,62.0,4.45,21.5,310.0,568.76,461.21
2016,9,24,16,30,676.0,58.0,4.4,21.0,259.0,506.91,412.15
2016,9,24,16,45,615.0,52.0,4.4,20.5,208.0,435.57,353.5
2016,9,24,17,0,554.0,46.0,4.4,20.0,157.0,365.7,293.71
2016,9,24,17,15,454.0,37.5,4.3,19.0,110.5,279.62,219.27
2016,9,24,17,30,354.0,29.0,4.2,18.0,64.0,203.84,145.6
2016,9,24,17,45,177.0,14.5,4.1,17.5,32.0,92.06,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,13.0,2.9,15.5,27.5,12.39,0.0
2016,9,25,6,30,346.0,26.0,3.0,16.0,55.0,20.78,10.01
2016,9,25,6,45,459.5,34.0,3.15,16.5,102.5,25.97,16.7
2016,9,25,7,0,573.0,42.0,3.3,17.0,150.0,33.87,24.06
2016,9,25,7,15,634.5,47.5,3.15,17.5,201.0,36.85,26.9
2016,9,25,7,30,696.0,53.0,3.0,18.0,252.0,82.49,41.36
2016,9,25,7,45,738.5,57.0,2.9,18.5,304.0,136.34,76.27
2016,9,25,8,0,781.0,61.0,2.8,19.0,356.0,195.04,123.31
2016,9,25,8,15,808.0,64.0,2.7,19.5,405.5,253.62,174.42
2016,9,25,8,30,835.0,67.0,2.6,20.0,455.0,317.13,230.16
2016,9,25,8,45,855.0,69.0,2.55,21.0,500.5,376.26,281.32
2016,9,25,9,0,875.0,71.0,2.5,22.0,546.0,436.26,331.5
2016,9,25,9,15,888.5,73.0,2.45,23.0,586.5,493.77,377.9
2016,9,25,9,30,902.0,75.0,2.4,24.0,627.0,550.87,422.03
2016,9,25,9,45,917.0,74.0,2.35,25.0,662.5,605.17,462.36
2016,9,25,10,0,932.0,73.0,2.3,26.0,698.0,658.56,500.42
2016,9,25,10,15,939.0,74.0,2.15,26.5,725.0,707.48,534.24
2016,9,25,10,30,946.0,75.0,2.0,27.0,752.0,754.28,563.33
2016,9,25,10,45,949.0,76.5,1.85,27.5,772.0,796.27,588.32
2016,9,25,11,0,952.0,78.0,1.7,28.0,792.0,835.43,610.78
2016,9,25,11,15,954.5,78.5,1.5,28.5,804.0,870.1,629.14
2016,9,25,11,30,957.0,79.0,1.3,29.0,816.0,901.56,644.74
2016,9,25,11,45,955.5,80.0,1.15,29.5,820.0,926.7,656.5
2016,9,25,12,0,954.0,81.0,1.0,30.0,824.0,948.19,665.66
2016,9,25,12,15,953.0,81.0,0.8,30.0,820.0,965.3,672.21
2016,9,25,12,30,952.0,81.0,0.6,30.0,816.0,978.61,676.09
2016,9,25,12,45,943.5,83.0,0.4,30.5,802.5,983.33,673.29
2016,9,25,13,0,935.0,85.0,0.2,31.0,789.0,984.13,668.56
2016,9,25,13,15,930.0,84.5,0.4,31.0,769.0,981.52,671.88
2016,9,25,13,30,925.0,84.0,0.6,31.0,749.0,975.11,673.26
2016,9,25,13,45,914.5,84.0,0.85,31.0,721.0,960.39,670.46
2016,9,25,14,0,904.0,84.0,1.1,31.0,693.0,942.16,664.94
2016,9,25,14,15,893.0,82.5,1.3,30.5,659.0,918.32,655.86
2016,9,25,14,30,882.0,81.0,1.5,30.0,625.0,891.3,644.24
2016,9,25,14,45,864.0,80.0,1.7,30.0,584.0,855.82,625.25
2016,9,25,15,0,846.0,79.0,1.9,30.0,543.0,817.95,604.05
2016,9,25,15,15,825.5,76.0,2.05,29.5,498.0,780.28,583.04
2016,9,25,15,30,805.0,73.0,2.2,29.0,453.0,733.86,555.25
2016,9,25,15,45,773.0,70.5,2.35,28.5,403.5,678.1,519.88
2016,9,25,16,0,741.0,68.0,2.5,28.0,354.0,622.17,483.04
2016,9,25,16,15,700.0,63.5,2.65,27.0,303.0,558.07,438.6
2016,9,25,16,30,659.0,59.0,2.8,26.0,252.0,495.41,392.01
2016,9,25,16,45,593.0,53.0,2.95,25.5,201.0,422.49,334.13
2016,9,25,17,0,527.0,47.0,3.1,25.0,150.0,351.27,275.08
2016,9,25,17,15,425.5,37.5,3.15,24.0,104.0,265.0,202.43
2016,9,25,17,30,324.0,28.0,3.2,23.0,58.0,189.39,128.54
2016,9,25,17,45,162.0,14.0,3.25,22.0,29.0,70.87,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.5,1.2,18.5,23.5,12.87,0.0
2016,9,26,6,30,231.0,27.0,1.2,19.0,47.0,21.81,10.17
2016,9,26,6,45,334.0,40.0,1.3,19.5,90.5,31.5,21.11
2016,9,26,7,0,437.0,53.0,1.4,20.0,134.0,40.68,29.61
2016,9,26,7,15,504.5,62.5,1.35,20.5,183.5,46.22,34.7
2016,9,26,7,30,572.0,72.0,1.3,21.0,233.0,88.15,49.57
2016,9,26,7,45,618.0,78.5,1.3,21.5,283.5,137.36,81.17
2016,9,26,8,0,664.0,85.0,1.3,22.0,334.0,192.01,123.66
2016,9,26,8,15,696.5,90.0,1.2,22.5,383.0,247.21,169.93
2016,9,26,8,30,729.0,95.0,1.1,23.0,432.0,305.62,219.19
2016,9,26,8,45,754.0,98.5,1.05,23.5,477.5,362.87,267.02
2016,9,26,9,0,779.0,102.0,1.0,24.0,523.0,423.57,315.94
2016,9,26,9,15,796.5,105.0,0.95,24.5,563.5,479.53,359.69
2016,9,26,9,30,814.0,108.0,0.9,25.0,604.0,535.78,401.89
2016,9,26,9,45,828.5,110.0,0.9,26.0,638.5,589.29,440.06
2016,9,26,10,0,843.0,112.0,0.9,27.0,673.0,642.18,476.27
2016,9,26,10,15,852.0,113.5,1.0,27.0,701.0,689.98,510.74
2016,9,26,10,30,861.0,115.0,1.1,27.0,729.0,736.1,543.33
2016,9,26,10,45,869.5,115.5,1.2,27.5,750.0,778.9,570.68
2016,9,26,11,0,878.0,116.0,1.3,28.0,771.0,815.34,593.62
2016,9,26,11,15,882.0,116.5,1.45,28.0,783.5,849.18,616.6
2016,9,26,11,30,886.0,117.0,1.6,28.0,796.0,880.13,637.71
2016,9,26,11,45,889.5,116.0,1.8,28.0,801.5,906.05,656.18
2016,9,26,12,0,893.0,115.0,2.0,28.0,807.0,928.75,672.65
2016,9,26,12,15,892.5,115.0,2.1,28.0,803.0,945.52,684.35
2016,9,26,12,30,892.0,115.0,2.2,28.0,799.0,958.76,693.94
2016,9,26,12,45,911.0,103.5,2.35,28.0,793.0,973.98,705.49
2016,9,26,13,0,930.0,92.0,2.5,28.0,787.0,985.4,714.67
2016,9,26,13,15,925.0,91.5,2.55,28.0,767.5,982.78,714.02
2016,9,26,13,30,920.0,91.0,2.6,28.0,748.0,976.39,711.19
2016,9,26,13,45,915.0,88.5,2.7,28.0,721.0,963.94,705.02
2016,9,26,14,0,910.0,86.0,2.8,28.0,694.0,947.82,696.53
2016,9,26,14,15,899.0,84.0,2.8,27.5,660.0,923.28,683.07
2016,9,26,14,30,888.0,82.0,2.8,27.0,626.0,895.53,667.46
2016,9,26,14,45,876.0,79.0,2.85,27.0,586.0,862.68,647.36
2016,9,26,15,0,864.0,76.0,2.9,27.0,546.0,827.08,625.18
2016,9,26,15,15,844.0,73.5,2.85,26.5,500.5,783.09,597.48
2016,9,26,15,30,824.0,71.0,2.8,26.0,455.0,743.82,572.65
2016,9,26,15,45,797.0,67.5,2.75,26.0,406.0,689.89,535.64
2016,9,26,16,0,770.0,64.0,2.7,26.0,357.0,635.38,497.42
2016,9,26,16,15,730.0,60.0,2.6,25.5,305.5,571.45,451.09
2016,9,26,16,30,690.0,56.0,2.5,25.0,254.0,508.83,402.79
2016,9,26,16,45,629.0,50.0,2.45,24.5,202.5,433.69,342.84
2016,9,26,17,0,568.0,44.0,2.4,24.0,151.0,367.05,286.81
2016,9,26,17,15,465.5,35.0,2.25,23.0,104.5,279.21,212.4
2016,9,26,17,30,363.0,26.0,2.1,22.0,58.0,201.62,131.63
2016,9,26,17,45,181.5,13.0,1.95,21.5,29.0,76.27,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,130.0,13.0,1.05,17.0,23.5,12.39,0.0
2016,9,27,6,30,260.0,26.0,1.1,17.0,47.0,21.02,9.16
2016,9,27,6,45,359.5,38.0,1.15,17.5,90.0,29.82,19.82
2016,9,27,7,0,459.0,50.0,1.2,18.0,133.0,38.16,27.65
2016,9,27,7,15,526.0,58.5,1.15,18.5,183.0,42.96,32.14
2016,9,27,7,30,593.0,67.0,1.1,19.0,233.0,84.66,46.58
2016,9,27,7,45,353.0,109.5,1.05,19.5,213.5,131.11,88.08
2016,9,27,8,0,113.0,152.0,1.0,20.0,194.0,151.7,114.72
2016,9,27,8,15,90.0,170.5,0.95,20.5,207.0,172.98,132.74
2016,9,27,8,30,67.0,189.0,0.9,21.0,220.0,189.84,146.72
2016,9,27,8,45,74.5,210.0,0.9,21.5,248.0,217.17,167.83
2016,9,27,9,0,82.0,231.0,0.9,22.0,276.0,245.54,189.39
2016,9,27,9,15,97.0,252.0,0.95,22.5,309.0,278.43,214.17
2016,9,27,9,30,112.0,273.0,1.0,23.0,342.0,313.07,239.95
2016,9,27,9,45,119.5,290.5,1.05,23.5,367.5,344.72,263.07
2016,9,27,10,0,127.0,308.0,1.1,24.0,393.0,374.97,284.85
2016,9,27,10,15,175.0,320.5,1.2,24.0,442.0,428.06,324.53
2016,9,27,10,30,223.0,333.0,1.3,24.0,491.0,485.02,366.52
2016,9,27,10,45,176.5,344.5,1.45,24.5,472.0,473.76,356.92
2016,9,27,11,0,130.0,356.0,1.6,25.0,453.0,458.62,344.71
2016,9,27,11,15,131.5,361.0,1.7,25.0,460.0,472.59,355.13
2016,9,27,11,30,133.0,366.0,1.8,25.0,467.0,486.21,365.13
2016,9,27,11,45,171.5,369.0,1.95,25.0,500.5,529.59,397.64
2016,9,27,12,0,210.0,372.0,2.1,25.0,534.0,574.14,430.64
2016,9,27,12,15,175.0,371.0,2.2,25.0,505.0,548.21,411.54
2016,9,27,12,30,140.0,370.0,2.3,25.0,476.0,520.43,391.36
2016,9,27,12,45,142.5,364.0,2.4,25.0,470.5,520.71,392.43
2016,9,27,13,0,145.0,358.0,2.5,25.0,465.0,520.32,392.9
2016,9,27,13,15,115.0,342.0,2.55,25.0,426.0,477.4,361.59
2016,9,27,13,30,85.0,326.0,2.6,25.0,387.0,419.8,319.42
2016,9,27,13,45,94.5,316.0,2.7,25.0,381.0,419.38,320.42
2016,9,27,14,0,104.0,306.0,2.8,25.0,375.0,418.46,320.82
2016,9,27,14,15,104.0,289.5,2.85,24.5,356.0,400.71,309.01
2016,9,27,14,30,104.0,273.0,2.9,24.0,337.0,382.53,296.82
2016,9,27,14,45,91.5,252.5,2.95,24.0,306.0,348.32,271.38
2016,9,27,15,0,79.0,232.0,3.0,24.0,275.0,314.32,245.83
2016,9,27,15,15,53.0,203.0,3.0,23.5,231.0,259.4,203.65
2016,9,27,15,30,27.0,174.0,3.0,23.0,187.0,205.77,161.65
2016,9,27,15,45,379.0,121.0,3.05,23.0,264.5,440.55,354.92
2016,9,27,16,0,731.0,68.0,3.1,23.0,342.0,610.63,487.99
2016,9,27,16,15,689.0,63.0,3.05,22.0,291.5,545.86,438.99
2016,9,27,16,30,647.0,58.0,3.0,21.0,241.0,486.23,392.54
2016,9,27,16,45,586.0,51.5,2.95,20.5,191.0,413.08,332.56
2016,9,27,17,0,525.0,45.0,2.9,20.0,141.0,344.59,273.84
2016,9,27,17,15,419.5,35.0,2.85,19.5,96.0,256.77,197.56
2016,9,27,17,30,314.0,25.0,2.8,19.0,51.0,177.79,110.71
2016,9,27,17,45,157.0,12.5,2.75,18.5,25.5,66.68,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.5,13.0,1.85,14.0,22.0,12.39,0.0
2016,9,28,6,30,229.0,26.0,1.9,14.0,44.0,21.16,8.73
2016,9,28,6,45,340.0,38.0,1.95,14.5,87.0,29.97,20.14
2016,9,28,7,0,451.0,50.0,2.0,15.0,130.0,38.33,28.12
2016,9,28,7,15,520.5,57.5,1.95,15.0,179.0,42.26,31.97
2016,9,28,7,30,590.0,65.0,1.9,15.0,228.0,82.41,45.73
2016,9,28,7,45,295.0,84.5,1.9,15.5,166.0,103.52,69.15
2016,9,28,8,0,0.0,104.0,1.9,16.0,104.0,95.07,74.72
2016,9,28,8,15,0.0,116.5,1.9,16.0,116.5,106.84,84.34
2016,9,28,8,30,0.0,129.0,1.9,16.0,129.0,118.65,93.85
2016,9,28,8,45,3.0,152.0,1.9,16.5,153.5,141.0,111.64
2016,9,28,9,0,6.0,175.0,1.9,17.0,178.0,163.93,129.65
2016,9,28,9,15,10.5,193.0,1.95,17.0,199.0,183.56,145.11
2016,9,28,9,30,15.0,211.0,2.0,17.0,220.0,203.81,161.01
2016,9,28,9,45,31.0,244.0,2.05,17.5,264.0,247.55,195.16
2016,9,28,10,0,47.0,277.0,2.1,18.0,308.0,292.08,229.39
2016,9,28,10,15,39.0,278.0,2.2,18.0,304.5,291.77,228.71
2016,9,28,10,30,31.0,279.0,2.3,18.0,301.0,290.52,227.43
2016,9,28,10,45,47.0,304.5,2.45,18.5,338.5,330.7,258.26
2016,9,28,11,0,63.0,330.0,2.6,19.0,376.0,372.54,289.89
2016,9,28,11,15,61.0,334.0,2.8,19.0,379.5,379.17,294.83
2016,9,28,11,30,59.0,338.0,3.0,19.0,383.0,385.51,299.72
2016,9,28,11,45,38.5,304.5,3.2,19.0,334.5,336.33,261.9
2016,9,28,12,0,18.0,271.0,3.4,19.0,286.0,276.1,215.14
2016,9,28,12,15,23.0,284.0,3.6,19.0,302.5,294.78,230.1
2016,9,28,12,30,28.0,297.0,3.8,19.0,319.0,325.92,254.45
2016,9,28,12,45,32.0,299.5,4.05,19.0,324.0,334.36,261.34
2016,9,28,13,0,36.0,302.0,4.3,19.0,329.0,342.87,268.45
2016,9,28,13,15,25.0,270.5,4.4,18.5,289.5,287.14,225.68
2016,9,28,13,30,14.0,239.0,4.5,18.0,250.0,245.11,193.07
2016,9,28,13,45,9.5,217.0,4.65,18.0,224.0,218.95,172.57
2016,9,28,14,0,5.0,195.0,4.8,18.0,198.0,192.81,151.87
2016,9,28,14,15,3.0,182.5,4.8,17.5,184.5,178.78,141.1
2016,9,28,14,30,1.0,170.0,4.8,17.0,171.0,164.79,130.28
2016,9,28,14,45,2.0,168.5,4.85,17.0,170.0,164.94,130.79
2016,9,28,15,0,3.0,167.0,4.9,17.0,169.0,165.27,131.46
2016,9,28,15,15,1.5,131.0,4.9,16.5,132.0,127.08,100.61
2016,9,28,15,30,0.0,95.0,4.9,16.0,95.0,89.47,69.76
2016,9,28,15,45,0.0,81.0,4.9,16.0,81.0,75.75,58.47
2016,9,28,16,0,0.0,67.0,4.9,16.0,67.0,62.33,47.29
2016,9,28,16,15,294.0,66.5,4.85,15.5,148.0,286.47,241.43
2016,9,28,16,30,588.0,66.0,4.8,15.0,229.0,458.43,382.93
2016,9,28,16,45,519.0,58.5,4.8,15.0,180.0,382.39,316.65
2016,9,28,17,0,450.0,51.0,4.8,15.0,131.0,311.69,253.65
2016,9,28,17,15,336.0,39.0,4.7,14.5,88.0,221.79,173.6
2016,9,28,17,30,222.0,27.0,4.6,14.0,45.0,139.83,80.78
2016,9,28,17,45,111.0,13.5,4.55,14.0,22.5,51.25,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
