Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,92.0,14.0,3.4,13.0,20.5,13.34,0.0
2016,9,29,6,30,184.0,28.0,3.5,13.0,41.0,22.13,8.53
2016,9,29,6,45,298.5,41.0,3.65,13.0,83.5,31.75,21.71
2016,9,29,7,0,413.0,54.0,3.8,13.0,126.0,42.22,31.74
2016,9,29,7,15,485.0,62.5,3.75,13.0,174.5,46.8,36.25
2016,9,29,7,30,557.0,71.0,3.7,13.0,223.0,85.47,49.95
2016,9,29,7,45,278.5,68.5,3.65,13.5,144.5,88.29,57.6
2016,9,29,8,0,0.0,66.0,3.6,14.0,66.0,61.39,46.88
2016,9,29,8,15,0.0,78.0,3.6,14.0,78.0,72.54,56.23
2016,9,29,8,30,0.0,90.0,3.6,14.0,90.0,83.59,65.38
2016,9,29,8,45,0.0,103.5,3.6,14.5,103.5,96.08,75.49
2016,9,29,9,0,0.0,117.0,3.6,15.0,117.0,108.64,85.55
2016,9,29,9,15,0.0,142.5,3.65,15.5,142.5,132.34,104.67
2016,9,29,9,30,0.0,168.0,3.7,16.0,168.0,156.27,123.7
2016,9,29,9,45,2.5,180.0,3.75,16.5,182.0,169.28,133.74
2016,9,29,10,0,5.0,192.0,3.8,17.0,196.0,182.62,144.0
2016,9,29,10,15,7.0,205.0,3.85,17.0,210.0,196.89,155.24
2016,9,29,10,30,9.0,218.0,3.9,17.0,224.0,211.43,166.67
2016,9,29,10,45,15.5,245.5,3.95,17.0,257.0,243.54,192.13
2016,9,29,11,0,22.0,273.0,4.0,17.0,290.0,276.52,218.07
2016,9,29,11,15,18.5,265.0,4.05,17.0,279.5,267.27,210.53
2016,9,29,11,30,15.0,257.0,4.1,17.0,269.0,257.63,202.8
2016,9,29,11,45,15.5,258.0,4.15,17.5,270.0,260.04,204.34
2016,9,29,12,0,16.0,259.0,4.2,18.0,271.0,262.43,205.87
2016,9,29,12,15,28.5,288.0,4.25,18.0,310.0,314.98,247.37
2016,9,29,12,30,41.0,317.0,4.3,18.0,349.0,359.61,282.3
2016,9,29,12,45,41.5,311.5,4.4,18.0,343.5,356.47,280.08
2016,9,29,13,0,42.0,306.0,4.5,18.0,338.0,353.13,277.89
2016,9,29,13,15,60.5,312.0,4.55,17.5,356.0,379.3,299.76
2016,9,29,13,30,79.0,318.0,4.6,17.0,374.0,405.61,321.74
2016,9,29,13,45,79.5,305.0,4.7,17.0,359.5,393.32,312.83
2016,9,29,14,0,80.0,292.0,4.8,17.0,345.0,380.67,303.74
2016,9,29,14,15,68.5,272.5,4.9,17.0,316.5,349.27,279.48
2016,9,29,14,30,57.0,253.0,5.0,17.0,288.0,317.88,255.04
2016,9,29,14,45,83.0,242.0,5.1,17.0,288.5,329.02,265.64
2016,9,29,15,0,109.0,231.0,5.2,17.0,289.0,338.79,275.06
2016,9,29,15,15,61.0,195.5,5.25,16.5,227.5,257.47,209.25
2016,9,29,15,30,13.0,160.0,5.3,16.0,166.0,168.94,136.13
2016,9,29,15,45,9.5,143.0,5.4,16.0,147.0,149.28,120.19
2016,9,29,16,0,6.0,126.0,5.5,16.0,128.0,129.88,104.19
2016,9,29,16,15,3.0,107.5,5.5,15.5,108.5,109.35,87.2
2016,9,29,16,30,0.0,89.0,5.5,15.0,89.0,89.02,70.07
2016,9,29,16,45,0.0,69.5,5.5,15.0,69.5,69.3,53.1
2016,9,29,17,0,0.0,50.0,5.5,15.0,50.0,49.27,35.69
2016,9,29,17,15,0.0,33.0,5.35,14.5,33.0,31.86,20.34
2016,9,29,17,30,0.0,16.0,5.2,14.0,16.0,14.84,2.56
2016,9,29,17,45,0.0,8.0,5.05,13.5,8.0,7.63,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.5,12.5,4.55,12.0,20.0,11.91,0.0
2016,9,30,6,30,213.0,25.0,4.7,12.0,40.0,20.5,6.5
2016,9,30,6,45,326.5,37.0,4.9,12.5,82.5,29.37,19.6
2016,9,30,7,0,440.0,49.0,5.1,13.0,125.0,37.78,27.77
2016,9,30,7,15,511.0,57.0,5.1,13.0,173.5,42.16,32.09
2016,9,30,7,30,582.0,65.0,5.1,13.0,222.0,81.22,45.72
2016,9,30,7,45,630.5,70.5,5.15,13.5,272.0,130.23,77.73
2016,9,30,8,0,679.0,76.0,5.2,14.0,322.0,184.9,121.87
2016,9,30,8,15,711.0,80.0,5.25,14.0,369.5,239.68,170.72
2016,9,30,8,30,743.0,84.0,5.3,14.0,417.0,299.74,225.22
2016,9,30,8,45,769.0,86.5,5.35,14.5,462.0,356.48,276.57
2016,9,30,9,0,795.0,89.0,5.4,15.0,507.0,414.98,328.36
2016,9,30,9,15,812.0,91.5,5.45,15.0,546.5,470.71,377.41
2016,9,30,9,30,829.0,94.0,5.5,15.0,586.0,526.59,425.36
2016,9,30,9,45,845.5,94.0,5.55,15.5,620.5,579.53,469.01
2016,9,30,10,0,862.0,94.0,5.6,16.0,655.0,630.83,510.23
2016,9,30,10,15,871.0,95.5,5.6,16.0,682.5,678.31,548.28
2016,9,30,10,30,880.0,97.0,5.6,16.0,710.0,724.02,583.57
2016,9,30,10,45,885.5,98.0,5.65,16.5,729.5,764.63,612.36
2016,9,30,11,0,891.0,99.0,5.7,17.0,749.0,802.77,639.08
2016,9,30,11,15,895.0,99.5,5.75,17.0,761.5,836.52,663.64
2016,9,30,11,30,899.0,100.0,5.8,17.0,774.0,867.33,686.05
2016,9,30,11,45,901.0,99.5,5.85,17.0,778.0,892.25,704.19
2016,9,30,12,0,903.0,99.0,5.9,17.0,782.0,913.85,720.01
2016,9,30,12,15,902.0,99.0,5.9,17.0,778.0,929.86,731.61
2016,9,30,12,30,901.0,99.0,5.9,17.0,774.0,942.27,740.76
2016,9,30,12,45,897.0,98.5,5.95,17.0,761.5,947.71,745.31
2016,9,30,13,0,893.0,98.0,6.0,17.0,749.0,949.44,747.39
2016,9,30,13,15,887.0,97.0,6.0,17.0,729.0,945.07,744.93
2016,9,30,13,30,881.0,96.0,6.0,17.0,709.0,937.06,740.02
2016,9,30,13,45,874.5,94.0,6.05,17.0,682.5,923.88,731.77
2016,9,30,14,0,868.0,92.0,6.1,17.0,656.0,907.24,721.11
2016,9,30,14,15,856.0,90.0,6.1,16.5,622.0,882.33,705.52
2016,9,30,14,30,844.0,88.0,6.1,16.0,588.0,861.89,693.26
2016,9,30,14,45,829.5,85.0,6.1,16.0,548.5,827.67,669.26
2016,9,30,15,0,815.0,82.0,6.1,16.0,509.0,790.95,643.25
2016,9,30,15,15,793.0,79.0,6.05,16.0,464.5,745.98,610.46
2016,9,30,15,30,771.0,76.0,6.0,16.0,420.0,699.53,576.11
2016,9,30,15,45,741.5,72.0,6.0,16.0,372.0,645.22,535.13
2016,9,30,16,0,712.0,68.0,6.0,16.0,324.0,590.66,493.04
2016,9,30,16,15,667.0,63.0,5.9,15.5,274.0,528.57,442.5
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,465.33,389.19
2016,9,30,16,45,550.0,51.0,5.75,15.0,174.5,387.24,321.04
2016,9,30,17,0,478.0,44.0,5.7,15.0,125.0,314.96,255.75
2016,9,30,17,15,361.0,33.5,5.55,14.5,82.0,225.04,173.88
2016,9,30,17,30,244.0,23.0,5.4,14.0,39.0,139.88,54.3
2016,9,30,17,45,122.0,11.5,5.3,14.0,19.5,52.41,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,115.0,12.0,3.15,12.5,20.0,11.44,0.0
2016,10,1,6,30,230.0,24.0,3.3,13.0,40.0,19.69,4.75
2016,10,1,6,45,353.0,35.0,3.45,13.5,83.0,27.67,17.98
2016,10,1,7,0,476.0,46.0,3.6,14.0,126.0,35.26,25.42
2016,10,1,7,15,548.5,53.0,3.65,14.0,176.0,38.94,29.09
2016,10,1,7,30,621.0,60.0,3.7,14.0,226.0,78.58,42.27
2016,10,1,7,45,670.0,65.0,3.75,14.5,277.0,129.53,75.08
2016,10,1,8,0,719.0,70.0,3.8,15.0,328.0,188.81,122.68
2016,10,1,8,15,751.0,74.0,3.7,15.5,377.0,245.53,172.51
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,305.29,225.84
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,363.51,277.71
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,423.18,329.47
2016,10,1,9,15,848.0,85.0,3.45,17.0,557.0,480.24,378.4
2016,10,1,9,30,865.0,87.0,3.4,17.0,597.0,537.52,426.04
2016,10,1,9,45,882.0,86.5,3.4,17.5,632.5,591.32,468.95
2016,10,1,10,0,899.0,86.0,3.4,18.0,668.0,644.47,510.05
2016,10,1,10,15,907.5,87.0,3.45,18.0,695.5,692.6,547.38
2016,10,1,10,30,916.0,88.0,3.5,18.0,723.0,738.8,581.47
2016,10,1,10,45,921.0,89.5,3.55,18.0,743.0,780.78,611.15
2016,10,1,11,0,926.0,91.0,3.6,18.0,763.0,820.15,638.79
2016,10,1,11,15,929.5,91.5,3.65,18.0,775.0,854.44,662.71
2016,10,1,11,30,933.0,92.0,3.7,18.0,787.0,885.64,684.44
2016,10,1,11,45,933.5,92.5,3.8,18.5,791.0,911.03,701.06
2016,10,1,12,0,934.0,93.0,3.9,19.0,795.0,932.92,715.3
2016,10,1,12,15,933.0,92.5,4.05,19.0,791.0,948.76,727.09
2016,10,1,12,30,932.0,92.0,4.2,19.0,787.0,960.88,736.48
2016,10,1,12,45,928.5,92.0,4.4,19.0,774.5,967.48,742.55
2016,10,1,13,0,925.0,92.0,4.6,19.0,762.0,970.28,746.74
2016,10,1,13,15,919.5,91.0,4.7,19.0,742.0,966.28,745.48
2016,10,1,13,30,914.0,90.0,4.8,19.0,722.0,958.52,741.75
2016,10,1,13,45,905.5,89.0,4.9,19.0,694.0,944.31,733.59
2016,10,1,14,0,897.0,88.0,5.0,19.0,666.0,926.59,723.02
2016,10,1,14,15,885.5,86.0,5.05,18.5,631.5,901.62,708.31
2016,10,1,14,30,874.0,84.0,5.1,18.0,597.0,873.54,691.28
2016,10,1,14,45,857.5,82.0,5.2,18.0,556.5,838.29,667.78
2016,10,1,15,0,841.0,80.0,5.3,18.0,516.0,807.59,647.42
2016,10,1,15,15,819.0,77.0,5.35,17.5,470.5,761.86,616.39
2016,10,1,15,30,797.0,74.0,5.4,17.0,425.0,714.57,583.53
2016,10,1,15,45,765.0,70.5,5.5,17.0,376.0,658.16,541.83
2016,10,1,16,0,733.0,67.0,5.6,17.0,327.0,601.62,498.92
2016,10,1,16,15,686.5,62.0,5.55,16.5,275.5,534.23,444.72
2016,10,1,16,30,640.0,57.0,5.5,16.0,224.0,472.9,393.13
2016,10,1,16,45,566.5,50.0,5.5,16.0,174.0,393.36,324.06
2016,10,1,17,0,493.0,43.0,5.5,16.0,124.0,319.75,257.77
2016,10,1,17,15,366.0,32.5,5.4,15.5,80.5,225.05,171.44
2016,10,1,17,30,239.0,22.0,5.3,15.0,37.0,134.5,29.98
2016,10,1,17,45,119.5,11.0,5.2,15.0,18.5,50.73,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,112.0,11.5,3.25,13.0,18.5,10.96,0.0
2016,10,2,6,30,224.0,23.0,3.4,13.0,37.0,18.86,2.83
2016,10,2,6,45,344.0,34.0,3.6,13.5,79.5,26.88,17.21
2016,10,2,7,0,464.0,45.0,3.8,14.0,122.0,34.51,24.72
2016,10,2,7,15,535.5,52.0,3.85,14.0,170.5,38.22,28.43
2016,10,2,7,30,607.0,59.0,3.9,14.0,219.0,76.54,41.17
2016,10,2,7,45,356.0,101.5,4.0,14.5,200.0,123.84,84.03
2016,10,2,8,0,105.0,144.0,4.1,15.0,181.0,143.47,111.14
2016,10,2,8,15,131.5,165.5,4.1,15.0,218.5,177.27,138.7
2016,10,2,8,30,158.0,187.0,4.1,15.0,256.0,214.46,169.35
2016,10,2,8,45,479.0,135.5,4.2,15.5,377.5,294.74,229.9
2016,10,2,9,0,800.0,84.0,4.3,16.0,499.0,410.6,322.32
2016,10,2,9,15,429.5,166.5,4.35,16.0,391.5,359.68,287.32
2016,10,2,9,30,59.0,249.0,4.4,16.0,284.0,263.62,210.63
2016,10,2,9,45,202.5,259.5,4.5,16.5,388.5,363.01,290.86
2016,10,2,10,0,346.0,270.0,4.6,17.0,493.0,477.7,381.53
2016,10,2,10,15,301.5,293.0,4.7,17.0,493.0,489.93,390.35
2016,10,2,10,30,257.0,316.0,4.8,17.0,493.0,497.92,395.85
2016,10,2,10,45,570.5,207.5,4.9,17.0,615.0,645.2,515.58
2016,10,2,11,0,884.0,99.0,5.0,17.0,737.0,794.42,630.57
2016,10,2,11,15,589.0,219.5,5.0,17.0,647.5,717.98,569.79
2016,10,2,11,30,294.0,340.0,5.0,17.0,558.0,603.85,476.83
2016,10,2,11,45,599.0,219.0,5.05,17.0,666.0,764.68,606.34
2016,10,2,12,0,904.0,98.0,5.1,17.0,774.0,910.05,713.65
2016,10,2,12,15,904.5,98.0,5.1,17.0,771.0,927.25,725.21
2016,10,2,12,30,905.0,98.0,5.1,17.0,768.0,940.9,735.12
2016,10,2,12,45,900.0,99.0,5.2,17.0,756.0,946.99,740.49
2016,10,2,13,0,895.0,100.0,5.3,17.0,744.0,949.38,743.42
2016,10,2,13,15,890.0,99.0,5.35,17.0,724.0,945.84,741.94
2016,10,2,13,30,885.0,98.0,5.4,17.0,704.0,938.65,738.01
2016,10,2,13,45,878.0,95.5,5.5,17.0,677.5,924.32,729.38
2016,10,2,14,0,871.0,93.0,5.6,17.0,651.0,906.52,718.32
2016,10,2,14,15,858.5,91.5,5.6,17.0,616.5,889.28,707.16
2016,10,2,14,30,846.0,90.0,5.6,17.0,582.0,861.33,688.15
2016,10,2,14,45,827.0,88.0,5.65,17.0,541.5,824.43,662.69
2016,10,2,15,0,808.0,86.0,5.7,17.0,501.0,785.26,635.29
2016,10,2,15,15,783.5,83.0,5.7,16.5,455.5,738.53,602.73
2016,10,2,15,30,759.0,80.0,5.7,16.0,410.0,690.49,568.49
2016,10,2,15,45,722.0,76.5,5.7,16.0,361.0,631.82,524.04
2016,10,2,16,0,685.0,73.0,5.7,16.0,312.0,577.54,481.39
2016,10,2,16,15,635.5,67.5,5.7,15.5,262.0,510.05,426.53
2016,10,2,16,30,586.0,62.0,5.7,15.0,212.0,445.05,371.65
2016,10,2,16,45,507.0,54.0,5.7,15.0,163.0,363.97,300.84
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,289.31,233.52
2016,10,2,17,15,299.5,34.0,5.55,14.5,72.5,195.97,147.71
2016,10,2,17,30,171.0,22.0,5.4,14.0,31.0,106.27,0.0
2016,10,2,17,45,85.5,11.0,5.3,14.0,15.5,39.04,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,2.2,13.0,6.0,5.72,0.0
2016,10,3,6,30,0.0,12.0,2.3,13.0,12.0,11.12,0.0
2016,10,3,6,45,0.0,26.0,2.45,13.5,26.0,24.14,14.8
2016,10,3,7,0,0.0,40.0,2.6,14.0,40.0,36.9,26.79
2016,10,3,7,15,0.0,56.5,2.65,14.0,56.5,51.46,40.15
2016,10,3,7,30,0.0,73.0,2.7,14.0,73.0,66.29,51.03
2016,10,3,7,45,0.0,90.0,2.75,14.5,90.0,81.8,64.15
2016,10,3,8,0,0.0,107.0,2.8,15.0,107.0,97.48,77.15
2016,10,3,8,15,28.0,142.0,2.8,15.0,154.0,134.25,106.66
2016,10,3,8,30,56.0,177.0,2.8,15.0,201.0,176.21,140.46
2016,10,3,8,45,33.0,177.0,2.8,15.5,192.0,173.61,138.52
2016,10,3,9,0,10.0,177.0,2.8,16.0,183.0,167.44,133.31
2016,10,3,9,15,16.5,197.5,2.75,16.0,207.5,190.57,151.79
2016,10,3,9,30,23.0,218.0,2.7,16.0,232.0,214.57,170.82
2016,10,3,9,45,69.5,256.0,2.7,16.0,300.0,281.17,224.05
2016,10,3,10,0,116.0,294.0,2.7,16.0,368.0,355.45,282.48
2016,10,3,10,15,58.5,232.5,2.75,16.0,270.0,261.01,207.45
2016,10,3,10,30,1.0,171.0,2.8,16.0,172.0,161.17,126.55
2016,10,3,10,45,9.5,215.0,2.9,16.5,222.0,209.92,165.6
2016,10,3,11,0,18.0,259.0,3.0,17.0,272.0,260.05,204.87
2016,10,3,11,15,23.0,274.0,3.1,17.0,291.5,280.09,220.51
2016,10,3,11,30,28.0,289.0,3.2,17.0,311.0,309.74,243.68
2016,10,3,11,45,48.5,313.0,3.3,17.0,350.0,354.82,279.18
2016,10,3,12,0,69.0,337.0,3.4,17.0,389.0,401.39,315.51
2016,10,3,12,15,139.5,344.5,3.4,17.0,447.5,487.92,383.45
2016,10,3,12,30,210.0,352.0,3.4,17.0,506.0,565.14,443.18
2016,10,3,12,45,112.5,299.5,3.45,17.0,382.0,422.35,333.12
2016,10,3,13,0,15.0,247.0,3.5,17.0,258.0,253.26,199.35
2016,10,3,13,15,10.5,224.0,3.55,17.0,232.0,226.26,178.48
2016,10,3,13,30,6.0,201.0,3.6,17.0,206.0,199.2,157.05
2016,10,3,13,45,3.0,157.0,3.65,17.0,159.5,152.33,119.55
2016,10,3,14,0,0.0,113.0,3.7,17.0,113.0,106.15,82.13
2016,10,3,14,15,0.0,119.5,3.7,17.0,119.5,112.7,87.71
2016,10,3,14,30,0.0,126.0,3.7,17.0,126.0,119.46,93.45
2016,10,3,14,45,0.0,118.0,3.75,17.0,118.0,111.76,87.36
2016,10,3,15,0,0.0,110.0,3.8,17.0,110.0,104.09,81.27
2016,10,3,15,15,0.0,89.0,3.8,16.5,89.0,83.3,64.39
2016,10,3,15,30,0.0,68.0,3.8,16.0,68.0,63.26,47.9
2016,10,3,15,45,0.0,59.5,3.8,16.0,59.5,55.32,41.34
2016,10,3,16,0,0.0,51.0,3.8,16.0,51.0,47.39,34.71
2016,10,3,16,15,269.5,57.0,3.75,16.0,124.5,254.67,213.6
2016,10,3,16,30,539.0,63.0,3.7,16.0,198.0,416.66,344.74
2016,10,3,16,45,455.0,55.0,3.7,16.0,151.0,335.3,273.94
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,260.81,207.9
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,170.93,125.48
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,83.18,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,29.74,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,3.0,3.35,14.0,3.0,2.86,0.0
2016,10,4,6,30,0.0,6.0,3.5,14.0,6.0,5.55,0.0
2016,10,4,6,45,0.0,15.0,3.65,14.0,15.0,13.9,6.03
2016,10,4,7,0,0.0,24.0,3.8,14.0,24.0,22.26,13.91
2016,10,4,7,15,0.0,35.0,3.8,14.0,35.0,32.49,23.3
2016,10,4,7,30,0.0,46.0,3.8,14.0,46.0,42.74,30.98
2016,10,4,7,45,0.0,57.0,3.85,14.5,57.0,53.0,39.72
2016,10,4,8,0,0.0,68.0,3.9,15.0,68.0,63.26,48.33
2016,10,4,8,15,106.0,123.5,3.85,15.0,170.0,135.94,105.43
2016,10,4,8,30,212.0,179.0,3.8,15.0,272.0,223.27,175.17
2016,10,4,8,45,246.5,195.0,3.75,15.5,313.5,265.06,209.43
2016,10,4,9,0,281.0,211.0,3.7,16.0,355.0,310.82,246.79
2016,10,4,9,15,545.0,156.5,3.55,16.0,462.5,402.86,320.56
2016,10,4,9,30,809.0,102.0,3.4,16.0,570.0,520.3,414.59
2016,10,4,9,45,832.0,100.5,3.3,16.5,606.5,574.2,457.21
2016,10,4,10,0,855.0,99.0,3.2,17.0,643.0,628.14,498.8
2016,10,4,10,15,865.0,100.5,3.15,17.0,670.0,674.37,534.5
2016,10,4,10,30,875.0,102.0,3.1,17.0,697.0,720.26,568.94
2016,10,4,10,45,886.5,101.0,3.1,17.5,718.5,762.77,597.76
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,803.2,624.73
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,836.84,648.43
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,867.53,670.08
2016,10,4,11,45,912.5,98.5,3.45,18.0,769.0,894.0,689.12
2016,10,4,12,0,919.0,96.0,3.6,18.0,774.0,917.25,706.03
2016,10,4,12,15,918.0,96.0,3.8,18.0,770.0,933.18,718.28
2016,10,4,12,30,917.0,96.0,4.0,18.0,766.0,945.47,728.16
2016,10,4,12,45,913.5,95.0,4.25,18.0,753.5,950.64,733.5
2016,10,4,13,0,910.0,94.0,4.5,18.0,741.0,952.05,736.83
2016,10,4,13,15,904.0,93.0,4.7,18.0,720.5,947.41,735.92
2016,10,4,13,30,898.0,92.0,4.9,18.0,700.0,939.09,732.47
2016,10,4,13,45,890.5,90.5,5.1,18.0,672.5,925.21,725.09
2016,10,4,14,0,883.0,89.0,5.3,18.0,645.0,907.85,715.2
2016,10,4,14,15,871.0,87.0,5.4,18.0,610.5,882.58,698.89
2016,10,4,14,30,859.0,85.0,5.5,18.0,576.0,861.64,685.73
2016,10,4,14,45,842.0,82.5,5.65,18.0,535.5,825.52,661.44
2016,10,4,15,0,825.0,80.0,5.8,18.0,495.0,787.0,635.06
2016,10,4,15,15,801.5,77.0,5.85,17.5,450.0,740.64,603.02
2016,10,4,15,30,778.0,74.0,5.9,17.0,405.0,692.87,569.2
2016,10,4,15,45,743.5,70.5,6.0,17.0,356.0,635.54,526.07
2016,10,4,16,0,709.0,67.0,6.1,17.0,307.0,578.33,481.43
2016,10,4,16,15,659.0,61.5,6.05,16.5,256.5,513.43,428.2
2016,10,4,16,30,609.0,56.0,6.0,16.0,206.0,447.52,372.2
2016,10,4,16,45,523.5,49.0,6.0,16.0,156.5,363.73,298.85
2016,10,4,17,0,438.0,42.0,6.0,16.0,107.0,287.02,229.41
2016,10,4,17,15,299.5,30.0,5.8,15.5,66.5,190.08,137.3
2016,10,4,17,30,161.0,18.0,5.6,15.0,26.0,94.26,0.0
2016,10,4,17,45,80.5,9.0,5.45,15.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,10.5,3.7,12.0,16.0,10.01,0.0
2016,10,5,6,30,206.0,21.0,3.8,12.0,32.0,17.35,0.0
2016,10,5,6,45,342.5,31.5,3.9,12.5,74.5,25.01,15.31
2016,10,5,7,0,479.0,42.0,4.0,13.0,117.0,32.32,22.78
2016,10,5,7,15,555.0,49.5,4.0,13.5,167.0,36.6,26.98
2016,10,5,7,30,631.0,57.0,4.0,14.0,217.0,74.59,39.47
2016,10,5,7,45,684.0,61.0,4.05,14.5,268.5,128.25,73.63
2016,10,5,8,0,737.0,65.0,4.1,15.0,320.0,184.78,118.47
2016,10,5,8,15,769.5,68.5,4.0,15.5,368.5,241.92,168.69
2016,10,5,8,30,802.0,72.0,3.9,16.0,417.0,302.1,222.61
2016,10,5,8,45,827.5,74.0,3.8,16.5,463.0,361.1,275.37
2016,10,5,9,0,853.0,76.0,3.7,17.0,509.0,421.64,328.11
2016,10,5,9,15,869.5,78.0,3.6,17.0,549.0,479.96,378.28
2016,10,5,9,30,886.0,80.0,3.5,17.0,589.0,536.97,425.89
2016,10,5,9,45,900.0,81.0,3.4,17.5,624.0,591.17,469.04
2016,10,5,10,0,914.0,82.0,3.3,18.0,659.0,644.41,509.97
2016,10,5,10,15,922.0,83.0,3.25,18.0,686.0,692.49,546.95
2016,10,5,10,30,930.0,84.0,3.2,18.0,713.0,738.56,580.63
2016,10,5,10,45,936.5,84.5,3.2,18.5,733.0,780.76,608.97
2016,10,5,11,0,943.0,85.0,3.2,19.0,753.0,820.37,635.14
2016,10,5,11,15,946.0,85.5,3.3,19.0,765.0,854.39,658.96
2016,10,5,11,30,949.0,86.0,3.4,19.0,777.0,885.23,680.58
2016,10,5,11,45,950.0,86.0,3.55,19.0,780.5,910.5,698.68
2016,10,5,12,0,951.0,86.0,3.7,19.0,784.0,932.21,714.44
2016,10,5,12,15,949.5,86.0,3.85,19.0,779.0,948.06,726.28
2016,10,5,12,30,948.0,86.0,4.0,19.0,774.0,960.12,735.67
2016,10,5,12,45,937.5,88.5,4.15,19.0,759.5,962.99,738.87
2016,10,5,13,0,927.0,91.0,4.3,19.0,745.0,961.97,739.57
2016,10,5,13,15,921.0,90.0,4.45,19.0,724.0,957.25,738.07
2016,10,5,13,30,915.0,89.0,4.6,19.0,703.0,948.79,734.33
2016,10,5,13,45,735.5,141.0,4.75,19.0,621.5,852.95,668.21
2016,10,5,14,0,556.0,193.0,4.9,19.0,540.0,737.81,585.29
2016,10,5,14,15,711.5,138.5,5.05,19.0,557.5,812.09,643.84
2016,10,5,14,30,867.0,84.0,5.2,19.0,575.0,857.5,679.01
2016,10,5,14,45,846.5,82.5,5.35,19.0,533.5,826.8,658.6
2016,10,5,15,0,826.0,81.0,5.5,19.0,492.0,786.55,631.18
2016,10,5,15,15,801.0,78.0,5.55,18.5,446.0,739.01,598.52
2016,10,5,15,30,776.0,75.0,5.6,18.0,400.0,690.15,564.1
2016,10,5,15,45,736.5,72.0,5.7,18.0,350.5,629.97,519.0
2016,10,5,16,0,697.0,69.0,5.8,18.0,301.0,574.23,475.33
2016,10,5,16,15,644.0,63.0,5.8,17.5,250.5,503.87,418.13
2016,10,5,16,30,591.0,57.0,5.8,17.0,200.0,436.37,361.06
2016,10,5,16,45,505.0,49.5,5.85,16.5,151.0,352.79,288.69
2016,10,5,17,0,419.0,42.0,5.9,16.0,102.0,276.34,219.93
2016,10,5,17,15,277.0,29.5,5.8,15.5,62.5,178.9,125.22
2016,10,5,17,30,135.0,17.0,5.7,15.0,23.0,67.1,0.0
2016,10,5,17,45,67.5,8.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,9.05,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,15.51,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,23.75,13.98
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,31.57,21.92
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,35.45,25.8
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,71.9,37.54
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,125.04,71.09
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,180.93,115.06
2016,10,6,8,15,756.0,67.5,2.4,16.0,359.0,237.09,164.27
2016,10,6,8,30,788.0,71.0,2.4,16.0,407.0,296.23,217.23
2016,10,6,8,45,812.5,73.0,2.45,16.5,452.0,353.98,268.61
2016,10,6,9,0,837.0,75.0,2.5,17.0,497.0,413.17,319.95
2016,10,6,9,15,853.0,77.0,2.5,17.5,536.5,470.28,368.1
2016,10,6,9,30,869.0,79.0,2.5,18.0,576.0,526.07,413.61
2016,10,6,9,45,886.5,78.5,2.5,18.5,611.0,579.77,456.06
2016,10,6,10,0,904.0,78.0,2.5,19.0,646.0,632.84,496.67
2016,10,6,10,15,912.0,79.0,2.45,19.0,672.5,680.35,532.67
2016,10,6,10,30,920.0,80.0,2.4,19.0,699.0,725.86,565.39
2016,10,6,10,45,925.0,81.0,2.4,19.5,718.5,766.97,592.53
2016,10,6,11,0,930.0,82.0,2.4,20.0,738.0,805.42,617.5
2016,10,6,11,15,933.0,82.5,2.4,20.0,749.5,838.91,639.98
2016,10,6,11,30,936.0,83.0,2.4,20.0,761.0,869.27,660.27
2016,10,6,11,45,937.5,83.0,2.4,20.5,764.0,894.52,675.76
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,916.3,688.92
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,931.83,700.18
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,943.62,709.12
2016,10,6,12,45,932.0,82.5,2.75,21.0,745.0,948.79,714.2
2016,10,6,13,0,928.0,82.0,2.9,21.0,732.0,950.13,716.88
2016,10,6,13,15,922.5,81.5,3.0,21.0,711.5,946.31,715.79
2016,10,6,13,30,917.0,81.0,3.1,21.0,691.0,938.74,712.32
2016,10,6,13,45,907.0,80.0,3.25,21.0,663.0,922.84,703.6
2016,10,6,14,0,897.0,79.0,3.4,21.0,635.0,903.47,692.53
2016,10,6,14,15,885.0,77.5,3.5,21.0,600.5,878.44,677.15
2016,10,6,14,30,873.0,76.0,3.6,21.0,566.0,850.35,659.54
2016,10,6,14,45,855.0,74.5,3.7,21.0,525.5,814.42,636.16
2016,10,6,15,0,837.0,73.0,3.8,21.0,485.0,783.02,615.8
2016,10,6,15,15,813.5,70.0,3.9,20.5,439.5,736.38,584.98
2016,10,6,15,30,790.0,67.0,4.0,20.0,394.0,688.33,552.37
2016,10,6,15,45,754.5,64.0,4.1,20.0,345.5,630.72,510.46
2016,10,6,16,0,719.0,61.0,4.2,20.0,297.0,573.32,467.03
2016,10,6,16,15,669.0,56.0,4.25,19.0,246.5,505.06,413.58
2016,10,6,16,30,619.0,51.0,4.3,18.0,196.0,443.21,362.63
2016,10,6,16,45,535.0,44.0,4.35,17.5,147.5,360.46,291.8
2016,10,6,17,0,451.0,37.0,4.4,17.0,99.0,284.89,224.08
2016,10,6,17,15,225.5,28.5,4.4,16.5,59.5,153.33,101.75
2016,10,6,17,30,0.0,20.0,4.4,16.0,20.0,19.06,0.0
2016,10,6,17,45,0.0,10.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.0,13.5,12.87,0.0
2016,10,7,6,30,0.0,27.0,1.7,13.0,27.0,23.11,0.0
2016,10,7,6,45,230.0,33.5,1.85,13.5,67.5,26.16,15.81
2016,10,7,7,0,460.0,40.0,2.0,14.0,108.0,30.81,21.3
2016,10,7,7,15,535.0,47.0,1.95,14.5,156.0,34.73,25.19
2016,10,7,7,30,610.0,54.0,1.9,15.0,204.0,69.94,36.48
2016,10,7,7,45,660.0,58.5,1.9,15.5,254.0,122.08,69.22
2016,10,7,8,0,710.0,63.0,1.9,16.0,304.0,176.91,112.2
2016,10,7,8,15,742.0,67.0,1.9,16.5,351.5,232.61,160.5
2016,10,7,8,30,774.0,71.0,1.9,17.0,399.0,291.31,212.33
2016,10,7,8,45,799.0,73.0,1.95,17.5,443.0,348.34,262.67
2016,10,7,9,0,824.0,75.0,2.0,18.0,487.0,406.9,313.04
2016,10,7,9,15,840.5,77.5,2.1,18.5,526.5,463.9,360.91
2016,10,7,9,30,857.0,80.0,2.2,19.0,566.0,519.71,406.36
2016,10,7,9,45,855.0,87.0,2.35,20.0,596.0,569.36,445.03
2016,10,7,10,0,853.0,94.0,2.5,21.0,626.0,618.03,481.57
2016,10,7,10,15,862.5,95.5,2.5,21.5,652.5,663.56,515.22
2016,10,7,10,30,872.0,97.0,2.5,22.0,679.0,708.68,547.56
2016,10,7,10,45,719.5,161.0,2.5,22.5,650.0,703.31,540.08
2016,10,7,11,0,567.0,225.0,2.5,23.0,621.0,676.62,517.35
2016,10,7,11,15,562.5,231.0,2.4,23.0,629.5,700.67,534.17
2016,10,7,11,30,558.0,237.0,2.3,23.0,638.0,722.47,548.77
2016,10,7,11,45,621.0,214.5,2.25,23.5,663.0,773.2,584.11
2016,10,7,12,0,684.0,192.0,2.2,24.0,688.0,820.79,616.25
2016,10,7,12,15,652.5,203.0,2.15,24.0,673.5,818.76,613.9
2016,10,7,12,30,621.0,214.0,2.1,24.0,659.0,812.99,609.22
2016,10,7,12,45,729.5,166.5,2.05,24.5,680.5,868.76,646.47
2016,10,7,13,0,838.0,119.0,2.0,25.0,702.0,915.53,675.73
2016,10,7,13,15,730.0,153.0,2.0,25.0,650.5,862.25,640.55
2016,10,7,13,30,622.0,187.0,2.0,25.0,599.0,800.88,600.43
2016,10,7,13,45,554.5,201.0,2.05,25.0,557.0,747.31,564.26
2016,10,7,14,0,487.0,215.0,2.1,25.0,515.0,698.46,530.32
2016,10,7,14,15,568.0,175.5,2.2,24.5,506.0,718.25,549.64
2016,10,7,14,30,649.0,136.0,2.3,24.0,497.0,738.89,567.54
2016,10,7,14,45,629.5,129.5,2.4,24.0,458.5,700.92,542.32
2016,10,7,15,0,610.0,123.0,2.5,24.0,420.0,661.36,515.98
2016,10,7,15,15,581.5,116.5,2.65,23.5,378.5,613.5,483.82
2016,10,7,15,30,553.0,110.0,2.8,23.0,337.0,565.2,449.86
2016,10,7,15,45,504.5,106.5,2.95,23.0,293.5,501.64,402.03
2016,10,7,16,0,456.0,103.0,3.1,23.0,250.0,446.1,358.79
2016,10,7,16,15,411.0,90.0,3.2,22.0,205.5,383.73,310.12
2016,10,7,16,30,366.0,77.0,3.3,21.0,161.0,324.32,261.76
2016,10,7,16,45,298.5,62.0,3.4,20.5,119.0,253.98,202.26
2016,10,7,17,0,231.0,47.0,3.5,20.0,77.0,190.07,146.21
2016,10,7,17,15,115.5,30.0,3.45,19.5,45.0,98.89,59.4
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,15.0,11.5,8.58,0.0
2016,10,8,6,30,111.0,18.0,1.3,15.0,23.0,14.28,0.0
2016,10,8,6,45,240.0,32.0,1.3,15.5,61.5,25.01,14.48
2016,10,8,7,0,369.0,46.0,1.3,16.0,100.0,36.52,26.01
2016,10,8,7,15,451.5,55.0,1.35,16.5,147.0,41.86,31.2
2016,10,8,7,30,534.0,64.0,1.4,17.0,194.0,74.65,42.47
2016,10,8,7,45,586.5,71.0,1.45,17.5,243.0,121.88,71.63
2016,10,8,8,0,639.0,78.0,1.5,18.0,292.0,175.29,112.84
2016,10,8,8,15,676.0,83.0,1.45,18.5,339.5,229.21,158.49
2016,10,8,8,30,713.0,88.0,1.4,19.0,387.0,286.82,208.09
2016,10,8,8,45,738.5,92.0,1.4,19.5,431.0,342.89,256.41
2016,10,8,9,0,764.0,96.0,1.4,20.0,475.0,402.17,305.99
2016,10,8,9,15,783.0,99.0,1.4,21.0,514.5,457.11,350.16
2016,10,8,9,30,802.0,102.0,1.4,22.0,554.0,512.44,392.92
2016,10,8,9,45,853.5,89.5,1.45,23.0,596.0,570.36,436.53
2016,10,8,10,0,905.0,77.0,1.5,24.0,638.0,629.51,479.69
2016,10,8,10,15,913.0,78.5,1.35,24.0,664.5,677.39,513.51
2016,10,8,10,30,921.0,80.0,1.2,24.0,691.0,723.28,543.99
2016,10,8,10,45,925.5,81.0,1.1,24.5,710.0,763.89,568.19
2016,10,8,11,0,930.0,82.0,1.0,25.0,729.0,801.81,590.03
2016,10,8,11,15,933.0,82.5,0.8,25.0,740.5,835.13,607.97
2016,10,8,11,30,936.0,83.0,0.6,25.0,752.0,865.31,623.14
2016,10,8,11,45,936.5,84.0,0.45,25.5,755.5,890.66,634.42
2016,10,8,12,0,937.0,85.0,0.3,26.0,759.0,912.52,643.32
2016,10,8,12,15,935.5,84.5,0.5,26.0,754.0,927.33,656.32
2016,10,8,12,30,934.0,84.0,0.7,26.0,749.0,938.4,667.31
2016,10,8,12,45,930.5,83.5,0.95,26.5,736.0,943.89,674.41
2016,10,8,13,0,927.0,83.0,1.2,27.0,723.0,945.57,678.86
2016,10,8,13,15,921.0,82.5,1.4,26.5,702.5,941.2,681.13
2016,10,8,13,30,915.0,82.0,1.6,26.0,682.0,933.1,680.9
2016,10,8,13,45,905.5,80.5,1.8,26.0,654.0,917.01,673.99
2016,10,8,14,0,896.0,79.0,2.0,26.0,626.0,897.46,664.61
2016,10,8,14,15,883.5,77.5,2.1,26.0,591.0,871.97,650.08
2016,10,8,14,30,871.0,76.0,2.2,26.0,556.0,843.48,633.39
2016,10,8,14,45,853.0,74.0,2.3,26.0,515.5,807.0,611.0
2016,10,8,15,0,835.0,72.0,2.4,26.0,475.0,775.04,591.39
2016,10,8,15,15,811.0,69.0,2.45,25.5,429.5,728.15,561.56
2016,10,8,15,30,787.0,66.0,2.5,25.0,384.0,679.91,530.02
2016,10,8,15,45,751.5,62.5,2.65,24.5,335.5,621.97,490.69
2016,10,8,16,0,716.0,59.0,2.8,24.0,287.0,564.29,449.28
2016,10,8,16,15,664.5,54.0,2.85,23.0,237.0,495.55,396.74
2016,10,8,16,30,613.0,49.0,2.9,22.0,187.0,429.32,343.48
2016,10,8,16,45,528.0,41.5,2.95,21.5,139.0,350.43,276.94
2016,10,8,17,0,443.0,34.0,3.0,21.0,91.0,274.88,209.9
2016,10,8,17,15,294.5,22.5,2.95,20.0,53.0,171.81,96.68
2016,10,8,17,30,146.0,11.0,2.9,19.0,15.0,64.17,0.0
2016,10,8,17,45,73.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
