Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,8.0,1.25,14.5,12.0,7.63,0.0
2016,10,9,6,30,175.0,16.0,1.3,15.0,24.0,15.25,0.0
2016,10,9,6,45,308.5,28.0,1.4,15.5,63.5,22.31,12.04
2016,10,9,7,0,442.0,40.0,1.5,16.0,103.0,31.13,21.3
2016,10,9,7,15,520.5,47.5,1.5,16.0,151.0,35.46,25.62
2016,10,9,7,30,599.0,55.0,1.5,16.0,199.0,69.2,36.52
2016,10,9,7,45,649.0,60.5,1.5,16.5,248.5,118.7,66.69
2016,10,9,8,0,699.0,66.0,1.5,17.0,298.0,176.42,111.63
2016,10,9,8,15,733.0,70.0,1.45,17.5,345.5,231.77,159.04
2016,10,9,8,30,767.0,74.0,1.4,18.0,393.0,290.37,210.15
2016,10,9,8,45,791.0,77.0,1.35,19.0,437.5,347.49,259.34
2016,10,9,9,0,815.0,80.0,1.3,20.0,482.0,406.05,308.09
2016,10,9,9,15,832.0,82.5,1.3,20.5,521.0,462.06,353.99
2016,10,9,9,30,849.0,85.0,1.3,21.0,560.0,518.12,398.26
2016,10,9,9,45,865.5,85.5,1.3,21.5,594.5,571.03,438.69
2016,10,9,10,0,882.0,86.0,1.3,22.0,629.0,623.33,477.31
2016,10,9,10,15,890.5,87.0,1.35,22.0,655.5,670.03,512.08
2016,10,9,10,30,899.0,88.0,1.4,22.0,682.0,714.83,544.51
2016,10,9,10,45,903.0,90.0,1.45,22.5,700.5,755.29,570.77
2016,10,9,11,0,907.0,92.0,1.5,23.0,719.0,793.12,594.99
2016,10,9,11,15,910.0,92.5,1.6,23.0,730.0,825.75,617.24
2016,10,9,11,30,913.0,93.0,1.7,23.0,741.0,855.32,637.49
2016,10,9,11,45,911.5,94.0,1.85,23.0,743.5,878.45,654.05
2016,10,9,12,0,910.0,95.0,2.0,23.0,746.0,898.09,668.41
2016,10,9,12,15,908.5,94.5,2.1,23.0,741.0,912.5,678.93
2016,10,9,12,30,907.0,94.0,2.2,23.0,736.0,923.28,687.21
2016,10,9,12,45,900.5,95.0,2.3,23.0,722.0,927.59,691.36
2016,10,9,13,0,894.0,96.0,2.4,23.0,708.0,928.2,693.23
2016,10,9,13,15,887.0,95.0,2.45,22.5,687.5,922.41,691.86
2016,10,9,13,30,880.0,94.0,2.5,22.0,667.0,913.03,688.24
2016,10,9,13,45,869.0,92.5,2.6,22.0,638.5,895.98,678.61
2016,10,9,14,0,858.0,91.0,2.7,22.0,610.0,883.17,671.96
2016,10,9,14,15,844.5,89.0,2.7,21.5,575.5,856.84,656.46
2016,10,9,14,30,831.0,87.0,2.7,21.0,541.0,827.59,638.91
2016,10,9,14,45,811.5,84.5,2.75,21.0,500.5,790.07,614.43
2016,10,9,15,0,792.0,82.0,2.8,21.0,460.0,750.41,588.11
2016,10,9,15,15,766.0,78.5,2.75,20.5,415.0,702.67,555.97
2016,10,9,15,30,740.0,75.0,2.7,20.0,370.0,653.82,522.28
2016,10,9,15,45,703.0,70.5,2.7,20.0,322.0,595.31,479.59
2016,10,9,16,0,666.0,66.0,2.7,20.0,274.0,541.39,437.77
2016,10,9,16,15,611.0,60.0,2.6,19.5,225.0,471.83,382.36
2016,10,9,16,30,556.0,54.0,2.5,19.0,176.0,405.4,327.2
2016,10,9,16,45,469.5,45.0,2.45,18.5,129.5,322.66,257.01
2016,10,9,17,0,383.0,36.0,2.4,18.0,83.0,247.53,189.61
2016,10,9,17,15,191.5,24.0,2.3,17.5,47.5,126.92,61.48
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.81,0.0
2016,10,10,6,45,0.0,12.5,2.0,14.0,12.5,11.58,3.4
2016,10,10,7,0,0.0,21.0,2.1,14.0,21.0,19.47,11.31
2016,10,10,7,15,0.0,31.0,2.05,14.0,31.0,28.77,19.9
2016,10,10,7,30,0.0,41.0,2.0,14.0,41.0,38.08,26.96
2016,10,10,7,45,0.0,52.0,2.0,14.5,52.0,48.33,35.75
2016,10,10,8,0,0.0,63.0,2.0,15.0,63.0,58.6,44.41
2016,10,10,8,15,0.0,88.0,1.9,15.0,88.0,81.37,63.56
2016,10,10,8,30,0.0,113.0,1.8,15.0,113.0,104.25,82.53
2016,10,10,8,45,8.5,145.5,1.7,15.5,150.0,137.05,109.07
2016,10,10,9,0,17.0,178.0,1.6,16.0,187.0,171.21,136.31
2016,10,10,9,15,19.5,192.5,1.6,16.0,203.5,187.45,149.11
2016,10,10,9,30,22.0,207.0,1.6,16.0,220.0,204.01,162.13
2016,10,10,9,45,40.5,235.0,1.6,16.5,259.5,245.5,194.67
2016,10,10,10,0,59.0,263.0,1.6,17.0,299.0,287.24,226.87
2016,10,10,10,15,154.0,281.0,1.6,17.0,381.0,375.91,296.61
2016,10,10,10,30,249.0,299.0,1.6,17.0,463.0,468.13,367.42
2016,10,10,10,45,310.5,294.5,1.65,17.5,504.5,527.66,411.72
2016,10,10,11,0,372.0,290.0,1.7,18.0,546.0,584.06,453.36
2016,10,10,11,15,373.0,294.5,1.75,18.0,555.0,604.64,468.24
2016,10,10,11,30,374.0,299.0,1.8,18.0,564.0,623.98,482.43
2016,10,10,11,45,233.5,315.0,1.85,18.0,481.0,524.6,407.21
2016,10,10,12,0,93.0,331.0,1.9,18.0,398.0,417.12,324.2
2016,10,10,12,15,112.5,332.5,1.95,18.0,413.0,439.73,342.65
2016,10,10,12,30,132.0,334.0,2.0,18.0,428.0,474.98,369.64
2016,10,10,12,45,129.0,328.5,2.15,18.0,418.5,470.24,366.57
2016,10,10,13,0,126.0,323.0,2.3,18.0,409.0,464.88,363.28
2016,10,10,13,15,122.0,311.5,2.35,18.0,392.5,451.14,353.5
2016,10,10,13,30,118.0,300.0,2.4,18.0,376.0,436.77,343.28
2016,10,10,13,45,114.0,288.0,2.45,18.0,359.0,407.53,321.85
2016,10,10,14,0,110.0,276.0,2.5,18.0,342.0,391.64,310.41
2016,10,10,14,15,181.0,254.5,2.55,17.5,356.0,442.59,353.25
2016,10,10,14,30,252.0,233.0,2.6,17.0,370.0,490.12,392.91
2016,10,10,14,45,489.5,168.0,2.65,17.0,408.0,618.77,497.26
2016,10,10,15,0,727.0,103.0,2.7,17.0,446.0,725.56,579.84
2016,10,10,15,15,697.5,98.5,2.75,16.5,401.5,676.03,544.9
2016,10,10,15,30,668.0,94.0,2.8,16.0,357.0,625.82,509.7
2016,10,10,15,45,621.5,88.5,2.85,16.0,308.5,562.27,460.93
2016,10,10,16,0,575.0,83.0,2.9,16.0,260.0,500.07,411.54
2016,10,10,16,15,514.0,74.5,2.8,15.5,212.0,427.48,352.43
2016,10,10,16,30,453.0,66.0,2.7,15.0,164.0,358.51,294.13
2016,10,10,16,45,361.5,54.0,2.65,15.0,118.5,274.3,221.18
2016,10,10,17,0,270.0,42.0,2.6,15.0,73.0,200.95,154.33
2016,10,10,17,15,135.0,21.0,2.5,14.5,36.5,97.29,36.21
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.5,1.45,13.0,9.5,0.0,0.0
2016,10,11,6,30,108.0,15.0,1.5,13.0,19.0,14.3,0.0
2016,10,11,6,45,238.5,29.0,1.6,13.5,56.0,23.59,12.38
2016,10,11,7,0,369.0,43.0,1.7,14.0,93.0,34.29,24.1
2016,10,11,7,15,452.0,52.5,1.7,14.0,139.5,40.21,29.98
2016,10,11,7,30,535.0,62.0,1.7,14.0,186.0,71.53,41.06
2016,10,11,7,45,272.0,88.5,1.75,14.5,152.0,103.67,70.85
2016,10,11,8,0,9.0,115.0,1.8,15.0,118.0,105.4,83.36
2016,10,11,8,15,13.5,132.5,1.8,15.0,137.5,123.5,98.23
2016,10,11,8,30,18.0,150.0,1.8,15.0,157.0,142.23,113.49
2016,10,11,8,45,15.0,160.5,1.8,15.0,167.5,152.75,122.05
2016,10,11,9,0,12.0,171.0,1.8,15.0,178.0,162.85,130.12
2016,10,11,9,15,34.5,201.5,1.75,15.0,221.0,203.91,163.12
2016,10,11,9,30,57.0,232.0,1.7,15.0,264.0,247.24,197.59
2016,10,11,9,45,77.0,253.0,1.7,15.5,298.5,282.94,225.34
2016,10,11,10,0,97.0,274.0,1.7,16.0,333.0,320.78,254.47
2016,10,11,10,15,172.0,285.5,1.65,16.0,395.5,391.88,310.2
2016,10,11,10,30,247.0,297.0,1.6,16.0,458.0,464.55,366.06
2016,10,11,10,45,306.5,293.0,1.55,16.5,499.0,522.91,409.36
2016,10,11,11,0,366.0,289.0,1.5,17.0,540.0,577.98,449.57
2016,10,11,11,15,368.5,293.0,1.5,17.0,548.5,599.0,464.52
2016,10,11,11,30,371.0,297.0,1.5,17.0,557.0,618.86,478.82
2016,10,11,11,45,430.5,277.0,1.5,17.0,580.0,669.78,516.65
2016,10,11,12,0,490.0,257.0,1.5,17.0,603.0,712.42,548.15
2016,10,11,12,15,542.0,236.0,1.55,17.0,616.0,746.88,574.14
2016,10,11,12,30,594.0,215.0,1.6,17.0,629.0,779.87,599.11
2016,10,11,12,45,605.5,206.0,1.65,17.0,621.0,792.59,608.89
2016,10,11,13,0,617.0,197.0,1.7,17.0,613.0,798.47,614.34
2016,10,11,13,15,727.0,153.5,1.85,17.0,630.0,852.43,654.28
2016,10,11,13,30,837.0,110.0,2.0,17.0,647.0,895.83,686.0
2016,10,11,13,45,623.0,170.0,2.15,17.0,560.0,773.21,602.2
2016,10,11,14,0,409.0,230.0,2.3,17.0,473.0,641.55,505.01
2016,10,11,14,15,434.5,208.5,2.45,17.0,453.5,634.65,503.53
2016,10,11,14,30,460.0,187.0,2.6,17.0,434.0,624.61,498.68
2016,10,11,14,45,601.5,141.0,2.8,17.0,438.0,683.14,547.52
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,726.23,581.56
2016,10,11,15,15,670.5,94.5,3.1,16.5,384.0,648.42,525.74
2016,10,11,15,30,598.0,94.0,3.2,16.0,326.0,572.66,469.94
2016,10,11,15,45,545.0,92.0,3.35,16.0,282.0,511.34,422.01
2016,10,11,16,0,492.0,90.0,3.5,16.0,238.0,448.38,371.2
2016,10,11,16,15,487.5,75.0,3.5,15.5,199.5,410.13,339.47
2016,10,11,16,30,483.0,60.0,3.5,15.0,161.0,367.6,302.29
2016,10,11,16,45,388.5,49.0,3.5,15.0,116.0,282.23,227.65
2016,10,11,17,0,294.0,38.0,3.5,15.0,71.0,205.26,156.52
2016,10,11,17,15,147.0,19.0,3.45,14.5,35.5,97.83,21.54
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,89.0,14.0,2.0,12.0,17.0,13.34,0.0
2016,10,12,6,45,220.5,28.5,1.95,12.5,53.5,22.39,11.0
2016,10,12,7,0,352.0,43.0,1.9,13.0,90.0,34.5,24.31
2016,10,12,7,15,436.0,53.0,1.75,13.0,136.0,40.87,30.65
2016,10,12,7,30,520.0,63.0,1.6,13.0,182.0,71.33,41.71
2016,10,12,7,45,578.0,69.5,1.45,13.5,231.0,117.44,69.67
2016,10,12,8,0,636.0,76.0,1.3,14.0,280.0,170.37,110.44
2016,10,12,8,15,338.0,117.0,1.4,14.0,227.0,180.08,133.16
2016,10,12,8,30,40.0,158.0,1.5,14.0,174.0,154.95,123.62
2016,10,12,8,45,29.0,167.0,1.6,14.5,179.5,163.45,130.74
2016,10,12,9,0,18.0,176.0,1.7,15.0,185.0,169.79,135.7
2016,10,12,9,15,49.0,207.0,1.9,15.0,233.5,215.56,172.6
2016,10,12,9,30,80.0,238.0,2.1,15.0,282.0,264.45,211.77
2016,10,12,9,45,268.0,230.0,2.3,15.0,389.0,373.39,299.56
2016,10,12,10,0,456.0,222.0,2.5,15.0,496.0,498.3,398.47
2016,10,12,10,15,266.0,256.0,2.7,15.0,417.5,428.33,342.64
2016,10,12,10,30,76.0,290.0,2.9,15.0,339.0,334.51,266.55
2016,10,12,10,45,132.0,305.0,3.1,15.0,393.5,401.98,320.86
2016,10,12,11,0,188.0,320.0,3.3,15.0,448.0,467.12,372.31
2016,10,12,11,15,240.0,318.0,3.3,15.0,483.5,514.7,409.7
2016,10,12,11,30,292.0,316.0,3.3,15.0,519.0,574.18,455.67
2016,10,12,11,45,292.5,317.5,3.35,15.5,522.0,586.8,464.23
2016,10,12,12,0,293.0,319.0,3.4,16.0,525.0,598.28,472.18
2016,10,12,12,15,194.0,320.5,3.3,16.0,456.5,509.74,403.15
2016,10,12,12,30,95.0,322.0,3.2,16.0,388.0,416.58,329.58
2016,10,12,12,45,171.0,315.5,3.15,16.0,431.5,493.3,391.22
2016,10,12,13,0,247.0,309.0,3.1,16.0,475.0,557.85,442.14
2016,10,12,13,15,305.0,287.0,3.2,16.0,485.5,601.4,476.91
2016,10,12,13,30,363.0,265.0,3.3,16.0,496.0,629.67,500.56
2016,10,12,13,45,317.5,261.0,3.4,16.0,457.0,584.48,466.45
2016,10,12,14,0,272.0,257.0,3.5,16.0,418.0,538.9,431.98
2016,10,12,14,15,151.5,232.0,3.7,16.0,320.5,390.01,315.19
2016,10,12,14,30,31.0,207.0,3.9,16.0,223.0,245.37,197.38
2016,10,12,14,45,71.5,202.5,4.1,16.0,236.5,275.46,224.02
2016,10,12,15,0,112.0,198.0,4.3,16.0,250.0,316.29,258.71
2016,10,12,15,15,417.5,135.0,4.15,15.5,300.0,496.54,411.27
2016,10,12,15,30,723.0,72.0,4.0,15.0,350.0,630.84,520.78
2016,10,12,15,45,686.5,67.0,3.85,15.0,302.5,573.05,475.17
2016,10,12,16,0,650.0,62.0,3.7,15.0,255.0,519.78,431.33
2016,10,12,16,15,592.0,56.0,3.45,14.5,207.0,449.69,372.97
2016,10,12,16,30,534.0,50.0,3.2,14.0,159.0,383.1,315.35
2016,10,12,16,45,439.5,41.0,3.0,14.0,114.0,298.34,240.57
2016,10,12,17,0,345.0,32.0,2.8,14.0,69.0,222.23,167.99
2016,10,12,17,15,172.5,16.0,2.8,13.5,34.5,105.08,0.9
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,15.25,0.0
2016,10,13,6,45,173.5,27.0,2.45,13.0,50.0,21.18,9.46
2016,10,13,7,0,347.0,38.0,2.5,13.0,84.0,29.89,20.24
2016,10,13,7,15,413.0,49.5,2.6,13.0,126.5,37.81,27.9
2016,10,13,7,30,479.0,61.0,2.7,13.0,169.0,67.37,39.66
2016,10,13,7,45,527.0,69.0,2.8,13.5,214.0,111.2,66.74
2016,10,13,8,0,575.0,77.0,2.9,14.0,259.0,160.68,105.36
2016,10,13,8,15,608.0,82.5,2.8,14.5,302.0,209.9,147.9
2016,10,13,8,30,641.0,88.0,2.7,15.0,345.0,262.4,194.38
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.0,300.09,231.57
2016,10,13,9,0,418.0,169.0,2.5,16.0,369.0,326.16,256.66
2016,10,13,9,15,400.5,189.5,2.4,16.0,393.5,363.38,288.22
2016,10,13,9,30,383.0,210.0,2.3,16.0,418.0,394.98,314.29
2016,10,13,9,45,378.0,226.0,2.2,16.5,441.5,429.5,341.16
2016,10,13,10,0,373.0,242.0,2.1,17.0,465.0,462.9,366.3
2016,10,13,10,15,372.0,254.0,2.05,17.0,485.0,493.72,389.77
2016,10,13,10,30,371.0,266.0,2.0,17.0,505.0,523.58,412.08
2016,10,13,10,45,479.0,236.0,2.0,17.0,553.5,595.42,467.52
2016,10,13,11,0,587.0,206.0,2.0,17.0,602.0,666.13,521.14
2016,10,13,11,15,559.5,220.0,2.0,17.0,602.0,680.71,530.73
2016,10,13,11,30,532.0,234.0,2.0,17.0,602.0,691.84,538.14
2016,10,13,11,45,543.0,227.5,2.05,17.5,604.5,710.22,551.15
2016,10,13,12,0,554.0,221.0,2.1,18.0,607.0,726.72,562.71
2016,10,13,12,15,489.5,249.0,2.15,18.0,588.5,712.66,551.35
2016,10,13,12,30,425.0,277.0,2.2,18.0,570.0,694.64,537.31
2016,10,13,12,45,441.0,264.5,2.25,18.0,563.5,702.15,544.2
2016,10,13,13,0,457.0,252.0,2.3,18.0,557.0,707.63,549.49
2016,10,13,13,15,466.0,240.5,2.3,18.0,543.0,705.7,549.13
2016,10,13,13,30,475.0,229.0,2.3,18.0,529.0,701.47,547.24
2016,10,13,13,45,470.0,220.0,2.35,18.0,506.0,685.28,536.74
2016,10,13,14,0,465.0,211.0,2.4,18.0,483.0,667.02,524.78
2016,10,13,14,15,476.5,193.5,2.45,18.0,458.0,651.27,515.15
2016,10,13,14,30,488.0,176.0,2.5,18.0,433.0,632.84,503.41
2016,10,13,14,45,350.5,184.0,2.55,18.0,361.5,506.51,407.03
2016,10,13,15,0,213.0,192.0,2.6,18.0,290.0,388.48,314.16
2016,10,13,15,15,290.0,162.0,2.6,18.0,281.0,418.59,340.77
2016,10,13,15,30,367.0,132.0,2.6,18.0,272.0,442.31,361.13
2016,10,13,15,45,345.0,117.0,2.6,18.0,234.0,396.72,324.85
2016,10,13,16,0,323.0,102.0,2.6,18.0,196.0,351.66,288.31
2016,10,13,16,15,292.0,85.0,2.6,17.5,158.5,299.54,245.32
2016,10,13,16,30,261.0,68.0,2.6,17.0,121.0,249.34,202.43
2016,10,13,16,45,206.0,51.5,2.6,17.0,85.5,189.95,150.29
2016,10,13,17,0,151.0,35.0,2.6,17.0,50.0,135.94,98.87
2016,10,13,17,15,75.5,17.5,2.55,16.5,25.0,57.96,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.5,7.45,16.0,2.5,2.31,0.0
2016,10,14,7,0,0.0,5.0,7.5,16.0,5.0,4.62,0.0
2016,10,14,7,15,0.0,7.5,7.4,16.0,7.5,6.94,0.43
2016,10,14,7,30,0.0,10.0,7.3,16.0,10.0,9.26,2.2
2016,10,14,7,45,0.0,13.0,7.25,16.0,13.0,12.04,4.61
2016,10,14,8,0,0.0,16.0,7.2,16.0,16.0,14.83,7.0
2016,10,14,8,15,0.0,18.5,7.1,16.0,18.5,17.15,8.97
2016,10,14,8,30,0.0,21.0,7.0,16.0,21.0,19.48,10.93
2016,10,14,8,45,0.0,46.5,6.9,16.5,46.5,43.21,30.92
2016,10,14,9,0,0.0,72.0,6.8,17.0,72.0,67.01,50.71
2016,10,14,9,15,0.0,82.0,6.7,17.0,82.0,76.36,58.36
2016,10,14,9,30,0.0,92.0,6.6,17.0,92.0,85.72,65.98
2016,10,14,9,45,0.0,125.0,6.5,17.0,125.0,116.67,91.38
2016,10,14,10,0,0.0,158.0,6.4,17.0,158.0,147.97,116.83
2016,10,14,10,15,0.0,157.0,6.25,17.0,157.0,147.25,116.01
2016,10,14,10,30,0.0,156.0,6.1,17.0,156.0,146.5,115.21
2016,10,14,10,45,0.0,146.0,5.95,17.5,146.0,137.09,107.19
2016,10,14,11,0,0.0,136.0,5.8,18.0,136.0,127.64,99.2
2016,10,14,11,15,0.0,142.0,5.6,18.0,142.0,133.51,103.88
2016,10,14,11,30,0.0,148.0,5.4,18.0,148.0,139.42,108.59
2016,10,14,11,45,3.0,174.0,5.2,18.0,176.0,167.42,131.24
2016,10,14,12,0,6.0,200.0,5.0,18.0,204.0,196.03,154.23
2016,10,14,12,15,3.5,186.0,4.8,18.0,188.5,180.37,141.54
2016,10,14,12,30,1.0,172.0,4.6,18.0,173.0,164.59,128.82
2016,10,14,12,45,0.5,165.0,4.4,18.0,165.5,157.47,123.13
2016,10,14,13,0,0.0,158.0,4.2,18.0,158.0,150.32,117.44
2016,10,14,13,15,0.0,148.5,3.95,18.0,148.5,141.11,110.11
2016,10,14,13,30,0.0,139.0,3.7,18.0,139.0,131.88,102.78
2016,10,14,13,45,0.0,139.0,3.5,18.0,139.0,132.17,103.18
2016,10,14,14,0,0.0,139.0,3.3,18.0,139.0,132.55,103.67
2016,10,14,14,15,0.0,111.0,3.1,17.5,111.0,104.66,81.25
2016,10,14,14,30,0.0,83.0,2.9,17.0,83.0,77.3,59.01
2016,10,14,14,45,0.0,64.5,2.7,17.0,64.5,60.01,44.79
2016,10,14,15,0,0.0,46.0,2.5,17.0,46.0,42.75,30.45
2016,10,14,15,15,0.0,26.0,2.3,17.0,26.0,24.13,14.82
2016,10,14,15,30,0.0,6.0,2.1,17.0,6.0,5.56,0.0
2016,10,14,15,45,0.0,5.5,1.95,17.0,5.5,5.09,0.0
2016,10,14,16,0,0.0,5.0,1.8,17.0,5.0,4.63,0.0
2016,10,14,16,15,0.0,4.0,1.65,16.5,4.0,3.7,0.0
2016,10,14,16,30,0.0,3.0,1.5,16.0,3.0,2.77,0.0
2016,10,14,16,45,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,10,14,17,0,0.0,1.0,1.3,16.0,1.0,0.92,0.0
2016,10,14,17,15,0.0,0.5,1.15,15.5,0.5,0.46,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,3.3,14.0,13.0,10.48,0.0
2016,10,15,6,45,220.5,23.5,3.6,14.5,47.0,18.9,6.22
2016,10,15,7,0,363.0,36.0,3.9,15.0,81.0,28.4,18.59
2016,10,15,7,15,450.0,44.5,4.15,15.0,126.0,33.73,23.99
2016,10,15,7,30,537.0,53.0,4.4,15.0,171.0,61.47,33.46
2016,10,15,7,45,589.5,59.0,4.7,15.5,217.5,107.29,60.53
2016,10,15,8,0,642.0,65.0,5.0,16.0,264.0,159.15,100.55
2016,10,15,8,15,321.0,70.5,5.35,16.0,170.0,134.01,95.34
2016,10,15,8,30,0.0,76.0,5.7,16.0,76.0,70.69,54.26
2016,10,15,8,45,23.5,133.0,6.1,16.5,144.0,131.06,104.01
2016,10,15,9,0,47.0,190.0,6.5,17.0,212.0,194.73,155.92
2016,10,15,9,15,67.0,212.0,6.8,17.0,246.5,228.27,183.22
2016,10,15,9,30,87.0,234.0,7.1,17.0,281.0,264.17,212.48
2016,10,15,9,45,65.0,239.0,7.45,17.5,275.5,263.09,211.09
2016,10,15,10,0,43.0,244.0,7.8,18.0,270.0,259.65,207.56
2016,10,15,10,15,29.5,235.0,7.95,18.0,253.5,245.6,195.88
2016,10,15,10,30,16.0,226.0,8.1,18.0,237.0,224.81,178.69
2016,10,15,10,45,16.5,232.0,8.3,18.0,243.5,232.18,184.51
2016,10,15,11,0,17.0,238.0,8.5,18.0,250.0,239.58,190.36
2016,10,15,11,15,26.0,258.0,8.6,18.0,276.0,267.6,213.01
2016,10,15,11,30,35.0,278.0,8.7,18.0,302.0,306.19,244.0
2016,10,15,11,45,43.5,288.0,8.8,18.0,318.0,326.35,260.29
2016,10,15,12,0,52.0,298.0,8.9,18.0,334.0,347.04,277.04
2016,10,15,12,15,172.5,302.0,8.95,18.0,420.0,470.29,378.59
2016,10,15,12,30,293.0,306.0,9.0,18.0,506.0,597.76,481.63
2016,10,15,12,45,295.5,298.0,9.05,18.0,495.5,596.58,481.13
2016,10,15,13,0,298.0,290.0,9.1,18.0,485.0,594.02,479.87
2016,10,15,13,15,201.0,287.5,9.05,18.0,417.0,494.21,399.53
2016,10,15,13,30,104.0,285.0,9.0,18.0,349.0,393.91,317.62
2016,10,15,13,45,53.0,228.5,8.95,18.0,261.0,285.02,229.51
2016,10,15,14,0,2.0,172.0,8.9,18.0,173.0,168.45,133.46
2016,10,15,14,15,19.5,189.0,8.85,18.0,199.0,202.56,162.38
2016,10,15,14,30,37.0,206.0,8.8,18.0,225.0,250.25,202.19
2016,10,15,14,45,42.0,192.5,8.8,18.0,212.5,240.25,194.67
2016,10,15,15,0,47.0,179.0,8.8,18.0,200.0,229.96,186.9
2016,10,15,15,15,23.5,100.0,8.7,17.5,110.5,119.13,95.23
2016,10,15,15,30,0.0,21.0,8.6,17.0,21.0,19.48,10.87
2016,10,15,15,45,0.0,18.0,8.5,17.0,18.0,16.69,8.53
2016,10,15,16,0,0.0,15.0,8.4,17.0,15.0,13.9,6.15
2016,10,15,16,15,0.0,12.0,8.25,17.0,12.0,11.11,3.75
2016,10,15,16,30,0.0,9.0,8.1,17.0,9.0,8.33,1.33
2016,10,15,16,45,0.0,6.0,8.0,17.0,6.0,5.55,0.0
2016,10,15,17,0,0.0,3.0,7.9,17.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,7.8,17.0,1.5,1.43,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,11.44,0.0
2016,10,16,6,45,175.5,24.0,4.35,15.5,45.0,18.89,5.08
2016,10,16,7,0,351.0,36.0,4.5,16.0,78.0,28.58,18.55
2016,10,16,7,15,439.0,44.0,4.45,16.0,122.0,33.45,23.59
2016,10,16,7,30,527.0,52.0,4.4,16.0,166.0,59.63,32.32
2016,10,16,7,45,574.0,59.5,4.35,16.0,211.5,105.53,59.66
2016,10,16,8,0,621.0,67.0,4.3,16.0,257.0,156.84,99.42
2016,10,16,8,15,310.5,85.0,4.3,16.0,180.0,144.28,104.14
2016,10,16,8,30,0.0,103.0,4.3,16.0,103.0,95.19,74.8
2016,10,16,8,45,0.0,60.0,4.35,16.5,60.0,55.8,41.53
2016,10,16,9,0,0.0,17.0,4.4,17.0,17.0,15.78,7.68
2016,10,16,9,15,0.0,63.0,4.45,17.0,63.0,58.61,43.61
2016,10,16,9,30,0.0,109.0,4.5,17.0,109.0,101.59,79.13
2016,10,16,9,45,0.0,103.5,4.55,17.0,103.5,96.51,74.74
2016,10,16,10,0,0.0,98.0,4.6,17.0,98.0,91.38,70.37
2016,10,16,10,15,0.0,103.0,4.6,17.0,103.0,96.12,74.14
2016,10,16,10,30,0.0,108.0,4.6,17.0,108.0,100.87,77.93
2016,10,16,10,45,0.0,120.0,4.7,17.5,120.0,112.31,87.02
2016,10,16,11,0,0.0,132.0,4.8,18.0,132.0,123.84,96.13
2016,10,16,11,15,0.0,121.5,4.85,18.0,121.5,113.86,87.95
2016,10,16,11,30,0.0,111.0,4.9,18.0,111.0,103.87,79.78
2016,10,16,11,45,0.0,90.0,4.95,18.0,90.0,83.93,63.5
2016,10,16,12,0,0.0,69.0,5.0,18.0,69.0,64.3,47.43
2016,10,16,12,15,8.5,155.0,5.15,18.0,161.0,154.11,120.94
2016,10,16,12,30,17.0,241.0,5.3,18.0,253.0,248.66,196.95
2016,10,16,12,45,8.5,142.0,5.5,18.0,148.0,141.83,111.02
2016,10,16,13,0,0.0,43.0,5.7,18.0,43.0,40.02,27.51
2016,10,16,13,15,0.0,48.5,5.95,18.0,48.5,45.14,31.81
2016,10,16,13,30,0.0,54.0,6.2,18.0,54.0,50.26,36.09
2016,10,16,13,45,0.0,59.5,6.45,18.0,59.5,55.38,40.4
2016,10,16,14,0,0.0,65.0,6.7,18.0,65.0,60.51,44.73
2016,10,16,14,15,0.0,102.0,6.8,18.0,102.0,95.76,74.02
2016,10,16,14,30,0.0,139.0,6.9,18.0,139.0,133.98,105.7
2016,10,16,14,45,131.5,159.5,7.0,18.0,217.5,284.95,234.18
2016,10,16,15,0,263.0,180.0,7.1,18.0,296.0,424.56,350.38
2016,10,16,15,15,131.5,118.0,7.0,17.5,176.0,231.4,191.34
2016,10,16,15,30,0.0,56.0,6.9,17.0,56.0,52.06,38.41
2016,10,16,15,45,0.0,47.5,6.85,17.0,47.5,44.13,31.8
2016,10,16,16,0,0.0,39.0,6.8,17.0,39.0,36.21,25.07
2016,10,16,16,15,0.0,31.0,6.7,16.5,31.0,28.76,18.71
2016,10,16,16,30,0.0,23.0,6.6,16.0,23.0,21.32,12.28
2016,10,16,16,45,0.0,16.0,6.5,16.0,16.0,14.82,6.54
2016,10,16,17,0,0.0,9.0,6.4,16.0,9.0,8.33,0.35
2016,10,16,17,15,0.0,4.5,6.4,16.0,4.5,4.29,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,21.0,1.9,14.5,37.0,16.47,2.56
2016,10,17,7,0,277.0,42.0,1.9,15.0,74.0,32.76,22.09
2016,10,17,7,15,372.0,52.5,1.9,15.0,118.0,41.51,30.73
2016,10,17,7,30,467.0,63.0,1.9,15.0,162.0,66.92,40.3
2016,10,17,7,45,534.0,69.0,1.95,15.5,209.5,109.59,64.84
2016,10,17,8,0,601.0,75.0,2.0,16.0,257.0,160.22,102.74
2016,10,17,8,15,641.5,80.0,1.95,16.0,303.0,211.78,146.63
2016,10,17,8,30,682.0,85.0,1.9,16.0,349.0,267.41,195.45
2016,10,17,8,45,715.5,87.5,1.9,16.0,392.5,322.1,243.91
2016,10,17,9,0,749.0,90.0,1.9,16.0,436.0,380.64,294.72
2016,10,17,9,15,769.0,93.0,1.9,16.0,473.5,434.34,340.77
2016,10,17,9,30,789.0,96.0,1.9,16.0,511.0,488.53,385.9
2016,10,17,9,45,806.5,96.5,1.9,16.5,544.0,539.03,426.22
2016,10,17,10,0,824.0,97.0,1.9,17.0,577.0,589.1,464.94
2016,10,17,10,15,833.5,98.5,1.95,17.0,602.0,634.46,500.2
2016,10,17,10,30,843.0,100.0,2.0,17.0,627.0,678.18,533.5
2016,10,17,10,45,852.5,100.0,2.05,17.5,646.0,718.42,562.2
2016,10,17,11,0,862.0,100.0,2.1,18.0,665.0,756.51,587.82
2016,10,17,11,15,865.5,100.5,2.15,18.0,675.5,783.62,606.63
2016,10,17,11,30,869.0,101.0,2.2,18.0,686.0,811.84,626.33
2016,10,17,11,45,871.5,100.0,2.3,18.0,689.0,834.6,642.63
2016,10,17,12,0,874.0,99.0,2.4,18.0,692.0,854.17,656.84
2016,10,17,12,15,872.0,99.0,2.45,18.0,686.5,867.68,666.58
2016,10,17,12,30,870.0,99.0,2.5,18.0,681.0,877.73,674.12
2016,10,17,12,45,870.5,96.0,2.65,18.0,668.5,883.05,679.36
2016,10,17,13,0,871.0,93.0,2.8,18.0,656.0,884.82,682.29
2016,10,17,13,15,864.0,91.5,2.85,18.0,635.5,878.16,678.73
2016,10,17,13,30,857.0,90.0,2.9,18.0,615.0,868.02,672.93
2016,10,17,13,45,847.0,88.0,3.0,18.0,587.5,858.65,668.14
2016,10,17,14,0,837.0,86.0,3.1,18.0,560.0,838.7,655.87
2016,10,17,14,15,822.0,84.0,3.15,17.5,525.5,811.44,639.29
2016,10,17,14,30,807.0,82.0,3.2,17.0,491.0,781.46,620.58
2016,10,17,14,45,786.0,79.5,3.3,17.0,451.5,743.56,594.85
2016,10,17,15,0,765.0,77.0,3.4,17.0,412.0,703.72,567.25
2016,10,17,15,15,735.5,73.5,3.4,17.0,368.0,654.72,531.72
2016,10,17,15,30,706.0,70.0,3.4,17.0,324.0,604.95,494.82
2016,10,17,15,45,662.5,65.5,3.45,17.0,277.0,548.26,450.72
2016,10,17,16,0,619.0,61.0,3.5,17.0,230.0,489.14,402.46
2016,10,17,16,15,553.0,54.5,3.4,16.5,183.0,415.99,341.49
2016,10,17,16,30,487.0,48.0,3.3,16.0,136.0,347.11,281.73
2016,10,17,16,45,378.5,38.0,3.25,16.0,93.5,258.14,203.13
2016,10,17,17,0,270.0,28.0,3.2,16.0,51.0,177.07,114.42
2016,10,17,17,15,135.0,14.0,3.15,15.5,25.5,66.36,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,169.0,18.0,3.05,13.5,37.5,14.09,0.08
2016,10,18,7,0,338.0,36.0,3.1,14.0,75.0,28.98,18.83
2016,10,18,7,15,432.5,45.0,3.3,14.0,119.5,34.73,24.86
2016,10,18,7,30,527.0,54.0,3.5,14.0,164.0,60.22,33.75
2016,10,18,7,45,596.0,58.5,3.7,14.5,213.0,105.33,59.11
2016,10,18,8,0,665.0,63.0,3.9,15.0,262.0,158.42,99.07
2016,10,18,8,15,702.5,67.0,4.0,15.0,308.0,213.97,147.18
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,270.8,198.33
2016,10,18,8,45,770.5,73.0,4.2,15.5,397.5,326.68,248.82
2016,10,18,9,0,801.0,75.0,4.3,16.0,441.0,384.67,300.29
2016,10,18,9,15,819.5,77.5,4.3,16.0,479.5,439.7,348.84
2016,10,18,9,30,838.0,80.0,4.3,16.0,518.0,494.93,396.27
2016,10,18,9,45,615.0,153.0,4.3,16.5,485.5,490.58,393.77
2016,10,18,10,0,392.0,226.0,4.3,17.0,453.0,455.57,365.18
2016,10,18,10,15,641.0,154.5,4.2,17.0,544.5,569.92,457.6
2016,10,18,10,30,890.0,83.0,4.1,17.0,636.0,687.15,550.47
2016,10,18,10,45,896.5,83.5,4.05,17.5,654.5,726.67,577.94
2016,10,18,11,0,903.0,84.0,4.0,18.0,673.0,763.72,603.13
2016,10,18,11,15,906.5,84.5,3.9,18.0,683.5,795.8,625.43
2016,10,18,11,30,910.0,85.0,3.8,18.0,694.0,824.89,645.46
2016,10,18,11,45,912.5,84.5,3.75,18.0,697.0,848.89,662.04
2016,10,18,12,0,915.0,84.0,3.7,18.0,700.0,869.56,676.31
2016,10,18,12,15,913.5,83.5,3.75,18.0,694.5,883.37,686.35
2016,10,18,12,30,912.0,83.0,3.8,18.0,689.0,893.56,694.02
2016,10,18,12,45,909.0,82.0,3.85,18.0,676.0,898.19,697.95
2016,10,18,13,0,906.0,81.0,3.9,18.0,663.0,899.14,699.47
2016,10,18,13,15,899.0,80.0,3.95,18.0,642.0,892.9,696.08
2016,10,18,13,30,892.0,79.0,4.0,18.0,621.0,883.08,690.31
2016,10,18,13,45,882.0,78.0,4.1,18.5,593.0,867.15,679.27
2016,10,18,14,0,872.0,77.0,4.2,19.0,565.0,847.93,665.96
2016,10,18,14,15,857.5,75.0,4.3,18.5,530.5,820.56,649.25
2016,10,18,14,30,843.0,73.0,4.4,18.0,496.0,790.41,630.54
2016,10,18,14,45,818.5,72.0,4.5,18.0,455.0,757.77,608.52
2016,10,18,15,0,794.0,71.0,4.6,18.0,414.0,716.34,579.48
2016,10,18,15,15,765.5,67.5,4.65,18.0,369.5,667.32,543.81
2016,10,18,15,30,737.0,64.0,4.7,18.0,325.0,617.43,506.61
2016,10,18,15,45,691.5,60.5,4.8,18.0,277.5,555.64,458.53
2016,10,18,16,0,646.0,57.0,4.9,18.0,230.0,499.15,411.72
2016,10,18,16,15,581.0,50.5,4.9,17.5,182.5,425.73,349.99
2016,10,18,16,30,516.0,44.0,4.9,17.0,135.0,356.56,289.38
2016,10,18,16,45,404.0,35.0,4.9,16.5,92.0,266.22,209.01
2016,10,18,17,0,292.0,26.0,4.9,16.0,49.0,182.36,110.33
2016,10,18,17,15,146.0,13.0,5.0,15.5,24.5,69.32,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
