Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.5,15.0,2.8,13.5,38.0,11.51,0.0
2016,10,19,7,0,425.0,30.0,2.8,14.0,76.0,23.54,14.12
2016,10,19,7,15,512.5,37.0,2.9,14.0,121.5,30.4,21.03
2016,10,19,7,30,600.0,44.0,3.0,14.0,167.0,55.76,28.77
2016,10,19,7,45,654.0,48.5,3.1,14.5,214.5,103.31,55.12
2016,10,19,8,0,708.0,53.0,3.2,15.0,262.0,157.02,95.91
2016,10,19,8,15,742.5,56.5,3.2,15.5,308.0,211.45,143.0
2016,10,19,8,30,777.0,60.0,3.2,16.0,354.0,269.07,194.56
2016,10,19,8,45,802.0,62.5,3.2,16.5,397.0,325.46,245.45
2016,10,19,9,0,827.0,65.0,3.2,17.0,440.0,384.18,297.22
2016,10,19,9,15,844.0,67.0,3.15,17.0,478.0,438.71,344.97
2016,10,19,9,30,861.0,69.0,3.1,17.0,516.0,493.18,391.29
2016,10,19,9,45,873.0,70.5,3.05,17.5,548.0,544.11,432.73
2016,10,19,10,0,885.0,72.0,3.0,18.0,580.0,593.95,471.94
2016,10,19,10,15,893.5,73.0,2.95,18.0,605.0,639.71,507.82
2016,10,19,10,30,902.0,74.0,2.9,18.0,630.0,683.56,541.38
2016,10,19,10,45,905.5,76.0,2.9,18.5,648.0,722.85,568.47
2016,10,19,11,0,909.0,78.0,2.9,19.0,666.0,759.46,593.02
2016,10,19,11,15,912.0,78.5,2.85,19.0,676.0,791.2,614.74
2016,10,19,11,30,915.0,79.0,2.8,19.0,686.0,819.9,634.22
2016,10,19,11,45,912.5,80.0,2.75,19.5,688.0,841.47,647.43
2016,10,19,12,0,910.0,81.0,2.7,20.0,690.0,859.54,658.23
2016,10,19,12,15,908.5,81.0,2.75,20.0,684.5,873.75,668.43
2016,10,19,12,30,907.0,81.0,2.8,20.0,679.0,884.38,676.31
2016,10,19,12,45,901.5,81.0,2.9,20.0,665.5,887.9,679.82
2016,10,19,13,0,896.0,81.0,3.0,20.0,652.0,887.76,681.0
2016,10,19,13,15,889.5,80.0,3.05,20.0,631.5,881.94,678.05
2016,10,19,13,30,883.0,79.0,3.1,20.0,611.0,872.57,672.8
2016,10,19,13,45,874.0,77.0,3.2,20.0,583.5,856.37,663.18
2016,10,19,14,0,865.0,75.0,3.3,20.0,556.0,836.87,651.27
2016,10,19,14,15,851.0,73.5,3.4,20.0,521.5,810.66,634.52
2016,10,19,14,30,837.0,72.0,3.5,20.0,487.0,781.69,615.67
2016,10,19,14,45,816.5,69.5,3.6,20.0,447.5,750.51,594.96
2016,10,19,15,0,796.0,67.0,3.7,20.0,408.0,710.4,567.27
2016,10,19,15,15,768.0,64.0,3.7,19.5,364.0,662.42,533.79
2016,10,19,15,30,740.0,61.0,3.7,19.0,320.0,613.56,498.69
2016,10,19,15,45,698.5,57.0,3.7,19.0,273.0,553.93,452.66
2016,10,19,16,0,657.0,53.0,3.7,19.0,226.0,495.19,404.58
2016,10,19,16,15,592.5,47.0,3.55,18.5,178.5,422.04,343.54
2016,10,19,16,30,528.0,41.0,3.4,18.0,131.0,357.79,287.17
2016,10,19,16,45,420.0,32.0,3.3,17.5,88.5,269.36,208.63
2016,10,19,17,0,312.0,23.0,3.2,17.0,46.0,185.67,100.87
2016,10,19,17,15,156.0,11.5,3.2,16.5,23.0,71.37,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,205.0,15.0,2.4,14.0,37.0,11.59,0.0
2016,10,20,7,0,410.0,30.0,2.5,14.0,74.0,23.68,14.09
2016,10,20,7,15,502.0,38.0,2.6,14.5,119.5,28.86,19.6
2016,10,20,7,30,594.0,46.0,2.7,15.0,165.0,56.73,30.01
2016,10,20,7,45,651.5,51.0,2.85,15.5,214.0,104.54,56.16
2016,10,20,8,0,709.0,56.0,3.0,16.0,263.0,158.97,97.05
2016,10,20,8,15,745.5,59.5,2.85,16.0,309.5,213.81,144.31
2016,10,20,8,30,782.0,63.0,2.7,16.0,356.0,272.06,196.37
2016,10,20,8,45,808.0,65.5,2.55,16.5,399.5,329.01,247.36
2016,10,20,9,0,834.0,68.0,2.4,17.0,443.0,387.5,298.45
2016,10,20,9,15,851.5,70.0,2.4,17.5,481.5,443.37,346.3
2016,10,20,9,30,869.0,72.0,2.4,18.0,520.0,498.41,391.93
2016,10,20,9,45,885.5,72.5,2.4,18.5,553.0,551.06,434.25
2016,10,20,10,0,902.0,73.0,2.4,19.0,586.0,602.96,474.63
2016,10,20,10,15,910.5,74.0,2.4,19.5,611.5,649.39,509.7
2016,10,20,10,30,919.0,75.0,2.4,20.0,637.0,693.85,542.33
2016,10,20,10,45,924.0,76.0,2.4,20.5,655.0,733.67,569.34
2016,10,20,11,0,929.0,77.0,2.4,21.0,673.0,770.85,593.74
2016,10,20,11,15,931.5,77.5,2.45,21.0,683.5,802.74,615.72
2016,10,20,11,30,934.0,78.0,2.5,21.0,694.0,831.48,635.54
2016,10,20,11,45,934.0,78.0,2.6,21.5,696.0,854.35,650.46
2016,10,20,12,0,934.0,78.0,2.7,22.0,698.0,873.72,663.05
2016,10,20,12,15,932.0,78.0,2.75,22.0,692.5,887.8,673.05
2016,10,20,12,30,930.0,78.0,2.8,22.0,687.0,898.2,680.71
2016,10,20,12,45,924.0,78.0,2.85,22.5,673.0,901.4,682.32
2016,10,20,13,0,918.0,78.0,2.9,23.0,659.0,900.86,681.57
2016,10,20,13,15,911.0,77.5,2.95,23.0,638.0,895.15,678.79
2016,10,20,13,30,904.0,77.0,3.0,23.0,617.0,885.83,673.69
2016,10,20,13,45,894.0,75.5,3.05,23.0,589.0,869.18,663.66
2016,10,20,14,0,884.0,74.0,3.1,23.0,561.0,849.2,651.39
2016,10,20,14,15,870.0,72.0,3.1,22.5,526.0,822.08,635.04
2016,10,20,14,30,856.0,70.0,3.1,22.0,491.0,792.12,616.55
2016,10,20,14,45,835.5,68.0,3.15,22.0,450.5,761.15,596.18
2016,10,20,15,0,815.0,66.0,3.2,22.0,410.0,721.22,568.96
2016,10,20,15,15,786.5,63.0,3.2,21.5,365.5,672.39,535.43
2016,10,20,15,30,758.0,60.0,3.2,21.0,321.0,622.64,500.25
2016,10,20,15,45,715.5,56.0,3.2,21.0,273.5,561.83,453.93
2016,10,20,16,0,673.0,52.0,3.2,21.0,226.0,501.94,405.49
2016,10,20,16,15,607.5,46.0,3.1,20.0,178.0,427.75,344.96
2016,10,20,16,30,542.0,40.0,3.0,19.0,130.0,362.53,288.71
2016,10,20,16,45,427.0,31.0,2.9,18.5,87.0,270.47,207.05
2016,10,20,17,0,312.0,22.0,2.8,18.0,44.0,182.19,84.32
2016,10,20,17,15,156.0,11.0,2.8,17.5,22.0,70.48,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,191.0,14.5,2.7,14.5,34.5,11.23,0.0
2016,10,21,7,0,382.0,29.0,2.7,15.0,69.0,22.88,13.17
2016,10,21,7,15,474.5,37.0,2.65,15.0,113.0,28.09,18.84
2016,10,21,7,30,567.0,45.0,2.6,15.0,157.0,51.47,26.55
2016,10,21,7,45,623.5,50.5,2.6,15.5,204.5,100.63,54.16
2016,10,21,8,0,680.0,56.0,2.6,16.0,252.0,153.56,93.75
2016,10,21,8,15,353.0,98.0,2.5,16.0,200.5,162.78,117.31
2016,10,21,8,30,26.0,140.0,2.4,16.0,149.0,135.09,107.14
2016,10,21,8,45,31.0,157.5,2.35,16.5,170.0,155.57,123.74
2016,10,21,9,0,36.0,175.0,2.3,17.0,191.0,176.8,140.68
2016,10,21,9,15,50.0,195.5,2.3,17.5,219.5,205.44,163.37
2016,10,21,9,30,64.0,216.0,2.3,18.0,248.0,235.8,187.23
2016,10,21,9,45,49.0,220.5,2.3,18.5,246.5,236.85,187.46
2016,10,21,10,0,34.0,225.0,2.3,19.0,245.0,236.28,186.31
2016,10,21,10,15,110.0,252.5,2.35,19.0,319.5,319.36,252.47
2016,10,21,10,30,186.0,280.0,2.4,19.0,394.0,404.32,318.79
2016,10,21,10,45,164.5,289.5,2.45,19.5,392.5,408.69,320.78
2016,10,21,11,0,143.0,299.0,2.5,20.0,391.0,411.17,321.58
2016,10,21,11,15,165.5,304.0,2.55,20.0,411.5,440.73,344.52
2016,10,21,11,30,188.0,309.0,2.6,20.0,432.0,471.09,367.85
2016,10,21,11,45,189.5,309.0,2.7,20.0,433.5,479.49,374.37
2016,10,21,12,0,191.0,309.0,2.8,20.0,435.0,487.25,380.56
2016,10,21,12,15,114.0,287.0,2.9,20.0,362.0,403.23,315.66
2016,10,21,12,30,37.0,265.0,3.0,20.0,289.0,304.08,237.89
2016,10,21,12,45,36.0,259.5,3.2,20.0,283.0,299.19,234.73
2016,10,21,13,0,35.0,254.0,3.4,20.0,277.0,294.16,231.18
2016,10,21,13,15,35.0,246.0,3.55,20.0,268.0,287.05,226.04
2016,10,21,13,30,35.0,238.0,3.7,20.0,259.0,279.84,220.84
2016,10,21,13,45,82.0,241.5,3.85,20.0,287.5,326.55,259.61
2016,10,21,14,0,129.0,245.0,4.0,20.0,316.0,385.94,307.71
2016,10,21,14,15,127.5,230.0,4.1,20.0,296.0,367.64,293.99
2016,10,21,14,30,126.0,215.0,4.2,20.0,276.0,348.87,280.05
2016,10,21,14,45,445.5,144.0,4.35,20.0,334.5,540.68,438.76
2016,10,21,15,0,765.0,73.0,4.5,20.0,393.0,689.41,555.96
2016,10,21,15,15,734.5,69.5,4.55,19.5,349.5,640.06,519.93
2016,10,21,15,30,704.0,66.0,4.6,19.0,306.0,590.03,483.37
2016,10,21,15,45,658.5,61.5,4.65,18.5,259.5,532.66,438.46
2016,10,21,16,0,613.0,57.0,4.7,18.0,213.0,473.12,389.65
2016,10,21,16,15,543.5,50.0,4.7,17.5,166.5,398.55,326.55
2016,10,21,16,30,474.0,43.0,4.7,17.0,120.0,328.68,264.98
2016,10,21,16,45,355.5,33.0,4.7,17.0,79.0,237.23,181.99
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,148.24,52.78
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,56.24,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,141.0,16.5,3.0,12.5,30.5,13.17,0.0
2016,10,22,7,0,282.0,33.0,3.0,13.0,61.0,26.84,16.32
2016,10,22,7,15,363.0,45.0,3.05,13.0,102.0,35.51,25.45
2016,10,22,7,30,444.0,57.0,3.1,13.0,143.0,58.08,35.18
2016,10,22,7,45,503.0,65.0,3.15,13.5,187.5,99.81,58.94
2016,10,22,8,0,562.0,73.0,3.2,14.0,232.0,148.49,95.45
2016,10,22,8,15,613.0,73.5,3.15,14.0,275.0,195.16,134.98
2016,10,22,8,30,664.0,74.0,3.1,14.0,318.0,247.0,180.93
2016,10,22,8,45,628.5,94.0,3.05,14.5,347.0,294.51,225.48
2016,10,22,9,0,593.0,114.0,3.0,15.0,376.0,337.39,264.63
2016,10,22,9,15,721.0,96.5,2.95,15.0,442.5,409.33,324.65
2016,10,22,9,30,849.0,79.0,2.9,15.0,509.0,492.69,393.14
2016,10,22,9,45,761.0,106.0,2.9,15.5,509.5,516.41,413.41
2016,10,22,10,0,673.0,133.0,2.9,16.0,510.0,530.78,425.15
2016,10,22,10,15,675.0,140.5,2.9,16.0,533.0,571.53,457.6
2016,10,22,10,30,677.0,148.0,2.9,16.0,556.0,610.59,487.89
2016,10,22,10,45,713.5,140.5,2.95,16.5,582.5,656.22,522.44
2016,10,22,11,0,750.0,133.0,3.0,17.0,609.0,701.74,556.27
2016,10,22,11,15,724.0,146.0,3.0,17.0,611.0,721.44,570.32
2016,10,22,11,30,698.0,159.0,3.0,17.0,613.0,737.13,581.41
2016,10,22,11,45,691.5,162.5,3.05,17.0,613.5,754.62,594.37
2016,10,22,12,0,685.0,166.0,3.1,17.0,614.0,769.17,605.04
2016,10,22,12,15,660.5,172.5,3.15,17.0,602.0,768.78,605.03
2016,10,22,12,30,636.0,179.0,3.2,17.0,590.0,764.97,602.58
2016,10,22,12,45,759.5,138.0,3.3,17.0,618.5,833.72,653.39
2016,10,22,13,0,883.0,97.0,3.4,17.0,647.0,894.53,697.36
2016,10,22,13,15,675.5,155.5,3.45,16.5,568.0,787.21,622.08
2016,10,22,13,30,468.0,214.0,3.5,16.0,489.0,667.17,532.59
2016,10,22,13,45,563.0,172.0,3.6,16.0,487.5,698.63,560.87
2016,10,22,14,0,658.0,130.0,3.7,16.0,486.0,731.42,587.45
2016,10,22,14,15,513.5,156.5,3.7,16.0,423.5,626.98,508.06
2016,10,22,14,30,369.0,183.0,3.7,16.0,361.0,519.15,423.35
2016,10,22,14,45,303.0,175.5,3.75,16.0,313.5,452.05,370.78
2016,10,22,15,0,237.0,168.0,3.8,16.0,266.0,387.39,318.86
2016,10,22,15,15,223.0,152.0,3.8,16.0,236.0,352.86,291.53
2016,10,22,15,30,209.0,136.0,3.8,16.0,206.0,318.49,263.66
2016,10,22,15,45,198.0,116.5,3.85,16.0,175.0,281.73,233.33
2016,10,22,16,0,187.0,97.0,3.9,16.0,144.0,245.06,202.25
2016,10,22,16,15,163.0,77.5,3.8,15.5,112.0,201.16,164.39
2016,10,22,16,30,139.0,58.0,3.7,15.0,80.0,158.68,126.81
2016,10,22,16,45,92.0,40.0,3.65,14.5,52.0,109.17,81.46
2016,10,22,17,0,45.0,22.0,3.6,14.0,24.0,49.61,7.22
2016,10,22,17,15,22.5,11.0,3.55,14.0,12.0,19.03,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.5,14.5,1.75,12.5,32.0,11.43,0.0
2016,10,23,7,0,359.0,29.0,1.8,13.0,64.0,23.21,13.1
2016,10,23,7,15,458.0,38.0,1.85,13.0,108.5,29.3,19.99
2016,10,23,7,30,557.0,47.0,1.9,13.0,153.0,51.43,27.83
2016,10,23,7,45,615.0,52.5,1.95,13.5,200.0,97.53,52.6
2016,10,23,8,0,673.0,58.0,2.0,14.0,247.0,152.36,93.62
2016,10,23,8,15,412.0,103.5,2.05,14.0,225.5,178.81,128.93
2016,10,23,8,30,151.0,149.0,2.1,14.0,204.0,176.36,138.23
2016,10,23,8,45,475.5,111.5,2.2,14.5,314.0,259.18,199.75
2016,10,23,9,0,800.0,74.0,2.3,15.0,424.0,376.11,291.84
2016,10,23,9,15,597.0,131.0,2.3,15.0,405.0,388.58,307.6
2016,10,23,9,30,394.0,188.0,2.3,15.0,386.0,377.09,301.52
2016,10,23,9,45,344.5,212.5,2.35,15.5,393.5,392.99,314.72
2016,10,23,10,0,295.0,237.0,2.4,16.0,401.0,407.63,325.83
2016,10,23,10,15,595.5,159.0,2.45,16.0,509.0,539.7,431.92
2016,10,23,10,30,896.0,81.0,2.5,16.0,617.0,678.71,540.63
2016,10,23,10,45,903.0,81.0,2.6,16.5,635.5,717.82,568.28
2016,10,23,11,0,910.0,81.0,2.7,17.0,654.0,754.48,593.57
2016,10,23,11,15,913.5,81.5,2.8,17.0,664.5,786.39,616.45
2016,10,23,11,30,917.0,82.0,2.9,17.0,675.0,815.28,637.21
2016,10,23,11,45,918.0,82.0,3.0,17.5,677.5,838.44,652.72
2016,10,23,12,0,919.0,82.0,3.1,18.0,680.0,858.21,665.9
2016,10,23,12,15,585.0,187.5,3.2,18.0,567.0,719.2,565.2
2016,10,23,12,30,251.0,293.0,3.3,18.0,454.0,543.33,427.91
2016,10,23,12,45,156.5,281.5,3.4,18.0,381.5,441.09,349.63
2016,10,23,13,0,62.0,270.0,3.5,18.0,309.0,336.39,266.67
2016,10,23,13,15,471.0,176.5,3.55,18.0,452.5,625.76,501.38
2016,10,23,13,30,880.0,83.0,3.6,18.0,596.0,864.34,678.01
2016,10,23,13,45,684.0,132.5,3.7,18.0,520.0,761.18,603.0
2016,10,23,14,0,488.0,182.0,3.8,18.0,444.0,640.5,512.71
2016,10,23,14,15,658.5,128.0,3.9,17.5,457.0,718.11,576.71
2016,10,23,14,30,829.0,74.0,4.0,17.0,470.0,774.52,621.07
2016,10,23,14,45,728.5,84.5,4.1,17.0,411.0,690.08,559.03
2016,10,23,15,0,628.0,95.0,4.2,17.0,352.0,612.3,501.33
2016,10,23,15,15,592.5,91.0,4.2,16.5,312.0,563.11,464.59
2016,10,23,15,30,557.0,87.0,4.2,16.0,272.0,513.93,426.17
2016,10,23,15,45,516.0,78.5,4.25,16.0,229.0,456.43,379.22
2016,10,23,16,0,475.0,70.0,4.3,16.0,186.0,400.29,331.8
2016,10,23,16,15,418.5,58.5,4.2,15.5,144.0,333.93,274.73
2016,10,23,16,30,362.0,47.0,4.1,15.0,102.0,271.44,218.99
2016,10,23,16,45,258.0,34.0,4.1,15.0,65.5,189.07,142.48
2016,10,23,17,0,154.0,21.0,4.1,15.0,29.0,106.63,1.1
2016,10,23,17,15,77.0,10.5,4.0,14.5,14.5,39.06,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.0,6.35,14.5,10.0,9.27,0.0
2016,10,24,7,0,0.0,20.0,6.6,15.0,20.0,18.56,8.93
2016,10,24,7,15,0.0,35.0,6.75,15.0,35.0,32.3,22.29
2016,10,24,7,30,0.0,50.0,6.9,15.0,50.0,45.73,32.9
2016,10,24,7,45,0.0,66.0,7.1,15.0,66.0,60.29,45.59
2016,10,24,8,0,0.0,82.0,7.3,15.0,82.0,75.05,58.3
2016,10,24,8,15,0.0,97.5,7.4,15.0,97.5,89.52,70.6
2016,10,24,8,30,0.0,113.0,7.5,15.0,113.0,104.11,82.85
2016,10,24,8,45,93.5,148.0,7.65,15.5,188.5,167.97,133.93
2016,10,24,9,0,187.0,183.0,7.8,16.0,264.0,242.28,194.34
2016,10,24,9,15,326.5,176.5,7.75,16.0,333.0,310.28,250.26
2016,10,24,9,30,466.0,170.0,7.7,16.0,402.0,393.45,319.33
2016,10,24,9,45,450.5,187.0,7.7,16.0,423.0,427.63,348.52
2016,10,24,10,0,435.0,204.0,7.7,16.0,444.0,459.5,375.16
2016,10,24,10,15,351.5,233.5,7.75,16.0,433.5,454.03,370.59
2016,10,24,10,30,268.0,263.0,7.8,16.0,423.0,446.67,363.69
2016,10,24,10,45,239.0,276.0,7.85,16.5,421.5,445.71,361.99
2016,10,24,11,0,210.0,289.0,7.9,17.0,420.0,448.95,363.33
2016,10,24,11,15,209.5,294.0,7.85,17.0,426.5,462.89,374.38
2016,10,24,11,30,209.0,299.0,7.8,17.0,433.0,476.16,384.84
2016,10,24,11,45,125.0,284.0,7.8,17.0,364.0,399.75,322.39
2016,10,24,12,0,41.0,269.0,7.8,17.0,295.0,307.91,246.79
2016,10,24,12,15,93.5,283.5,7.8,17.0,343.0,370.49,298.73
2016,10,24,12,30,146.0,298.0,7.8,17.0,391.0,446.95,360.95
2016,10,24,12,45,75.0,242.5,7.85,17.5,290.5,314.23,253.22
2016,10,24,13,0,4.0,187.0,7.9,18.0,190.0,184.06,145.7
2016,10,24,13,15,2.0,146.5,7.9,17.5,148.0,141.42,111.39
2016,10,24,13,30,0.0,106.0,7.9,17.0,106.0,99.49,77.16
2016,10,24,13,45,18.0,159.5,7.95,17.0,169.0,169.38,135.65
2016,10,24,14,0,36.0,213.0,8.0,17.0,232.0,256.33,207.49
2016,10,24,14,15,18.0,142.5,7.95,17.0,152.0,152.66,122.3
2016,10,24,14,30,0.0,72.0,7.9,17.0,72.0,67.01,50.68
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,38.09,26.52
2016,10,24,15,0,0.0,10.0,7.9,17.0,10.0,9.27,2.2
2016,10,24,15,15,0.0,9.0,7.7,16.5,9.0,8.34,1.44
2016,10,24,15,30,0.0,8.0,7.5,16.0,8.0,7.41,0.67
2016,10,24,15,45,0.0,6.5,7.3,16.0,6.5,6.02,0.0
2016,10,24,16,0,0.0,5.0,7.1,16.0,5.0,4.63,0.0
2016,10,24,16,15,0.0,3.5,6.9,16.0,3.5,3.24,0.0
2016,10,24,16,30,0.0,2.0,6.7,16.0,2.0,1.85,0.0
2016,10,24,16,45,0.0,1.0,6.55,16.0,1.0,0.92,0.0
2016,10,24,17,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,2.0,14.5,6.5,15.5,15.0,13.82,0.0
2016,10,25,7,0,4.0,29.0,6.6,16.0,30.0,26.2,14.39
2016,10,25,7,15,27.0,48.0,6.6,16.0,53.0,41.59,30.08
2016,10,25,7,30,50.0,67.0,6.6,16.0,76.0,58.97,42.96
2016,10,25,7,45,61.0,86.5,6.65,16.0,101.0,81.1,60.46
2016,10,25,8,0,72.0,106.0,6.7,16.0,126.0,104.88,79.97
2016,10,25,8,15,79.5,125.0,6.7,16.0,150.5,129.08,100.35
2016,10,25,8,30,87.0,144.0,6.7,16.0,175.0,154.31,121.74
2016,10,25,8,45,103.5,163.5,6.7,16.5,205.0,185.02,147.16
2016,10,25,9,0,120.0,183.0,6.7,17.0,235.0,217.17,173.67
2016,10,25,9,15,67.0,180.0,6.75,17.0,209.5,198.04,158.85
2016,10,25,9,30,14.0,177.0,6.8,17.0,184.0,172.28,137.74
2016,10,25,9,45,7.5,172.0,6.85,17.0,176.0,165.31,131.78
2016,10,25,10,0,1.0,167.0,6.9,17.0,168.0,157.54,125.11
2016,10,25,10,15,0.5,157.0,6.9,17.0,157.5,147.94,117.04
2016,10,25,10,30,0.0,147.0,6.9,17.0,147.0,138.2,108.89
2016,10,25,10,45,0.0,130.5,6.95,17.5,130.5,122.47,95.68
2016,10,25,11,0,0.0,114.0,7.0,18.0,114.0,106.72,82.52
2016,10,25,11,15,0.0,142.5,6.9,18.0,143.0,134.26,104.96
2016,10,25,11,30,0.0,171.0,6.8,18.0,172.0,162.32,127.69
2016,10,25,11,45,1.0,175.0,6.75,18.0,176.0,167.34,131.73
2016,10,25,12,0,2.0,179.0,6.7,18.0,180.0,172.46,135.91
2016,10,25,12,15,1.0,166.5,6.6,18.0,167.0,159.46,125.36
2016,10,25,12,30,0.0,154.0,6.5,18.0,154.0,146.42,114.79
2016,10,25,12,45,29.0,208.5,6.4,18.0,226.5,237.21,189.4
2016,10,25,13,0,58.0,263.0,6.3,18.0,299.0,325.3,260.67
2016,10,25,13,15,58.0,254.0,6.2,18.0,289.0,317.19,254.38
2016,10,25,13,30,58.0,245.0,6.1,18.0,279.0,308.9,248.12
2016,10,25,13,45,33.0,212.0,6.1,18.5,231.0,250.83,200.8
2016,10,25,14,0,8.0,179.0,6.1,19.0,183.0,182.68,144.94
2016,10,25,14,15,22.0,182.0,6.0,18.5,192.5,198.91,159.32
2016,10,25,14,30,36.0,185.0,5.9,18.0,202.0,227.38,183.59
2016,10,25,14,45,38.0,171.0,5.85,18.0,187.5,214.18,173.26
2016,10,25,15,0,40.0,157.0,5.8,18.0,173.0,200.86,162.77
2016,10,25,15,15,36.0,139.5,5.7,18.0,152.5,178.57,144.57
2016,10,25,15,30,32.0,122.0,5.6,18.0,132.0,156.42,126.24
2016,10,25,15,45,25.5,103.5,5.5,18.0,111.0,131.46,105.25
2016,10,25,16,0,19.0,85.0,5.4,18.0,90.0,99.62,78.24
2016,10,25,16,15,9.5,66.5,5.15,17.5,69.0,74.66,56.79
2016,10,25,16,30,0.0,48.0,4.9,17.0,48.0,50.13,35.58
2016,10,25,16,45,0.0,30.0,4.7,17.0,30.0,30.79,17.8
2016,10,25,17,0,0.0,12.0,4.5,17.0,12.0,11.13,0.0
2016,10,25,17,15,0.0,6.0,4.45,16.5,6.0,5.72,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.5,13.0,3.65,13.5,27.5,12.39,0.0
2016,10,26,7,0,343.0,26.0,3.8,14.0,55.0,20.85,9.97
2016,10,26,7,15,445.0,34.5,3.85,14.5,98.0,26.61,17.32
2016,10,26,7,30,547.0,43.0,3.9,15.0,141.0,45.22,23.98
2016,10,26,7,45,608.5,48.0,4.0,15.5,187.0,92.37,48.65
2016,10,26,8,0,670.0,53.0,4.1,16.0,233.0,143.9,86.11
2016,10,26,8,15,709.0,57.0,4.05,16.0,278.5,196.67,131.07
2016,10,26,8,30,748.0,61.0,4.0,16.0,324.0,253.17,181.58
2016,10,26,8,45,775.5,63.5,3.95,16.5,366.0,307.97,231.22
2016,10,26,9,0,803.0,66.0,3.9,17.0,408.0,364.52,281.57
2016,10,26,9,15,821.5,68.0,3.95,17.0,445.0,418.2,329.27
2016,10,26,9,30,840.0,70.0,4.0,17.0,482.0,471.75,375.68
2016,10,26,9,45,855.0,71.5,4.1,17.5,513.5,522.61,418.11
2016,10,26,10,0,870.0,73.0,4.2,18.0,545.0,572.68,458.71
2016,10,26,10,15,879.5,74.0,4.25,18.0,570.5,617.82,495.3
2016,10,26,10,30,889.0,75.0,4.3,18.0,596.0,661.18,529.8
2016,10,26,10,45,892.5,77.0,4.4,18.5,613.0,699.5,558.46
2016,10,26,11,0,896.0,79.0,4.5,19.0,630.0,735.21,583.65
2016,10,26,11,15,900.0,79.5,4.6,19.0,641.0,766.85,606.9
2016,10,26,11,30,904.0,80.0,4.7,19.0,652.0,795.56,628.03
2016,10,26,11,45,903.0,81.0,4.8,19.0,654.5,817.78,644.51
2016,10,26,12,0,902.0,82.0,4.9,19.0,657.0,836.61,658.67
2016,10,26,12,15,901.5,82.0,4.85,19.0,652.0,851.26,669.04
2016,10,26,12,30,901.0,82.0,4.8,19.0,647.0,862.41,677.0
2016,10,26,12,45,894.5,82.5,4.8,19.0,633.5,865.5,679.62
2016,10,26,13,0,888.0,83.0,4.8,19.0,620.0,864.99,679.84
2016,10,26,13,15,881.0,82.0,4.7,19.0,599.5,858.72,675.44
2016,10,26,13,30,874.0,81.0,4.6,19.0,579.0,848.99,668.69
2016,10,26,13,45,862.5,79.5,4.55,19.0,551.0,831.47,656.77
2016,10,26,14,0,851.0,78.0,4.5,19.0,523.0,817.82,647.78
2016,10,26,14,15,835.0,76.0,4.35,18.5,488.5,789.8,628.89
2016,10,26,14,30,819.0,74.0,4.2,18.0,454.0,759.11,608.18
2016,10,26,14,45,797.0,71.5,4.05,18.0,414.5,720.72,580.43
2016,10,26,15,0,775.0,69.0,3.9,18.0,375.0,680.46,550.95
2016,10,26,15,15,742.5,65.5,3.7,18.0,331.0,629.91,512.9
2016,10,26,15,30,710.0,62.0,3.5,18.0,287.0,578.8,473.6
2016,10,26,15,45,662.0,57.0,3.3,18.0,241.0,515.75,422.32
2016,10,26,16,0,614.0,52.0,3.1,18.0,195.0,458.84,374.03
2016,10,26,16,15,537.0,45.0,2.75,17.5,149.0,381.27,308.02
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,309.18,244.06
2016,10,26,16,45,230.0,31.5,2.1,16.5,64.0,172.15,121.4
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,31.02,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,4.6,14.5,8.0,7.63,0.0
2016,10,27,7,0,0.0,16.0,4.9,15.0,16.0,14.84,5.0
2016,10,27,7,15,0.0,29.0,4.95,15.0,29.0,26.93,17.47
2016,10,27,7,30,0.0,42.0,5.0,15.0,42.0,38.83,27.01
2016,10,27,7,45,0.0,56.5,5.05,15.5,56.5,52.0,38.43
2016,10,27,8,0,0.0,71.0,5.1,16.0,71.0,65.33,49.83
2016,10,27,8,15,0.0,85.0,5.0,16.0,85.0,78.35,60.89
2016,10,27,8,30,0.0,99.0,4.9,16.0,99.0,91.46,71.89
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,79.45,61.55
2016,10,27,9,0,0.0,72.0,4.7,17.0,72.0,67.0,50.87
2016,10,27,9,15,0.0,95.5,4.6,17.0,95.5,88.94,69.07
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,111.06,87.23
2016,10,27,9,45,0.0,112.5,4.45,17.0,112.5,105.05,82.05
2016,10,27,10,0,0.0,106.0,4.4,17.0,106.0,98.97,76.88
2016,10,27,10,15,3.5,148.0,4.3,17.0,150.0,141.19,111.47
2016,10,27,10,30,7.0,190.0,4.2,17.0,194.0,184.49,146.5
2016,10,27,10,45,3.5,130.0,4.1,17.0,132.0,124.41,97.39
2016,10,27,11,0,0.0,70.0,4.0,17.0,70.0,65.19,48.6
2016,10,27,11,15,0.0,113.5,4.25,17.0,113.5,106.3,82.44
2016,10,27,11,30,0.0,157.0,4.5,17.0,157.0,148.64,116.92
2016,10,27,11,45,0.0,157.5,4.8,17.0,157.5,149.33,117.44
2016,10,27,12,0,0.0,158.0,5.1,17.0,158.0,150.03,118.04
2016,10,27,12,15,1.0,169.5,5.1,17.0,170.5,162.6,128.31
2016,10,27,12,30,2.0,181.0,5.1,17.0,183.0,175.44,138.81
2016,10,27,12,45,1.0,148.5,5.1,17.0,149.5,142.13,111.79
2016,10,27,13,0,0.0,116.0,5.1,17.0,116.0,109.17,84.91
2016,10,27,13,15,6.5,157.5,5.05,17.0,161.0,156.68,124.21
2016,10,27,13,30,13.0,199.0,5.0,17.0,206.0,206.5,165.04
2016,10,27,13,45,9.0,185.0,4.95,17.0,190.0,189.18,151.03
2016,10,27,14,0,5.0,171.0,4.9,17.0,174.0,171.9,137.08
2016,10,27,14,15,2.5,122.0,4.75,17.0,123.5,118.75,93.61
2016,10,27,14,30,0.0,73.0,4.6,17.0,73.0,67.94,51.5
2016,10,27,14,45,0.0,92.0,4.45,17.0,92.0,86.85,67.47
2016,10,27,15,0,0.0,111.0,4.3,17.0,111.0,107.94,85.2
2016,10,27,15,15,0.0,97.5,4.1,17.0,97.5,94.61,74.19
2016,10,27,15,30,0.0,84.0,3.9,17.0,84.0,81.28,63.08
2016,10,27,15,45,0.0,70.0,3.7,17.0,70.0,67.36,51.34
2016,10,27,16,0,0.0,56.0,3.5,17.0,56.0,53.39,39.39
2016,10,27,16,15,0.0,42.0,3.35,16.5,42.0,39.3,27.3
2016,10,27,16,30,0.0,28.0,3.2,16.0,28.0,26.0,15.75
2016,10,27,16,45,0.0,17.0,3.1,16.0,17.0,15.77,5.87
2016,10,27,17,0,0.0,6.0,3.0,16.0,6.0,5.72,0.0
2016,10,27,17,15,0.0,3.0,2.95,16.0,3.0,2.86,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.0,0.6,15.5,6.0,5.72,0.0
2016,10,28,7,0,0.0,12.0,0.6,16.0,12.0,11.12,1.94
2016,10,28,7,15,0.0,22.5,0.65,16.0,22.5,20.87,12.23
2016,10,28,7,30,0.0,33.0,0.7,16.0,33.0,30.64,20.09
2016,10,28,7,45,0.0,44.5,0.8,16.0,44.5,41.35,29.42
2016,10,28,8,0,0.0,56.0,0.9,16.0,56.0,52.02,38.62
2016,10,28,8,15,0.0,68.0,1.0,16.0,68.0,63.08,48.01
2016,10,28,8,30,0.0,80.0,1.1,16.0,80.0,74.21,57.34
2016,10,28,8,45,72.0,128.5,1.2,16.0,159.0,141.8,111.71
2016,10,28,9,0,144.0,177.0,1.3,16.0,238.0,219.9,174.4
2016,10,28,9,15,223.0,186.5,1.4,16.0,289.5,271.62,215.75
2016,10,28,9,30,302.0,196.0,1.5,16.0,341.0,334.51,266.21
2016,10,28,9,45,161.5,198.5,1.65,16.5,277.0,277.66,221.59
2016,10,28,10,0,21.0,201.0,1.8,17.0,213.0,201.67,159.9
2016,10,28,10,15,50.5,228.5,1.9,17.0,257.5,253.15,201.46
2016,10,28,10,30,80.0,256.0,2.0,17.0,302.0,303.57,241.4
2016,10,28,10,45,67.5,258.5,2.15,17.0,298.5,302.12,239.9
2016,10,28,11,0,55.0,261.0,2.3,17.0,295.0,299.59,237.69
2016,10,28,11,15,34.0,239.0,2.5,17.0,260.5,263.82,209.22
2016,10,28,11,30,13.0,217.0,2.7,17.0,226.0,218.52,172.89
2016,10,28,11,45,6.5,178.0,2.9,17.5,182.5,174.88,137.68
2016,10,28,12,0,0.0,139.0,3.1,18.0,139.0,131.32,102.22
2016,10,28,12,15,0.0,136.0,3.2,18.0,136.0,128.51,100.04
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,125.7,97.81
2016,10,28,12,45,0.0,106.0,3.45,18.0,106.0,99.32,76.4
2016,10,28,13,0,0.0,79.0,3.6,18.0,79.0,73.59,55.4
2016,10,28,13,15,17.0,151.5,3.6,18.0,161.0,159.53,126.4
2016,10,28,13,30,34.0,224.0,3.6,18.0,243.0,264.52,211.17
2016,10,28,13,45,64.0,224.5,3.6,18.0,258.5,292.49,234.55
2016,10,28,14,0,94.0,225.0,3.6,18.0,274.0,320.19,257.82
2016,10,28,14,15,447.5,150.0,3.5,17.5,356.5,557.29,453.53
2016,10,28,14,30,801.0,75.0,3.4,17.0,439.0,741.3,595.94
2016,10,28,14,45,786.0,70.5,3.35,17.0,401.5,706.37,569.57
2016,10,28,15,0,771.0,66.0,3.3,17.0,364.0,669.27,542.72
2016,10,28,15,15,739.0,62.5,3.15,17.0,321.0,619.45,505.22
2016,10,28,15,30,707.0,59.0,3.0,17.0,278.0,569.08,466.31
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,507.81,416.27
2016,10,28,16,0,615.0,49.0,2.7,17.0,187.0,447.86,365.51
2016,10,28,16,15,536.5,42.5,2.4,16.5,141.5,375.1,302.81
2016,10,28,16,30,458.0,36.0,2.1,16.0,96.0,303.51,238.52
2016,10,28,16,45,229.0,28.5,1.85,15.5,58.5,165.69,109.77
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,20.02,0.0
2016,10,28,17,15,0.0,10.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
