Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.0,3.25,15.0,7.0,6.67,0.0
2016,10,29,7,0,0.0,14.0,3.5,15.0,14.0,12.98,2.62
2016,10,29,7,15,0.0,27.5,3.75,15.0,27.5,25.54,16.13
2016,10,29,7,30,0.0,41.0,4.0,15.0,41.0,37.86,26.13
2016,10,29,7,45,0.0,56.0,4.25,15.5,56.0,51.47,37.93
2016,10,29,8,0,0.0,71.0,4.5,16.0,71.0,65.26,49.73
2016,10,29,8,15,0.0,85.5,4.65,16.0,85.5,78.75,61.21
2016,10,29,8,30,0.0,100.0,4.8,16.0,100.0,92.35,72.64
2016,10,29,8,45,68.5,137.5,4.95,16.5,166.0,148.81,117.84
2016,10,29,9,0,137.0,175.0,5.1,17.0,232.0,215.3,171.59
2016,10,29,9,15,110.0,190.0,5.15,17.0,238.0,227.75,182.57
2016,10,29,9,30,83.0,205.0,5.2,17.0,244.0,234.02,188.03
2016,10,29,9,45,98.0,221.0,5.3,17.0,270.5,262.81,211.55
2016,10,29,10,0,113.0,237.0,5.4,17.0,297.0,293.03,236.11
2016,10,29,10,15,101.5,246.5,5.35,17.0,302.5,302.07,243.15
2016,10,29,10,30,90.0,256.0,5.3,17.0,308.0,310.0,249.19
2016,10,29,10,45,51.5,233.0,5.25,17.5,263.0,264.86,211.87
2016,10,29,11,0,13.0,210.0,5.2,18.0,218.0,209.9,166.42
2016,10,29,11,15,171.0,238.0,5.1,18.0,344.0,373.12,300.5
2016,10,29,11,30,329.0,266.0,5.0,18.0,470.0,540.9,433.43
2016,10,29,11,45,191.5,267.0,4.9,18.0,386.0,433.35,346.84
2016,10,29,12,0,54.0,268.0,4.8,18.0,302.0,318.28,253.11
2016,10,29,12,15,54.5,265.5,4.7,18.0,299.5,318.54,253.65
2016,10,29,12,30,55.0,263.0,4.6,18.0,297.0,318.67,253.86
2016,10,29,12,45,473.0,170.5,4.5,18.0,450.5,607.05,489.68
2016,10,29,13,0,891.0,78.0,4.4,18.0,604.0,853.75,674.06
2016,10,29,13,15,883.0,77.0,4.3,18.0,583.0,846.61,667.34
2016,10,29,13,30,875.0,76.0,4.2,18.0,562.0,836.01,660.17
2016,10,29,13,45,863.5,74.5,4.15,18.0,534.0,818.54,648.34
2016,10,29,14,0,852.0,73.0,4.1,18.0,506.0,797.93,634.31
2016,10,29,14,15,835.0,71.0,4.05,18.0,472.0,776.12,619.42
2016,10,29,14,30,818.0,69.0,4.0,18.0,438.0,744.81,597.4
2016,10,29,14,45,577.5,104.5,3.95,18.0,353.5,590.31,481.09
2016,10,29,15,0,337.0,140.0,3.9,18.0,269.0,423.08,347.17
2016,10,29,15,15,519.0,99.0,3.85,17.5,270.0,509.71,420.04
2016,10,29,15,30,701.0,58.0,3.8,17.0,271.0,561.85,463.29
2016,10,29,15,45,647.5,53.5,3.8,17.0,225.5,496.8,409.45
2016,10,29,16,0,594.0,49.0,3.8,17.0,180.0,438.26,359.32
2016,10,29,16,15,513.5,42.0,3.65,16.5,135.5,360.45,292.3
2016,10,29,16,30,433.0,35.0,3.5,16.0,91.0,288.55,227.18
2016,10,29,16,45,289.0,24.5,3.35,16.0,54.5,187.3,119.02
2016,10,29,17,0,145.0,14.0,3.2,16.0,18.0,72.94,0.0
2016,10,29,17,15,72.5,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,7.8,15.0,6.5,6.2,0.0
2016,10,30,7,0,0.0,13.0,8.0,15.0,13.0,12.05,1.32
2016,10,30,7,15,0.0,26.5,8.05,15.0,26.5,24.61,15.21
2016,10,30,7,30,0.0,40.0,8.1,15.0,40.0,36.96,25.29
2016,10,30,7,45,0.0,55.0,8.15,15.5,55.0,50.56,37.11
2016,10,30,8,0,0.0,70.0,8.2,16.0,70.0,64.34,48.94
2016,10,30,8,15,0.0,85.5,8.2,16.0,85.5,78.72,61.21
2016,10,30,8,30,0.0,101.0,8.2,16.0,101.0,93.24,73.46
2016,10,30,8,45,0.0,53.5,8.2,16.0,53.5,49.73,36.61
2016,10,30,9,0,0.0,6.0,8.2,16.0,6.0,5.56,0.0
2016,10,30,9,15,0.0,6.5,8.2,16.0,6.5,6.03,0.0
2016,10,30,9,30,0.0,7.0,8.2,16.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,67.5,8.2,16.5,67.5,62.81,47.2
2016,10,30,10,0,0.0,128.0,8.2,17.0,128.0,119.89,94.41
2016,10,30,10,15,133.0,189.0,8.1,17.0,264.5,268.39,218.17
2016,10,30,10,30,266.0,250.0,8.0,17.0,401.0,429.33,349.44
2016,10,30,10,45,533.5,181.0,7.95,17.0,496.0,558.8,457.45
2016,10,30,11,0,801.0,112.0,7.9,17.0,591.0,698.14,571.8
2016,10,30,11,15,539.0,193.5,7.75,17.0,518.0,615.74,502.29
2016,10,30,11,30,277.0,275.0,7.6,17.0,445.0,510.24,413.52
2016,10,30,11,45,551.5,192.0,7.45,17.5,532.5,656.31,534.02
2016,10,30,12,0,826.0,109.0,7.3,18.0,620.0,801.49,646.78
2016,10,30,12,15,824.0,109.0,7.15,18.0,614.5,814.28,655.61
2016,10,30,12,30,822.0,109.0,7.0,18.0,609.0,823.76,662.51
2016,10,30,12,45,498.0,189.5,6.9,18.0,490.5,648.34,525.73
2016,10,30,13,0,174.0,270.0,6.8,18.0,372.0,445.25,359.2
2016,10,30,13,15,483.5,187.0,6.7,18.0,456.5,639.33,520.42
2016,10,30,13,30,793.0,104.0,6.6,18.0,541.0,804.97,650.29
2016,10,30,13,45,779.5,101.5,6.55,18.0,513.5,785.53,635.7
2016,10,30,14,0,766.0,99.0,6.5,18.0,486.0,763.17,619.68
2016,10,30,14,15,746.5,96.5,6.4,17.5,452.0,737.7,602.26
2016,10,30,14,30,727.0,94.0,6.3,17.0,418.0,705.82,579.72
2016,10,30,14,45,700.0,90.5,6.25,17.0,379.5,665.02,548.98
2016,10,30,15,0,673.0,87.0,6.2,17.0,341.0,622.93,516.8
2016,10,30,15,15,633.5,82.0,6.05,17.0,298.5,569.26,473.89
2016,10,30,15,30,594.0,77.0,5.9,17.0,256.0,515.8,429.71
2016,10,30,15,45,541.5,69.5,5.8,17.0,212.0,451.86,375.87
2016,10,30,16,0,489.0,62.0,5.7,17.0,168.0,390.05,322.2
2016,10,30,16,15,399.0,52.5,5.5,16.5,125.0,308.09,250.95
2016,10,30,16,30,309.0,43.0,5.3,16.0,82.0,233.96,183.89
2016,10,30,16,45,177.5,28.5,5.15,16.0,48.5,139.05,82.11
2016,10,30,17,0,46.0,14.0,5.0,16.0,15.0,32.15,0.0
2016,10,30,17,15,23.0,7.0,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.0,19.5,12.39,0.0
2016,10,31,7,0,194.0,26.0,2.5,13.0,39.0,20.61,4.86
2016,10,31,7,15,312.5,37.5,2.65,13.5,78.5,30.3,20.08
2016,10,31,7,30,431.0,49.0,2.8,14.0,118.0,44.89,27.94
2016,10,31,7,45,510.5,55.0,2.95,14.5,163.5,84.21,46.66
2016,10,31,8,0,590.0,61.0,3.1,15.0,209.0,132.8,80.53
2016,10,31,8,15,636.0,66.0,3.2,15.0,253.0,182.94,122.29
2016,10,31,8,30,682.0,71.0,3.3,15.0,297.0,237.68,170.51
2016,10,31,8,45,543.5,105.5,3.45,15.0,300.5,269.1,205.3
2016,10,31,9,0,405.0,140.0,3.6,15.0,304.0,282.34,222.61
2016,10,31,9,15,278.5,172.5,3.65,15.0,290.0,282.63,226.61
2016,10,31,9,30,152.0,205.0,3.7,15.0,276.0,269.01,217.15
2016,10,31,9,45,116.5,216.0,3.75,15.5,273.0,271.3,218.92
2016,10,31,10,0,81.0,227.0,3.8,16.0,270.0,265.14,213.37
2016,10,31,10,15,46.0,212.0,3.8,16.0,236.5,233.94,187.8
2016,10,31,10,30,11.0,197.0,3.8,16.0,203.0,194.15,154.91
2016,10,31,10,45,273.0,195.0,3.85,16.0,357.0,388.78,316.15
2016,10,31,11,0,535.0,193.0,3.9,16.0,511.0,591.84,477.16
2016,10,31,11,15,307.5,233.5,3.95,16.0,417.0,477.12,384.35
2016,10,31,11,30,80.0,274.0,4.0,16.0,323.0,339.23,271.5
2016,10,31,11,45,268.0,252.5,4.1,16.5,417.0,487.41,392.19
2016,10,31,12,0,456.0,231.0,4.2,17.0,511.0,633.6,506.68
2016,10,31,12,15,661.5,160.0,4.3,17.0,562.0,739.34,590.8
2016,10,31,12,30,867.0,89.0,4.4,17.0,613.0,829.31,657.32
2016,10,31,12,45,608.0,165.0,4.55,17.0,529.0,716.99,574.47
2016,10,31,13,0,349.0,241.0,4.7,17.0,445.0,571.31,459.53
2016,10,31,13,15,346.0,233.5,4.8,17.0,429.0,562.56,454.34
2016,10,31,13,30,343.0,226.0,4.9,17.0,413.0,552.36,447.42
2016,10,31,13,45,190.0,213.0,5.0,17.0,316.0,396.53,322.86
2016,10,31,14,0,37.0,200.0,5.1,17.0,219.0,243.6,196.46
2016,10,31,14,15,22.0,176.5,5.2,17.0,187.5,194.05,156.3
2016,10,31,14,30,7.0,153.0,5.3,17.0,156.0,157.48,126.11
2016,10,31,14,45,44.5,153.5,5.4,17.0,170.0,199.2,162.12
2016,10,31,15,0,82.0,154.0,5.5,17.0,184.0,230.24,188.98
2016,10,31,15,15,75.0,136.0,5.6,16.5,161.0,204.07,167.67
2016,10,31,15,30,68.0,118.0,5.7,16.0,138.0,178.1,146.17
2016,10,31,15,45,57.0,98.5,5.8,16.0,113.5,147.74,120.2
2016,10,31,16,0,46.0,79.0,5.9,16.0,89.0,117.83,94.24
2016,10,31,16,15,31.0,60.0,5.85,15.5,66.0,86.89,67.22
2016,10,31,16,30,16.0,41.0,5.8,15.0,43.0,56.4,40.27
2016,10,31,16,45,8.0,24.0,5.75,15.0,25.0,31.04,12.61
2016,10,31,17,0,0.0,7.0,5.7,15.0,7.0,6.67,0.0
2016,10,31,17,15,0.0,3.5,5.85,15.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,101.0,12.0,3.3,13.0,18.5,11.44,0.0
2016,11,1,7,0,202.0,24.0,3.2,13.0,37.0,19.93,2.58
2016,11,1,7,15,323.5,35.0,3.25,13.5,76.5,28.09,18.05
2016,11,1,7,30,445.0,46.0,3.3,14.0,116.0,41.55,25.53
2016,11,1,7,45,520.5,52.5,3.4,14.5,161.0,81.72,44.42
2016,11,1,8,0,596.0,59.0,3.5,15.0,206.0,130.64,78.48
2016,11,1,8,15,643.0,64.0,3.5,15.0,250.5,181.14,120.43
2016,11,1,8,30,690.0,69.0,3.5,15.0,295.0,236.35,169.02
2016,11,1,8,45,722.5,72.5,3.55,15.0,337.0,291.36,218.85
2016,11,1,9,0,755.0,76.0,3.6,15.0,379.0,347.23,269.14
2016,11,1,9,15,777.5,79.0,3.5,15.0,416.0,400.58,316.6
2016,11,1,9,30,800.0,82.0,3.4,15.0,453.0,454.61,363.39
2016,11,1,9,45,818.5,83.0,3.35,15.5,485.5,504.94,405.4
2016,11,1,10,0,837.0,84.0,3.3,16.0,518.0,554.89,445.84
2016,11,1,10,15,848.0,85.5,3.2,16.0,543.0,600.26,482.29
2016,11,1,10,30,859.0,87.0,3.1,16.0,568.0,644.09,516.63
2016,11,1,10,45,864.5,88.5,3.05,16.0,585.5,682.45,546.23
2016,11,1,11,0,870.0,90.0,3.0,16.0,603.0,718.41,572.85
2016,11,1,11,15,873.5,91.0,2.95,16.0,613.0,749.79,595.0
2016,11,1,11,30,877.0,92.0,2.9,16.0,623.0,773.48,611.48
2016,11,1,11,45,876.0,93.0,2.9,16.0,625.0,800.3,630.56
2016,11,1,12,0,875.0,94.0,2.9,16.0,627.0,819.0,643.8
2016,11,1,12,15,873.0,93.5,2.9,16.0,621.0,831.79,652.95
2016,11,1,12,30,871.0,93.0,2.9,16.0,615.0,841.1,659.8
2016,11,1,12,45,866.5,92.0,2.9,16.5,602.0,844.25,661.19
2016,11,1,13,0,862.0,91.0,2.9,17.0,589.0,843.88,660.26
2016,11,1,13,15,853.5,89.5,2.8,17.0,568.0,836.07,654.77
2016,11,1,13,30,845.0,88.0,2.7,17.0,547.0,824.86,647.04
2016,11,1,13,45,831.5,86.5,2.65,17.0,519.0,806.22,634.46
2016,11,1,14,0,818.0,85.0,2.6,17.0,491.0,784.54,619.76
2016,11,1,14,15,799.5,82.5,2.55,17.0,456.5,754.79,599.2
2016,11,1,14,30,781.0,80.0,2.5,17.0,422.0,722.57,576.72
2016,11,1,14,45,752.0,78.0,2.5,17.0,382.5,680.8,547.13
2016,11,1,15,0,723.0,76.0,2.5,17.0,343.0,641.88,519.18
2016,11,1,15,15,685.0,71.5,2.6,16.5,299.5,588.76,480.85
2016,11,1,15,30,647.0,67.0,2.7,16.0,256.0,535.69,439.94
2016,11,1,15,45,589.5,61.0,2.8,16.0,211.0,469.03,385.64
2016,11,1,16,0,532.0,55.0,2.9,16.0,166.0,404.84,331.25
2016,11,1,16,15,441.0,46.5,2.95,15.5,122.5,322.54,260.7
2016,11,1,16,30,350.0,38.0,3.0,15.0,79.0,246.83,191.86
2016,11,1,16,45,206.5,24.5,3.05,14.5,45.5,143.59,69.34
2016,11,1,17,0,63.0,11.0,3.1,14.0,12.0,35.97,0.0
2016,11,1,17,15,31.5,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,11.0,2.45,11.5,18.0,10.48,0.0
2016,11,2,7,0,235.0,22.0,2.5,12.0,36.0,18.12,0.0
2016,11,2,7,15,355.5,32.5,2.65,12.0,76.0,25.92,16.18
2016,11,2,7,30,476.0,43.0,2.8,12.0,116.0,38.33,23.39
2016,11,2,7,45,546.5,50.0,2.95,12.5,161.0,80.31,42.87
2016,11,2,8,0,617.0,57.0,3.1,13.0,206.0,130.36,77.9
2016,11,2,8,15,662.5,61.5,3.1,13.5,251.0,181.16,120.11
2016,11,2,8,30,708.0,66.0,3.1,14.0,296.0,237.94,170.0
2016,11,2,8,45,739.5,69.5,3.1,14.5,337.5,291.94,218.81
2016,11,2,9,0,771.0,73.0,3.1,15.0,379.0,348.2,268.99
2016,11,2,9,15,792.5,75.5,2.95,15.0,416.0,401.32,316.16
2016,11,2,9,30,814.0,78.0,2.8,15.0,453.0,454.99,362.44
2016,11,2,9,45,839.0,77.0,2.7,15.5,486.5,506.98,405.46
2016,11,2,10,0,864.0,76.0,2.6,16.0,520.0,557.61,446.07
2016,11,2,10,15,874.0,77.5,2.35,16.0,545.0,602.81,481.43
2016,11,2,10,30,884.0,79.0,2.1,16.0,570.0,646.31,514.2
2016,11,2,10,45,889.5,80.0,1.9,16.5,587.5,684.33,541.02
2016,11,2,11,0,895.0,81.0,1.7,17.0,605.0,719.88,563.93
2016,11,2,11,15,725.0,135.0,1.6,17.0,564.0,689.45,539.6
2016,11,2,11,30,555.0,189.0,1.5,17.0,523.0,635.9,497.73
2016,11,2,11,45,728.5,136.0,1.4,17.5,576.0,733.86,569.88
2016,11,2,12,0,902.0,83.0,1.3,18.0,629.0,819.79,626.44
2016,11,2,12,15,900.0,82.5,1.3,18.0,623.0,832.49,634.23
2016,11,2,12,30,898.0,82.0,1.3,18.0,617.0,841.67,640.64
2016,11,2,12,45,896.0,80.5,1.3,18.5,604.0,846.14,642.8
2016,11,2,13,0,894.0,79.0,1.3,19.0,591.0,847.05,642.74
2016,11,2,13,15,886.0,78.0,1.35,19.0,570.5,840.03,639.33
2016,11,2,13,30,878.0,77.0,1.4,19.0,550.0,829.55,633.74
2016,11,2,13,45,865.5,75.5,1.5,19.0,522.0,811.43,623.53
2016,11,2,14,0,853.0,74.0,1.6,19.0,494.0,797.02,615.88
2016,11,2,14,15,836.0,72.0,1.7,18.5,459.5,768.59,599.31
2016,11,2,14,30,819.0,70.0,1.8,18.0,425.0,737.55,580.58
2016,11,2,14,45,793.5,67.5,1.9,18.0,385.5,697.13,553.42
2016,11,2,15,0,768.0,65.0,2.0,18.0,346.0,655.06,524.34
2016,11,2,15,15,733.5,61.5,2.1,17.5,302.5,604.18,488.57
2016,11,2,15,30,699.0,58.0,2.2,17.0,259.0,552.9,450.3
2016,11,2,15,45,644.0,53.0,2.3,17.0,213.5,487.03,397.25
2016,11,2,16,0,589.0,48.0,2.4,17.0,168.0,428.28,347.45
2016,11,2,16,15,503.5,40.0,2.4,16.5,124.0,347.74,278.63
2016,11,2,16,30,418.0,32.0,2.4,16.0,80.0,273.7,210.25
2016,11,2,16,45,209.0,16.0,2.45,15.5,40.0,133.01,53.3
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.0,3.25,11.5,17.0,9.53,0.0
2016,11,3,7,0,233.0,20.0,3.3,12.0,34.0,16.32,0.0
2016,11,3,7,15,355.0,30.5,3.45,12.5,73.5,24.2,14.51
2016,11,3,7,30,477.0,41.0,3.6,13.0,113.0,35.67,25.63
2016,11,3,7,45,549.5,48.0,3.8,13.5,158.0,77.67,40.62
2016,11,3,8,0,622.0,55.0,4.0,14.0,203.0,127.94,75.4
2016,11,3,8,15,668.0,60.0,3.95,14.0,248.0,179.43,118.19
2016,11,3,8,30,714.0,65.0,3.9,14.0,293.0,236.91,168.99
2016,11,3,8,45,746.5,68.0,3.85,14.5,335.0,290.92,217.97
2016,11,3,9,0,779.0,71.0,3.8,15.0,377.0,347.26,268.47
2016,11,3,9,15,800.5,73.5,3.65,15.5,414.5,400.66,315.65
2016,11,3,9,30,822.0,76.0,3.5,16.0,452.0,454.58,361.82
2016,11,3,9,45,844.5,76.0,3.4,16.5,484.5,506.61,405.13
2016,11,3,10,0,867.0,76.0,3.3,17.0,517.0,557.04,445.89
2016,11,3,10,15,877.0,77.0,3.05,17.0,542.0,601.76,481.42
2016,11,3,10,30,887.0,78.0,2.8,17.0,567.0,644.76,514.47
2016,11,3,10,45,893.0,79.5,2.6,17.5,584.5,683.69,542.61
2016,11,3,11,0,899.0,81.0,2.4,18.0,602.0,720.2,567.06
2016,11,3,11,15,902.0,81.5,2.25,18.0,612.0,750.81,587.48
2016,11,3,11,30,905.0,82.0,2.1,18.0,622.0,778.45,605.56
2016,11,3,11,45,904.5,82.5,1.95,18.5,624.0,800.29,618.16
2016,11,3,12,0,904.0,83.0,1.8,19.0,626.0,818.79,628.28
2016,11,3,12,15,901.5,82.5,1.65,19.0,620.0,831.11,635.21
2016,11,3,12,30,899.0,82.0,1.5,19.0,614.0,839.9,639.71
2016,11,3,12,45,893.5,81.5,1.4,19.5,600.5,842.67,639.51
2016,11,3,13,0,888.0,81.0,1.3,20.0,587.0,841.88,637.05
2016,11,3,13,15,880.0,80.0,1.3,20.0,566.0,834.91,633.05
2016,11,3,13,30,872.0,79.0,1.3,20.0,545.0,824.52,626.92
2016,11,3,13,45,857.5,78.0,1.3,20.0,516.5,812.35,619.71
2016,11,3,14,0,843.0,77.0,1.3,20.0,488.0,790.27,605.72
2016,11,3,14,15,825.5,75.0,1.3,20.0,454.0,761.68,587.23
2016,11,3,14,30,808.0,73.0,1.3,20.0,420.0,730.52,566.8
2016,11,3,14,45,781.5,70.0,1.35,20.0,380.5,689.08,539.17
2016,11,3,15,0,755.0,67.0,1.4,20.0,341.0,646.05,509.75
2016,11,3,15,15,719.0,63.5,1.4,19.5,297.5,594.61,473.71
2016,11,3,15,30,683.0,60.0,1.4,19.0,254.0,542.84,435.15
2016,11,3,15,45,626.5,54.5,1.4,19.0,208.5,480.93,385.73
2016,11,3,16,0,570.0,49.0,1.4,19.0,163.0,417.12,332.94
2016,11,3,16,15,481.0,41.0,1.4,18.5,119.5,335.71,264.79
2016,11,3,16,30,392.0,33.0,1.4,18.0,76.0,261.0,196.56
2016,11,3,16,45,196.0,16.5,1.45,17.5,38.0,126.7,37.84
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.0,2.65,13.0,15.5,9.53,0.0
2016,11,4,7,0,194.0,20.0,2.5,13.0,31.0,16.47,0.0
2016,11,4,7,15,319.5,31.5,2.45,13.0,69.5,25.32,15.19
2016,11,4,7,30,445.0,43.0,2.4,13.0,108.0,36.51,26.32
2016,11,4,7,45,519.5,50.5,2.4,13.5,152.5,76.98,41.36
2016,11,4,8,0,594.0,58.0,2.4,14.0,197.0,126.03,74.95
2016,11,4,8,15,642.0,63.5,2.25,14.5,241.5,176.62,116.29
2016,11,4,8,30,690.0,69.0,2.1,15.0,286.0,232.03,164.28
2016,11,4,8,45,722.0,73.0,1.95,15.5,328.0,285.74,212.08
2016,11,4,9,0,754.0,77.0,1.8,16.0,370.0,342.74,261.89
2016,11,4,9,15,776.5,79.5,1.6,16.0,407.0,395.23,307.44
2016,11,4,9,30,799.0,82.0,1.4,16.0,444.0,448.39,351.96
2016,11,4,9,45,816.0,84.0,1.2,16.5,476.0,498.66,391.83
2016,11,4,10,0,833.0,86.0,1.0,17.0,508.0,548.45,429.42
2016,11,4,10,15,844.5,87.5,0.8,17.5,532.5,593.75,461.81
2016,11,4,10,30,856.0,89.0,0.6,18.0,557.0,637.55,491.36
2016,11,4,10,45,864.5,89.5,0.45,18.5,575.0,676.55,516.64
2016,11,4,11,0,873.0,90.0,0.3,19.0,593.0,713.34,539.1
2016,11,4,11,15,720.5,136.0,0.35,19.0,556.0,683.29,517.19
2016,11,4,11,30,568.0,182.0,0.4,19.0,519.0,635.1,482.81
2016,11,4,11,45,726.0,136.5,0.5,19.5,568.5,728.37,551.17
2016,11,4,12,0,884.0,91.0,0.6,20.0,618.0,809.53,605.08
2016,11,4,12,15,882.0,90.5,0.75,20.0,612.5,822.04,614.91
2016,11,4,12,30,880.0,90.0,0.9,20.0,607.0,837.37,627.69
2016,11,4,12,45,878.5,88.0,1.05,20.0,594.0,841.87,633.23
2016,11,4,13,0,877.0,86.0,1.2,20.0,581.0,842.83,636.55
2016,11,4,13,15,868.5,85.0,1.2,20.0,560.5,835.67,632.42
2016,11,4,13,30,860.0,84.0,1.2,20.0,540.0,825.08,626.18
2016,11,4,13,45,848.5,82.0,1.3,20.0,512.0,807.49,616.54
2016,11,4,14,0,837.0,80.0,1.4,20.0,484.0,786.77,604.67
2016,11,4,14,15,819.0,77.5,1.4,20.0,450.0,757.34,585.47
2016,11,4,14,30,801.0,75.0,1.4,20.0,416.0,725.37,564.35
2016,11,4,14,45,776.5,71.5,1.4,20.0,376.5,685.07,536.9
2016,11,4,15,0,752.0,68.0,1.4,20.0,337.0,643.09,507.7
2016,11,4,15,15,715.0,64.0,1.4,19.5,294.0,590.55,470.75
2016,11,4,15,30,678.0,60.0,1.4,19.0,251.0,542.22,434.38
2016,11,4,15,45,623.0,54.5,1.4,19.0,205.5,477.3,382.67
2016,11,4,16,0,568.0,49.0,1.4,19.0,160.0,414.65,330.67
2016,11,4,16,15,477.0,40.5,1.35,18.5,116.5,331.9,261.2
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,256.14,191.2
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,123.44,22.06
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,1.5,13.0,14.5,9.05,0.0
2016,11,5,7,0,201.0,19.0,1.5,13.0,29.0,15.65,0.0
2016,11,5,7,15,323.0,30.0,1.55,13.5,66.5,24.07,13.87
2016,11,5,7,30,445.0,41.0,1.6,14.0,104.0,33.85,23.84
2016,11,5,7,45,514.5,48.5,1.65,14.5,147.5,73.83,38.99
2016,11,5,8,0,584.0,56.0,1.7,15.0,191.0,121.77,71.5
2016,11,5,8,15,631.0,61.5,1.65,15.0,234.5,171.43,111.95
2016,11,5,8,30,678.0,67.0,1.6,15.0,278.0,225.79,159.11
2016,11,5,8,45,583.5,91.5,1.55,15.5,291.5,261.64,195.73
2016,11,5,9,0,489.0,116.0,1.5,16.0,305.0,284.29,219.66
2016,11,5,9,15,324.5,155.0,1.45,16.0,285.5,281.28,222.16
2016,11,5,9,30,160.0,194.0,1.4,16.0,266.0,260.71,207.95
2016,11,5,9,45,152.5,208.5,1.35,16.5,280.5,280.99,224.15
2016,11,5,10,0,145.0,223.0,1.3,17.0,295.0,300.46,239.07
2016,11,5,10,15,172.0,233.5,1.3,17.0,323.5,335.13,266.47
2016,11,5,10,30,199.0,244.0,1.3,17.0,352.0,371.68,295.02
2016,11,5,10,45,123.0,241.5,1.35,17.5,309.0,328.53,260.09
2016,11,5,11,0,47.0,239.0,1.4,18.0,266.0,271.47,214.03
2016,11,5,11,15,47.0,243.0,1.5,18.0,270.5,278.47,219.82
2016,11,5,11,30,47.0,247.0,1.6,18.0,275.0,285.42,225.3
2016,11,5,11,45,56.0,253.0,1.7,18.0,286.5,301.49,238.16
2016,11,5,12,0,65.0,259.0,1.8,18.0,298.0,317.98,251.34
2016,11,5,12,15,181.0,256.0,1.85,18.0,362.0,421.89,334.63
2016,11,5,12,30,297.0,253.0,1.9,18.0,426.0,529.5,418.11
2016,11,5,12,45,419.0,215.5,2.0,18.0,454.0,604.08,476.52
2016,11,5,13,0,541.0,178.0,2.1,18.0,482.0,666.65,525.9
2016,11,5,13,15,535.5,172.5,2.1,18.0,464.0,657.72,519.53
2016,11,5,13,30,530.0,167.0,2.1,18.0,446.0,646.54,512.1
2016,11,5,13,45,477.5,169.5,2.1,18.0,411.0,604.3,480.72
2016,11,5,14,0,425.0,172.0,2.1,18.0,376.0,561.13,448.45
2016,11,5,14,15,383.0,165.5,2.05,18.0,339.5,515.48,414.06
2016,11,5,14,30,341.0,159.0,2.0,18.0,303.0,456.97,369.55
2016,11,5,14,45,382.0,137.0,2.0,18.0,284.0,467.78,379.48
2016,11,5,15,0,423.0,115.0,2.0,18.0,265.0,461.79,375.96
2016,11,5,15,15,397.5,103.5,2.0,17.5,230.0,418.94,342.74
2016,11,5,15,30,372.0,92.0,2.0,17.0,195.0,376.36,308.84
2016,11,5,15,45,337.0,78.5,2.05,17.0,159.0,325.98,266.96
2016,11,5,16,0,302.0,65.0,2.1,17.0,123.0,277.32,225.12
2016,11,5,16,15,247.0,50.0,2.0,16.5,89.0,218.11,173.58
2016,11,5,16,30,192.0,35.0,1.9,16.0,55.0,163.41,121.51
2016,11,5,16,45,96.0,17.5,1.8,16.0,27.5,78.7,0.59
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.72,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,11.13,0.0
2016,11,6,7,15,0.0,28.5,0.9,15.0,28.5,25.93,14.93
2016,11,6,7,30,0.0,45.0,0.9,15.0,45.0,40.32,29.27
2016,11,6,7,45,7.5,63.5,0.95,15.5,65.0,57.6,42.52
2016,11,6,8,0,15.0,82.0,1.0,16.0,85.0,76.1,57.95
2016,11,6,8,15,21.5,99.0,1.05,16.0,105.0,94.11,72.99
2016,11,6,8,30,28.0,116.0,1.1,16.0,125.0,113.53,89.13
2016,11,6,8,45,32.5,132.5,1.15,16.0,144.0,132.83,105.15
2016,11,6,9,0,37.0,149.0,1.2,16.0,163.0,152.78,121.57
2016,11,6,9,15,19.5,149.0,1.15,16.0,156.5,146.97,116.98
2016,11,6,9,30,2.0,149.0,1.1,16.0,150.0,140.59,111.69
2016,11,6,9,45,34.0,180.0,1.1,16.5,197.5,190.03,151.51
2016,11,6,10,0,66.0,211.0,1.1,17.0,245.0,240.77,191.62
2016,11,6,10,15,165.0,222.5,1.1,17.0,310.5,319.54,254.33
2016,11,6,10,30,264.0,234.0,1.1,17.0,376.0,407.91,323.13
2016,11,6,10,45,144.0,225.5,1.1,17.0,303.5,325.31,257.86
2016,11,6,11,0,24.0,217.0,1.1,17.0,231.0,225.17,177.62
2016,11,6,11,15,20.0,215.0,1.1,17.0,227.0,221.48,174.98
2016,11,6,11,30,16.0,213.0,1.1,17.0,223.0,217.51,171.69
2016,11,6,11,45,58.0,240.5,1.1,17.5,275.0,289.35,228.76
2016,11,6,12,0,100.0,268.0,1.1,18.0,327.0,355.72,279.99
2016,11,6,12,15,115.5,267.0,1.1,18.0,334.5,370.49,291.39
2016,11,6,12,30,131.0,266.0,1.1,18.0,342.0,397.12,311.99
2016,11,6,12,45,143.5,260.0,1.1,18.0,341.5,404.04,317.71
2016,11,6,13,0,156.0,254.0,1.1,18.0,341.0,410.54,323.32
2016,11,6,13,15,291.0,223.5,1.05,18.0,378.0,500.98,394.79
2016,11,6,13,30,426.0,193.0,1.0,18.0,415.0,589.82,462.36
2016,11,6,13,45,344.0,196.0,1.0,18.0,369.5,512.59,404.15
2016,11,6,14,0,262.0,199.0,1.0,18.0,324.0,449.36,356.36
2016,11,6,14,15,294.5,179.5,1.05,18.0,310.5,449.41,358.77
2016,11,6,14,30,327.0,160.0,1.1,18.0,297.0,446.91,358.59
2016,11,6,14,45,251.0,151.5,1.15,18.0,250.5,375.3,302.78
2016,11,6,15,0,175.0,143.0,1.2,18.0,204.0,295.08,239.29
2016,11,6,15,15,164.0,125.5,1.2,17.5,177.0,263.49,214.79
2016,11,6,15,30,153.0,108.0,1.2,17.0,150.0,232.02,189.41
2016,11,6,15,45,139.0,89.5,1.2,17.0,122.5,197.48,160.4
2016,11,6,16,0,125.0,71.0,1.2,17.0,95.0,163.39,131.03
2016,11,6,16,15,97.5,52.5,1.0,16.5,68.0,122.5,95.43
2016,11,6,16,30,70.0,34.0,0.8,16.0,41.0,82.79,58.57
2016,11,6,16,45,35.0,17.0,0.65,16.0,20.5,37.81,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,14.0,10.5,10.01,0.0
2016,11,7,7,0,0.0,21.0,2.0,14.0,21.0,20.02,0.0
2016,11,7,7,15,147.5,32.0,2.05,14.0,52.0,25.08,13.86
2016,11,7,7,30,295.0,43.0,2.1,14.0,83.0,33.12,23.06
2016,11,7,7,45,349.0,55.0,2.15,14.5,120.0,66.88,39.18
2016,11,7,8,0,403.0,67.0,2.2,15.0,157.0,107.01,67.14
2016,11,7,8,15,437.0,77.5,2.1,15.5,194.5,148.32,100.68
2016,11,7,8,30,471.0,88.0,2.0,16.0,232.0,193.12,139.05
2016,11,7,8,45,493.0,98.5,1.95,16.5,267.5,237.78,178.29
2016,11,7,9,0,515.0,109.0,1.9,17.0,303.0,284.19,218.59
2016,11,7,9,15,496.5,125.5,1.85,17.5,328.0,322.12,251.82
2016,11,7,9,30,478.0,142.0,1.8,18.0,353.0,357.45,281.72
2016,11,7,9,45,480.0,154.0,1.75,18.5,378.0,395.78,312.75
2016,11,7,10,0,482.0,166.0,1.7,19.0,403.0,433.3,342.16
2016,11,7,10,15,515.5,165.5,1.55,19.0,430.5,475.37,374.86
2016,11,7,10,30,549.0,165.0,1.4,19.0,458.0,518.57,407.58
2016,11,7,10,45,535.5,175.5,1.3,19.5,469.0,543.43,424.82
2016,11,7,11,0,522.0,186.0,1.2,20.0,480.0,565.8,439.78
2016,11,7,11,15,495.5,198.5,1.1,20.0,482.0,578.53,447.99
2016,11,7,11,30,469.0,211.0,1.0,20.0,484.0,588.17,453.77
2016,11,7,11,45,362.5,236.0,0.9,20.5,447.5,537.35,413.88
2016,11,7,12,0,256.0,261.0,0.8,21.0,411.0,491.56,377.52
2016,11,7,12,15,226.5,262.0,0.7,21.0,393.5,464.51,357.4
2016,11,7,12,30,197.0,263.0,0.6,21.0,376.0,446.95,343.73
2016,11,7,12,45,211.5,255.0,0.55,21.0,374.0,453.59,349.18
2016,11,7,13,0,226.0,247.0,0.5,21.0,372.0,459.52,353.9
2016,11,7,13,15,219.5,238.0,0.4,21.0,355.5,446.18,343.78
2016,11,7,13,30,213.0,229.0,0.3,21.0,339.0,432.01,333.24
2016,11,7,13,45,169.0,218.0,0.25,21.0,302.5,384.38,297.55
2016,11,7,14,0,125.0,207.0,0.2,21.0,266.0,337.0,261.82
2016,11,7,14,15,91.0,188.0,0.15,21.0,229.5,275.81,215.48
2016,11,7,14,30,57.0,169.0,0.1,21.0,193.0,227.84,178.36
2016,11,7,14,45,53.0,153.5,0.1,21.0,174.0,207.71,163.25
2016,11,7,15,0,49.0,138.0,0.1,21.0,155.0,187.66,147.75
2016,11,7,15,15,43.5,120.5,0.15,20.5,134.5,164.01,129.41
2016,11,7,15,30,38.0,103.0,0.2,20.0,114.0,140.54,110.75
2016,11,7,15,45,29.5,85.0,0.25,20.0,92.5,114.7,89.41
2016,11,7,16,0,21.0,67.0,0.3,20.0,71.0,89.21,67.95
2016,11,7,16,15,10.5,48.5,0.3,19.5,50.5,56.85,40.7
2016,11,7,16,30,0.0,30.0,0.3,19.0,30.0,30.82,17.77
2016,11,7,16,45,0.0,15.0,0.3,19.0,15.0,13.93,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,15.0,10.0,9.53,0.0
2016,11,8,7,0,0.0,20.0,0.9,15.0,20.0,19.06,0.0
2016,11,8,7,15,177.0,30.0,0.9,15.0,53.5,23.54,12.13
2016,11,8,7,30,354.0,40.0,0.9,15.0,87.0,31.69,21.68
2016,11,8,7,45,424.5,49.5,0.9,15.5,127.5,66.59,36.56
2016,11,8,8,0,495.0,59.0,0.9,16.0,168.0,110.7,65.89
