Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,542.5,66.0,0.75,16.0,209.0,156.33,102.13
2016,11,8,8,30,590.0,73.0,0.6,16.0,250.0,206.85,144.82
2016,11,8,8,45,632.5,74.5,0.5,16.5,288.5,255.19,186.4
2016,11,8,9,0,675.0,76.0,0.4,17.0,327.0,307.04,230.34
2016,11,8,9,15,719.5,77.0,0.3,17.5,369.0,362.97,276.24
2016,11,8,9,30,764.0,78.0,0.2,18.0,411.0,420.98,322.14
2016,11,8,9,45,795.5,76.0,0.15,18.5,444.5,472.05,361.8
2016,11,8,10,0,827.0,74.0,0.1,19.0,478.0,523.9,400.72
2016,11,8,10,15,838.0,75.0,0.1,19.0,502.0,567.64,433.7
2016,11,8,10,30,849.0,76.0,0.1,19.0,526.0,607.36,463.07
2016,11,8,10,45,856.0,77.0,0.15,19.5,543.5,644.74,489.64
2016,11,8,11,0,863.0,78.0,0.2,20.0,561.0,679.9,513.91
2016,11,8,11,15,867.0,78.5,0.25,20.0,571.0,709.94,534.22
2016,11,8,11,30,871.0,79.0,0.3,20.0,581.0,737.22,552.74
2016,11,8,11,45,871.0,79.5,0.35,20.5,583.0,758.57,566.28
2016,11,8,12,0,871.0,80.0,0.4,21.0,585.0,776.75,577.83
2016,11,8,12,15,869.5,80.0,0.4,21.0,580.0,789.91,586.43
2016,11,8,12,30,868.0,80.0,0.4,21.0,575.0,799.74,593.01
2016,11,8,12,45,862.5,79.5,0.45,21.5,562.0,802.36,594.75
2016,11,8,13,0,857.0,79.0,0.5,22.0,549.0,801.58,594.48
2016,11,8,13,15,849.0,78.0,0.45,22.0,529.0,794.79,589.8
2016,11,8,13,30,841.0,77.0,0.4,22.0,509.0,791.43,587.6
2016,11,8,13,45,828.5,75.5,0.4,22.0,482.5,774.0,576.96
2016,11,8,14,0,816.0,74.0,0.4,22.0,456.0,753.57,564.51
2016,11,8,14,15,798.0,72.0,0.45,22.0,423.0,725.42,547.56
2016,11,8,14,30,780.0,70.0,0.5,22.0,390.0,694.83,528.73
2016,11,8,14,45,754.0,67.0,0.6,22.0,352.0,654.96,503.6
2016,11,8,15,0,728.0,64.0,0.7,22.0,314.0,613.58,476.56
2016,11,8,15,15,690.5,60.0,0.95,21.5,272.0,562.02,442.96
2016,11,8,15,30,653.0,56.0,1.2,21.0,230.0,510.36,405.79
2016,11,8,15,45,594.0,50.5,1.5,20.5,186.5,448.93,358.51
2016,11,8,16,0,535.0,45.0,1.8,20.0,143.0,385.98,307.17
2016,11,8,16,15,441.5,37.0,2.0,19.5,102.0,305.06,238.57
2016,11,8,16,30,348.0,29.0,2.2,19.0,61.0,231.53,164.79
2016,11,8,16,45,174.0,14.5,2.45,18.5,30.5,108.68,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,107.0,14.0,1.9,14.0,18.0,13.34,0.0
2016,11,9,7,15,225.0,28.0,1.95,14.0,52.0,22.85,11.04
2016,11,9,7,30,343.0,42.0,2.0,14.0,86.0,33.86,23.52
2016,11,9,7,45,420.0,51.5,2.05,14.5,127.0,67.41,37.78
2016,11,9,8,0,497.0,61.0,2.1,15.0,168.0,111.79,67.1
2016,11,9,8,15,548.5,68.0,2.0,15.0,210.5,158.08,103.98
2016,11,9,8,30,600.0,75.0,1.9,15.0,253.0,209.72,148.13
2016,11,9,8,45,531.5,95.0,1.85,15.5,269.5,245.03,183.29
2016,11,9,9,0,463.0,115.0,1.8,16.0,286.0,270.1,208.65
2016,11,9,9,15,525.0,115.0,1.8,16.5,327.5,320.53,250.98
2016,11,9,9,30,587.0,115.0,1.8,17.0,369.0,378.81,298.85
2016,11,9,9,45,625.5,113.5,1.8,17.5,401.5,426.33,337.66
2016,11,9,10,0,664.0,112.0,1.8,18.0,434.0,475.69,377.03
2016,11,9,10,15,744.5,100.0,1.8,18.0,478.5,539.3,427.3
2016,11,9,10,30,825.0,88.0,1.8,18.0,523.0,606.01,478.87
2016,11,9,10,45,831.5,89.5,1.8,18.5,540.0,643.39,506.31
2016,11,9,11,0,838.0,91.0,1.8,19.0,557.0,678.58,531.71
2016,11,9,11,15,842.0,91.5,1.75,19.0,567.0,708.51,552.8
2016,11,9,11,30,846.0,92.0,1.7,19.0,577.0,735.74,571.25
2016,11,9,11,45,846.0,92.5,1.65,19.5,579.0,757.1,584.39
2016,11,9,12,0,846.0,93.0,1.6,20.0,581.0,775.34,595.34
2016,11,9,12,15,843.5,93.0,1.55,20.0,575.0,787.83,603.47
2016,11,9,12,30,841.0,93.0,1.5,20.0,569.0,797.01,609.43
2016,11,9,12,45,846.0,88.5,1.5,20.5,558.0,803.62,613.15
2016,11,9,13,0,851.0,84.0,1.5,21.0,547.0,806.84,614.68
2016,11,9,13,15,841.5,82.5,1.45,21.0,526.5,798.47,609.02
2016,11,9,13,30,832.0,81.0,1.4,21.0,506.0,786.78,601.32
2016,11,9,13,45,817.0,80.0,1.4,21.5,478.5,768.11,588.3
2016,11,9,14,0,802.0,79.0,1.4,22.0,451.0,746.52,573.34
2016,11,9,14,15,777.5,73.5,1.4,22.0,413.0,709.34,548.45
2016,11,9,14,30,753.0,68.0,1.4,22.0,375.0,669.98,521.78
2016,11,9,14,45,710.0,71.0,1.4,22.0,337.5,625.73,491.05
2016,11,9,15,0,667.0,74.0,1.4,22.0,300.0,585.25,462.4
2016,11,9,15,15,648.5,66.5,1.3,21.5,262.5,544.3,431.93
2016,11,9,15,30,630.0,59.0,1.2,21.0,225.0,502.32,399.37
2016,11,9,15,45,571.5,53.0,1.2,21.0,182.0,437.28,347.32
2016,11,9,16,0,513.0,47.0,1.2,21.0,139.0,374.88,295.38
2016,11,9,16,15,418.0,38.0,1.2,20.5,98.5,293.05,226.55
2016,11,9,16,30,323.0,29.0,1.2,20.0,58.0,218.83,151.61
2016,11,9,16,45,161.5,14.5,1.25,19.5,29.0,102.25,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.7,14.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.9,15.0,2.0,1.91,0.0
2016,11,10,7,15,0.0,6.0,3.05,15.0,6.0,5.55,0.0
2016,11,10,7,30,0.0,10.0,3.2,15.0,10.0,9.26,2.27
2016,11,10,7,45,0.0,15.0,3.35,15.5,15.0,13.89,6.02
2016,11,10,8,0,0.0,20.0,3.5,16.0,20.0,18.54,10.06
2016,11,10,8,15,0.0,25.0,3.3,16.0,25.0,23.18,14.11
2016,11,10,8,30,0.0,30.0,3.1,16.0,30.0,27.83,18.11
2016,11,10,8,45,0.0,35.0,2.9,16.5,35.0,32.49,22.03
2016,11,10,9,0,0.0,40.0,2.7,17.0,40.0,37.14,25.9
2016,11,10,9,15,282.5,79.5,2.45,17.0,200.5,190.83,150.5
2016,11,10,9,30,565.0,119.0,2.2,17.0,361.0,371.71,294.64
2016,11,10,9,45,328.0,164.0,1.95,17.5,307.0,324.1,258.2
2016,11,10,10,0,91.0,209.0,1.7,18.0,253.0,251.83,200.12
2016,11,10,10,15,163.0,219.0,1.5,18.0,302.5,313.69,249.65
2016,11,10,10,30,235.0,229.0,1.3,18.0,352.0,376.11,298.27
2016,11,10,10,45,227.0,238.5,1.1,18.5,360.5,391.5,308.5
2016,11,10,11,0,219.0,248.0,0.9,19.0,369.0,405.84,317.78
2016,11,10,11,15,342.0,227.5,0.9,19.0,420.0,488.05,381.34
2016,11,10,11,30,465.0,207.0,0.9,19.0,471.0,577.21,447.93
2016,11,10,11,45,462.0,209.0,0.9,19.5,472.0,590.59,456.04
2016,11,10,12,0,459.0,211.0,0.9,20.0,473.0,602.09,463.51
2016,11,10,12,15,642.5,151.0,1.0,20.0,514.5,695.58,534.84
2016,11,10,12,30,826.0,91.0,1.1,20.0,556.0,780.32,594.55
2016,11,10,12,45,823.0,89.0,1.2,20.5,543.5,783.29,596.07
2016,11,10,13,0,820.0,87.0,1.3,21.0,531.0,782.95,596.39
2016,11,10,13,15,810.5,86.0,1.25,21.0,510.5,775.25,591.19
2016,11,10,13,30,801.0,85.0,1.2,21.0,490.0,764.37,583.97
2016,11,10,13,45,787.0,83.0,1.15,21.0,463.5,745.62,571.4
2016,11,10,14,0,773.0,81.0,1.1,21.0,437.0,724.02,556.94
2016,11,10,14,15,753.5,78.5,1.05,21.0,404.5,694.93,537.16
2016,11,10,14,30,734.0,76.0,1.0,21.0,372.0,663.59,515.67
2016,11,10,14,45,707.0,72.5,0.95,21.0,335.0,623.59,487.64
2016,11,10,15,0,680.0,69.0,0.9,21.0,298.0,586.46,461.2
2016,11,10,15,15,640.5,64.5,0.9,21.0,257.0,534.92,422.9
2016,11,10,15,30,601.0,60.0,0.9,21.0,216.0,483.69,383.29
2016,11,10,15,45,542.0,53.5,0.9,21.0,174.0,418.91,331.71
2016,11,10,16,0,483.0,47.0,0.9,21.0,132.0,356.9,280.3
2016,11,10,16,15,388.0,37.5,0.95,20.5,93.0,275.98,212.5
2016,11,10,16,30,293.0,28.0,1.0,20.0,54.0,202.76,137.32
2016,11,10,16,45,146.5,14.0,1.05,19.5,27.0,76.87,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,14.3,0.0
2016,11,11,7,15,173.5,26.0,1.4,15.0,47.0,20.45,7.7
2016,11,11,7,30,347.0,37.0,1.5,15.0,79.0,29.46,19.47
2016,11,11,7,45,427.5,46.0,1.6,15.5,120.0,60.91,32.56
2016,11,11,8,0,508.0,55.0,1.7,16.0,161.0,105.23,60.99
2016,11,11,8,15,560.0,61.0,1.65,16.0,202.5,150.93,96.9
2016,11,11,8,30,612.0,67.0,1.6,16.0,244.0,201.97,140.28
2016,11,11,8,45,327.5,104.5,1.6,16.5,201.0,193.01,145.75
2016,11,11,9,0,43.0,142.0,1.6,17.0,158.0,148.0,117.09
2016,11,11,9,15,49.0,158.0,1.65,17.0,177.5,168.94,134.43
2016,11,11,9,30,55.0,174.0,1.7,17.0,197.0,190.62,152.09
2016,11,11,9,45,136.0,190.0,1.8,17.5,253.5,253.12,202.18
2016,11,11,10,0,217.0,206.0,1.9,18.0,310.0,319.53,254.92
2016,11,11,10,15,205.0,218.5,1.95,18.0,321.0,336.6,268.4
2016,11,11,10,30,193.0,231.0,2.0,18.0,332.0,352.37,280.8
2016,11,11,10,45,219.0,236.5,2.05,18.5,354.5,383.82,305.23
2016,11,11,11,0,245.0,242.0,2.1,19.0,377.0,416.47,330.27
2016,11,11,11,15,323.0,231.5,2.1,19.0,412.5,478.23,378.67
2016,11,11,11,30,401.0,221.0,2.1,19.0,448.0,534.63,422.45
2016,11,11,11,45,323.0,237.5,2.15,19.0,421.0,505.9,399.41
2016,11,11,12,0,245.0,254.0,2.2,19.0,394.0,462.29,365.46
2016,11,11,12,15,260.0,249.0,2.2,19.0,396.0,485.88,384.04
2016,11,11,12,30,275.0,244.0,2.2,19.0,398.0,497.89,393.67
2016,11,11,12,45,281.0,237.0,2.2,19.0,391.5,499.46,395.41
2016,11,11,13,0,287.0,230.0,2.2,19.0,385.0,499.9,396.4
2016,11,11,13,15,275.5,222.5,2.2,19.0,366.5,484.4,385.03
2016,11,11,13,30,264.0,215.0,2.2,19.0,348.0,467.8,372.87
2016,11,11,13,45,252.5,204.0,2.2,19.0,325.5,446.02,356.76
2016,11,11,14,0,241.0,193.0,2.2,19.0,303.0,423.39,339.89
2016,11,11,14,15,199.0,181.0,2.15,18.5,267.5,362.84,293.27
2016,11,11,14,30,157.0,169.0,2.1,18.0,232.0,315.85,256.39
2016,11,11,14,45,150.0,153.5,2.1,18.0,209.0,291.01,237.01
2016,11,11,15,0,143.0,138.0,2.1,18.0,186.0,266.03,217.07
2016,11,11,15,15,133.5,120.0,2.0,17.5,160.0,235.85,192.78
2016,11,11,15,30,124.0,102.0,1.9,17.0,134.0,205.74,167.96
2016,11,11,15,45,110.5,83.5,1.8,17.0,108.0,172.62,139.67
2016,11,11,16,0,97.0,65.0,1.7,17.0,82.0,139.91,111.16
2016,11,11,16,15,68.0,47.0,1.55,16.5,57.0,100.23,76.37
2016,11,11,16,30,39.0,29.0,1.4,16.0,32.0,61.09,37.92
2016,11,11,16,45,19.5,14.5,1.25,16.0,16.0,22.25,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2016,11,12,7,15,190.0,24.0,1.65,15.0,46.5,18.88,5.67
2016,11,12,7,30,380.0,34.0,1.6,15.0,79.0,26.83,17.13
2016,11,12,7,45,464.5,41.5,1.6,15.5,120.0,57.64,29.09
2016,11,12,8,0,549.0,49.0,1.6,16.0,161.0,102.88,57.36
2016,11,12,8,15,600.5,54.0,1.5,16.0,203.0,149.66,93.98
2016,11,12,8,30,652.0,59.0,1.4,16.0,245.0,201.62,138.21
2016,11,12,8,45,546.5,86.5,1.3,16.5,258.5,237.24,174.87
2016,11,12,9,0,441.0,114.0,1.2,17.0,272.0,258.61,198.01
2016,11,12,9,15,607.0,92.5,1.15,17.0,334.0,328.11,253.92
2016,11,12,9,30,773.0,71.0,1.1,17.0,396.0,409.8,319.43
2016,11,12,9,45,795.0,71.0,1.1,17.5,427.0,458.26,359.0
2016,11,12,10,0,817.0,71.0,1.1,18.0,458.0,506.7,397.52
2016,11,12,10,15,828.5,72.5,1.15,18.0,482.0,550.56,432.55
2016,11,12,10,30,840.0,74.0,1.2,18.0,506.0,590.51,463.97
2016,11,12,10,45,666.0,131.0,1.25,18.5,480.5,576.96,452.13
2016,11,12,11,0,492.0,188.0,1.3,19.0,455.0,540.79,423.28
2016,11,12,11,15,404.0,213.0,1.4,19.0,435.0,514.06,403.5
2016,11,12,11,30,316.0,238.0,1.5,19.0,415.0,490.63,385.25
2016,11,12,11,45,354.5,230.5,1.65,19.0,430.0,520.95,409.78
2016,11,12,12,0,393.0,223.0,1.8,19.0,445.0,551.38,433.96
2016,11,12,12,15,352.0,229.5,2.0,19.0,427.0,535.16,422.03
2016,11,12,12,30,311.0,236.0,2.2,19.0,409.0,516.71,408.49
2016,11,12,12,45,574.5,157.5,2.45,19.0,468.0,655.72,519.62
2016,11,12,13,0,838.0,79.0,2.7,19.0,527.0,783.36,614.47
2016,11,12,13,15,829.5,78.0,2.8,19.0,507.0,776.52,609.77
2016,11,12,13,30,821.0,77.0,2.9,19.0,487.0,766.46,603.93
2016,11,12,13,45,808.5,75.5,3.0,19.0,461.0,749.46,593.09
2016,11,12,14,0,796.0,74.0,3.1,19.0,435.0,729.56,580.09
2016,11,12,14,15,777.5,71.5,3.15,18.5,402.5,701.07,561.45
2016,11,12,14,30,759.0,69.0,3.2,18.0,370.0,670.25,540.76
2016,11,12,14,45,733.0,66.0,3.3,18.0,333.0,631.3,512.59
2016,11,12,15,0,707.0,63.0,3.4,18.0,296.0,590.91,482.63
2016,11,12,15,15,667.5,58.5,3.6,17.5,255.0,538.58,442.94
2016,11,12,15,30,628.0,54.0,3.8,17.0,214.0,490.67,404.28
2016,11,12,15,45,567.5,48.5,4.0,17.0,172.0,425.76,349.52
2016,11,12,16,0,507.0,43.0,4.2,17.0,130.0,363.74,295.1
2016,11,12,16,15,406.0,34.5,4.3,16.5,90.5,280.52,221.51
2016,11,12,16,30,305.0,26.0,4.4,16.0,51.0,203.24,134.12
2016,11,12,16,45,152.5,13.0,4.5,16.0,25.5,78.05,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,51.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,103.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,11,13,7,15,242.0,22.5,0.7,14.0,45.5,18.2,4.09
2016,11,13,7,30,381.0,34.0,0.5,14.0,78.0,27.03,17.31
2016,11,13,7,45,462.5,42.0,0.35,14.5,119.0,57.03,29.16
2016,11,13,8,0,544.0,50.0,0.2,15.0,160.0,102.08,57.08
2016,11,13,8,15,597.0,55.5,0.3,15.0,202.0,149.15,93.47
2016,11,13,8,30,650.0,61.0,0.4,15.0,244.0,201.59,137.64
2016,11,13,8,45,687.0,65.0,0.55,15.5,284.5,253.23,182.95
2016,11,13,9,0,724.0,69.0,0.7,16.0,325.0,308.63,231.28
2016,11,13,9,15,748.5,71.5,0.8,16.0,360.5,359.3,275.8
2016,11,13,9,30,773.0,74.0,0.9,16.0,396.0,410.9,320.15
2016,11,13,9,45,790.5,76.5,1.0,16.5,427.0,459.81,360.76
2016,11,13,10,0,808.0,79.0,1.1,17.0,458.0,508.39,399.97
2016,11,13,10,15,559.5,145.0,1.15,17.0,414.0,470.92,372.35
2016,11,13,10,30,311.0,211.0,1.2,17.0,370.0,408.05,323.54
2016,11,13,10,45,372.0,206.0,1.25,17.5,402.5,455.17,360.7
2016,11,13,11,0,433.0,201.0,1.3,18.0,435.0,513.64,404.89
2016,11,13,11,15,644.5,143.0,1.4,18.0,498.0,619.69,487.25
2016,11,13,11,30,856.0,85.0,1.5,18.0,561.0,725.56,565.98
2016,11,13,11,45,858.0,85.0,1.6,18.0,564.0,747.98,581.56
2016,11,13,12,0,860.0,85.0,1.7,18.0,567.0,767.34,595.92
2016,11,13,12,15,858.0,84.5,1.75,18.0,561.5,779.84,605.12
2016,11,13,12,30,856.0,84.0,1.8,18.0,556.0,788.99,612.18
2016,11,13,12,45,856.5,81.5,1.85,18.5,544.5,794.39,615.59
2016,11,13,13,0,857.0,79.0,1.9,19.0,533.0,796.39,616.78
2016,11,13,13,15,848.0,78.0,1.85,19.0,513.0,789.21,611.94
2016,11,13,13,30,839.0,77.0,1.8,19.0,493.0,778.73,604.98
2016,11,13,13,45,827.0,75.0,1.8,19.0,466.5,761.45,593.74
2016,11,13,14,0,815.0,73.0,1.8,19.0,440.0,741.18,580.42
2016,11,13,14,15,796.0,70.5,1.75,19.0,407.0,712.11,560.29
2016,11,13,14,30,777.0,68.0,1.7,19.0,374.0,680.66,538.3
2016,11,13,14,45,750.0,65.0,1.7,19.0,336.5,640.7,510.04
2016,11,13,15,0,723.0,62.0,1.7,19.0,299.0,599.3,480.08
2016,11,13,15,15,683.0,58.0,1.7,18.5,257.5,546.91,441.19
2016,11,13,15,30,643.0,54.0,1.7,18.0,216.0,494.56,400.09
2016,11,13,15,45,581.5,48.5,1.7,18.0,173.0,433.13,349.16
2016,11,13,16,0,520.0,43.0,1.7,18.0,130.0,370.15,295.15
2016,11,13,16,15,419.5,34.0,1.65,17.5,90.0,286.29,222.33
2016,11,13,16,30,319.0,25.0,1.6,17.0,50.0,207.34,130.93
2016,11,13,16,45,159.5,12.5,1.55,16.5,25.0,80.35,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,54.5,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,109.0,10.0,2.2,13.0,12.0,9.53,0.0
2016,11,14,7,15,255.5,21.0,2.15,13.0,44.5,16.92,1.94
2016,11,14,7,30,402.0,32.0,2.1,13.0,77.0,25.34,15.76
2016,11,14,7,45,487.0,39.5,2.1,13.5,118.5,54.8,27.09
2016,11,14,8,0,572.0,47.0,2.1,14.0,160.0,100.92,55.4
2016,11,14,8,15,624.5,52.5,2.0,14.0,203.0,149.3,93.24
2016,11,14,8,30,677.0,58.0,1.9,14.0,246.0,204.24,140.26
2016,11,14,8,45,338.5,69.5,1.8,14.5,163.5,160.27,119.32
2016,11,14,9,0,0.0,81.0,1.7,15.0,81.0,75.39,58.44
2016,11,14,9,15,0.0,98.5,1.55,15.5,98.5,91.88,72.17
2016,11,14,9,30,0.0,116.0,1.4,16.0,116.0,108.56,85.73
2016,11,14,9,45,10.0,145.5,1.3,16.5,150.5,141.72,112.64
2016,11,14,10,0,20.0,175.0,1.2,17.0,185.0,176.32,140.29
2016,11,14,10,15,18.5,181.0,1.05,17.0,190.5,182.58,144.95
2016,11,14,10,30,17.0,187.0,0.9,17.0,196.0,188.71,149.55
2016,11,14,10,45,77.0,215.0,0.8,17.0,256.0,262.84,209.05
2016,11,14,11,0,137.0,243.0,0.7,17.0,316.0,344.35,272.35
2016,11,14,11,15,253.5,233.0,0.6,17.0,371.5,429.39,337.88
2016,11,14,11,30,370.0,223.0,0.5,17.0,427.0,511.56,399.37
2016,11,14,11,45,615.5,154.5,0.4,17.5,496.5,645.16,497.2
2016,11,14,12,0,861.0,86.0,0.3,18.0,566.0,766.91,578.84
2016,11,14,12,15,859.0,86.0,0.4,18.0,560.5,780.04,587.6
2016,11,14,12,30,857.0,86.0,0.5,18.0,555.0,789.85,596.0
2016,11,14,12,45,516.5,161.5,0.6,18.5,442.5,611.16,470.91
2016,11,14,13,0,176.0,237.0,0.7,19.0,330.0,405.39,315.89
2016,11,14,13,15,173.5,229.0,0.9,19.0,317.5,396.58,312.41
2016,11,14,13,30,171.0,221.0,1.1,19.0,305.0,387.14,306.56
2016,11,14,13,45,89.5,189.5,1.35,19.0,233.5,273.44,218.04
2016,11,14,14,0,8.0,158.0,1.6,19.0,162.0,163.29,128.86
2016,11,14,14,15,8.0,148.5,1.75,18.5,152.0,154.28,122.39
2016,11,14,14,30,8.0,139.0,1.9,18.0,142.0,145.39,115.64
2016,11,14,14,45,357.0,102.5,2.1,18.0,218.5,400.14,329.37
2016,11,14,15,0,706.0,66.0,2.3,18.0,295.0,590.71,480.29
2016,11,14,15,15,665.0,61.5,2.5,17.5,253.5,542.1,442.09
2016,11,14,15,30,624.0,57.0,2.7,17.0,212.0,489.71,400.63
2016,11,14,15,45,559.5,51.0,2.9,17.0,169.5,422.19,344.38
2016,11,14,16,0,495.0,45.0,3.1,17.0,127.0,357.73,288.39
2016,11,14,16,15,391.5,35.5,3.15,16.5,87.5,272.91,213.51
2016,11,14,16,30,288.0,26.0,3.2,16.0,48.0,192.16,117.56
2016,11,14,16,45,144.0,13.0,3.3,15.5,24.0,73.98,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,208.5,14.5,2.25,14.0,36.5,11.03,0.0
2016,11,15,7,30,417.0,29.0,2.4,14.0,73.0,22.72,13.33
2016,11,15,7,45,496.0,35.5,2.55,14.5,113.5,52.32,25.09
2016,11,15,8,0,575.0,42.0,2.7,15.0,154.0,96.87,51.81
2016,11,15,8,15,625.5,46.5,2.7,15.0,195.0,143.66,88.14
2016,11,15,8,30,676.0,51.0,2.7,15.0,236.0,195.5,132.63
2016,11,15,8,45,707.0,54.5,2.75,15.5,275.0,245.82,178.05
2016,11,15,9,0,738.0,58.0,2.8,16.0,314.0,298.37,225.4
2016,11,15,9,15,761.0,61.0,2.9,16.0,349.0,349.34,271.53
2016,11,15,9,30,784.0,64.0,3.0,16.0,384.0,401.09,317.37
2016,11,15,9,45,773.5,73.5,3.15,16.5,409.5,444.53,355.12
2016,11,15,10,0,763.0,83.0,3.3,17.0,435.0,485.23,389.46
2016,11,15,10,15,530.0,146.5,3.4,17.0,397.0,453.18,365.21
2016,11,15,10,30,297.0,210.0,3.5,17.0,359.0,397.24,320.16
2016,11,15,10,45,266.5,222.5,3.6,17.0,360.0,404.55,326.21
2016,11,15,11,0,236.0,235.0,3.7,17.0,361.0,400.99,323.32
2016,11,15,11,15,145.5,234.5,3.85,17.0,312.5,346.91,279.41
2016,11,15,11,30,55.0,234.0,4.0,17.0,264.0,277.96,222.81
2016,11,15,11,45,55.0,235.0,4.2,17.0,265.5,281.72,226.14
2016,11,15,12,0,55.0,236.0,4.4,17.0,267.0,285.41,229.28
2016,11,15,12,15,30.0,208.0,4.65,17.0,225.5,236.83,189.88
2016,11,15,12,30,5.0,180.0,4.9,17.0,184.0,178.7,142.24
2016,11,15,12,45,5.0,177.0,5.15,17.0,180.5,176.25,140.48
2016,11,15,13,0,5.0,174.0,5.4,17.0,177.0,173.86,138.71
2016,11,15,13,15,15.0,181.0,5.45,16.5,189.0,190.37,153.04
2016,11,15,13,30,25.0,188.0,5.5,16.0,201.0,207.35,167.81
2016,11,15,13,45,12.5,164.5,5.6,16.0,171.0,172.73,139.17
2016,11,15,14,0,0.0,141.0,5.7,16.0,141.0,138.37,110.55
2016,11,15,14,15,0.0,133.0,5.65,16.0,133.0,130.93,104.59
2016,11,15,14,30,0.0,125.0,5.6,16.0,125.0,123.63,98.68
2016,11,15,14,45,0.0,112.5,5.6,16.0,112.5,111.33,88.54
2016,11,15,15,0,0.0,100.0,5.6,16.0,100.0,99.07,78.33
2016,11,15,15,15,0.0,86.0,5.5,15.5,86.0,85.09,66.67
2016,11,15,15,30,0.0,72.0,5.4,15.0,72.0,71.08,54.8
2016,11,15,15,45,0.0,57.5,5.3,15.0,57.5,56.39,42.08
2016,11,15,16,0,0.0,43.0,5.2,15.0,43.0,41.53,29.11
2016,11,15,16,15,0.0,29.5,4.95,14.5,29.5,27.6,16.84
2016,11,15,16,30,0.0,16.0,4.7,14.0,16.0,14.84,3.63
2016,11,15,16,45,0.0,8.0,4.5,14.0,8.0,7.63,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,15.5,5.0,11.5,37.0,12.01,0.0
2016,11,16,7,30,417.0,31.0,5.2,12.0,74.0,24.76,14.97
2016,11,16,7,45,506.0,38.5,5.45,12.5,116.5,52.5,25.63
2016,11,16,8,0,595.0,46.0,5.7,13.0,159.0,99.63,53.88
2016,11,16,8,15,648.5,51.0,5.85,13.0,202.0,150.14,93.4
2016,11,16,8,30,702.0,56.0,6.0,13.0,245.0,204.26,140.36
2016,11,16,8,45,735.5,59.5,6.2,13.5,285.5,256.61,188.41
2016,11,16,9,0,769.0,63.0,6.4,14.0,326.0,311.41,238.89
2016,11,16,9,15,793.0,65.5,6.45,14.0,362.5,363.81,287.56
2016,11,16,9,30,817.0,68.0,6.5,14.0,399.0,417.0,336.06
2016,11,16,9,45,832.5,70.0,6.55,14.5,430.0,466.2,379.71
2016,11,16,10,0,848.0,72.0,6.6,15.0,461.0,514.79,421.68
2016,11,16,10,15,859.0,73.5,6.6,15.0,485.5,559.47,460.24
2016,11,16,10,30,870.0,75.0,6.6,15.0,510.0,600.13,494.86
2016,11,16,10,45,873.5,77.5,6.65,15.0,526.5,637.43,526.14
2016,11,16,11,0,877.0,80.0,6.7,15.0,543.0,672.27,554.96
2016,11,16,11,15,880.5,80.5,6.75,15.0,553.0,702.27,579.1
2016,11,16,11,30,884.0,81.0,6.8,15.0,563.0,729.47,600.08
2016,11,16,11,45,878.5,83.0,6.85,15.0,564.0,748.83,615.02
2016,11,16,12,0,873.0,85.0,6.9,15.0,565.0,770.15,631.6
2016,11,16,12,15,870.5,85.0,6.9,14.5,560.0,783.13,642.9
2016,11,16,12,30,868.0,85.0,6.9,14.0,555.0,792.74,651.78
2016,11,16,12,45,862.5,84.0,6.9,14.0,542.0,795.38,654.22
2016,11,16,13,0,857.0,83.0,6.9,14.0,529.0,794.6,654.18
2016,11,16,13,15,847.5,82.0,6.85,14.0,508.5,787.24,649.02
2016,11,16,13,30,838.0,81.0,6.8,14.0,488.0,776.59,641.44
2016,11,16,13,45,822.0,80.0,6.8,14.0,461.0,757.65,627.64
2016,11,16,14,0,806.0,79.0,6.8,14.0,434.0,735.8,611.56
2016,11,16,14,15,786.0,76.5,6.75,14.0,401.0,706.4,589.3
2016,11,16,14,30,766.0,74.0,6.7,14.0,368.0,674.65,564.96
2016,11,16,14,45,733.5,71.0,6.65,14.0,329.5,631.26,530.92
2016,11,16,15,0,701.0,68.0,6.6,14.0,291.0,591.22,498.87
2016,11,16,15,15,658.0,63.5,6.5,13.5,250.0,537.59,454.55
2016,11,16,15,30,615.0,59.0,6.4,13.0,209.0,484.37,409.11
2016,11,16,15,45,543.0,53.0,6.35,13.0,165.5,412.97,346.3
2016,11,16,16,0,471.0,47.0,6.3,13.0,122.0,345.02,284.69
2016,11,16,16,15,361.5,36.5,6.1,12.5,83.0,257.32,204.44
2016,11,16,16,30,252.0,26.0,5.9,12.0,44.0,172.45,97.23
2016,11,16,16,45,126.0,13.0,5.7,12.0,22.0,65.97,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,2.0,9.5,35.5,11.2,0.0
2016,11,17,7,30,414.0,29.0,2.0,10.0,71.0,23.03,13.5
2016,11,17,7,45,503.0,36.0,2.05,10.5,112.5,48.94,23.45
2016,11,17,8,0,592.0,43.0,2.1,11.0,154.0,96.85,52.16
2016,11,17,8,15,645.5,48.0,2.1,11.0,196.5,145.21,89.65
2016,11,17,8,30,699.0,53.0,2.1,11.0,239.0,198.97,135.98
2016,11,17,8,45,736.5,56.0,2.1,11.5,280.0,251.54,183.56
2016,11,17,9,0,774.0,59.0,2.1,12.0,321.0,306.98,233.7
2016,11,17,9,15,798.0,61.5,2.05,12.0,357.5,359.47,281.44
2016,11,17,9,30,822.0,64.0,2.0,12.0,394.0,412.75,328.69
2016,11,17,9,45,841.0,65.0,1.95,12.5,425.5,462.6,371.32
2016,11,17,10,0,860.0,66.0,1.9,13.0,457.0,510.68,411.18
2016,11,17,10,15,871.5,67.5,1.85,13.0,481.5,555.51,448.02
2016,11,17,10,30,883.0,69.0,1.8,13.0,506.0,598.82,482.66
2016,11,17,10,45,892.0,69.5,1.75,13.5,524.0,637.72,512.14
2016,11,17,11,0,901.0,70.0,1.7,14.0,542.0,674.44,539.18
2016,11,17,11,15,905.0,70.0,1.6,14.0,552.5,704.78,560.56
2016,11,17,11,30,909.0,70.0,1.5,14.0,563.0,732.28,579.03
2016,11,17,11,45,910.5,70.0,1.45,14.5,565.5,754.95,593.27
2016,11,17,12,0,912.0,70.0,1.4,15.0,568.0,774.42,605.2
2016,11,17,12,15,910.0,69.5,1.35,15.0,563.0,787.3,613.63
2016,11,17,12,30,908.0,69.0,1.3,15.0,558.0,796.73,619.76
2016,11,17,12,45,903.0,68.5,1.3,15.0,545.0,800.31,622.56
2016,11,17,13,0,898.0,68.0,1.3,15.0,532.0,800.38,623.12
2016,11,17,13,15,889.5,67.0,1.35,15.0,512.0,793.61,619.63
2016,11,17,13,30,881.0,66.0,1.4,15.0,492.0,783.45,613.91
2016,11,17,13,45,867.5,65.0,1.45,15.0,465.0,766.14,603.14
2016,11,17,14,0,854.0,64.0,1.5,15.0,438.0,745.82,590.21
2016,11,17,14,15,835.5,62.0,1.5,15.0,405.0,717.63,570.97
2016,11,17,14,30,817.0,60.0,1.5,15.0,372.0,693.26,554.33
2016,11,17,14,45,790.5,57.5,1.55,15.0,334.0,653.91,526.58
2016,11,17,15,0,764.0,55.0,1.6,15.0,296.0,613.01,496.98
2016,11,17,15,15,724.5,51.0,1.5,14.5,254.0,560.43,456.92
2016,11,17,15,30,685.0,47.0,1.4,14.0,212.0,507.84,414.48
2016,11,17,15,45,624.0,42.0,1.35,14.0,169.0,441.74,359.11
2016,11,17,16,0,563.0,37.0,1.3,14.0,126.0,378.09,303.52
2016,11,17,16,15,458.5,29.5,1.3,14.0,86.0,292.65,226.81
2016,11,17,16,30,354.0,22.0,1.3,14.0,46.0,209.35,109.65
2016,11,17,16,45,177.0,11.0,1.3,14.0,23.0,85.54,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,186.0,15.0,3.65,9.5,32.5,11.74,0.0
2016,11,18,7,30,372.0,30.0,3.7,10.0,65.0,24.13,14.12
2016,11,18,7,45,464.0,38.5,3.8,10.5,106.5,48.74,24.65
2016,11,18,8,0,556.0,47.0,3.9,11.0,148.0,94.19,51.57
2016,11,18,8,15,612.5,52.5,3.8,11.5,191.0,141.61,87.95
2016,11,18,8,30,669.0,58.0,3.7,12.0,234.0,194.75,133.29
2016,11,18,8,45,707.0,62.0,3.65,12.5,275.0,248.0,181.34
2016,11,18,9,0,745.0,66.0,3.6,13.0,316.0,303.0,231.14
2016,11,18,9,15,769.5,69.0,3.85,13.5,352.0,354.72,278.22
2016,11,18,9,30,794.0,72.0,4.1,14.0,388.0,407.35,325.11
2016,11,18,9,45,817.0,73.0,4.35,14.5,420.0,457.81,369.35
