Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,0,840.0,74.0,4.6,15.0,452.0,508.34,412.64
2016,11,18,10,15,851.0,75.5,4.7,15.0,476.0,552.62,450.52
2016,11,18,10,30,862.0,77.0,4.8,15.0,500.0,595.42,486.46
2016,11,18,10,45,868.5,78.0,4.95,15.5,517.5,633.14,516.97
2016,11,18,11,0,875.0,79.0,5.1,16.0,535.0,665.1,542.57
2016,11,18,11,15,877.5,79.5,5.25,16.0,544.5,694.34,566.33
2016,11,18,11,30,880.0,80.0,5.4,16.0,554.0,720.75,586.74
2016,11,18,11,45,880.0,80.0,5.55,16.5,556.0,741.81,601.99
2016,11,18,12,0,880.0,80.0,5.7,17.0,558.0,759.71,614.92
2016,11,18,12,15,877.5,80.0,5.85,17.0,552.5,772.48,625.24
2016,11,18,12,30,875.0,80.0,6.0,17.0,547.0,781.9,633.2
2016,11,18,12,45,872.5,78.0,6.15,17.0,535.0,785.58,636.95
2016,11,18,13,0,870.0,76.0,6.3,17.0,523.0,785.87,638.28
2016,11,18,13,15,861.5,75.0,6.35,17.0,503.0,785.64,638.98
2016,11,18,13,30,853.0,74.0,6.4,17.0,483.0,775.85,632.49
2016,11,18,13,45,841.0,72.5,6.5,17.0,457.0,759.48,621.21
2016,11,18,14,0,829.0,71.0,6.6,17.0,431.0,740.09,607.57
2016,11,18,14,15,810.5,68.5,6.55,16.5,398.5,711.69,587.49
2016,11,18,14,30,792.0,66.0,6.5,16.0,366.0,680.86,565.21
2016,11,18,14,45,765.5,63.0,6.5,16.0,328.5,641.52,534.82
2016,11,18,15,0,739.0,60.0,6.5,16.0,291.0,600.66,502.58
2016,11,18,15,15,698.0,56.0,6.35,15.5,249.5,547.86,459.57
2016,11,18,15,30,657.0,52.0,6.2,15.0,208.0,495.08,414.67
2016,11,18,15,45,592.5,46.0,6.05,15.0,165.5,431.73,358.55
2016,11,18,16,0,528.0,40.0,5.9,15.0,123.0,366.94,299.6
2016,11,18,16,15,417.5,31.5,5.7,14.5,83.5,279.5,218.91
2016,11,18,16,30,307.0,23.0,5.5,14.0,44.0,193.24,94.93
2016,11,18,16,45,153.5,11.5,5.3,14.0,22.0,75.89,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,2.0,9.2,14.0,2.0,1.85,0.0
2016,11,19,7,30,0.0,4.0,9.1,14.0,4.0,3.7,0.0
2016,11,19,7,45,0.0,7.0,9.0,14.0,7.0,6.48,0.0
2016,11,19,8,0,0.0,10.0,8.9,14.0,10.0,9.26,2.17
2016,11,19,8,15,0.0,13.0,8.85,14.0,13.0,12.04,4.62
2016,11,19,8,30,0.0,16.0,8.8,14.0,16.0,14.82,7.06
2016,11,19,8,45,0.0,19.0,8.75,14.5,19.0,17.61,9.45
2016,11,19,9,0,0.0,22.0,8.7,15.0,22.0,20.4,11.81
2016,11,19,9,15,0.0,13.5,8.65,15.0,13.5,12.51,5.05
2016,11,19,9,30,0.0,5.0,8.6,15.0,5.0,4.63,0.0
2016,11,19,9,45,0.0,11.0,8.55,15.0,11.0,10.2,3.04
2016,11,19,10,0,0.0,17.0,8.5,15.0,17.0,15.77,7.77
2016,11,19,10,15,17.0,106.0,8.45,15.0,114.0,111.18,88.53
2016,11,19,10,30,34.0,195.0,8.4,15.0,211.0,212.77,173.12
2016,11,19,10,45,17.0,122.5,8.4,15.5,130.5,125.83,100.4
2016,11,19,11,0,0.0,50.0,8.4,16.0,50.0,46.5,33.51
2016,11,19,11,15,0.0,60.5,8.3,16.0,60.5,56.29,41.71
2016,11,19,11,30,0.0,71.0,8.2,16.0,71.0,66.09,49.89
2016,11,19,11,45,2.5,125.0,8.1,16.0,126.5,119.93,94.8
2016,11,19,12,0,5.0,179.0,8.0,16.0,182.0,176.8,141.81
2016,11,19,12,15,2.5,147.0,7.9,16.0,148.5,142.48,113.42
2016,11,19,12,30,0.0,115.0,7.8,16.0,115.0,108.55,85.28
2016,11,19,12,45,0.0,114.0,7.75,16.0,114.0,107.71,84.65
2016,11,19,13,0,0.0,113.0,7.7,16.0,113.0,106.9,84.05
2016,11,19,13,15,0.0,90.5,7.65,16.0,90.5,84.59,65.53
2016,11,19,13,30,0.0,68.0,7.6,16.0,68.0,63.27,47.75
2016,11,19,13,45,0.0,88.0,7.55,16.0,88.0,82.4,63.89
2016,11,19,14,0,0.0,108.0,7.5,16.0,108.0,103.31,81.53
2016,11,19,14,15,0.0,60.5,7.4,16.0,60.5,56.26,42.06
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.05,4.61
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,10.66,3.44
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.26,2.25
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,7.87,1.07
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.0,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,0.5,2.8,13.0,0.5,0.46,0.0
2016,11,20,7,30,0.0,1.0,2.8,13.0,1.0,0.92,0.0
2016,11,20,7,45,0.0,1.5,2.8,13.5,1.5,1.39,0.0
2016,11,20,8,0,0.0,2.0,2.8,14.0,2.0,1.85,0.0
2016,11,20,8,15,0.0,3.0,2.8,14.0,3.0,2.78,0.0
2016,11,20,8,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,11,20,8,45,0.0,4.5,2.85,14.5,4.5,4.17,0.0
2016,11,20,9,0,0.0,5.0,2.9,15.0,5.0,4.63,0.0
2016,11,20,9,15,0.0,5.5,2.9,15.0,5.5,5.1,0.0
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,5.56,0.0
2016,11,20,9,45,2.0,79.0,2.95,15.0,80.0,74.47,57.65
2016,11,20,10,0,4.0,152.0,3.0,15.0,154.0,145.87,117.06
2016,11,20,10,15,2.0,111.5,3.0,15.0,112.5,105.69,83.45
2016,11,20,10,30,0.0,71.0,3.0,15.0,71.0,66.08,50.24
2016,11,20,10,45,6.5,128.5,3.0,15.0,132.0,125.23,99.66
2016,11,20,11,0,13.0,186.0,3.0,15.0,193.0,187.22,150.53
2016,11,20,11,15,39.5,208.0,2.75,14.5,229.0,236.58,191.28
2016,11,20,11,30,66.0,230.0,2.5,14.0,265.0,281.58,228.18
2016,11,20,11,45,33.0,193.5,2.3,14.0,211.0,220.04,177.62
2016,11,20,12,0,0.0,157.0,2.1,14.0,157.0,150.52,120.06
2016,11,20,12,15,0.0,83.0,1.9,14.0,83.0,77.31,59.58
2016,11,20,12,30,0.0,9.0,1.7,14.0,9.0,8.35,1.46
2016,11,20,12,45,0.0,74.5,1.5,14.5,74.5,69.36,53.05
2016,11,20,13,0,0.0,140.0,1.3,15.0,140.0,134.57,106.95
2016,11,20,13,15,2.0,150.5,1.2,15.0,151.5,147.78,117.77
2016,11,20,13,30,4.0,161.0,1.1,15.0,163.0,161.61,129.21
2016,11,20,13,45,36.5,170.5,1.05,15.0,186.5,209.55,169.37
2016,11,20,14,0,69.0,180.0,1.0,15.0,210.0,248.64,201.76
2016,11,20,14,15,119.0,168.0,0.9,15.0,214.5,285.07,232.17
2016,11,20,14,30,169.0,156.0,0.8,15.0,219.0,307.58,251.13
2016,11,20,14,45,162.5,141.0,0.75,15.0,196.5,283.55,231.82
2016,11,20,15,0,156.0,126.0,0.7,15.0,174.0,259.3,212.3
2016,11,20,15,15,145.5,109.0,0.55,15.0,149.0,229.5,187.59
2016,11,20,15,30,135.0,92.0,0.4,15.0,124.0,199.8,162.48
2016,11,20,15,45,120.5,74.0,0.3,15.0,98.0,166.41,133.84
2016,11,20,16,0,106.0,56.0,0.2,15.0,72.0,133.35,104.9
2016,11,20,16,15,67.0,39.5,0.25,14.5,48.0,90.67,66.9
2016,11,20,16,30,28.0,23.0,0.3,14.0,24.0,45.58,14.49
2016,11,20,16,45,14.0,11.5,0.35,14.0,12.0,16.86,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,4.05,11.5,29.0,12.39,0.0
2016,11,21,7,30,365.0,26.0,4.2,12.0,58.0,20.79,10.25
2016,11,21,7,45,463.0,33.5,4.35,12.5,98.0,40.85,19.37
2016,11,21,8,0,561.0,41.0,4.5,13.0,138.0,86.68,45.18
2016,11,21,8,15,618.5,46.0,4.55,13.0,180.0,133.17,79.92
2016,11,21,8,30,676.0,51.0,4.6,13.0,222.0,185.51,124.31
2016,11,21,8,45,714.5,54.5,4.7,13.5,262.0,237.05,170.93
2016,11,21,9,0,753.0,58.0,4.8,14.0,302.0,291.6,220.68
2016,11,21,9,15,778.0,60.5,4.8,14.0,338.0,343.01,268.23
2016,11,21,9,30,803.0,63.0,4.8,14.0,374.0,395.35,315.75
2016,11,21,9,45,808.5,68.5,4.85,14.0,402.5,442.71,358.42
2016,11,21,10,0,814.0,74.0,4.9,14.0,431.0,488.71,398.88
2016,11,21,10,15,827.0,75.5,4.9,14.0,456.0,532.87,436.85
2016,11,21,10,30,840.0,77.0,4.9,14.0,481.0,575.79,472.98
2016,11,21,10,45,848.0,78.0,4.95,14.5,498.5,613.59,503.58
2016,11,21,11,0,856.0,79.0,5.0,15.0,516.0,649.31,531.89
2016,11,21,11,15,861.0,79.5,4.95,15.0,526.5,680.16,556.59
2016,11,21,11,30,866.0,80.0,4.9,15.0,537.0,708.38,577.94
2016,11,21,11,45,868.5,80.0,4.9,15.0,540.5,726.65,591.59
2016,11,21,12,0,871.0,80.0,4.9,15.0,544.0,746.29,606.41
2016,11,21,12,15,869.0,79.5,4.9,15.0,539.0,758.84,615.93
2016,11,21,12,30,867.0,79.0,4.9,15.0,534.0,773.87,627.48
2016,11,21,12,45,866.5,77.0,4.9,15.5,522.5,773.42,626.26
2016,11,21,13,0,866.0,75.0,4.9,16.0,511.0,775.41,627.09
2016,11,21,13,15,857.5,74.0,4.9,16.0,492.0,775.34,627.69
2016,11,21,13,30,849.0,73.0,4.9,16.0,473.0,765.8,621.27
2016,11,21,13,45,834.0,71.5,4.95,16.0,446.5,747.41,608.49
2016,11,21,14,0,819.0,70.0,5.0,16.0,420.0,726.09,593.45
2016,11,21,14,15,799.0,68.0,5.0,15.5,387.5,697.66,573.7
2016,11,21,14,30,779.0,66.0,5.0,15.0,355.0,666.89,551.79
2016,11,21,14,45,748.5,63.5,5.0,15.0,317.5,625.98,520.39
2016,11,21,15,0,718.0,61.0,5.0,15.0,280.0,583.74,487.26
2016,11,21,15,15,675.0,56.5,4.9,14.5,239.5,530.02,443.4
2016,11,21,15,30,632.0,52.0,4.8,14.0,199.0,481.31,401.85
2016,11,21,15,45,561.5,46.5,4.7,14.0,156.5,411.92,341.17
2016,11,21,16,0,491.0,41.0,4.6,14.0,114.0,345.97,281.5
2016,11,21,16,15,375.0,31.5,4.45,13.5,76.0,256.65,198.74
2016,11,21,16,30,259.0,22.0,4.3,13.0,38.0,167.02,60.26
2016,11,21,16,45,129.5,11.0,4.15,13.0,19.0,64.93,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,14.0,1.15,11.0,26.5,13.34,0.0
2016,11,22,7,30,296.0,28.0,1.2,11.0,53.0,22.86,11.39
2016,11,22,7,45,394.5,37.5,1.25,11.5,91.5,41.72,21.96
2016,11,22,8,0,493.0,47.0,1.3,12.0,130.0,83.67,45.68
2016,11,22,8,15,554.0,53.0,1.4,12.0,171.0,127.95,78.39
2016,11,22,8,30,615.0,59.0,1.5,12.0,212.0,178.54,120.55
2016,11,22,8,45,562.5,77.0,1.6,12.5,235.5,218.49,159.74
2016,11,22,9,0,510.0,95.0,1.7,13.0,259.0,250.08,191.34
2016,11,22,9,15,543.0,98.0,1.75,13.0,290.5,295.3,231.51
2016,11,22,9,30,576.0,101.0,1.8,13.0,322.0,340.66,271.29
2016,11,22,9,45,488.0,129.5,1.9,13.5,327.0,356.42,286.85
2016,11,22,10,0,400.0,158.0,2.0,14.0,332.0,366.07,296.03
2016,11,22,10,15,445.0,158.0,2.05,14.0,362.5,409.72,332.19
2016,11,22,10,30,490.0,158.0,2.1,14.0,393.0,455.65,369.57
2016,11,22,10,45,461.0,172.0,2.15,14.0,399.0,472.98,383.48
2016,11,22,11,0,432.0,186.0,2.2,14.0,405.0,487.04,394.63
2016,11,22,11,15,441.0,188.0,2.2,14.0,416.0,510.97,413.67
2016,11,22,11,30,450.0,190.0,2.2,14.0,427.0,533.86,431.65
2016,11,22,11,45,446.5,192.0,2.25,14.5,428.0,546.56,440.94
2016,11,22,12,0,443.0,194.0,2.3,15.0,429.0,557.46,448.83
2016,11,22,12,15,469.5,185.5,2.3,15.0,432.5,577.7,465.13
2016,11,22,12,30,496.0,177.0,2.3,15.0,436.0,596.59,480.33
2016,11,22,12,45,550.0,157.0,2.3,15.0,437.5,622.01,501.17
2016,11,22,13,0,604.0,137.0,2.3,15.0,439.0,651.01,524.42
2016,11,22,13,15,577.0,138.5,2.35,15.0,418.5,633.38,511.39
2016,11,22,13,30,550.0,140.0,2.4,15.0,398.0,608.78,493.48
2016,11,22,13,45,504.0,140.5,2.45,15.0,366.5,571.83,465.58
2016,11,22,14,0,458.0,141.0,2.5,15.0,335.0,533.75,436.47
2016,11,22,14,15,344.0,145.0,2.55,14.5,284.5,435.63,359.51
2016,11,22,14,30,230.0,149.0,2.6,14.0,234.0,354.59,293.82
2016,11,22,14,45,216.0,135.5,2.65,14.0,209.0,325.51,270.62
2016,11,22,15,0,202.0,122.0,2.7,14.0,184.0,296.34,246.65
2016,11,22,15,15,187.5,106.0,2.7,14.0,156.5,263.52,219.12
2016,11,22,15,30,173.0,90.0,2.7,14.0,129.0,230.93,191.11
2016,11,22,15,45,153.5,72.0,2.7,14.0,101.5,192.81,157.78
2016,11,22,16,0,134.0,54.0,2.7,14.0,74.0,155.27,124.2
2016,11,22,16,15,86.5,38.0,2.75,13.5,49.0,107.61,80.39
2016,11,22,16,30,39.0,22.0,2.8,13.0,24.0,49.0,11.5
2016,11,22,16,45,19.5,11.0,2.9,13.0,12.0,18.67,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,3.1,11.5,24.0,15.73,0.0
2016,11,23,7,30,187.0,33.0,3.1,12.0,48.0,26.17,12.98
2016,11,23,7,45,288.5,45.0,3.1,12.5,85.0,43.76,25.67
2016,11,23,8,0,390.0,57.0,3.1,13.0,122.0,82.05,48.3
2016,11,23,8,15,459.0,65.0,3.15,13.0,162.5,125.0,79.9
2016,11,23,8,30,528.0,73.0,3.2,13.0,203.0,173.7,119.83
2016,11,23,8,45,572.5,79.5,3.3,13.0,242.0,221.93,162.45
2016,11,23,9,0,617.0,86.0,3.4,13.0,281.0,274.14,209.17
2016,11,23,9,15,367.5,123.0,3.35,13.0,243.0,254.55,202.24
2016,11,23,9,30,118.0,160.0,3.3,13.0,205.0,204.72,166.06
2016,11,23,9,45,435.5,126.0,3.25,13.5,311.5,328.23,266.61
2016,11,23,10,0,753.0,92.0,3.2,14.0,418.0,473.8,383.9
2016,11,23,10,15,767.5,94.5,3.2,14.0,443.0,517.74,420.45
2016,11,23,10,30,782.0,97.0,3.2,14.0,468.0,560.75,455.9
2016,11,23,10,45,795.0,97.0,3.2,14.0,486.0,597.52,485.93
2016,11,23,11,0,808.0,97.0,3.2,14.0,504.0,633.87,515.05
2016,11,23,11,15,813.0,98.0,3.2,14.0,514.5,664.1,538.97
2016,11,23,11,30,818.0,99.0,3.2,14.0,525.0,691.85,560.69
2016,11,23,11,45,821.5,98.0,3.2,14.0,528.5,713.7,577.05
2016,11,23,12,0,825.0,97.0,3.2,14.0,532.0,732.69,591.08
2016,11,23,12,15,822.5,97.0,3.25,14.0,527.0,745.32,600.71
2016,11,23,12,30,820.0,97.0,3.3,14.0,522.0,754.77,608.13
2016,11,23,12,45,813.0,96.5,3.4,14.0,509.5,756.95,610.54
2016,11,23,13,0,806.0,96.0,3.5,14.0,497.0,755.88,610.69
2016,11,23,13,15,796.0,94.5,3.65,14.0,478.0,748.11,606.17
2016,11,23,13,30,786.0,93.0,3.8,14.0,459.0,737.21,599.37
2016,11,23,13,45,774.0,89.5,4.0,14.0,433.5,719.46,587.56
2016,11,23,14,0,762.0,86.0,4.2,14.0,408.0,703.08,576.75
2016,11,23,14,15,740.0,83.5,4.25,14.0,376.0,673.85,555.43
2016,11,23,14,30,718.0,81.0,4.3,14.0,344.0,642.52,532.21
2016,11,23,14,45,688.5,76.5,4.4,14.0,307.5,601.62,501.1
2016,11,23,15,0,659.0,72.0,4.5,14.0,271.0,559.59,467.41
2016,11,23,15,15,612.5,66.5,4.35,13.5,230.5,504.52,422.16
2016,11,23,15,30,566.0,61.0,4.2,13.0,190.0,450.09,375.98
2016,11,23,15,45,495.0,53.5,4.05,13.0,149.0,380.2,314.94
2016,11,23,16,0,424.0,46.0,3.9,13.0,108.0,313.71,255.09
2016,11,23,16,15,305.0,34.5,3.75,12.5,71.0,223.52,171.77
2016,11,23,16,30,186.0,23.0,3.6,12.0,34.0,132.94,34.22
2016,11,23,16,45,93.0,11.5,3.5,11.5,17.0,49.93,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,111.5,15.0,2.05,8.0,23.5,14.3,0.0
2016,11,24,7,30,223.0,30.0,2.1,8.0,47.0,23.76,10.68
2016,11,24,7,45,335.5,41.0,2.15,8.5,86.0,42.06,24.3
2016,11,24,8,0,448.0,52.0,2.2,9.0,125.0,82.58,47.41
2016,11,24,8,15,515.5,59.5,2.25,9.0,166.5,126.25,79.55
2016,11,24,8,30,583.0,67.0,2.3,9.0,208.0,177.08,121.85
2016,11,24,8,45,632.5,71.5,2.4,9.5,249.0,227.37,166.48
2016,11,24,9,0,682.0,76.0,2.5,10.0,290.0,282.01,215.5
2016,11,24,9,15,712.5,79.5,2.45,10.5,326.5,333.01,261.6
2016,11,24,9,30,743.0,83.0,2.4,11.0,363.0,385.66,308.09
2016,11,24,9,45,766.5,85.0,2.35,11.5,395.0,434.96,350.77
2016,11,24,10,0,790.0,87.0,2.3,12.0,427.0,484.12,392.08
2016,11,24,10,15,804.5,89.0,2.05,12.0,452.0,528.7,428.64
2016,11,24,10,30,819.0,91.0,1.8,12.0,477.0,572.22,463.03
2016,11,24,10,45,829.5,92.0,1.6,12.5,495.5,610.96,491.87
2016,11,24,11,0,840.0,93.0,1.4,13.0,514.0,647.84,518.13
2016,11,24,11,15,845.0,93.5,1.1,13.0,524.5,678.44,538.64
2016,11,24,11,30,850.0,94.0,0.8,13.0,535.0,706.46,555.92
2016,11,24,11,45,853.0,94.0,0.55,13.0,538.5,729.75,568.33
2016,11,24,12,0,856.0,94.0,0.3,13.0,542.0,750.1,578.09
2016,11,24,12,15,853.5,93.5,0.4,13.0,537.0,762.68,588.23
2016,11,24,12,30,851.0,93.0,0.5,13.0,532.0,771.96,596.41
2016,11,24,12,45,845.5,92.0,0.65,13.5,520.0,775.04,600.21
2016,11,24,13,0,840.0,91.0,0.8,14.0,508.0,774.75,601.75
2016,11,24,13,15,830.0,90.0,0.85,14.0,488.0,767.66,598.16
2016,11,24,13,30,820.0,89.0,0.9,14.0,468.0,757.32,592.42
2016,11,24,13,45,805.0,86.5,0.95,14.0,442.0,738.27,580.54
2016,11,24,14,0,790.0,84.0,1.0,14.0,416.0,716.33,566.55
2016,11,24,14,15,768.0,81.5,0.95,14.0,383.5,686.47,545.46
2016,11,24,14,30,746.0,79.0,0.9,14.0,351.0,659.12,526.03
2016,11,24,14,45,715.5,75.0,0.9,14.0,313.5,617.66,496.29
2016,11,24,15,0,685.0,71.0,0.9,14.0,276.0,575.02,464.13
2016,11,24,15,15,638.5,65.5,0.95,13.5,235.0,519.37,421.89
2016,11,24,15,30,592.0,60.0,1.0,13.0,194.0,464.27,378.2
2016,11,24,15,45,522.0,52.5,1.05,13.0,152.0,394.23,320.0
2016,11,24,16,0,452.0,45.0,1.1,13.0,110.0,327.49,262.05
2016,11,24,16,15,332.0,34.0,1.2,12.5,72.5,236.37,179.28
2016,11,24,16,30,212.0,23.0,1.3,12.0,35.0,143.73,30.0
2016,11,24,16,45,106.0,11.5,1.45,12.0,17.5,55.32,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,9.53,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,18.55,6.18
2016,11,25,7,45,2.0,37.5,3.45,10.5,38.0,33.98,22.31
2016,11,25,8,0,4.0,55.0,3.5,11.0,56.0,50.27,36.8
2016,11,25,8,15,13.0,72.0,3.6,11.0,75.0,67.61,51.69
2016,11,25,8,30,22.0,89.0,3.7,11.0,94.0,86.6,67.95
2016,11,25,8,45,27.5,105.0,3.8,11.5,112.5,105.0,83.67
2016,11,25,9,0,33.0,121.0,3.9,12.0,131.0,124.18,99.92
2016,11,25,9,15,38.5,135.0,3.9,12.0,148.0,142.15,115.23
2016,11,25,9,30,44.0,149.0,3.9,12.0,165.0,160.79,131.01
2016,11,25,9,45,63.0,165.0,3.9,12.5,190.5,188.04,153.55
2016,11,25,10,0,82.0,181.0,3.9,13.0,216.0,217.19,177.55
2016,11,25,10,15,116.5,194.0,3.9,13.0,247.0,258.67,212.01
2016,11,25,10,30,151.0,207.0,3.9,13.0,278.0,298.08,244.64
2016,11,25,10,45,144.0,215.0,3.95,13.5,284.5,309.63,253.57
2016,11,25,11,0,137.0,223.0,4.0,14.0,291.0,320.44,261.82
2016,11,25,11,15,78.5,209.0,4.05,14.0,248.0,263.8,215.09
2016,11,25,11,30,20.0,195.0,4.1,14.0,205.0,203.15,164.36
2016,11,25,11,45,86.0,215.5,4.15,14.0,260.0,282.54,230.96
2016,11,25,12,0,152.0,236.0,4.2,14.0,315.0,367.52,300.77
2016,11,25,12,15,211.0,228.5,4.2,14.0,337.5,407.64,334.27
2016,11,25,12,30,270.0,221.0,4.2,14.0,360.0,459.97,377.22
2016,11,25,12,45,325.0,206.0,4.2,14.5,369.0,489.5,401.39
2016,11,25,13,0,380.0,191.0,4.2,15.0,378.0,518.18,424.83
2016,11,25,13,15,286.5,196.0,4.2,14.5,334.0,454.49,373.73
2016,11,25,13,30,193.0,201.0,4.2,14.0,290.0,378.03,311.88
2016,11,25,13,45,212.5,187.5,4.2,14.0,280.5,377.78,312.99
2016,11,25,14,0,232.0,174.0,4.2,14.0,271.0,388.59,322.55
2016,11,25,14,15,253.5,157.5,4.2,14.0,256.0,383.27,319.27
2016,11,25,14,30,275.0,141.0,4.2,14.0,241.0,376.11,314.37
2016,11,25,14,45,259.0,129.0,4.25,14.0,215.5,346.59,290.21
2016,11,25,15,0,243.0,117.0,4.3,14.0,190.0,316.99,265.56
2016,11,25,15,15,225.0,101.5,4.2,13.5,161.5,281.42,235.74
2016,11,25,15,30,207.0,86.0,4.1,13.0,133.0,246.15,205.4
2016,11,25,15,45,317.5,64.5,4.0,13.0,118.5,288.16,238.82
2016,11,25,16,0,428.0,43.0,3.9,13.0,104.0,311.99,253.56
2016,11,25,16,15,313.0,32.0,3.85,13.0,68.0,224.69,171.05
2016,11,25,16,30,198.0,21.0,3.8,13.0,32.0,135.13,20.99
2016,11,25,16,45,99.0,10.5,3.8,13.0,16.0,51.39,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,5.8,11.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,5.6,11.0,13.0,12.05,1.34
2016,11,26,7,45,0.0,26.0,5.45,11.0,26.0,24.14,14.1
2016,11,26,8,0,0.0,39.0,5.3,11.0,39.0,36.1,24.92
2016,11,26,8,15,0.0,53.0,5.05,11.0,53.0,48.99,36.37
2016,11,26,8,30,0.0,67.0,4.8,11.0,67.0,62.05,47.87
2016,11,26,8,45,0.0,80.5,4.6,11.0,80.5,74.78,58.97
2016,11,26,9,0,0.0,94.0,4.4,11.0,94.0,87.62,70.04
2016,11,26,9,15,0.0,106.5,4.5,11.0,106.5,99.63,80.28
2016,11,26,9,30,0.0,119.0,4.6,11.0,119.0,111.75,90.51
2016,11,26,9,45,14.5,142.0,4.75,11.5,148.5,140.54,114.56
2016,11,26,10,0,29.0,165.0,4.9,12.0,178.0,175.14,143.35
2016,11,26,10,15,27.5,172.5,5.15,12.0,185.0,183.99,150.68
2016,11,26,10,30,26.0,180.0,5.4,12.0,192.0,187.25,153.33
2016,11,26,10,45,91.0,201.0,5.7,12.0,245.5,255.67,211.27
2016,11,26,11,0,156.0,222.0,6.0,12.0,299.0,331.13,274.59
2016,11,26,11,15,78.0,117.0,6.15,12.0,155.5,172.57,142.45
2016,11,26,11,30,0.0,12.0,6.3,12.0,12.0,11.14,3.88
2016,11,26,11,45,0.0,30.0,6.45,12.0,30.0,27.87,18.21
2016,11,26,12,0,0.0,48.0,6.6,12.0,48.0,44.63,32.51
2016,11,26,12,15,0.0,31.0,6.6,12.0,31.0,28.8,19.0
2016,11,26,12,30,0.0,14.0,6.6,12.0,14.0,13.0,5.48
2016,11,26,12,45,175.5,105.0,6.6,12.5,191.0,256.09,216.23
2016,11,26,13,0,351.0,196.0,6.6,13.0,368.0,501.08,419.01
2016,11,26,13,15,531.5,152.0,6.5,13.0,401.0,604.2,505.58
2016,11,26,13,30,712.0,108.0,6.4,13.0,434.0,697.75,582.43
2016,11,26,13,45,356.0,68.5,6.3,13.0,231.5,373.4,317.65
2016,11,26,14,0,0.0,29.0,6.2,13.0,29.0,26.92,17.42
2016,11,26,14,15,45.5,89.5,6.15,13.0,105.5,123.8,101.72
2016,11,26,14,30,91.0,150.0,6.1,13.0,182.0,232.02,193.93
2016,11,26,14,45,303.5,121.5,6.1,13.0,214.0,367.56,311.7
2016,11,26,15,0,516.0,93.0,6.1,13.0,246.0,481.78,408.33
2016,11,26,15,15,464.0,85.5,6.25,12.5,208.0,426.05,361.17
2016,11,26,15,30,412.0,78.0,6.4,12.0,170.0,372.09,314.51
2016,11,26,15,45,327.5,67.5,6.55,12.0,131.0,297.79,248.85
2016,11,26,16,0,243.0,57.0,6.7,12.0,92.0,229.06,186.83
2016,11,26,16,15,149.5,40.5,6.75,12.0,59.5,145.3,109.53
2016,11,26,16,30,56.0,24.0,6.8,12.0,27.0,66.86,4.3
2016,11,26,16,45,28.0,12.0,6.9,12.0,13.5,23.13,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,14.0,6.4,11.0,19.5,13.34,0.0
2016,11,27,7,30,161.0,28.0,6.4,11.0,39.0,22.26,5.79
2016,11,27,7,45,294.0,38.0,6.45,11.5,76.5,36.21,20.76
2016,11,27,8,0,427.0,48.0,6.5,12.0,114.0,74.0,41.02
2016,11,27,8,15,497.5,55.5,6.55,12.0,154.5,116.29,71.16
2016,11,27,8,30,568.0,63.0,6.6,12.0,195.0,166.08,111.94
2016,11,27,8,45,623.5,66.0,6.7,12.5,235.5,215.02,155.11
2016,11,27,9,0,679.0,69.0,6.8,13.0,276.0,268.92,203.66
2016,11,27,9,15,517.5,101.0,6.7,13.0,270.0,280.19,221.64
2016,11,27,9,30,356.0,133.0,6.6,13.0,264.0,276.77,224.37
2016,11,27,9,45,478.0,121.0,6.5,13.0,312.5,337.15,275.96
2016,11,27,10,0,600.0,109.0,6.4,13.0,361.0,410.15,338.12
2016,11,27,10,15,621.5,110.5,6.25,13.0,385.0,450.47,373.17
2016,11,27,10,30,643.0,112.0,6.1,13.0,409.0,490.79,407.63
2016,11,27,10,45,744.0,97.0,5.95,13.5,453.5,560.35,464.84
2016,11,27,11,0,845.0,82.0,5.8,14.0,498.0,632.56,523.07
2016,11,27,11,15,850.0,82.5,5.65,14.0,508.5,663.22,547.75
2016,11,27,11,30,855.0,83.0,5.5,14.0,519.0,691.31,570.06
2016,11,27,11,45,856.0,83.5,5.4,14.0,522.0,713.85,586.89
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,733.39,601.42
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,746.06,610.71
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,755.46,617.62
2016,11,27,12,45,722.0,109.5,5.0,14.0,470.5,699.07,574.14
2016,11,27,13,0,592.0,136.0,4.9,14.0,425.0,634.11,522.89
2016,11,27,13,15,473.0,156.5,4.7,14.0,382.0,563.39,465.51
2016,11,27,13,30,354.0,177.0,4.5,14.0,339.0,484.05,400.68
2016,11,27,13,45,377.0,162.0,4.35,14.0,326.0,483.21,401.21
2016,11,27,14,0,400.0,147.0,4.2,14.0,313.0,493.51,409.91
2016,11,27,14,15,419.0,131.5,4.1,14.0,293.0,485.11,403.91
2016,11,27,14,30,438.0,116.0,4.0,14.0,273.0,474.17,395.85
2016,11,27,14,45,403.5,110.0,3.95,14.0,242.5,435.1,363.87
2016,11,27,15,0,369.0,104.0,3.9,14.0,212.0,396.23,331.53
2016,11,27,15,15,340.5,91.5,3.75,13.5,180.0,353.72,296.16
2016,11,27,15,30,312.0,79.0,3.6,13.0,148.0,311.77,260.24
2016,11,27,15,45,269.0,64.5,3.45,13.0,115.0,259.77,214.43
2016,11,27,16,0,226.0,50.0,3.3,13.0,82.0,210.14,169.52
2016,11,27,16,15,151.5,35.5,3.2,12.5,53.5,147.81,110.45
2016,11,27,16,30,77.0,21.0,3.1,12.0,25.0,70.86,1.4
2016,11,27,16,45,38.5,10.5,3.05,12.0,12.5,26.07,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,53.5,13.0,7.25,12.0,16.5,12.39,0.0
2016,11,28,7,30,107.0,26.0,7.5,12.0,33.0,21.41,3.57
2016,11,28,7,45,198.5,40.5,7.75,12.0,65.5,34.99,20.83
2016,11,28,8,0,290.0,55.0,8.0,12.0,98.0,68.42,41.43
2016,11,28,8,15,348.5,66.5,8.05,12.0,134.5,105.22,68.38
2016,11,28,8,30,407.0,78.0,8.1,12.0,171.0,148.25,103.61
2016,11,28,8,45,450.0,86.5,8.15,12.5,207.5,190.81,140.9
2016,11,28,9,0,493.0,95.0,8.2,13.0,244.0,237.34,182.44
2016,11,28,9,15,549.5,92.0,8.15,13.0,277.0,283.08,223.72
2016,11,28,9,30,606.0,89.0,8.1,13.0,310.0,331.17,267.15
2016,11,28,9,45,628.0,103.0,8.1,13.0,349.0,385.5,315.65
2016,11,28,10,0,650.0,117.0,8.1,13.0,388.0,440.47,363.82
2016,11,28,10,15,593.0,128.5,8.0,13.0,387.0,452.31,375.84
2016,11,28,10,30,536.0,140.0,7.9,13.0,386.0,454.98,379.48
2016,11,28,10,45,620.5,133.5,7.8,13.5,429.0,523.85,436.75
2016,11,28,11,0,705.0,127.0,7.7,14.0,472.0,593.25,493.57
2016,11,28,11,15,583.0,153.5,7.55,14.0,443.0,560.73,466.55
2016,11,28,11,30,461.0,180.0,7.4,14.0,414.0,524.05,435.58
2016,11,28,11,45,594.5,154.0,7.3,14.0,457.5,603.16,501.89
2016,11,28,12,0,728.0,128.0,7.2,14.0,501.0,690.43,573.46
2016,11,28,12,15,725.0,127.5,7.05,14.0,496.5,701.43,582.11
2016,11,28,12,30,722.0,127.0,6.9,14.0,492.0,709.54,588.65
