Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,45,597.0,147.0,6.75,14.5,444.5,643.96,534.04
2016,11,28,13,0,472.0,167.0,6.6,15.0,397.0,571.36,473.66
2016,11,28,13,15,564.5,147.5,6.5,15.0,412.0,622.36,516.61
2016,11,28,13,30,657.0,128.0,6.4,15.0,427.0,675.7,560.47
2016,11,28,13,45,646.0,122.5,6.3,15.0,402.5,658.07,546.73
2016,11,28,14,0,635.0,117.0,6.2,15.0,378.0,637.94,531.15
2016,11,28,14,15,498.0,122.0,6.1,14.5,317.0,531.1,445.17
2016,11,28,14,30,361.0,127.0,6.0,14.0,256.0,431.79,363.32
2016,11,28,14,45,324.0,122.0,5.9,14.0,228.5,382.01,322.14
2016,11,28,15,0,287.0,117.0,5.8,14.0,201.0,346.19,291.48
2016,11,28,15,15,258.5,102.5,5.55,13.5,170.0,304.21,255.85
2016,11,28,15,30,230.0,88.0,5.3,13.0,139.0,263.18,220.22
2016,11,28,15,45,200.5,71.0,5.05,13.0,108.5,219.07,180.89
2016,11,28,16,0,171.0,54.0,4.8,13.0,78.0,176.33,141.92
2016,11,28,16,15,104.0,37.5,4.65,12.5,50.5,117.24,86.44
2016,11,28,16,30,37.0,21.0,4.5,12.0,23.0,46.64,0.0
2016,11,28,16,45,18.5,10.5,4.4,12.0,11.5,17.72,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,186.0,9.5,4.7,9.5,21.0,9.05,0.0
2016,11,29,7,30,372.0,19.0,4.7,10.0,42.0,16.6,0.0
2016,11,29,7,45,480.0,26.5,4.7,10.5,81.0,27.38,13.16
2016,11,29,8,0,588.0,34.0,4.7,11.0,120.0,70.8,33.29
2016,11,29,8,15,648.5,38.5,4.7,11.0,161.5,117.27,65.54
2016,11,29,8,30,709.0,43.0,4.7,11.0,203.0,169.87,109.02
2016,11,29,8,45,747.0,46.0,4.75,11.5,243.0,221.49,155.71
2016,11,29,9,0,785.0,49.0,4.8,12.0,283.0,276.02,206.02
2016,11,29,9,15,810.5,51.5,4.6,12.0,319.5,328.37,255.03
2016,11,29,9,30,836.0,54.0,4.4,12.0,356.0,381.35,303.72
2016,11,29,9,45,852.5,56.0,4.25,12.0,386.5,430.54,348.34
2016,11,29,10,0,869.0,58.0,4.1,12.0,417.0,479.21,391.26
2016,11,29,10,15,880.5,59.0,3.9,12.0,442.0,523.42,429.44
2016,11,29,10,30,892.0,60.0,3.7,12.0,467.0,566.15,465.37
2016,11,29,10,45,898.0,61.5,3.55,12.5,485.0,604.49,496.07
2016,11,29,11,0,904.0,63.0,3.4,13.0,503.0,640.54,524.06
2016,11,29,11,15,908.0,63.5,3.3,13.0,513.5,671.66,548.73
2016,11,29,11,30,912.0,64.0,3.2,13.0,524.0,700.0,569.85
2016,11,29,11,45,911.0,65.0,3.1,13.5,527.0,722.52,584.91
2016,11,29,12,0,910.0,66.0,3.0,14.0,530.0,741.81,597.52
2016,11,29,12,15,908.0,66.0,3.0,14.0,526.0,755.87,607.9
2016,11,29,12,30,906.0,66.0,3.0,14.0,522.0,766.57,615.93
2016,11,29,12,45,891.5,68.5,3.05,14.0,509.0,767.42,617.11
2016,11,29,13,0,877.0,71.0,3.1,14.0,496.0,764.8,615.91
2016,11,29,13,15,868.5,70.0,3.15,14.0,477.0,759.11,612.57
2016,11,29,13,30,860.0,69.0,3.2,14.0,458.0,756.38,611.55
2016,11,29,13,45,846.0,67.5,3.25,14.0,432.5,739.51,599.98
2016,11,29,14,0,832.0,66.0,3.3,14.0,407.0,719.65,586.19
2016,11,29,14,15,813.0,64.0,3.3,14.0,375.5,692.7,566.65
2016,11,29,14,30,794.0,62.0,3.3,14.0,344.0,663.31,545.0
2016,11,29,14,45,765.5,59.0,3.3,14.0,307.5,623.89,515.13
2016,11,29,15,0,737.0,56.0,3.3,14.0,271.0,583.0,483.31
2016,11,29,15,15,694.5,52.0,3.15,13.5,230.5,530.79,440.79
2016,11,29,15,30,652.0,48.0,3.0,13.0,190.0,478.64,396.75
2016,11,29,15,45,583.0,42.0,2.9,13.0,149.0,409.44,336.65
2016,11,29,16,0,514.0,36.0,2.8,13.0,108.0,343.13,276.71
2016,11,29,16,15,394.0,27.5,2.7,12.5,70.5,259.73,194.92
2016,11,29,16,30,274.0,19.0,2.6,12.0,33.0,166.52,0.0
2016,11,29,16,45,137.0,9.5,2.55,12.0,16.5,66.17,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,91.5,11.5,1.8,11.0,16.5,10.96,0.0
2016,11,30,7,30,183.0,23.0,1.7,11.0,33.0,18.27,0.0
2016,11,30,7,45,292.5,34.0,1.6,11.0,68.0,30.21,19.53
2016,11,30,8,0,402.0,45.0,1.5,11.0,103.0,66.41,36.35
2016,11,30,8,15,473.5,52.5,1.6,11.0,142.5,106.84,64.31
2016,11,30,8,30,545.0,60.0,1.7,11.0,182.0,154.88,102.81
2016,11,30,8,45,599.0,64.0,1.85,11.5,221.0,202.72,144.31
2016,11,30,9,0,653.0,68.0,2.0,12.0,260.0,255.42,190.98
2016,11,30,9,15,685.5,71.5,2.15,12.0,296.0,304.96,236.14
2016,11,30,9,30,718.0,75.0,2.3,12.0,332.0,356.42,282.41
2016,11,30,9,45,361.5,109.5,2.45,12.0,239.0,272.04,220.87
2016,11,30,10,0,5.0,144.0,2.6,12.0,146.0,138.88,112.38
2016,11,30,10,15,6.0,151.5,2.75,12.0,154.0,147.18,119.46
2016,11,30,10,30,7.0,159.0,2.9,12.0,162.0,155.62,126.38
2016,11,30,10,45,3.5,155.0,3.05,12.5,156.5,149.98,121.28
2016,11,30,11,0,0.0,151.0,3.2,13.0,151.0,144.06,115.98
2016,11,30,11,15,0.0,126.5,3.4,13.0,126.5,119.72,95.64
2016,11,30,11,30,0.0,102.0,3.6,13.0,102.0,95.65,75.47
2016,11,30,11,45,0.0,76.0,3.85,13.0,76.0,70.75,54.52
2016,11,30,12,0,0.0,50.0,4.1,13.0,50.0,46.49,33.99
2016,11,30,12,15,5.0,113.5,4.35,13.0,116.0,110.88,88.51
2016,11,30,12,30,10.0,177.0,4.6,13.0,182.0,180.6,146.73
2016,11,30,12,45,22.5,185.0,4.9,13.0,196.0,199.64,162.99
2016,11,30,13,0,35.0,193.0,5.2,13.0,210.0,230.41,189.0
2016,11,30,13,15,26.5,181.0,5.2,13.0,194.0,200.81,164.43
2016,11,30,13,30,18.0,169.0,5.2,13.0,178.0,182.29,148.99
2016,11,30,13,45,224.0,154.5,5.25,13.0,246.5,356.76,299.59
2016,11,30,14,0,430.0,140.0,5.3,13.0,315.0,505.95,425.0
2016,11,30,14,15,361.5,137.5,5.2,13.0,277.0,448.57,377.02
2016,11,30,14,30,293.0,135.0,5.1,13.0,239.0,380.02,320.16
2016,11,30,14,45,477.5,101.5,5.05,13.0,249.5,474.61,400.81
2016,11,30,15,0,662.0,68.0,5.0,13.0,260.0,551.31,464.21
2016,11,30,15,15,614.5,63.0,4.85,12.5,220.5,497.06,418.44
2016,11,30,15,30,567.0,58.0,4.7,12.0,181.0,443.43,372.23
2016,11,30,15,45,487.0,51.0,4.6,12.0,140.5,369.84,307.45
2016,11,30,16,0,407.0,44.0,4.5,12.0,100.0,300.15,244.18
2016,11,30,16,15,285.0,32.5,4.4,11.5,65.0,210.23,158.15
2016,11,30,16,30,163.0,21.0,4.3,11.0,30.0,117.32,0.0
2016,11,30,16,45,81.5,10.5,4.2,11.0,15.0,43.98,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,150.5,9.5,3.95,9.5,18.0,9.05,0.0
2016,12,1,7,30,301.0,19.0,3.9,10.0,36.0,15.43,0.0
2016,12,1,7,45,422.0,27.5,3.9,10.5,74.0,25.87,15.72
2016,12,1,8,0,543.0,36.0,3.9,11.0,112.0,67.17,32.48
2016,12,1,8,15,609.5,41.0,4.15,11.0,153.5,111.95,62.78
2016,12,1,8,30,676.0,46.0,4.4,11.0,195.0,163.62,104.75
2016,12,1,8,45,720.0,49.5,4.7,11.5,236.0,215.15,150.81
2016,12,1,9,0,764.0,53.0,5.0,12.0,277.0,270.31,201.32
2016,12,1,9,15,792.0,56.0,5.05,12.0,313.5,322.93,250.63
2016,12,1,9,30,820.0,59.0,5.1,12.0,350.0,376.83,300.43
2016,12,1,9,45,833.5,62.0,5.15,12.0,381.0,425.52,345.23
2016,12,1,10,0,847.0,65.0,5.2,12.0,412.0,473.52,388.42
2016,12,1,10,15,860.5,66.5,5.2,12.0,437.0,518.95,428.44
2016,12,1,10,30,874.0,68.0,5.2,12.0,462.0,560.84,464.76
2016,12,1,10,45,882.5,69.5,5.25,12.5,481.0,600.14,497.4
2016,12,1,11,0,891.0,71.0,5.3,13.0,500.0,637.37,527.64
2016,12,1,11,15,896.0,71.5,5.3,13.0,511.0,668.93,553.72
2016,12,1,11,30,901.0,72.0,5.3,13.0,522.0,697.82,576.96
2016,12,1,11,45,902.5,72.0,5.3,13.5,525.5,720.87,593.43
2016,12,1,12,0,904.0,72.0,5.3,14.0,529.0,740.83,607.51
2016,12,1,12,15,902.0,72.0,5.2,14.0,525.0,755.02,617.94
2016,12,1,12,30,900.0,72.0,5.1,14.0,521.0,765.87,625.91
2016,12,1,12,45,894.5,71.5,5.05,14.0,509.5,770.1,629.19
2016,12,1,13,0,889.0,71.0,5.0,14.0,498.0,770.9,630.02
2016,12,1,13,15,879.5,70.0,4.95,14.0,478.5,764.67,625.62
2016,12,1,13,30,870.0,69.0,4.9,14.0,459.0,755.13,618.84
2016,12,1,13,45,853.0,68.0,4.85,14.5,433.0,742.98,608.97
2016,12,1,14,0,836.0,67.0,4.8,15.0,407.0,721.66,592.12
2016,12,1,14,15,815.5,65.0,4.75,14.5,375.0,693.78,572.38
2016,12,1,14,30,795.0,63.0,4.7,14.0,343.0,663.49,550.44
2016,12,1,14,45,764.5,60.0,4.7,14.0,306.0,622.89,519.05
2016,12,1,15,0,734.0,57.0,4.7,14.0,269.0,580.9,485.58
2016,12,1,15,15,689.5,53.0,4.55,13.5,229.0,527.68,441.53
2016,12,1,15,30,645.0,49.0,4.4,13.0,189.0,474.6,396.04
2016,12,1,15,45,575.5,43.0,4.25,13.0,147.5,405.48,335.14
2016,12,1,16,0,506.0,37.0,4.1,13.0,106.0,345.8,279.61
2016,12,1,16,15,384.0,28.0,4.15,12.5,69.0,255.17,191.11
2016,12,1,16,30,262.0,19.0,4.2,12.0,32.0,160.52,0.0
2016,12,1,16,45,131.0,9.5,4.3,11.5,16.0,63.65,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,162.5,9.0,5.6,8.5,17.5,8.58,0.0
2016,12,2,7,30,325.0,18.0,5.6,9.0,35.0,15.92,0.0
2016,12,2,7,45,439.0,26.0,5.7,9.5,72.5,23.4,13.52
2016,12,2,8,0,553.0,34.0,5.8,10.0,110.0,64.48,30.37
2016,12,2,8,15,619.0,39.0,5.95,10.0,151.5,109.59,60.69
2016,12,2,8,30,685.0,44.0,6.1,10.0,193.0,161.5,102.97
2016,12,2,8,45,725.5,48.0,6.25,10.5,233.5,213.09,149.49
2016,12,2,9,0,766.0,52.0,6.4,11.0,274.0,267.94,200.24
2016,12,2,9,15,793.5,54.5,6.45,11.5,310.0,319.9,249.06
2016,12,2,9,30,821.0,57.0,6.5,12.0,346.0,373.07,298.23
2016,12,2,9,45,835.0,60.0,6.55,12.5,377.0,421.96,343.02
2016,12,2,10,0,849.0,63.0,6.6,13.0,408.0,470.22,386.09
2016,12,2,10,15,862.0,64.5,6.5,13.0,433.0,513.64,424.75
2016,12,2,10,30,875.0,66.0,6.4,13.0,458.0,557.12,462.49
2016,12,2,10,45,883.0,67.0,6.3,13.5,476.5,595.59,494.46
2016,12,2,11,0,891.0,68.0,6.2,14.0,495.0,631.96,523.94
2016,12,2,11,15,895.5,68.5,6.1,14.0,506.0,663.2,549.71
2016,12,2,11,30,900.0,69.0,6.0,14.0,517.0,691.75,572.55
2016,12,2,11,45,901.5,69.5,5.9,14.0,520.5,715.38,590.38
2016,12,2,12,0,903.0,70.0,5.8,14.0,524.0,735.95,605.84
2016,12,2,12,15,901.0,69.5,5.75,14.0,520.0,749.58,616.17
2016,12,2,12,30,899.0,69.0,5.7,14.0,516.0,759.86,624.06
2016,12,2,12,45,892.0,69.0,5.7,14.5,504.0,763.61,626.06
2016,12,2,13,0,885.0,69.0,5.7,15.0,492.0,763.95,625.59
2016,12,2,13,15,875.5,68.0,5.7,15.0,473.0,757.78,621.45
2016,12,2,13,30,866.0,67.0,5.7,15.0,454.0,748.34,614.9
2016,12,2,13,45,848.5,66.0,5.7,15.0,428.0,735.93,606.13
2016,12,2,14,0,831.0,65.0,5.7,15.0,402.0,714.4,590.27
2016,12,2,14,15,810.5,63.0,5.65,15.0,370.5,686.71,569.32
2016,12,2,14,30,790.0,61.0,5.6,15.0,339.0,656.64,546.25
2016,12,2,14,45,758.5,58.5,5.55,15.0,302.0,616.21,514.53
2016,12,2,15,0,727.0,56.0,5.5,15.0,265.0,574.44,480.82
2016,12,2,15,15,682.5,52.0,5.2,14.5,225.0,521.57,436.51
2016,12,2,15,30,638.0,48.0,4.9,14.0,185.0,468.86,390.92
2016,12,2,15,45,567.5,42.0,4.65,13.5,144.5,399.59,330.32
2016,12,2,16,0,497.0,36.0,4.4,13.0,104.0,339.59,274.9
2016,12,2,16,15,375.0,27.5,4.35,12.5,67.5,250.05,186.95
2016,12,2,16,30,253.0,19.0,4.3,12.0,31.0,156.23,0.0
2016,12,2,16,45,126.5,9.5,4.25,12.0,15.5,61.78,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,123.5,9.0,2.65,10.0,15.0,8.58,0.0
2016,12,3,7,30,247.0,18.0,2.6,10.0,30.0,14.67,0.0
2016,12,3,7,45,365.5,27.0,2.6,10.5,65.5,21.41,11.62
2016,12,3,8,0,484.0,36.0,2.6,11.0,101.0,59.55,28.72
2016,12,3,8,15,552.5,42.0,2.75,11.0,141.0,102.2,57.09
2016,12,3,8,30,621.0,48.0,2.9,11.0,181.0,153.03,97.74
2016,12,3,8,45,669.0,51.0,3.05,11.5,220.5,201.78,140.61
2016,12,3,9,0,717.0,54.0,3.2,12.0,260.0,254.66,188.35
2016,12,3,9,15,746.5,57.0,3.2,12.0,295.5,305.28,235.23
2016,12,3,9,30,776.0,60.0,3.2,12.0,331.0,357.41,282.81
2016,12,3,9,45,753.0,67.0,3.25,12.5,349.5,392.92,316.03
2016,12,3,10,0,730.0,74.0,3.3,13.0,368.0,424.68,344.91
2016,12,3,10,15,719.5,82.0,3.3,13.0,387.0,460.65,376.48
2016,12,3,10,30,709.0,90.0,3.3,13.0,406.0,493.81,404.86
2016,12,3,10,45,784.0,80.0,3.3,13.5,442.5,553.19,452.93
2016,12,3,11,0,859.0,70.0,3.3,14.0,479.0,612.58,500.05
2016,12,3,11,15,864.0,70.5,3.3,14.0,490.0,643.24,524.65
2016,12,3,11,30,869.0,71.0,3.3,14.0,501.0,671.36,546.99
2016,12,3,11,45,870.0,71.5,3.35,14.5,505.0,694.01,562.96
2016,12,3,12,0,871.0,72.0,3.4,15.0,509.0,713.67,576.71
2016,12,3,12,15,870.0,72.0,3.4,15.0,505.5,728.22,587.54
2016,12,3,12,30,869.0,72.0,3.4,15.0,502.0,739.57,596.13
2016,12,3,12,45,866.5,70.5,3.45,15.0,491.5,744.75,600.46
2016,12,3,13,0,864.0,69.0,3.5,15.0,481.0,746.63,602.51
2016,12,3,13,15,856.0,68.0,3.45,15.0,463.0,741.68,599.15
2016,12,3,13,30,848.0,67.0,3.4,15.0,445.0,733.52,593.52
2016,12,3,13,45,832.5,66.0,3.4,15.5,420.0,722.83,585.2
2016,12,3,14,0,817.0,65.0,3.4,16.0,395.0,703.06,570.07
2016,12,3,14,15,797.5,63.0,3.3,15.5,364.0,676.4,551.38
2016,12,3,14,30,778.0,61.0,3.2,15.0,333.0,647.37,530.58
2016,12,3,14,45,744.0,59.0,3.15,15.0,297.0,606.2,499.15
2016,12,3,15,0,710.0,57.0,3.1,15.0,261.0,563.81,465.68
2016,12,3,15,15,666.0,53.0,2.95,14.5,221.5,511.8,423.36
2016,12,3,15,30,622.0,49.0,2.8,14.0,182.0,459.93,379.64
2016,12,3,15,45,543.5,43.5,2.65,14.0,141.5,392.79,321.15
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,324.68,260.03
2016,12,3,16,15,345.0,28.5,2.5,13.5,65.5,236.2,174.68
2016,12,3,16,30,225.0,19.0,2.5,13.0,30.0,143.29,0.0
2016,12,3,16,45,112.5,9.5,2.5,13.0,15.0,55.96,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,10.0,14.0,13.34,0.0
2016,12,4,7,30,0.0,28.0,2.5,10.0,28.0,23.67,0.0
2016,12,4,7,45,225.5,33.0,2.55,10.5,63.0,25.94,14.95
2016,12,4,8,0,451.0,38.0,2.6,11.0,98.0,58.48,29.17
2016,12,4,8,15,523.5,44.5,2.75,11.0,137.5,100.04,56.57
2016,12,4,8,30,596.0,51.0,2.9,11.0,177.0,149.2,95.46
2016,12,4,8,45,642.0,55.5,3.05,11.5,216.0,197.81,138.07
2016,12,4,9,0,688.0,60.0,3.2,12.0,255.0,251.07,185.95
2016,12,4,9,15,718.5,63.0,3.3,12.0,290.5,300.57,231.75
2016,12,4,9,30,749.0,66.0,3.4,12.0,326.0,351.74,278.51
2016,12,4,9,45,624.0,95.0,3.5,12.5,325.0,366.28,295.5
2016,12,4,10,0,499.0,124.0,3.6,13.0,324.0,365.19,297.69
2016,12,4,10,15,600.0,108.0,3.55,13.0,363.0,426.25,349.19
2016,12,4,10,30,701.0,92.0,3.5,13.0,402.0,490.01,402.25
2016,12,4,10,45,707.0,95.0,3.5,13.0,419.0,524.34,430.9
2016,12,4,11,0,713.0,98.0,3.5,13.0,436.0,556.99,457.81
2016,12,4,11,15,760.5,93.5,3.55,13.0,462.0,604.25,496.23
2016,12,4,11,30,808.0,89.0,3.6,13.0,488.0,653.31,535.45
2016,12,4,11,45,628.0,134.5,3.65,13.5,445.5,602.1,492.82
2016,12,4,12,0,448.0,180.0,3.7,14.0,403.0,534.02,436.83
2016,12,4,12,15,435.5,181.0,3.9,14.0,397.0,535.89,439.29
2016,12,4,12,30,423.0,182.0,4.1,14.0,391.0,535.71,439.75
2016,12,4,12,45,414.0,179.5,4.3,14.0,380.0,532.34,438.02
2016,12,4,13,0,405.0,177.0,4.5,14.0,369.0,527.14,434.83
2016,12,4,13,15,349.0,179.0,4.6,14.0,340.0,477.82,395.65
2016,12,4,13,30,293.0,181.0,4.7,14.0,311.0,439.59,364.67
2016,12,4,13,45,275.0,172.5,4.8,14.0,289.0,416.49,346.52
2016,12,4,14,0,257.0,164.0,4.9,14.0,267.0,392.63,327.49
2016,12,4,14,15,419.0,126.0,4.8,14.0,279.0,475.16,398.02
2016,12,4,14,30,581.0,88.0,4.7,14.0,291.0,543.85,455.7
2016,12,4,14,45,531.0,90.5,4.65,14.0,261.0,500.69,419.7
2016,12,4,15,0,481.0,93.0,4.6,14.0,231.0,455.16,381.59
2016,12,4,15,15,434.5,84.0,4.4,13.5,195.0,402.83,337.75
2016,12,4,15,30,388.0,75.0,4.2,13.0,159.0,351.9,293.9
2016,12,4,15,45,342.5,62.0,4.05,13.0,124.0,298.23,246.28
2016,12,4,16,0,297.0,49.0,3.9,13.0,89.0,247.0,199.25
2016,12,4,16,15,148.5,37.0,3.85,12.5,57.0,139.51,102.2
2016,12,4,16,30,0.0,25.0,3.8,12.0,25.0,29.79,0.0
2016,12,4,16,45,0.0,12.5,3.8,12.0,12.5,11.91,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,4.15,9.0,6.5,6.2,0.0
2016,12,5,7,30,0.0,13.0,4.1,9.0,13.0,12.06,0.0
2016,12,5,7,45,7.5,29.0,4.05,9.5,30.0,26.2,14.84
2016,12,5,8,0,15.0,45.0,4.0,10.0,47.0,41.33,28.46
2016,12,5,8,15,24.0,62.0,4.0,10.0,66.5,59.26,43.89
2016,12,5,8,30,33.0,79.0,4.0,10.0,86.0,78.54,60.48
2016,12,5,8,45,39.0,94.5,4.0,10.5,104.5,97.0,76.45
2016,12,5,9,0,45.0,110.0,4.0,11.0,123.0,116.25,93.02
2016,12,5,9,15,50.5,124.5,3.95,11.0,140.5,135.14,109.37
2016,12,5,9,30,56.0,139.0,3.9,11.0,158.0,154.68,126.16
2016,12,5,9,45,49.0,149.0,3.85,11.0,167.0,165.13,135.25
2016,12,5,10,0,42.0,159.0,3.8,11.0,176.0,174.94,143.6
2016,12,5,10,15,56.5,173.0,3.75,11.0,197.0,199.15,163.94
2016,12,5,10,30,71.0,187.0,3.7,11.0,218.0,224.7,185.32
2016,12,5,10,45,98.0,198.0,3.65,11.5,243.0,255.49,210.75
2016,12,5,11,0,125.0,209.0,3.6,12.0,268.0,295.59,243.54
2016,12,5,11,15,65.5,189.0,3.65,12.0,220.5,232.88,191.26
2016,12,5,11,30,6.0,169.0,3.7,12.0,173.0,167.1,135.61
2016,12,5,11,45,137.5,191.0,3.75,12.0,260.0,299.29,247.91
2016,12,5,12,0,269.0,213.0,3.8,12.0,347.0,432.56,357.72
2016,12,5,12,15,247.5,214.0,3.85,12.0,337.0,424.98,351.04
2016,12,5,12,30,226.0,215.0,3.9,12.0,327.0,404.85,334.99
2016,12,5,12,45,204.0,212.0,3.95,12.0,311.0,389.15,322.34
2016,12,5,13,0,182.0,209.0,4.0,12.0,295.0,372.49,308.79
2016,12,5,13,15,144.0,201.0,3.9,12.0,267.5,336.87,279.32
2016,12,5,13,30,106.0,193.0,3.8,12.0,240.0,289.17,239.85
2016,12,5,13,45,117.5,182.5,3.75,12.0,232.0,298.6,248.29
2016,12,5,14,0,129.0,172.0,3.7,12.0,224.0,295.87,246.68
2016,12,5,14,15,155.5,157.5,3.65,11.5,215.5,298.16,250.07
2016,12,5,14,30,182.0,143.0,3.6,11.0,207.0,299.04,252.13
2016,12,5,14,45,168.0,130.5,3.6,11.0,184.5,273.08,230.3
2016,12,5,15,0,154.0,118.0,3.6,11.0,162.0,247.34,208.36
2016,12,5,15,15,139.5,101.5,3.55,11.0,137.0,215.92,181.24
2016,12,5,15,30,125.0,85.0,3.5,11.0,112.0,184.81,153.88
2016,12,5,15,45,108.0,67.5,3.45,11.0,87.0,151.09,123.79
2016,12,5,16,0,91.0,50.0,3.4,11.0,62.0,117.78,93.5
2016,12,5,16,15,45.5,34.0,3.35,10.5,40.0,73.13,51.45
2016,12,5,16,30,0.0,18.0,3.3,10.0,18.0,17.88,0.0
2016,12,5,16,45,0.0,9.0,3.25,10.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,7.5,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,5.0,8.0,23.0,21.92,0.0
2016,12,6,7,45,180.0,31.5,5.1,8.5,54.0,24.78,13.38
2016,12,6,8,0,360.0,40.0,5.2,9.0,85.0,53.69,28.7
2016,12,6,8,15,416.0,49.5,5.25,9.0,121.0,90.93,54.07
2016,12,6,8,30,472.0,59.0,5.3,9.0,157.0,134.12,88.78
2016,12,6,8,45,509.0,66.5,5.4,9.5,192.0,176.96,126.64
2016,12,6,9,0,546.0,74.0,5.5,10.0,227.0,223.12,168.61
2016,12,6,9,15,580.0,77.0,5.4,10.0,259.0,266.88,209.29
2016,12,6,9,30,614.0,80.0,5.3,10.0,291.0,312.92,251.73
2016,12,6,9,45,645.0,82.0,5.25,10.5,321.5,358.66,292.96
2016,12,6,10,0,676.0,84.0,5.2,11.0,352.0,405.72,334.45
2016,12,6,10,15,646.5,98.0,5.15,11.0,367.5,436.3,362.15
2016,12,6,10,30,617.0,112.0,5.1,11.0,383.0,462.83,385.59
2016,12,6,10,45,740.0,93.0,5.1,11.0,431.0,538.03,448.95
2016,12,6,11,0,863.0,74.0,5.1,11.0,479.0,617.26,514.69
2016,12,6,11,15,868.5,74.5,5.05,11.0,490.5,649.01,540.84
2016,12,6,11,30,874.0,75.0,5.0,11.0,502.0,678.23,564.74
2016,12,6,11,45,869.5,77.5,5.0,11.5,505.0,700.18,581.05
2016,12,6,12,0,865.0,80.0,5.0,12.0,508.0,718.93,594.35
2016,12,6,12,15,863.0,79.5,5.0,12.0,504.5,732.73,604.99
2016,12,6,12,30,861.0,79.0,5.0,12.0,501.0,743.28,613.27
2016,12,6,12,45,857.5,78.0,5.05,12.0,490.5,748.84,618.06
2016,12,6,13,0,854.0,77.0,5.1,12.0,480.0,751.09,620.46
2016,12,6,13,15,844.5,76.0,5.2,12.0,462.0,745.51,617.16
2016,12,6,13,30,835.0,75.0,5.3,12.0,444.0,736.7,611.45
2016,12,6,13,45,821.5,73.0,5.45,12.0,419.0,720.54,600.22
2016,12,6,14,0,808.0,71.0,5.6,12.0,394.0,701.44,586.61
2016,12,6,14,15,787.5,69.0,5.6,11.5,363.5,674.49,567.13
2016,12,6,14,30,767.0,67.0,5.6,11.0,333.0,645.17,545.42
2016,12,6,14,45,739.5,63.0,5.65,11.0,297.5,606.54,514.82
2016,12,6,15,0,712.0,59.0,5.7,11.0,262.0,566.41,481.71
2016,12,6,15,15,667.0,55.0,5.55,10.5,222.5,513.93,437.21
2016,12,6,15,30,622.0,51.0,5.4,10.0,183.0,466.97,395.62
2016,12,6,15,45,556.5,44.5,5.3,10.0,143.0,401.33,336.47
2016,12,6,16,0,491.0,38.0,5.2,10.0,103.0,338.67,277.67
2016,12,6,16,15,366.5,28.5,5.05,9.5,67.0,247.08,186.32
2016,12,6,16,30,242.0,19.0,4.9,9.0,31.0,151.16,0.0
2016,12,6,16,45,121.0,9.5,4.8,9.0,15.5,59.61,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,2.7,7.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,2.7,7.0,16.0,15.25,0.0
2016,12,7,7,45,70.5,30.0,2.7,7.5,39.0,24.63,12.9
2016,12,7,8,0,141.0,44.0,2.7,8.0,62.0,45.31,28.32
2016,12,7,8,15,161.5,60.5,2.7,8.0,88.0,72.16,49.25
2016,12,7,8,30,182.0,77.0,2.7,8.0,114.0,101.49,73.89
2016,12,7,8,45,195.0,92.5,2.75,8.0,139.5,130.62,99.7
2016,12,7,9,0,208.0,108.0,2.8,8.0,165.0,161.12,127.09
2016,12,7,9,15,217.5,121.5,2.9,8.0,189.0,189.82,153.07
2016,12,7,9,30,227.0,135.0,3.0,8.0,213.0,219.29,179.5
2016,12,7,9,45,173.0,151.5,3.2,8.5,214.0,222.3,183.63
2016,12,7,10,0,119.0,168.0,3.4,9.0,215.0,223.72,185.46
2016,12,7,10,15,133.5,179.0,3.4,9.0,235.0,248.84,206.91
2016,12,7,10,30,148.0,190.0,3.4,9.0,255.0,275.01,229.03
2016,12,7,10,45,76.0,175.0,3.4,9.5,208.5,217.96,180.71
2016,12,7,11,0,4.0,160.0,3.4,10.0,162.0,155.88,127.35
2016,12,7,11,15,99.5,188.0,3.55,10.0,236.5,261.32,217.24
2016,12,7,11,30,195.0,216.0,3.7,10.0,311.0,360.18,299.87
2016,12,7,11,45,97.5,112.0,3.9,10.0,159.5,184.41,153.74
2016,12,7,12,0,0.0,8.0,4.1,10.0,8.0,7.42,0.76
2016,12,7,12,15,0.0,77.0,4.3,10.0,77.0,71.69,56.08
2016,12,7,12,30,0.0,146.0,4.5,10.0,146.0,140.75,114.7
2016,12,7,12,45,0.0,99.0,4.7,10.0,99.0,93.07,74.29
2016,12,7,13,0,0.0,52.0,4.9,10.0,52.0,48.35,36.1
2016,12,7,13,15,4.0,104.5,5.05,10.0,106.0,102.01,82.28
2016,12,7,13,30,8.0,157.0,5.2,10.0,160.0,161.67,133.12
2016,12,7,13,45,21.5,157.5,5.4,10.0,166.0,173.8,144.0
2016,12,7,14,0,35.0,158.0,5.6,10.0,172.0,196.95,164.22
2016,12,7,14,15,32.5,146.0,5.7,10.0,158.5,182.54,152.14
2016,12,7,14,30,30.0,134.0,5.8,10.0,145.0,168.18,140.06
2016,12,7,14,45,26.5,120.5,5.95,10.0,129.0,151.24,125.61
2016,12,7,15,0,23.0,107.0,6.1,10.0,113.0,134.45,111.12
2016,12,7,15,15,17.0,92.0,6.1,9.5,96.0,106.29,86.78
2016,12,7,15,30,11.0,77.0,6.1,9.0,79.0,87.08,69.86
2016,12,7,15,45,5.5,60.5,6.15,9.0,61.5,66.37,51.38
2016,12,7,16,0,0.0,44.0,6.2,9.0,44.0,45.64,32.83
2016,12,7,16,15,0.0,28.5,6.15,9.0,28.5,28.75,16.84
2016,12,7,16,30,0.0,13.0,6.1,9.0,13.0,12.06,0.0
2016,12,7,16,45,0.0,6.5,6.1,9.0,6.5,6.2,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,14.0,7.15,13.5,14.0,12.98,3.61
2016,12,8,8,0,0.0,23.0,7.1,14.0,23.0,21.34,11.82
2016,12,8,8,15,0.0,33.5,6.95,14.0,33.5,31.11,20.5
2016,12,8,8,30,0.0,44.0,6.8,14.0,44.0,40.89,29.1
2016,12,8,8,45,0.0,54.0,6.7,14.0,54.0,50.19,37.24
2016,12,8,9,0,0.0,64.0,6.6,14.0,64.0,59.55,45.34
2016,12,8,9,15,0.0,74.0,6.45,14.0,74.0,68.97,53.41
2016,12,8,9,30,0.0,84.0,6.3,14.0,84.0,78.45,61.46
2016,12,8,9,45,0.0,101.5,6.15,14.0,101.5,95.23,75.61
2016,12,8,10,0,0.0,119.0,6.0,14.0,119.0,112.24,89.86
2016,12,8,10,15,2.0,134.5,5.85,14.0,135.5,128.52,103.42
2016,12,8,10,30,4.0,150.0,5.7,14.0,152.0,145.21,117.25
2016,12,8,10,45,22.5,170.0,5.55,14.0,180.5,176.31,143.3
2016,12,8,11,0,41.0,190.0,5.4,14.0,209.0,216.12,176.44
2016,12,8,11,15,20.5,164.0,5.15,14.0,173.5,170.81,138.46
2016,12,8,11,30,0.0,138.0,4.9,14.0,138.0,131.54,105.28
2016,12,8,11,45,0.0,139.5,4.7,14.0,139.5,133.23,106.67
2016,12,8,12,0,0.0,141.0,4.5,14.0,141.0,134.97,108.08
2016,12,8,12,15,68.0,179.5,4.35,14.0,212.5,233.57,191.52
2016,12,8,12,30,136.0,218.0,4.2,14.0,284.0,341.28,280.36
2016,12,8,12,45,105.5,210.0,4.1,14.0,260.5,301.59,247.47
2016,12,8,13,0,75.0,202.0,4.0,14.0,237.0,271.75,222.66
2016,12,8,13,15,173.5,192.0,3.95,14.0,269.0,347.75,287.35
2016,12,8,13,30,272.0,182.0,3.9,14.0,301.0,423.89,350.82
2016,12,8,13,45,187.5,176.0,3.9,14.0,256.0,342.52,283.76
2016,12,8,14,0,103.0,170.0,3.9,14.0,211.0,273.99,226.29
2016,12,8,14,15,99.0,157.0,3.8,14.0,194.0,245.11,202.98
2016,12,8,14,30,95.0,144.0,3.7,14.0,177.0,227.55,188.61
2016,12,8,14,45,90.5,129.0,3.6,14.0,158.0,217.61,180.27
2016,12,8,15,0,86.0,114.0,3.5,14.0,139.0,196.48,162.47
2016,12,8,15,15,77.5,98.0,3.3,14.0,118.0,171.3,140.89
2016,12,8,15,30,69.0,82.0,3.1,14.0,97.0,146.28,119.1
2016,12,8,15,45,56.0,65.0,2.95,14.0,75.5,108.38,86.22
2016,12,8,16,0,43.0,48.0,2.8,14.0,54.0,80.16,61.12
2016,12,8,16,15,21.5,32.0,2.65,13.5,35.0,49.3,32.47
2016,12,8,16,30,0.0,16.0,2.5,13.0,16.0,14.96,0.0
2016,12,8,16,45,0.0,8.0,2.35,13.0,8.0,7.63,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
