Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,9.53,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,19.06,0.0
2016,12,9,7,45,225.0,26.0,2.75,13.5,53.0,21.11,8.94
2016,12,9,8,0,450.0,32.0,2.9,14.0,86.0,47.35,21.34
2016,12,9,8,15,523.0,38.5,2.95,14.0,124.5,87.98,46.28
2016,12,9,8,30,596.0,45.0,3.0,14.0,163.0,137.3,83.92
2016,12,9,8,45,643.5,48.5,3.15,14.0,201.5,184.39,124.54
2016,12,9,9,0,691.0,52.0,3.3,14.0,240.0,235.64,170.54
2016,12,9,9,15,517.5,86.0,3.3,14.0,238.0,252.26,193.97
2016,12,9,9,30,344.0,120.0,3.3,14.0,236.0,249.03,198.04
2016,12,9,9,45,241.0,143.0,3.35,14.5,227.5,244.61,197.26
2016,12,9,10,0,138.0,166.0,3.4,15.0,219.0,229.74,186.21
2016,12,9,10,15,85.0,168.0,3.4,15.0,201.5,207.69,168.51
2016,12,9,10,30,32.0,170.0,3.4,15.0,184.0,185.58,150.06
2016,12,9,10,45,48.0,183.5,3.4,15.0,205.0,210.9,171.03
2016,12,9,11,0,64.0,197.0,3.4,15.0,226.0,237.57,192.97
2016,12,9,11,15,60.0,200.5,3.35,15.0,228.5,241.77,196.24
2016,12,9,11,30,56.0,204.0,3.3,15.0,231.0,245.68,199.3
2016,12,9,11,45,87.5,211.5,3.25,15.0,254.5,278.2,226.34
2016,12,9,12,0,119.0,219.0,3.2,15.0,278.0,321.92,262.08
2016,12,9,12,15,218.0,209.0,3.15,15.0,316.0,385.84,315.42
2016,12,9,12,30,317.0,199.0,3.1,15.0,354.0,462.95,378.15
2016,12,9,12,45,262.5,201.5,3.1,15.0,328.0,430.74,351.71
2016,12,9,13,0,208.0,204.0,3.1,15.0,302.0,385.28,315.17
2016,12,9,13,15,152.5,197.0,3.0,15.0,267.0,337.94,276.55
2016,12,9,13,30,97.0,190.0,2.9,15.0,232.0,278.55,227.81
2016,12,9,13,45,48.5,153.5,2.85,15.0,174.5,199.23,162.4
2016,12,9,14,0,0.0,117.0,2.8,15.0,117.0,113.91,90.57
2016,12,9,14,15,0.0,107.5,2.75,15.0,107.5,104.59,83.01
2016,12,9,14,30,0.0,98.0,2.7,15.0,98.0,95.31,75.32
2016,12,9,14,45,0.0,87.5,2.7,15.0,87.5,84.94,66.65
2016,12,9,15,0,0.0,77.0,2.7,15.0,77.0,74.61,57.91
2016,12,9,15,15,285.5,62.5,2.55,14.5,123.5,278.49,233.43
2016,12,9,15,30,571.0,48.0,2.4,14.0,170.0,432.0,357.41
2016,12,9,15,45,505.5,42.0,2.3,14.0,132.5,368.95,301.53
2016,12,9,16,0,440.0,36.0,2.2,14.0,95.0,309.09,247.37
2016,12,9,16,15,325.5,27.0,2.2,14.0,61.5,225.17,165.97
2016,12,9,16,30,211.0,18.0,2.2,14.0,28.0,136.43,0.0
2016,12,9,16,45,105.5,9.0,2.2,14.0,14.0,52.8,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.81,0.0
2016,12,10,7,45,0.0,11.0,6.35,14.0,11.0,10.19,1.08
2016,12,10,8,0,0.0,18.0,6.4,14.0,18.0,16.69,7.94
2016,12,10,8,15,0.0,27.0,6.35,14.0,27.0,25.05,15.37
2016,12,10,8,30,0.0,36.0,6.3,14.0,36.0,33.43,22.75
2016,12,10,8,45,0.0,44.5,6.25,14.0,44.5,41.34,29.68
2016,12,10,9,0,0.0,53.0,6.2,14.0,53.0,49.27,36.56
2016,12,10,9,15,0.0,61.5,6.0,14.0,61.5,57.2,43.38
2016,12,10,9,30,0.0,70.0,5.8,14.0,70.0,65.18,50.17
2016,12,10,9,45,38.5,116.0,5.65,14.0,131.0,127.34,102.48
2016,12,10,10,0,77.0,162.0,5.5,14.0,192.0,193.48,157.82
2016,12,10,10,15,38.5,142.5,5.35,14.0,157.5,158.32,128.51
2016,12,10,10,30,0.0,123.0,5.2,14.0,123.0,116.28,92.95
2016,12,10,10,45,0.0,65.0,5.05,14.0,65.0,60.47,45.84
2016,12,10,11,0,0.0,7.0,4.9,14.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,61.5,4.65,14.0,61.5,57.21,43.04
2016,12,10,11,30,0.0,116.0,4.4,14.0,116.0,109.55,87.02
2016,12,10,11,45,0.0,87.0,4.15,14.0,87.0,81.12,63.1
2016,12,10,12,0,0.0,58.0,3.9,14.0,58.0,53.95,40.2
2016,12,10,12,15,0.0,93.5,3.7,14.0,93.5,87.5,68.48
2016,12,10,12,30,0.0,129.0,3.5,14.0,129.0,123.25,98.35
2016,12,10,12,45,0.0,86.5,3.35,14.0,86.5,80.71,62.76
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,40.89,29.2
2016,12,10,13,15,26.0,112.5,3.1,14.0,124.0,132.79,107.54
2016,12,10,13,30,52.0,181.0,3.0,14.0,204.0,233.53,191.34
2016,12,10,13,45,26.0,113.0,2.95,14.0,124.5,134.76,109.12
2016,12,10,14,0,0.0,45.0,2.9,14.0,45.0,41.81,30.11
2016,12,10,14,15,0.0,41.5,2.85,14.0,41.5,38.54,27.42
2016,12,10,14,30,0.0,38.0,2.8,14.0,38.0,35.28,24.66
2016,12,10,14,45,0.0,33.5,2.8,14.0,33.5,31.09,21.09
2016,12,10,15,0,0.0,29.0,2.8,14.0,29.0,26.9,17.49
2016,12,10,15,15,0.0,24.5,2.9,13.5,24.5,22.72,13.89
2016,12,10,15,30,0.0,20.0,3.0,13.0,20.0,18.54,10.25
2016,12,10,15,45,0.0,15.5,3.1,13.0,15.5,14.36,6.55
2016,12,10,16,0,0.0,11.0,3.2,13.0,11.0,10.18,2.84
2016,12,10,16,15,0.0,7.0,3.15,13.0,7.0,6.48,0.0
2016,12,10,16,30,0.0,3.0,3.1,13.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,3.1,13.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,12.39,0.0
2016,12,11,7,45,89.5,27.0,2.5,8.5,37.0,22.26,8.72
2016,12,11,8,0,179.0,41.0,2.5,9.0,61.0,42.01,24.72
2016,12,11,8,15,208.5,56.0,2.55,9.0,89.5,70.88,46.01
2016,12,11,8,30,238.0,71.0,2.6,9.0,118.0,102.49,71.74
2016,12,11,8,45,258.0,85.0,2.65,9.5,146.0,134.42,99.49
2016,12,11,9,0,278.0,99.0,2.7,10.0,174.0,168.32,129.55
2016,12,11,9,15,294.0,111.0,2.7,10.0,199.5,200.89,158.97
2016,12,11,9,30,310.0,123.0,2.7,10.0,225.0,234.69,189.26
2016,12,11,9,45,302.5,137.0,2.7,10.0,245.0,262.19,214.2
2016,12,11,10,0,295.0,151.0,2.7,10.0,265.0,288.59,237.61
2016,12,11,10,15,147.5,139.0,2.7,10.0,196.0,212.98,176.09
2016,12,11,10,30,0.0,127.0,2.7,10.0,127.0,120.24,97.47
2016,12,11,10,45,127.0,161.0,2.75,10.5,220.0,237.98,197.58
2016,12,11,11,0,254.0,195.0,2.8,11.0,313.0,363.94,301.36
2016,12,11,11,15,342.0,185.0,2.75,11.0,347.5,418.44,346.32
2016,12,11,11,30,430.0,175.0,2.7,11.0,382.0,486.09,401.38
2016,12,11,11,45,432.0,176.5,2.7,11.5,386.0,502.12,413.4
2016,12,11,12,0,434.0,178.0,2.7,12.0,390.0,516.68,424.42
2016,12,11,12,15,425.0,178.5,2.7,12.0,385.5,520.7,427.79
2016,12,11,12,30,416.0,179.0,2.7,12.0,381.0,522.83,429.7
2016,12,11,12,45,346.0,187.5,2.75,12.0,353.0,475.65,392.11
2016,12,11,13,0,276.0,196.0,2.8,12.0,325.0,437.82,361.38
2016,12,11,13,15,146.5,180.0,2.9,12.0,248.5,312.42,258.79
2016,12,11,13,30,17.0,164.0,3.0,12.0,172.0,176.37,143.97
2016,12,11,13,45,35.0,163.0,3.1,12.0,177.5,200.84,165.39
2016,12,11,14,0,53.0,162.0,3.2,12.0,183.0,215.36,178.2
2016,12,11,14,15,49.5,150.5,3.1,11.5,169.0,200.74,166.4
2016,12,11,14,30,46.0,139.0,3.0,11.0,155.0,186.18,154.58
2016,12,11,14,45,42.0,124.5,2.9,11.0,138.0,167.35,138.72
2016,12,11,15,0,38.0,110.0,2.8,11.0,121.0,148.61,122.73
2016,12,11,15,15,31.5,94.5,2.6,11.0,103.0,126.96,103.97
2016,12,11,15,30,25.0,79.0,2.4,11.0,85.0,105.54,85.18
2016,12,11,15,45,16.5,62.5,2.25,11.0,66.0,81.63,64.04
2016,12,11,16,0,8.0,46.0,2.1,11.0,47.0,52.74,38.64
2016,12,11,16,15,4.0,30.0,2.05,10.5,30.5,32.89,20.15
2016,12,11,16,30,0.0,14.0,2.0,10.0,14.0,12.99,0.0
2016,12,11,16,45,0.0,7.0,2.0,10.0,7.0,6.67,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,13.34,0.0
2016,12,12,7,45,138.5,25.0,2.75,8.5,40.5,19.67,6.35
2016,12,12,8,0,277.0,36.0,2.8,9.0,67.0,41.72,22.3
2016,12,12,8,15,323.0,48.5,2.85,9.0,99.5,74.3,44.22
2016,12,12,8,30,369.0,61.0,2.9,9.0,132.0,112.76,74.58
2016,12,12,8,45,399.0,71.5,2.95,9.5,164.0,150.87,107.65
2016,12,12,9,0,429.0,82.0,3.0,10.0,196.0,191.77,144.22
2016,12,12,9,15,446.0,92.5,2.85,10.0,226.0,231.29,180.53
2016,12,12,9,30,463.0,103.0,2.7,10.0,256.0,271.87,217.37
2016,12,12,9,45,475.5,111.0,2.6,10.5,281.0,308.99,250.39
2016,12,12,10,0,488.0,119.0,2.5,11.0,306.0,346.31,282.75
2016,12,12,10,15,649.0,94.5,2.4,11.0,361.0,425.64,348.71
2016,12,12,10,30,810.0,70.0,2.3,11.0,416.0,511.08,418.7
2016,12,12,10,45,601.0,121.0,2.2,11.0,384.0,480.7,394.6
2016,12,12,11,0,392.0,172.0,2.1,11.0,352.0,428.82,352.47
2016,12,12,11,15,462.0,162.0,2.15,11.0,379.5,477.08,392.66
2016,12,12,11,30,532.0,152.0,2.2,11.0,407.0,527.45,433.58
2016,12,12,11,45,422.5,176.5,2.25,11.0,380.5,494.99,406.86
2016,12,12,12,0,313.0,201.0,2.3,11.0,354.0,446.87,367.84
2016,12,12,12,15,328.0,197.5,2.3,11.0,356.5,461.33,380.23
2016,12,12,12,30,343.0,194.0,2.3,11.0,359.0,475.0,391.62
2016,12,12,12,45,300.5,196.0,2.35,11.5,338.5,451.58,372.07
2016,12,12,13,0,258.0,198.0,2.4,12.0,318.0,426.5,351.27
2016,12,12,13,15,227.5,193.0,2.4,12.0,296.5,388.99,321.54
2016,12,12,13,30,197.0,188.0,2.4,12.0,275.0,362.35,300.07
2016,12,12,13,45,184.0,178.5,2.45,12.0,255.5,342.68,284.54
2016,12,12,14,0,171.0,169.0,2.5,12.0,236.0,322.59,268.47
2016,12,12,14,15,163.5,157.0,2.5,12.0,217.5,302.96,252.72
2016,12,12,14,30,156.0,145.0,2.5,12.0,199.0,283.03,236.51
2016,12,12,14,45,150.0,130.0,2.5,12.0,177.5,259.85,217.44
2016,12,12,15,0,144.0,115.0,2.5,12.0,156.0,236.41,197.79
2016,12,12,15,15,132.5,99.0,2.4,11.5,132.5,207.82,173.6
2016,12,12,15,30,121.0,83.0,2.3,11.0,109.0,179.38,148.97
2016,12,12,15,45,103.5,66.0,2.25,11.0,85.0,146.11,119.43
2016,12,12,16,0,86.0,49.0,2.2,11.0,61.0,113.28,89.75
2016,12,12,16,15,43.0,33.5,2.2,11.0,39.5,70.56,49.77
2016,12,12,16,30,0.0,18.0,2.2,11.0,18.0,17.65,0.0
2016,12,12,16,45,0.0,9.0,2.25,11.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.2,10.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.2,10.0,5.0,4.77,0.0
2016,12,13,7,45,0.0,17.0,1.3,10.5,17.0,15.78,3.3
2016,12,13,8,0,0.0,29.0,1.4,11.0,29.0,26.83,16.27
2016,12,13,8,15,0.0,44.0,1.4,11.0,44.0,40.55,28.68
2016,12,13,8,30,0.0,59.0,1.4,11.0,59.0,54.52,41.06
2016,12,13,8,45,0.0,74.0,1.4,11.5,74.0,68.67,53.39
2016,12,13,9,0,0.0,89.0,1.4,12.0,89.0,82.98,65.66
2016,12,13,9,15,1.5,102.5,1.3,12.0,103.0,96.48,77.14
2016,12,13,9,30,3.0,116.0,1.2,12.0,117.0,110.24,88.72
2016,12,13,9,45,6.0,127.0,1.1,12.0,129.5,122.42,98.84
2016,12,13,10,0,9.0,138.0,1.0,12.0,142.0,134.97,109.19
2016,12,13,10,15,107.5,160.0,1.0,12.0,206.0,214.84,175.41
2016,12,13,10,30,206.0,182.0,1.0,12.0,270.0,295.32,241.02
2016,12,13,10,45,479.0,134.0,1.05,12.5,350.0,421.06,342.58
2016,12,13,11,0,752.0,86.0,1.1,13.0,430.0,553.2,446.04
2016,12,13,11,15,400.5,142.5,1.15,13.0,326.0,416.76,338.18
2016,12,13,11,30,49.0,199.0,1.2,13.0,222.0,235.32,189.95
2016,12,13,11,45,41.0,197.0,1.25,13.0,216.5,229.9,186.3
2016,12,13,12,0,33.0,195.0,1.3,13.0,211.0,224.03,181.46
2016,12,13,12,15,43.0,198.5,1.35,13.0,219.5,237.04,192.39
2016,12,13,12,30,53.0,202.0,1.4,13.0,228.0,250.49,203.62
2016,12,13,12,45,26.5,109.5,1.45,13.0,122.5,128.59,103.62
2016,12,13,13,0,0.0,17.0,1.5,13.0,17.0,15.78,7.87
2016,12,13,13,15,26.5,99.0,1.5,13.0,110.5,118.44,95.92
2016,12,13,13,30,53.0,181.0,1.5,13.0,204.0,234.23,191.89
2016,12,13,13,45,26.5,146.0,1.55,13.0,157.5,173.73,141.42
2016,12,13,14,0,0.0,111.0,1.6,13.0,111.0,107.42,85.72
2016,12,13,14,15,0.0,102.5,1.65,13.0,102.5,99.13,78.99
2016,12,13,14,30,0.0,94.0,1.7,13.0,94.0,90.89,72.13
2016,12,13,14,45,294.5,81.5,1.8,13.0,165.0,320.27,269.79
2016,12,13,15,0,589.0,69.0,1.9,13.0,236.0,501.09,416.32
2016,12,13,15,15,543.0,63.5,1.8,12.5,200.0,450.25,373.36
2016,12,13,15,30,497.0,58.0,1.7,12.0,164.0,400.05,331.19
2016,12,13,15,45,431.5,50.0,1.65,12.0,127.5,336.85,276.63
2016,12,13,16,0,366.0,42.0,1.6,12.0,91.0,276.76,222.86
2016,12,13,16,15,258.0,31.0,1.75,12.0,59.0,196.37,146.67
2016,12,13,16,30,150.0,20.0,1.9,12.0,27.0,110.78,0.0
2016,12,13,16,45,75.0,10.0,2.1,12.0,13.5,41.19,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,13.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,13.0,11.0,10.48,0.0
2016,12,14,7,45,95.0,24.0,5.35,13.0,34.5,19.9,4.63
2016,12,14,8,0,190.0,37.0,5.5,13.0,58.0,37.46,20.6
2016,12,14,8,15,231.5,51.5,5.55,13.0,87.5,67.42,41.55
2016,12,14,8,30,273.0,66.0,5.6,13.0,117.0,101.98,68.61
2016,12,14,8,45,299.0,79.0,5.65,13.5,147.0,136.51,98.07
2016,12,14,9,0,325.0,92.0,5.7,14.0,177.0,173.61,130.63
2016,12,14,9,15,340.5,104.5,5.7,14.0,205.0,209.44,163.02
2016,12,14,9,30,356.0,117.0,5.7,14.0,233.0,246.41,196.22
2016,12,14,9,45,358.5,128.0,5.75,14.0,255.0,277.71,224.58
2016,12,14,10,0,361.0,139.0,5.8,14.0,277.0,308.6,252.08
2016,12,14,10,15,323.0,155.5,5.8,14.0,285.0,319.47,262.6
2016,12,14,10,30,285.0,172.0,5.8,14.0,293.0,331.79,273.57
2016,12,14,10,45,192.5,186.0,5.8,14.0,269.5,300.77,248.02
2016,12,14,11,0,100.0,200.0,5.8,14.0,246.0,261.89,215.13
2016,12,14,11,15,99.0,205.0,5.75,14.0,251.5,270.84,222.61
2016,12,14,11,30,98.0,210.0,5.7,14.0,257.0,279.59,229.82
2016,12,14,11,45,76.0,207.5,5.7,14.0,244.0,265.43,217.81
2016,12,14,12,0,54.0,205.0,5.7,14.0,231.0,250.07,204.74
2016,12,14,12,15,29.5,185.5,5.65,14.0,200.0,212.45,173.24
2016,12,14,12,30,5.0,166.0,5.6,14.0,169.0,165.62,133.84
2016,12,14,12,45,16.5,174.0,5.55,14.0,182.5,183.51,149.18
2016,12,14,13,0,28.0,182.0,5.5,14.0,196.0,212.44,173.56
2016,12,14,13,15,22.5,172.5,5.5,14.0,183.5,188.65,153.84
2016,12,14,13,30,17.0,163.0,5.5,14.0,171.0,175.23,142.72
2016,12,14,13,45,52.0,165.5,5.55,14.0,186.5,216.54,178.39
2016,12,14,14,0,87.0,168.0,5.6,14.0,202.0,248.0,205.68
2016,12,14,14,15,82.0,156.0,5.55,14.0,186.0,231.35,191.92
2016,12,14,14,30,77.0,144.0,5.5,14.0,170.0,214.7,178.09
2016,12,14,14,45,73.0,129.0,5.45,14.0,152.0,194.72,161.37
2016,12,14,15,0,69.0,114.0,5.4,14.0,134.0,174.7,144.4
2016,12,14,15,15,60.5,98.0,5.3,14.0,113.5,150.38,123.42
2016,12,14,15,30,52.0,82.0,5.2,14.0,93.0,126.28,102.36
2016,12,14,15,45,42.0,65.0,5.15,14.0,73.0,99.98,79.19
2016,12,14,16,0,32.0,48.0,5.1,14.0,53.0,73.75,55.87
2016,12,14,16,15,16.0,32.0,5.2,13.5,34.5,45.87,30.24
2016,12,14,16,30,0.0,16.0,5.3,13.0,16.0,14.85,0.0
2016,12,14,16,45,0.0,8.0,5.4,13.0,8.0,7.63,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,9.5,7.95,14.0,9.5,8.8,0.0
2016,12,15,8,0,0.0,16.0,7.9,14.0,16.0,14.83,6.21
2016,12,15,8,15,0.0,24.5,7.75,14.0,24.5,22.73,13.33
2016,12,15,8,30,0.0,33.0,7.6,14.0,33.0,30.63,20.3
2016,12,15,8,45,0.0,42.0,7.45,14.0,42.0,39.01,27.65
2016,12,15,9,0,0.0,51.0,7.3,14.0,51.0,47.4,34.94
2016,12,15,9,15,0.0,59.0,7.15,14.0,59.0,54.87,41.38
2016,12,15,9,30,0.0,67.0,7.0,14.0,67.0,62.36,47.77
2016,12,15,9,45,0.0,74.5,6.85,14.0,74.5,69.42,53.75
2016,12,15,10,0,0.0,82.0,6.7,14.0,82.0,76.53,59.73
2016,12,15,10,15,0.0,87.0,6.6,14.0,87.0,81.29,63.68
2016,12,15,10,30,0.0,92.0,6.5,14.0,92.0,86.07,67.64
2016,12,15,10,45,0.0,93.5,6.45,14.0,93.5,87.5,68.75
2016,12,15,11,0,0.0,95.0,6.4,14.0,95.0,88.94,69.89
2016,12,15,11,15,0.0,74.0,6.45,14.0,74.0,68.88,52.9
2016,12,15,11,30,0.0,53.0,6.5,14.0,53.0,49.28,36.28
2016,12,15,11,45,0.0,53.5,6.55,14.0,53.5,49.75,36.67
2016,12,15,12,0,0.0,54.0,6.6,14.0,54.0,50.21,37.05
2016,12,15,12,15,0.0,44.0,6.8,14.0,44.0,40.9,29.15
2016,12,15,12,30,0.0,34.0,7.0,14.0,34.0,31.58,21.25
2016,12,15,12,45,0.0,34.5,7.2,14.0,34.5,32.05,21.66
2016,12,15,13,0,0.0,35.0,7.4,14.0,35.0,32.51,22.07
2016,12,15,13,15,0.0,47.0,7.45,14.0,47.0,43.68,31.6
2016,12,15,13,30,0.0,59.0,7.5,14.0,59.0,54.87,41.14
2016,12,15,13,45,0.0,47.0,7.6,14.0,47.0,43.67,31.67
2016,12,15,14,0,0.0,35.0,7.7,14.0,35.0,32.5,22.17
2016,12,15,14,15,0.0,32.5,7.6,14.0,32.5,30.17,20.21
2016,12,15,14,30,0.0,30.0,7.5,14.0,30.0,27.84,18.24
2016,12,15,14,45,0.0,26.5,7.45,14.0,26.5,24.58,15.46
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,21.33,12.66
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,18.07,9.84
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,14.82,7.0
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,11.57,4.14
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,8.33,1.27
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,36.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,73.0,12.0,7.1,9.0,13.0,11.44,0.0
2016,12,16,7,45,225.5,23.5,7.15,9.0,44.0,19.42,2.6
2016,12,16,8,0,378.0,35.0,7.2,9.0,75.0,41.13,20.63
2016,12,16,8,15,466.0,43.0,7.3,9.0,114.0,79.32,43.1
2016,12,16,8,30,554.0,51.0,7.4,9.0,153.0,126.98,78.38
2016,12,16,8,45,611.0,55.5,7.55,9.5,193.0,174.33,118.75
2016,12,16,9,0,668.0,60.0,7.7,10.0,233.0,226.95,166.03
2016,12,16,9,15,704.0,64.0,7.7,10.0,269.5,277.73,213.77
2016,12,16,9,30,740.0,68.0,7.7,10.0,306.0,331.08,263.72
2016,12,16,9,45,775.0,68.0,7.75,10.0,340.0,381.5,310.88
2016,12,16,10,0,810.0,68.0,7.8,10.0,374.0,433.34,358.56
2016,12,16,10,15,825.5,70.0,7.8,10.0,400.0,478.99,400.35
2016,12,16,10,30,841.0,72.0,7.8,10.0,426.0,523.78,440.55
2016,12,16,10,45,848.5,74.0,7.8,10.5,445.5,563.0,474.49
2016,12,16,11,0,856.0,76.0,7.8,11.0,465.0,600.27,506.04
2016,12,16,11,15,862.5,77.0,7.75,11.0,478.0,633.67,534.7
2016,12,16,11,30,869.0,78.0,7.7,11.0,491.0,664.68,560.98
2016,12,16,11,45,870.0,78.5,7.7,11.0,496.0,688.84,581.49
2016,12,16,12,0,871.0,79.0,7.7,11.0,501.0,710.03,598.56
2016,12,16,12,15,870.5,79.0,7.7,11.0,499.0,726.52,611.73
2016,12,16,12,30,870.0,79.0,7.7,11.0,497.0,739.82,622.47
2016,12,16,12,45,868.5,78.0,7.75,11.0,488.0,747.96,629.34
2016,12,16,13,0,867.0,77.0,7.8,11.0,479.0,752.8,633.73
2016,12,16,13,15,859.0,75.5,7.9,11.0,462.5,748.87,631.35
2016,12,16,13,30,851.0,74.0,8.0,11.0,446.0,741.63,626.45
2016,12,16,13,45,837.0,73.0,8.15,11.0,422.0,727.34,616.03
2016,12,16,14,0,823.0,72.0,8.3,11.0,398.0,710.02,603.13
2016,12,16,14,15,803.0,69.5,8.4,11.0,368.0,683.71,582.68
2016,12,16,14,30,783.0,67.0,8.5,11.0,338.0,654.92,559.93
2016,12,16,14,45,756.0,63.5,8.6,11.0,303.0,617.89,529.95
2016,12,16,15,0,729.0,60.0,8.7,11.0,268.0,579.2,497.41
2016,12,16,15,15,685.0,55.5,8.65,10.5,228.5,527.13,452.77
2016,12,16,15,30,641.0,51.0,8.6,10.0,189.0,474.97,406.59
2016,12,16,15,45,575.5,45.0,8.6,10.0,149.0,415.1,351.41
2016,12,16,16,0,510.0,39.0,8.6,10.0,109.0,352.67,292.29
2016,12,16,16,15,389.5,30.0,8.55,9.5,72.0,262.59,203.61
2016,12,16,16,30,269.0,21.0,8.5,9.0,35.0,169.48,27.22
2016,12,16,16,45,134.5,10.5,8.5,9.0,17.5,67.19,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,244.0,15.0,3.15,5.5,40.0,12.42,0.0
2016,12,17,8,0,488.0,30.0,3.1,6.0,80.0,40.15,18.51
2016,12,17,8,15,569.5,36.5,3.1,6.5,121.0,81.94,41.82
2016,12,17,8,30,651.0,43.0,3.1,7.0,162.0,132.47,79.07
2016,12,17,8,45,700.5,47.5,3.15,7.5,203.0,183.17,122.69
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,238.26,172.52
2016,12,17,9,15,782.0,55.0,3.15,8.0,282.0,290.66,221.77
2016,12,17,9,30,814.0,58.0,3.1,8.0,320.0,344.87,272.27
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.5,395.71,318.76
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,446.66,364.01
2016,12,17,10,15,871.0,64.5,3.0,9.0,412.0,493.45,405.47
2016,12,17,10,30,886.0,66.0,3.0,9.0,439.0,537.16,443.45
2016,12,17,10,45,894.5,67.5,3.05,9.0,459.0,577.56,478.01
2016,12,17,11,0,903.0,69.0,3.1,9.0,479.0,615.97,510.24
2016,12,17,11,15,908.5,70.0,3.15,9.0,492.0,649.75,538.25
2016,12,17,11,30,914.0,71.0,3.2,9.0,505.0,680.97,563.81
2016,12,17,11,45,914.5,71.5,3.25,9.5,510.0,705.5,582.46
2016,12,17,12,0,915.0,72.0,3.3,10.0,515.0,726.93,597.72
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.5,743.53,610.19
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,756.81,620.29
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,762.06,624.44
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,769.62,630.52
2016,12,17,13,15,886.5,72.5,3.3,10.0,472.0,765.48,627.87
2016,12,17,13,30,878.0,71.0,3.3,10.0,455.0,757.94,622.82
2016,12,17,13,45,864.0,70.0,3.3,10.0,430.5,743.64,612.7
2016,12,17,14,0,850.0,69.0,3.3,10.0,406.0,726.23,600.23
2016,12,17,14,15,830.5,66.5,3.25,10.0,375.5,700.06,580.7
2016,12,17,14,30,811.0,64.0,3.2,10.0,345.0,671.32,558.98
2016,12,17,14,45,781.0,61.5,3.2,10.0,309.0,633.02,529.55
2016,12,17,15,0,751.0,59.0,3.2,10.0,273.0,593.08,497.79
2016,12,17,15,15,707.5,54.5,3.1,9.5,233.5,540.85,454.94
2016,12,17,15,30,664.0,50.0,3.0,9.0,194.0,488.48,410.4
2016,12,17,15,45,594.0,44.5,2.9,9.0,152.5,419.91,350.19
2016,12,17,16,0,524.0,39.0,2.8,9.0,111.0,360.78,295.33
2016,12,17,16,15,404.0,30.0,2.8,8.5,73.5,270.35,208.7
2016,12,17,16,30,284.0,21.0,2.8,8.0,36.0,177.25,37.46
2016,12,17,16,45,142.0,10.5,2.85,8.0,18.0,70.54,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,4.6,4.5,39.5,11.5,0.0
2016,12,18,8,0,500.0,28.0,4.7,5.0,79.0,37.41,16.57
2016,12,18,8,15,583.0,34.5,4.75,5.0,120.5,79.89,39.99
2016,12,18,8,30,666.0,41.0,4.8,5.0,162.0,131.22,78.0
2016,12,18,8,45,716.5,45.0,4.9,5.5,203.0,182.33,122.34
2016,12,18,9,0,767.0,49.0,5.0,6.0,244.0,237.9,173.3
2016,12,18,9,15,800.0,52.0,4.9,6.5,282.5,291.39,223.95
2016,12,18,9,30,833.0,55.0,4.8,7.0,321.0,346.77,275.84
2016,12,18,9,45,852.5,57.5,4.75,7.5,354.0,397.9,323.5
2016,12,18,10,0,872.0,60.0,4.7,8.0,387.0,447.83,368.92
2016,12,18,10,15,887.5,62.0,4.55,8.0,414.5,495.63,411.83
2016,12,18,10,30,903.0,64.0,4.4,8.0,442.0,542.43,452.7
2016,12,18,10,45,913.0,65.0,4.25,8.5,463.0,583.78,487.19
2016,12,18,11,0,923.0,66.0,4.1,9.0,484.0,623.19,519.03
2016,12,18,11,15,929.0,66.5,4.05,9.0,497.5,657.38,547.31
2016,12,18,11,30,935.0,67.0,4.0,9.0,511.0,688.96,573.08
2016,12,18,11,45,937.5,67.5,3.95,9.0,516.5,715.41,593.9
2016,12,18,12,0,940.0,68.0,3.9,9.0,522.0,738.79,611.46
2016,12,18,12,15,939.0,68.0,3.95,9.0,520.0,755.88,624.63
2016,12,18,12,30,938.0,68.0,4.0,9.0,518.0,769.59,635.35
2016,12,18,12,45,933.5,67.5,4.05,9.5,508.0,776.67,640.0
2016,12,18,13,0,929.0,67.0,4.1,10.0,498.0,780.23,642.1
2016,12,18,13,15,921.0,66.0,4.2,10.0,480.5,777.06,640.85
2016,12,18,13,30,913.0,65.0,4.3,10.0,463.0,770.44,637.08
2016,12,18,13,45,899.5,63.5,4.4,10.0,438.5,755.75,627.13
2016,12,18,14,0,886.0,62.0,4.5,10.0,414.0,737.91,614.71
2016,12,18,14,15,867.5,60.5,4.45,10.0,383.5,713.49,596.25
2016,12,18,14,30,849.0,59.0,4.4,10.0,353.0,692.28,580.11
2016,12,18,14,45,821.0,56.0,4.4,10.0,317.0,654.16,550.46
2016,12,18,15,0,793.0,53.0,4.4,10.0,281.0,614.26,518.75
2016,12,18,15,15,752.5,49.5,4.25,9.5,241.0,564.29,477.17
2016,12,18,15,30,712.0,46.0,4.1,9.0,201.0,513.93,433.63
2016,12,18,15,45,647.5,41.0,4.0,8.5,159.0,447.9,375.59
2016,12,18,16,0,583.0,36.0,3.9,8.0,117.0,383.91,316.82
2016,12,18,16,15,467.5,28.0,3.85,7.5,78.0,294.02,229.48
2016,12,18,16,30,352.0,20.0,3.8,7.0,39.0,203.41,54.1
2016,12,18,16,45,176.0,10.0,3.8,7.0,19.5,84.78,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
